Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,13.0,4.15,5.5,26.0,90.59,0.0
2016,1,1,8,0,354.0,26.0,4.2,6.0,52.0,227.24,141.63
2016,1,1,8,15,458.0,34.0,4.2,6.0,91.0,308.9,251.05
2016,1,1,8,30,562.0,42.0,4.2,6.0,130.0,392.8,330.08
2016,1,1,8,45,619.0,47.5,4.25,6.5,170.5,446.1,379.62
2016,1,1,9,0,676.0,53.0,4.3,7.0,211.0,507.46,433.63
2016,1,1,9,15,715.0,57.0,4.3,7.0,249.5,556.34,476.23
2016,1,1,9,30,754.0,61.0,4.3,7.0,288.0,604.65,516.98
2016,1,1,9,45,784.0,63.0,4.35,7.5,322.5,643.33,547.1
2016,1,1,10,0,814.0,65.0,4.4,8.0,357.0,680.25,575.12
2016,1,1,10,15,831.5,67.0,4.35,8.0,385.5,705.97,594.38
2016,1,1,10,30,849.0,69.0,4.3,8.0,414.0,729.0,611.32
2016,1,1,10,45,857.0,71.5,4.3,8.5,435.5,742.64,619.94
2016,1,1,11,0,865.0,74.0,4.3,9.0,457.0,753.08,626.1
2016,1,1,11,15,872.0,75.0,4.2,9.0,472.5,757.65,628.37
2016,1,1,11,30,879.0,76.0,4.1,9.0,488.0,758.86,628.16
2016,1,1,11,45,879.5,77.0,4.1,9.0,495.0,751.87,622.43
2016,1,1,12,0,880.0,78.0,4.1,9.0,502.0,741.57,614.32
2016,1,1,12,15,880.0,78.0,4.05,9.0,502.5,726.47,602.35
2016,1,1,12,30,880.0,78.0,4.0,9.0,503.0,708.19,588.19
2016,1,1,12,45,881.5,76.5,3.95,9.0,496.5,686.08,570.58
2016,1,1,13,0,883.0,75.0,3.9,9.0,490.0,660.9,549.76
2016,1,1,13,15,875.5,74.0,3.85,9.0,475.0,627.81,522.34
2016,1,1,13,30,868.0,73.0,3.8,9.0,460.0,592.41,492.63
2016,1,1,13,45,854.5,72.0,3.8,9.5,438.0,551.63,457.3
2016,1,1,14,0,841.0,71.0,3.8,10.0,416.0,509.37,420.14
2016,1,1,14,15,823.5,69.0,3.75,9.5,388.0,462.97,380.21
2016,1,1,14,30,806.0,67.0,3.7,9.0,360.0,415.97,338.67
2016,1,1,14,45,779.0,64.5,3.65,9.0,326.0,364.57,291.96
2016,1,1,15,0,752.0,62.0,3.6,9.0,292.0,314.03,245.1
2016,1,1,15,15,713.5,58.0,3.55,9.0,254.0,260.0,195.11
2016,1,1,15,30,675.0,54.0,3.5,9.0,216.0,208.69,147.62
2016,1,1,15,45,615.0,49.0,3.5,9.0,176.0,154.78,100.21
2016,1,1,16,0,555.0,44.0,3.5,9.0,136.0,107.36,61.48
2016,1,1,16,15,457.5,36.0,3.55,8.5,97.0,60.82,30.07
2016,1,1,16,30,360.0,28.0,3.6,8.0,58.0,24.82,14.23
2016,1,1,16,45,180.0,14.0,3.7,8.0,29.0,10.91,0.0
2016,1,1,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,5.9,7.0,11.0,10.48,0.0
2016,1,2,8,0,0.0,22.0,5.9,7.0,22.0,21.29,8.09
2016,1,2,8,15,5.5,38.5,5.85,7.0,39.5,43.32,30.51
2016,1,2,8,30,11.0,55.0,5.8,7.0,57.0,64.39,49.77
2016,1,2,8,45,20.5,71.5,5.8,7.0,76.5,94.5,76.69
2016,1,2,9,0,30.0,88.0,5.8,7.0,96.0,119.12,98.79
2016,1,2,9,15,36.0,103.5,5.85,7.0,114.0,140.34,117.69
2016,1,2,9,30,42.0,119.0,5.9,7.0,132.0,161.75,136.51
2016,1,2,9,45,48.0,132.0,5.95,7.5,148.5,179.91,152.06
2016,1,2,10,0,54.0,145.0,6.0,8.0,165.0,198.28,167.55
2016,1,2,10,15,72.5,159.0,6.0,8.0,188.0,227.15,192.5
2016,1,2,10,30,91.0,173.0,6.0,8.0,211.0,256.25,217.42
2016,1,2,10,45,45.5,121.0,6.05,8.0,140.0,158.01,132.51
2016,1,2,11,0,0.0,69.0,6.1,8.0,69.0,64.2,50.19
2016,1,2,11,15,68.0,139.0,6.05,8.0,171.0,193.38,163.26
2016,1,2,11,30,136.0,209.0,6.0,8.0,273.0,335.4,283.88
2016,1,2,11,45,248.5,200.0,5.95,8.5,319.0,415.42,351.94
2016,1,2,12,0,361.0,191.0,5.9,9.0,365.0,481.28,407.2
2016,1,2,12,15,313.0,199.0,5.8,9.0,350.0,448.58,378.65
2016,1,2,12,30,265.0,207.0,5.7,9.0,335.0,416.24,350.64
2016,1,2,12,45,295.5,199.0,5.65,9.0,340.0,419.31,353.51
2016,1,2,13,0,326.0,191.0,5.6,9.0,345.0,420.11,354.24
2016,1,2,13,15,237.5,194.0,5.5,9.0,304.5,357.41,300.57
2016,1,2,13,30,149.0,197.0,5.4,9.0,264.0,292.11,244.77
2016,1,2,13,45,238.5,178.5,5.35,9.0,280.0,320.74,269.36
2016,1,2,14,0,328.0,160.0,5.3,9.0,296.0,335.36,281.16
2016,1,2,14,15,218.5,157.0,5.2,9.0,245.0,265.77,221.6
2016,1,2,14,30,109.0,154.0,5.1,9.0,194.0,200.53,166.16
2016,1,2,14,45,101.5,141.0,5.1,9.5,175.5,178.16,146.46
2016,1,2,15,0,94.0,128.0,5.1,10.0,157.0,156.49,127.21
2016,1,2,15,15,85.5,112.5,5.1,10.0,136.0,132.86,106.48
2016,1,2,15,30,77.0,97.0,5.1,10.0,115.0,110.21,86.55
2016,1,2,15,45,65.0,80.0,5.2,10.0,93.5,85.72,65.27
2016,1,2,16,0,53.0,63.0,5.3,10.0,72.0,64.22,46.83
2016,1,2,16,15,30.5,46.5,5.4,10.0,51.0,44.1,30.28
2016,1,2,16,30,8.0,30.0,5.5,10.0,30.0,27.28,16.33
2016,1,2,16,45,4.0,15.0,5.6,10.0,15.0,13.93,0.0
2016,1,2,17,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,5.75,9.0,7.5,7.15,0.0
2016,1,3,8,0,0.0,15.0,5.7,9.0,15.0,13.91,3.23
2016,1,3,8,15,0.0,27.0,5.8,9.0,27.0,25.07,15.11
2016,1,3,8,30,0.0,39.0,5.9,9.0,39.0,36.95,25.88
2016,1,3,8,45,0.0,52.0,6.0,9.0,52.0,50.3,37.78
2016,1,3,9,0,0.0,65.0,6.1,9.0,65.0,63.51,49.5
2016,1,3,9,15,0.0,77.5,6.1,9.0,77.5,76.07,60.55
2016,1,3,9,30,0.0,90.0,6.1,9.0,90.0,88.61,71.46
2016,1,3,9,45,0.0,101.5,6.2,9.5,101.5,100.0,81.12
2016,1,3,10,0,0.0,113.0,6.3,10.0,113.0,111.41,90.69
2016,1,3,10,15,15.5,136.5,6.35,10.0,143.0,147.82,122.2
2016,1,3,10,30,31.0,160.0,6.4,10.0,173.0,195.32,162.81
2016,1,3,10,45,39.0,171.5,6.5,10.0,188.5,213.22,177.92
2016,1,3,11,0,47.0,183.0,6.6,10.0,204.0,231.08,192.97
2016,1,3,11,15,23.5,148.0,6.6,10.0,158.5,170.26,140.84
2016,1,3,11,30,0.0,113.0,6.6,10.0,113.0,107.3,86.53
2016,1,3,11,45,0.0,134.5,6.65,10.0,134.5,129.08,105.03
2016,1,3,12,0,0.0,156.0,6.7,10.0,156.0,151.08,123.61
2016,1,3,12,15,0.0,124.0,6.6,10.0,124.0,117.85,95.4
2016,1,3,12,30,0.0,92.0,6.5,10.0,92.0,86.0,68.3
2016,1,3,12,45,0.0,104.5,6.4,10.5,104.5,98.22,78.62
2016,1,3,13,0,0.0,117.0,6.3,11.0,117.0,110.52,88.94
2016,1,3,13,15,0.0,120.5,6.05,11.0,120.5,113.93,91.88
2016,1,3,13,30,0.0,124.0,5.8,11.0,124.0,117.35,94.85
2016,1,3,13,45,0.0,116.5,5.55,11.0,116.5,109.91,88.63
2016,1,3,14,0,0.0,109.0,5.3,11.0,109.0,102.55,82.47
2016,1,3,14,15,0.0,86.5,4.95,11.0,86.5,80.8,64.01
2016,1,3,14,30,0.0,64.0,4.6,11.0,64.0,59.52,45.83
2016,1,3,14,45,0.0,57.5,4.35,11.0,57.5,53.46,40.67
2016,1,3,15,0,0.0,51.0,4.1,11.0,51.0,47.39,35.46
2016,1,3,15,15,0.0,44.5,4.1,11.0,44.5,41.33,30.21
2016,1,3,15,30,0.0,38.0,4.1,11.0,38.0,35.28,24.91
2016,1,3,15,45,0.0,31.0,4.1,11.0,31.0,28.76,19.16
2016,1,3,16,0,0.0,24.0,4.1,11.0,24.0,22.26,13.38
2016,1,3,16,15,0.0,17.0,4.25,10.5,17.0,15.75,7.59
2016,1,3,16,30,0.0,10.0,4.4,10.0,10.0,9.26,1.57
2016,1,3,16,45,0.0,5.0,4.6,10.0,5.0,4.62,0.0
2016,1,3,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,7,45,131.5,13.0,5.3,11.0,23.0,70.29,0.0
2016,1,4,8,0,263.0,26.0,5.3,11.0,46.0,182.66,109.73
2016,1,4,8,15,365.5,35.0,5.3,11.0,82.0,261.37,208.96
2016,1,4,8,30,468.0,44.0,5.3,11.0,118.0,342.38,284.02
2016,1,4,8,45,526.0,50.5,5.35,11.5,155.5,400.25,336.48
2016,1,4,9,0,584.0,57.0,5.4,12.0,193.0,460.28,389.0
2016,1,4,9,15,292.0,79.5,5.6,12.0,147.5,308.66,262.08
2016,1,4,9,30,0.0,102.0,5.8,12.0,102.0,102.72,82.54
2016,1,4,9,45,0.0,113.5,6.0,12.0,113.5,113.89,92.17
2016,1,4,10,0,0.0,125.0,6.2,12.0,125.0,125.14,101.65
2016,1,4,10,15,9.0,139.5,6.3,12.0,143.0,146.49,119.92
2016,1,4,10,30,18.0,154.0,6.4,12.0,161.0,168.05,138.25
2016,1,4,10,45,24.5,165.0,6.55,12.5,175.5,183.85,151.28
2016,1,4,11,0,31.0,176.0,6.7,13.0,190.0,210.48,173.24
2016,1,4,11,15,15.5,163.0,6.75,13.0,170.0,172.28,140.67
2016,1,4,11,30,0.0,150.0,6.8,13.0,150.0,145.79,117.89
2016,1,4,11,45,0.0,109.5,6.85,13.0,109.5,103.54,82.34
2016,1,4,12,0,0.0,69.0,6.9,13.0,69.0,64.21,49.08
2016,1,4,12,15,0.0,81.5,6.8,13.0,81.5,75.89,58.98
2016,1,4,12,30,0.0,94.0,6.7,13.0,94.0,87.94,69.17
2016,1,4,12,45,0.0,98.5,6.65,13.0,98.5,92.33,72.88
2016,1,4,13,0,0.0,103.0,6.6,13.0,103.0,96.71,76.62
2016,1,4,13,15,0.0,80.0,6.45,13.0,80.0,74.48,57.87
2016,1,4,13,30,0.0,57.0,6.3,13.0,57.0,53.0,39.67
2016,1,4,13,45,76.0,119.0,6.15,13.0,150.5,163.17,133.95
2016,1,4,14,0,152.0,181.0,6.0,13.0,244.0,263.05,217.18
2016,1,4,14,15,303.0,150.5,5.95,13.0,266.5,299.76,247.08
2016,1,4,14,30,454.0,120.0,5.9,13.0,289.0,323.0,263.81
2016,1,4,14,45,436.5,113.0,5.85,13.0,263.0,286.02,230.51
2016,1,4,15,0,419.0,106.0,5.8,13.0,237.0,249.83,197.56
2016,1,4,15,15,392.5,95.5,5.8,13.0,206.0,208.65,160.45
2016,1,4,15,30,366.0,85.0,5.8,13.0,175.0,169.64,125.3
2016,1,4,15,45,341.0,71.5,5.8,13.0,144.0,130.45,90.63
2016,1,4,16,0,316.0,58.0,5.8,13.0,113.0,93.74,59.62
2016,1,4,16,15,252.5,45.0,5.75,13.0,81.5,57.47,33.22
2016,1,4,16,30,189.0,32.0,5.7,13.0,50.0,28.22,14.73
2016,1,4,16,45,94.5,16.0,5.7,13.0,25.0,12.51,0.0
2016,1,4,17,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,2.0,4.2,11.5,2.0,1.91,0.0
2016,1,5,8,0,0.0,4.0,4.3,12.0,4.0,3.7,0.0
2016,1,5,8,15,0.0,7.0,4.4,12.0,7.0,6.48,0.0
2016,1,5,8,30,0.0,10.0,4.5,12.0,10.0,9.26,2.18
2016,1,5,8,45,0.0,13.5,4.65,12.0,13.5,12.5,5.06
2016,1,5,9,0,0.0,17.0,4.8,12.0,17.0,15.75,7.94
2016,1,5,9,15,0.0,20.0,4.95,12.0,20.0,18.54,10.39
2016,1,5,9,30,0.0,23.0,5.1,12.0,23.0,21.33,12.82
2016,1,5,9,45,0.0,26.0,5.25,12.0,26.0,24.12,15.23
2016,1,5,10,0,0.0,29.0,5.4,12.0,29.0,26.91,17.62
2016,1,5,10,15,0.0,28.0,5.55,12.0,28.0,25.98,16.79
2016,1,5,10,30,0.0,27.0,5.7,12.0,27.0,25.06,15.97
2016,1,5,10,45,0.0,74.0,5.85,12.0,74.0,68.87,53.49
2016,1,5,11,0,0.0,121.0,6.0,12.0,121.0,116.28,93.66
2016,1,5,11,15,0.0,68.5,6.05,12.0,68.5,63.74,48.96
2016,1,5,11,30,0.0,16.0,6.1,12.0,16.0,14.85,7.11
2016,1,5,11,45,0.0,71.0,6.2,12.0,71.0,66.08,50.91
2016,1,5,12,0,0.0,126.0,6.3,12.0,126.0,120.03,96.56
2016,1,5,12,15,97.0,172.0,6.2,12.0,219.5,254.47,211.77
2016,1,5,12,30,194.0,218.0,6.1,12.0,313.0,370.86,309.1
2016,1,5,12,45,123.0,209.0,6.05,12.0,269.0,306.6,254.41
2016,1,5,13,0,52.0,200.0,6.0,12.0,225.0,237.34,195.62
2016,1,5,13,15,298.0,169.5,5.9,12.0,305.5,369.52,309.21
2016,1,5,13,30,544.0,139.0,5.8,12.0,386.0,477.92,399.17
2016,1,5,13,45,485.0,143.0,5.7,12.0,356.0,427.98,356.33
2016,1,5,14,0,426.0,147.0,5.6,12.0,326.0,380.71,315.88
2016,1,5,14,15,432.0,135.5,5.5,12.0,306.5,351.71,290.43
2016,1,5,14,30,438.0,124.0,5.4,12.0,287.0,321.28,263.14
2016,1,5,14,45,409.0,118.5,5.35,12.0,260.5,282.04,228.28
2016,1,5,15,0,380.0,113.0,5.3,12.0,234.0,244.65,194.72
2016,1,5,15,15,476.5,89.5,5.05,12.0,222.0,227.8,174.73
2016,1,5,15,30,573.0,66.0,4.8,12.0,210.0,202.46,145.88
2016,1,5,15,45,514.5,59.5,4.55,12.0,171.5,152.82,102.47
2016,1,5,16,0,456.0,53.0,4.3,12.0,133.0,108.91,66.42
2016,1,5,16,15,360.0,44.0,4.1,11.5,96.5,66.01,36.56
2016,1,5,16,30,264.0,35.0,3.9,11.0,60.0,32.46,17.34
2016,1,5,16,45,132.0,17.5,3.7,11.0,30.0,13.72,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,13.5,5.95,12.0,13.5,13.97,0.0
2016,1,6,8,0,5.0,27.0,5.9,12.0,27.0,31.66,14.38
2016,1,6,8,15,41.0,48.5,5.9,12.0,55.0,84.79,64.04
2016,1,6,8,30,77.0,70.0,5.9,12.0,83.0,141.06,113.79
2016,1,6,8,45,75.5,92.5,5.9,12.0,107.5,161.21,132.39
2016,1,6,9,0,74.0,115.0,5.9,12.0,132.0,188.59,156.47
2016,1,6,9,15,98.5,134.5,5.9,12.0,161.5,227.42,190.3
2016,1,6,9,30,123.0,154.0,5.9,12.0,191.0,277.05,232.61
2016,1,6,9,45,255.5,140.5,5.9,12.0,229.0,358.83,304.0
2016,1,6,10,0,388.0,127.0,5.9,12.0,267.0,450.97,382.58
2016,1,6,10,15,298.5,150.5,5.85,12.0,263.5,405.36,342.73
2016,1,6,10,30,209.0,174.0,5.8,12.0,260.0,356.87,300.34
2016,1,6,10,45,286.5,173.5,5.8,12.0,298.0,425.29,357.97
2016,1,6,11,0,364.0,173.0,5.8,12.0,336.0,481.77,405.02
2016,1,6,11,15,350.0,182.5,5.8,12.0,343.5,480.27,402.73
2016,1,6,11,30,336.0,192.0,5.8,12.0,351.0,477.37,399.49
2016,1,6,11,45,302.0,201.0,5.8,12.0,346.0,457.75,382.36
2016,1,6,12,0,268.0,210.0,5.8,12.0,341.0,437.48,364.75
2016,1,6,12,15,455.0,167.5,5.85,12.0,390.0,527.86,441.58
2016,1,6,12,30,642.0,125.0,5.9,12.0,439.0,605.52,506.39
2016,1,6,12,45,479.5,161.5,5.95,12.0,394.0,514.34,429.75
2016,1,6,13,0,317.0,198.0,6.0,12.0,349.0,424.52,353.92
2016,1,6,13,15,497.0,151.0,5.95,12.0,381.0,482.72,403.63
2016,1,6,13,30,677.0,104.0,5.9,12.0,413.0,524.36,438.12
2016,1,6,13,45,610.0,114.5,5.9,12.0,383.5,472.2,393.54
2016,1,6,14,0,543.0,125.0,5.9,12.0,354.0,419.26,348.3
2016,1,6,14,15,476.0,127.5,5.75,12.0,318.5,365.48,302.01
2016,1,6,14,30,409.0,130.0,5.6,12.0,283.0,315.89,259.04
2016,1,6,14,45,352.5,130.5,5.5,12.0,254.0,269.08,218.37
2016,1,6,15,0,296.0,131.0,5.4,12.0,225.0,231.64,185.62
2016,1,6,15,15,269.5,117.5,5.3,11.5,195.5,193.91,152.54
2016,1,6,15,30,243.0,104.0,5.2,11.0,166.0,158.6,121.52
2016,1,6,15,45,184.5,90.5,5.1,11.0,133.0,119.99,89.25
2016,1,6,16,0,126.0,77.0,5.0,11.0,100.0,87.04,62.86
2016,1,6,16,15,82.5,58.0,4.9,11.0,71.5,57.96,39.99
2016,1,6,16,30,39.0,39.0,4.8,11.0,43.0,34.25,21.24
2016,1,6,16,45,19.5,19.5,4.75,11.0,21.5,17.74,0.0
2016,1,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,14.0,1.85,10.0,22.5,64.56,0.0
2016,1,7,8,0,233.0,28.0,1.8,10.0,45.0,169.73,102.42
2016,1,7,8,15,337.5,38.0,1.75,10.0,81.5,249.69,198.66
2016,1,7,8,30,442.0,48.0,1.7,10.0,118.0,332.31,273.15
2016,1,7,8,45,508.0,54.5,1.65,10.0,157.0,394.61,328.04
2016,1,7,9,0,574.0,61.0,1.6,10.0,196.0,459.47,383.14
2016,1,7,9,15,617.0,65.5,1.5,10.0,233.0,508.88,423.85
2016,1,7,9,30,660.0,70.0,1.4,10.0,270.0,558.41,463.15
2016,1,7,9,45,708.5,69.0,1.35,10.5,306.5,604.43,497.72
2016,1,7,10,0,757.0,68.0,1.3,11.0,343.0,646.34,527.29
2016,1,7,10,15,776.0,70.5,1.25,11.0,371.5,673.64,546.19
2016,1,7,10,30,795.0,73.0,1.2,11.0,400.0,698.5,563.07
2016,1,7,10,45,808.0,74.5,1.2,11.0,422.5,714.93,574.14
2016,1,7,11,0,821.0,76.0,1.2,11.0,445.0,728.4,583.11
2016,1,7,11,15,829.5,77.0,1.2,11.0,461.0,734.75,586.98
2016,1,7,11,30,838.0,78.0,1.2,11.0,477.0,737.89,588.7
2016,1,7,11,45,843.0,78.0,1.2,11.0,485.5,733.93,585.42
2016,1,7,12,0,848.0,78.0,1.2,11.0,494.0,726.7,579.98
2016,1,7,12,15,848.5,78.0,1.2,11.0,495.0,712.96,569.95
2016,1,7,12,30,849.0,78.0,1.2,11.0,496.0,696.12,557.81
2016,1,7,12,45,853.0,75.5,1.3,11.0,491.0,675.71,544.1
2016,1,7,13,0,857.0,73.0,1.4,11.0,486.0,652.2,526.81
2016,1,7,13,15,850.5,72.5,1.4,11.0,472.5,621.4,502.67
2016,1,7,13,30,844.0,72.0,1.4,11.0,459.0,588.25,476.33
2016,1,7,13,45,834.0,70.5,1.45,11.0,438.5,549.88,445.71
2016,1,7,14,0,824.0,69.0,1.5,11.0,418.0,509.81,412.93
2016,1,7,14,15,807.5,67.0,1.4,11.0,391.0,464.62,374.54
2016,1,7,14,30,791.0,65.0,1.3,11.0,364.0,418.75,334.71
2016,1,7,14,45,767.5,62.5,1.25,11.0,331.5,369.22,291.24
2016,1,7,15,0,744.0,60.0,1.2,11.0,299.0,320.21,247.2
2016,1,7,15,15,709.0,56.5,1.1,11.0,262.0,267.66,199.72
2016,1,7,15,30,674.0,53.0,1.0,11.0,225.0,217.43,154.01
2016,1,7,15,45,620.5,48.0,0.95,11.0,185.5,164.93,108.03
2016,1,7,16,0,567.0,43.0,0.9,11.0,146.0,117.43,68.66
2016,1,7,16,15,480.0,36.5,0.9,11.0,107.5,69.82,34.98
2016,1,7,16,30,393.0,30.0,0.9,11.0,69.0,32.74,15.34
2016,1,7,16,45,196.5,15.0,0.9,11.0,34.5,11.4,0.0
2016,1,7,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,2.6,9.5,8.5,8.1,0.0
2016,1,8,8,0,0.0,17.0,2.8,10.0,17.0,15.77,4.52
2016,1,8,8,15,0.0,30.5,2.9,10.0,30.5,28.98,18.32
2016,1,8,8,30,0.0,44.0,3.0,10.0,44.0,43.09,31.04
2016,1,8,8,45,0.0,58.0,3.2,10.0,58.0,57.52,43.86
2016,1,8,9,0,0.0,72.0,3.4,10.0,72.0,71.79,56.44
2016,1,8,9,15,0.0,85.5,3.4,10.0,85.5,85.36,68.29
2016,1,8,9,30,0.0,99.0,3.4,10.0,99.0,98.92,79.98
2016,1,8,9,45,0.0,110.5,3.4,10.5,110.5,110.15,89.38
2016,1,8,10,0,0.0,122.0,3.4,11.0,122.0,121.44,98.69
2016,1,8,10,15,0.0,89.0,3.4,11.0,89.0,84.27,66.95
2016,1,8,10,30,0.0,56.0,3.4,11.0,56.0,52.06,39.32
2016,1,8,10,45,57.0,127.0,3.4,11.0,152.5,173.63,144.41
2016,1,8,11,0,114.0,198.0,3.4,11.0,249.0,311.72,259.46
2016,1,8,11,15,77.0,196.5,3.45,11.0,232.0,267.77,221.78
2016,1,8,11,30,40.0,195.0,3.5,11.0,215.0,235.73,194.18
2016,1,8,11,45,32.0,193.0,3.6,11.0,209.0,225.42,185.38
2016,1,8,12,0,24.0,191.0,3.7,11.0,203.0,205.73,168.81
2016,1,8,12,15,30.5,195.5,3.7,11.0,211.0,223.61,183.75
2016,1,8,12,30,37.0,200.0,3.7,11.0,219.0,231.5,190.34
2016,1,8,12,45,28.5,192.0,3.75,11.0,206.0,214.89,176.4
2016,1,8,13,0,20.0,184.0,3.8,11.0,193.0,191.51,156.89
2016,1,8,13,15,10.0,139.0,3.75,11.0,143.5,138.5,112.51
2016,1,8,13,30,0.0,94.0,3.7,11.0,94.0,87.91,69.7
2016,1,8,13,45,0.0,66.0,3.65,11.0,66.0,61.4,47.21
2016,1,8,14,0,0.0,38.0,3.6,11.0,38.0,35.29,24.86
2016,1,8,14,15,23.5,95.5,3.55,11.0,105.0,103.02,83.07
2016,1,8,14,30,47.0,153.0,3.5,11.0,172.0,169.61,139.15
2016,1,8,14,45,42.0,140.5,3.45,11.0,156.0,152.23,124.27
2016,1,8,15,0,37.0,128.0,3.4,11.0,140.0,135.41,109.93
2016,1,8,15,15,32.0,113.0,3.4,11.0,122.5,116.75,93.93
2016,1,8,15,30,27.0,98.0,3.4,11.0,105.0,98.76,78.43
2016,1,8,15,45,19.5,82.0,3.4,11.0,86.5,80.08,62.36
2016,1,8,16,0,12.0,66.0,3.4,11.0,68.0,62.25,47.03
2016,1,8,16,15,6.0,49.0,3.5,11.0,50.0,45.27,32.32
2016,1,8,16,30,0.0,32.0,3.6,11.0,32.0,29.3,18.11
2016,1,8,16,45,0.0,16.0,3.7,11.0,16.0,14.85,1.68
2016,1,8,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,11.0,13.0,12.39,0.0
2016,1,9,8,0,0.0,26.0,5.5,11.0,26.0,27.42,12.09
2016,1,9,8,15,23.5,42.5,5.35,11.0,46.0,63.88,47.13
2016,1,9,8,30,47.0,59.0,5.2,11.0,66.0,96.33,76.47
2016,1,9,8,45,60.5,76.0,5.05,11.5,88.5,124.71,101.74
2016,1,9,9,0,74.0,93.0,4.9,12.0,111.0,153.54,127.04
2016,1,9,9,15,82.5,109.5,4.65,12.0,132.0,189.02,157.61
2016,1,9,9,30,91.0,126.0,4.4,12.0,153.0,214.91,179.68
2016,1,9,9,45,90.0,139.0,4.15,12.0,169.0,218.41,182.54
2016,1,9,10,0,89.0,152.0,3.9,12.0,185.0,232.36,193.89
2016,1,9,10,15,52.0,153.0,3.6,12.0,172.5,204.14,169.02
2016,1,9,10,30,15.0,154.0,3.3,12.0,160.0,165.52,135.4
2016,1,9,10,45,22.0,166.0,3.0,12.0,176.0,182.85,149.88
2016,1,9,11,0,29.0,178.0,2.7,12.0,192.0,211.09,173.13
2016,1,9,11,15,66.0,195.0,2.4,12.0,227.0,257.58,211.96
2016,1,9,11,30,103.0,212.0,2.1,12.0,262.0,303.65,249.62
2016,1,9,11,45,138.5,217.0,1.8,12.0,285.0,344.3,282.14
2016,1,9,12,0,174.0,222.0,1.5,12.0,308.0,372.57,304.24
2016,1,9,12,15,87.0,176.5,1.3,12.0,219.5,243.04,198.55
2016,1,9,12,30,0.0,131.0,1.1,12.0,131.0,124.6,99.46
2016,1,9,12,45,77.5,174.5,0.95,12.0,212.0,229.07,187.5
2016,1,9,13,0,155.0,218.0,0.8,12.0,293.0,333.47,271.03
2016,1,9,13,15,153.0,211.5,0.7,12.0,284.5,318.77,258.15
2016,1,9,13,30,151.0,205.0,0.6,12.0,276.0,303.88,245.95
2016,1,9,13,45,150.5,196.0,0.55,12.5,263.5,286.97,231.87
2016,1,9,14,0,150.0,187.0,0.5,13.0,251.0,269.87,217.54
2016,1,9,14,15,206.0,170.5,0.45,13.0,253.0,272.05,218.97
2016,1,9,14,30,262.0,154.0,0.4,13.0,255.0,273.86,219.13
2016,1,9,14,45,248.0,143.5,0.4,13.0,232.0,243.68,193.73
2016,1,9,15,0,234.0,133.0,0.4,13.0,209.0,214.42,168.94
2016,1,9,15,15,222.0,118.0,0.4,12.5,183.5,182.41,141.8
2016,1,9,15,30,210.0,103.0,0.4,12.0,158.0,151.49,115.22
2016,1,9,15,45,187.0,87.0,0.4,12.0,130.0,118.72,87.3
2016,1,9,16,0,164.0,71.0,0.4,12.0,102.0,88.48,62.04
2016,1,9,16,15,131.0,54.5,0.4,12.0,75.0,59.65,39.42
2016,1,9,16,30,98.0,38.0,0.4,12.0,48.0,34.8,21.03
2016,1,9,16,45,49.0,23.0,0.4,12.0,28.0,20.02,5.57
2016,1,9,17,0,0.0,8.0,0.4,12.0,8.0,7.63,0.0
2016,1,9,17,15,0.0,4.0,0.45,12.0,4.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.5,14.0,5.35,10.0,23.5,69.39,0.0
2016,1,10,8,0,255.0,28.0,5.5,10.0,47.0,181.05,112.97
2016,1,10,8,15,355.0,37.5,5.45,10.0,83.5,258.62,208.16
2016,1,10,8,30,455.0,47.0,5.4,10.0,120.0,339.02,282.66
2016,1,10,8,45,517.0,54.0,5.4,10.0,159.5,400.09,338.48
2016,1,10,9,0,579.0,61.0,5.4,10.0,199.0,463.61,394.78
2016,1,10,9,15,620.5,66.0,5.4,10.0,236.5,513.08,437.95
2016,1,10,9,30,662.0,71.0,5.4,10.0,274.0,562.64,479.97
2016,1,10,9,45,426.5,111.5,5.4,10.5,248.0,455.09,387.72
2016,1,10,10,0,191.0,152.0,5.4,11.0,222.0,317.29,268.43
2016,1,10,10,15,268.0,155.5,5.35,11.0,262.5,390.26,330.59
2016,1,10,10,30,345.0,159.0,5.3,11.0,303.0,452.76,382.88
2016,1,10,10,45,237.5,179.5,5.25,11.0,281.0,396.89,333.84
2016,1,10,11,0,130.0,200.0,5.2,11.0,259.0,326.47,272.8
2016,1,10,11,15,81.5,196.5,5.1,11.0,234.0,271.16,225.65
2016,1,10,11,30,33.0,193.0,5.0,11.0,209.0,227.95,188.1
2016,1,10,11,45,61.0,206.0,4.95,11.5,236.0,262.27,216.88
2016,1,10,12,0,89.0,219.0,4.9,12.0,263.0,295.81,244.51
2016,1,10,12,15,87.5,220.0,4.85,12.0,263.5,292.89,241.82
2016,1,10,12,30,86.0,221.0,4.8,12.0,264.0,289.87,239.14
2016,1,10,12,45,43.0,167.0,4.8,12.0,188.5,197.41,162.0
2016,1,10,13,0,0.0,113.0,4.8,12.0,113.0,106.45,84.93
2016,1,10,13,15,0.0,81.5,4.7,12.0,81.5,75.89,59.21
2016,1,10,13,30,0.0,50.0,4.6,12.0,50.0,46.48,34.23
2016,1,10,13,45,0.0,47.5,4.6,12.0,47.5,44.15,32.28
2016,1,10,14,0,0.0,45.0,4.6,12.0,45.0,41.81,30.33
2016,1,10,14,15,0.0,51.0,4.5,12.0,51.0,47.4,35.17
2016,1,10,14,30,0.0,57.0,4.4,12.0,57.0,52.99,40.02
2016,1,10,14,45,0.0,52.0,4.3,12.0,52.0,48.33,36.07
2016,1,10,15,0,0.0,47.0,4.2,12.0,47.0,43.66,32.09
2016,1,10,15,15,0.0,41.5,4.15,12.0,41.5,38.54,27.69
2016,1,10,15,30,0.0,36.0,4.1,12.0,36.0,33.42,23.24
2016,1,10,15,45,0.0,30.0,4.05,12.0,30.0,27.83,18.34
2016,1,10,16,0,0.0,24.0,4.0,12.0,24.0,22.25,13.41
2016,1,10,16,15,0.0,17.5,4.1,11.5,17.5,16.22,8.08
2016,1,10,16,30,0.0,11.0,4.2,11.0,11.0,10.18,2.7
2016,1,10,16,45,0.0,6.5,4.3,11.0,6.5,6.01,0.0
2016,1,10,17,0,0.0,2.0,4.4,11.0,2.0,1.91,0.0
2016,1,10,17,15,0.0,1.0,4.45,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.8,11.0,12.5,11.91,0.0
2016,1,11,8,0,0.0,25.0,4.8,11.0,25.0,25.63,11.3
2016,1,11,8,15,20.5,42.0,4.8,11.0,45.0,61.07,44.9
2016,1,11,8,30,41.0,59.0,4.8,11.0,65.0,92.65,73.34
2016,1,11,8,45,52.5,76.0,4.8,11.0,86.5,119.65,97.53
2016,1,11,9,0,64.0,93.0,4.8,11.0,108.0,147.0,121.79
2016,1,11,9,15,71.5,109.0,4.8,11.0,128.5,170.67,142.52
2016,1,11,9,30,79.0,125.0,4.8,11.0,149.0,194.53,163.09
2016,1,11,9,45,83.5,139.0,4.8,11.0,167.5,213.67,179.33
2016,1,11,10,0,88.0,153.0,4.8,11.0,186.0,232.81,195.36
2016,1,11,10,15,50.5,153.5,4.8,11.0,172.5,203.51,169.44
2016,1,11,10,30,13.0,154.0,4.8,11.0,159.0,163.86,134.7
2016,1,11,10,45,8.0,155.0,4.85,11.5,158.0,159.71,130.66
2016,1,11,11,0,3.0,156.0,4.9,12.0,157.0,155.81,126.81
2016,1,11,11,15,8.0,166.0,4.85,12.0,170.0,169.51,138.29
2016,1,11,11,30,13.0,176.0,4.8,12.0,183.0,183.19,149.7
2016,1,11,11,45,6.5,143.0,4.8,12.0,146.5,142.49,115.43
2016,1,11,12,0,0.0,110.0,4.8,12.0,110.0,103.78,82.67
2016,1,11,12,15,0.0,83.0,4.8,12.0,83.0,77.3,60.3
2016,1,11,12,30,0.0,56.0,4.8,12.0,56.0,52.09,38.91
2016,1,11,12,45,0.0,101.5,4.8,12.0,101.5,95.18,75.49
2016,1,11,13,0,0.0,147.0,4.8,12.0,147.0,140.32,113.46
2016,1,11,13,15,2.5,155.0,4.7,12.0,156.5,149.8,121.48
2016,1,11,13,30,5.0,163.0,4.6,12.0,166.0,159.12,129.39
2016,1,11,13,45,2.5,155.0,4.55,12.0,156.5,149.29,121.23
2016,1,11,14,0,0.0,147.0,4.5,12.0,147.0,139.74,113.33
2016,1,11,14,15,0.0,110.0,4.35,12.0,110.0,103.36,82.79
2016,1,11,14,30,0.0,73.0,4.2,12.0,73.0,67.93,52.78
2016,1,11,14,45,0.0,66.5,4.05,12.5,66.5,61.86,47.57
