Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,60.0,3.9,13.0,60.0,55.79,42.34
2016,1,11,15,15,0.0,53.0,3.8,12.5,53.0,49.26,36.84
2016,1,11,15,30,0.0,46.0,3.7,12.0,46.0,42.73,31.27
2016,1,11,15,45,0.0,38.0,3.65,12.0,38.0,35.28,24.76
2016,1,11,16,0,0.0,30.0,3.6,12.0,30.0,27.84,18.2
2016,1,11,16,15,0.0,22.5,3.55,12.0,22.5,20.86,12.01
2016,1,11,16,30,0.0,15.0,3.5,12.0,15.0,13.9,5.76
2016,1,11,16,45,0.0,8.5,3.5,12.0,8.5,7.87,0.0
2016,1,11,17,0,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,1,11,17,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,40.5,14.0,5.45,11.0,17.0,31.16,0.0
2016,1,12,8,0,81.0,28.0,5.4,11.0,34.0,88.53,53.8
2016,1,12,8,15,126.5,43.5,5.3,11.0,60.5,136.37,107.53
2016,1,12,8,30,172.0,59.0,5.2,11.0,87.0,184.25,151.68
2016,1,12,8,45,199.5,75.0,5.1,11.0,116.0,224.9,188.55
2016,1,12,9,0,227.0,91.0,5.0,11.0,145.0,266.67,225.64
2016,1,12,9,15,243.5,105.5,5.0,11.0,172.5,299.98,254.8
2016,1,12,9,30,260.0,120.0,5.0,11.0,200.0,333.38,283.39
2016,1,12,9,45,275.0,132.0,5.0,11.5,225.5,362.27,307.16
2016,1,12,10,0,290.0,144.0,5.0,12.0,251.0,390.83,330.15
2016,1,12,10,15,145.0,125.5,5.0,12.0,179.0,249.84,210.38
2016,1,12,10,30,0.0,107.0,5.0,12.0,107.0,102.45,81.96
2016,1,12,10,45,0.0,113.5,5.05,12.0,113.5,108.7,87.24
2016,1,12,11,0,0.0,120.0,5.1,12.0,120.0,114.98,92.42
2016,1,12,11,15,33.0,164.0,5.1,12.0,180.5,195.63,161.08
2016,1,12,11,30,66.0,208.0,5.1,12.0,241.0,270.73,223.86
2016,1,12,11,45,43.5,199.5,5.1,12.5,221.5,241.4,198.32
2016,1,12,12,0,21.0,191.0,5.1,13.0,202.0,203.31,165.79
2016,1,12,12,15,21.5,192.0,5.0,13.0,203.0,203.71,166.09
2016,1,12,12,30,22.0,193.0,4.9,13.0,204.0,204.11,166.38
2016,1,12,12,45,20.0,189.0,4.85,13.0,199.0,197.52,160.86
2016,1,12,13,0,18.0,185.0,4.8,13.0,194.0,191.1,155.53
2016,1,12,13,15,53.0,195.5,4.7,13.0,221.0,230.72,189.04
2016,1,12,13,30,88.0,206.0,4.6,13.0,248.0,260.6,214.06
2016,1,12,13,45,56.0,187.5,4.55,13.0,214.0,218.6,178.92
2016,1,12,14,0,24.0,169.0,4.5,13.0,180.0,174.4,141.98
2016,1,12,14,15,34.0,163.5,4.6,13.0,177.5,176.89,144.27
2016,1,12,14,30,44.0,158.0,4.7,13.0,175.0,173.57,141.51
2016,1,12,14,45,41.0,145.0,4.8,13.0,160.0,156.55,127.18
2016,1,12,15,0,38.0,132.0,4.9,13.0,145.0,139.92,113.08
2016,1,12,15,15,33.0,117.5,5.05,13.0,127.5,121.63,97.5
2016,1,12,15,30,28.0,103.0,5.2,13.0,110.0,103.99,82.39
2016,1,12,15,45,21.5,87.0,5.4,13.0,91.5,85.33,66.41
2016,1,12,16,0,15.0,71.0,5.6,13.0,73.0,67.4,51.02
2016,1,12,16,15,7.5,54.0,5.65,13.0,55.0,50.0,36.14
2016,1,12,16,30,0.0,37.0,5.7,13.0,37.0,33.75,22.01
2016,1,12,16,45,0.0,22.0,5.8,13.0,22.0,20.32,8.43
2016,1,12,17,0,0.0,7.0,5.9,13.0,7.0,6.67,0.0
2016,1,12,17,15,0.0,3.5,6.0,13.0,3.5,3.34,0.0
2016,1,12,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,5.9,13.0,12.0,11.44,0.0
2016,1,13,8,0,0.0,24.0,6.0,13.0,24.0,23.87,10.42
2016,1,13,8,15,8.5,41.5,6.1,13.0,42.5,48.66,34.36
2016,1,13,8,30,17.0,59.0,6.2,13.0,61.0,78.78,60.88
2016,1,13,8,45,26.5,76.0,6.3,13.0,81.5,103.77,83.02
2016,1,13,9,0,36.0,93.0,6.4,13.0,102.0,129.05,105.26
2016,1,13,9,15,43.0,109.5,6.5,13.0,121.5,152.32,125.5
2016,1,13,9,30,50.0,126.0,6.6,13.0,141.0,175.8,145.67
2016,1,13,9,45,62.0,140.0,6.75,13.5,161.0,199.59,165.73
2016,1,13,10,0,74.0,154.0,6.9,14.0,181.0,223.79,185.86
2016,1,13,10,15,143.5,166.5,7.05,13.5,225.0,300.53,251.83
2016,1,13,10,30,213.0,179.0,7.2,13.0,269.0,367.31,308.98
2016,1,13,10,45,354.0,165.0,7.35,13.0,324.0,468.71,395.27
2016,1,13,11,0,495.0,151.0,7.5,13.0,379.0,572.88,482.1
2016,1,13,11,15,343.0,184.0,7.6,13.0,344.5,480.39,403.14
2016,1,13,11,30,191.0,217.0,7.7,13.0,310.0,388.34,323.82
2016,1,13,11,45,486.5,160.5,7.8,13.0,404.0,566.53,475.74
2016,1,13,12,0,782.0,104.0,7.9,13.0,498.0,720.99,602.9
2016,1,13,12,15,782.5,104.5,7.85,13.0,499.5,708.74,592.44
2016,1,13,12,30,783.0,105.0,7.8,13.0,501.0,693.56,580.18
2016,1,13,12,45,622.0,140.5,7.75,13.0,453.0,602.03,503.51
2016,1,13,13,0,461.0,176.0,7.7,13.0,405.0,510.61,426.46
2016,1,13,13,15,439.0,175.5,7.55,12.5,389.0,480.11,401.52
2016,1,13,13,30,417.0,175.0,7.4,12.0,373.0,449.44,376.06
2016,1,13,13,45,208.5,128.0,7.3,12.0,227.0,255.77,213.66
2016,1,13,14,0,0.0,81.0,7.2,12.0,81.0,75.43,58.96
2016,1,13,14,15,366.0,83.5,6.9,12.0,228.0,273.44,228.13
2016,1,13,14,30,732.0,86.0,6.6,12.0,375.0,426.75,350.93
2016,1,13,14,45,725.0,79.0,6.3,12.0,345.5,381.08,308.66
2016,1,13,15,0,718.0,72.0,6.0,12.0,316.0,334.57,265.22
2016,1,13,15,15,683.0,68.5,5.75,12.0,279.0,282.38,216.99
2016,1,13,15,30,648.0,65.0,5.5,12.0,242.0,232.52,170.67
2016,1,13,15,45,601.0,59.0,5.3,12.0,202.5,180.46,123.75
2016,1,13,16,0,554.0,53.0,5.1,12.0,163.0,132.73,82.6
2016,1,13,16,15,470.0,45.5,4.9,11.5,123.0,84.84,46.91
2016,1,13,16,30,386.0,38.0,4.7,11.0,83.0,46.07,23.87
2016,1,13,16,45,249.0,26.5,4.55,11.0,50.5,21.4,9.96
2016,1,13,17,0,112.0,15.0,4.4,11.0,18.0,14.3,0.0
2016,1,13,17,15,56.0,7.5,4.3,11.0,9.0,7.15,0.0
2016,1,13,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,4.35,10.5,7.0,6.67,0.0
2016,1,14,8,0,0.0,14.0,4.5,11.0,14.0,12.98,3.28
2016,1,14,8,15,0.0,24.0,4.6,11.0,24.0,22.27,12.81
2016,1,14,8,30,0.0,34.0,4.7,11.0,34.0,31.58,21.2
2016,1,14,8,45,0.0,45.0,4.85,11.5,45.0,41.82,30.24
2016,1,14,9,0,0.0,56.0,5.0,12.0,56.0,52.77,39.78
2016,1,14,9,15,0.0,66.0,5.1,12.0,66.0,62.6,48.34
2016,1,14,9,30,0.0,76.0,5.2,12.0,76.0,72.44,56.81
2016,1,14,9,45,0.0,85.0,5.3,12.0,85.0,81.2,64.28
2016,1,14,10,0,0.0,94.0,5.4,12.0,94.0,90.0,71.7
2016,1,14,10,15,0.0,87.5,5.65,12.0,87.5,82.56,65.26
2016,1,14,10,30,0.0,81.0,5.9,12.0,81.0,75.63,59.26
2016,1,14,10,45,0.0,100.0,6.15,12.0,100.0,94.64,75.35
2016,1,14,11,0,0.0,119.0,6.4,12.0,119.0,113.85,91.51
2016,1,14,11,15,0.0,100.0,6.5,12.0,100.0,94.15,74.73
2016,1,14,11,30,0.0,81.0,6.6,12.0,81.0,75.42,58.79
2016,1,14,11,45,0.0,82.5,6.7,12.0,82.5,76.83,59.95
2016,1,14,12,0,0.0,84.0,6.8,12.0,84.0,78.23,61.11
2016,1,14,12,15,0.0,63.5,6.65,12.0,63.5,59.08,44.83
2016,1,14,12,30,0.0,43.0,6.5,12.0,43.0,39.97,28.55
2016,1,14,12,45,0.0,64.0,6.4,12.0,64.0,59.55,45.25
2016,1,14,13,0,0.0,85.0,6.3,12.0,85.0,79.17,61.93
2016,1,14,13,15,0.0,73.5,6.3,12.0,73.5,68.42,52.84
2016,1,14,13,30,0.0,62.0,6.3,12.0,62.0,57.68,43.74
2016,1,14,13,45,0.0,53.5,6.3,12.0,53.5,49.74,37.02
2016,1,14,14,0,0.0,45.0,6.3,12.0,45.0,41.82,30.29
2016,1,14,14,15,0.0,59.0,6.4,12.0,59.0,54.86,41.52
2016,1,14,14,30,0.0,73.0,6.5,12.0,73.0,67.93,52.78
2016,1,14,14,45,0.0,66.5,6.6,12.0,66.5,61.86,47.65
2016,1,14,15,0,0.0,60.0,6.7,12.0,60.0,55.79,42.49
2016,1,14,15,15,0.0,52.5,6.7,12.0,52.5,48.79,36.5
2016,1,14,15,30,0.0,45.0,6.7,12.0,45.0,41.8,30.46
2016,1,14,15,45,0.0,37.5,6.75,12.0,37.5,34.81,24.36
2016,1,14,16,0,0.0,30.0,6.8,12.0,30.0,27.83,18.22
2016,1,14,16,15,0.0,22.5,6.75,12.0,22.5,20.86,12.05
2016,1,14,16,30,0.0,15.0,6.7,12.0,15.0,13.9,5.86
2016,1,14,16,45,0.0,9.0,6.65,12.5,9.0,8.33,0.6
2016,1,14,17,0,0.0,3.0,6.6,13.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,6.4,13.0,1.5,1.43,0.0
2016,1,14,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,7,45,35.0,14.5,1.95,11.0,17.5,29.26,0.0
2016,1,15,8,0,70.0,29.0,2.1,11.0,35.0,85.34,54.05
2016,1,15,8,15,109.5,45.5,2.3,11.0,61.0,130.39,102.68
2016,1,15,8,30,149.0,62.0,2.5,11.0,87.0,175.78,144.05
2016,1,15,8,45,170.5,78.5,2.7,11.0,114.5,212.68,177.26
2016,1,15,9,0,192.0,95.0,2.9,11.0,142.0,250.41,210.52
2016,1,15,9,15,206.5,111.0,3.0,11.0,169.0,283.42,239.02
2016,1,15,9,30,221.0,127.0,3.1,11.0,196.0,316.46,266.95
2016,1,15,9,45,229.0,139.5,3.25,11.5,218.5,340.11,286.12
2016,1,15,10,0,237.0,152.0,3.4,12.0,241.0,363.32,304.55
2016,1,15,10,15,417.5,132.5,3.45,12.0,304.0,488.03,408.66
2016,1,15,10,30,598.0,113.0,3.5,12.0,367.0,610.48,507.5
2016,1,15,10,45,560.0,130.0,3.6,12.0,378.5,599.15,496.87
2016,1,15,11,0,522.0,147.0,3.7,12.0,390.0,590.84,489.13
2016,1,15,11,15,395.0,179.0,3.65,12.0,367.0,528.18,436.49
2016,1,15,11,30,268.0,211.0,3.6,12.0,344.0,452.62,373.5
2016,1,15,11,45,369.0,195.5,3.55,12.0,381.5,507.0,418.84
2016,1,15,12,0,470.0,180.0,3.5,12.0,419.0,570.73,469.77
2016,1,15,12,15,632.5,138.0,3.4,12.0,460.5,639.56,525.12
2016,1,15,12,30,795.0,96.0,3.3,12.0,502.0,693.16,567.05
2016,1,15,12,45,808.0,90.0,3.25,12.5,499.0,676.75,553.04
2016,1,15,13,0,821.0,84.0,3.2,13.0,496.0,656.9,536.25
2016,1,15,13,15,813.0,83.0,3.15,13.0,482.0,625.71,511.18
2016,1,15,13,30,805.0,82.0,3.1,13.0,468.0,592.33,484.1
2016,1,15,13,45,795.5,79.5,3.05,13.0,448.0,554.47,453.06
2016,1,15,14,0,786.0,77.0,3.0,13.0,428.0,514.95,420.1
2016,1,15,14,15,768.5,75.0,2.95,13.0,401.5,470.54,382.51
2016,1,15,14,30,751.0,73.0,2.9,13.0,375.0,425.57,343.61
2016,1,15,14,45,724.0,71.0,2.85,13.0,342.5,376.42,300.52
2016,1,15,15,0,697.0,69.0,2.8,13.0,310.0,328.15,257.27
2016,1,15,15,15,663.0,65.5,2.8,13.0,274.0,276.78,210.98
2016,1,15,15,30,629.0,62.0,2.8,13.0,238.0,228.07,166.56
2016,1,15,15,45,572.5,57.5,2.8,13.0,198.5,176.29,120.9
2016,1,15,16,0,516.0,53.0,2.8,13.0,159.0,129.85,81.54
2016,1,15,16,15,438.0,45.5,2.9,12.5,121.0,84.18,47.22
2016,1,15,16,30,360.0,38.0,3.0,12.0,83.0,46.97,24.42
2016,1,15,16,45,180.0,28.5,3.1,12.0,51.0,22.26,11.58
2016,1,15,17,0,0.0,19.0,3.2,12.0,19.0,17.05,0.0
2016,1,15,17,15,0.0,9.5,3.25,12.0,9.5,9.05,0.0
2016,1,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,4.2,13.5,13.0,12.39,0.0
2016,1,16,8,0,0.0,26.0,4.3,14.0,26.0,26.57,12.96
2016,1,16,8,15,14.0,43.5,4.2,14.0,45.5,59.02,42.92
2016,1,16,8,30,28.0,61.0,4.1,14.0,65.0,87.42,68.1
2016,1,16,8,45,37.5,78.5,4.1,14.0,86.0,113.45,91.04
2016,1,16,9,0,47.0,96.0,4.1,14.0,107.0,139.73,113.96
2016,1,16,9,15,54.0,112.0,4.05,14.0,127.5,162.52,133.59
2016,1,16,9,30,61.0,128.0,4.0,14.0,148.0,185.56,153.12
2016,1,16,9,45,65.0,142.0,3.95,14.0,165.0,203.94,168.43
2016,1,16,10,0,69.0,156.0,3.9,14.0,182.0,222.38,183.59
2016,1,16,10,15,35.5,151.0,3.85,14.0,164.5,188.66,154.44
2016,1,16,10,30,2.0,146.0,3.8,14.0,147.0,146.0,117.71
2016,1,16,10,45,100.0,175.5,3.75,14.0,222.5,275.73,227.59
2016,1,16,11,0,198.0,205.0,3.7,14.0,298.0,385.55,317.94
2016,1,16,11,15,194.5,213.0,3.65,14.0,307.0,390.05,320.51
2016,1,16,11,30,191.0,221.0,3.6,14.0,316.0,393.83,322.91
2016,1,16,11,45,104.0,206.0,3.6,14.0,257.5,306.04,250.2
2016,1,16,12,0,17.0,191.0,3.6,14.0,199.0,200.05,161.66
2016,1,16,12,15,16.5,191.5,3.5,14.0,199.5,199.26,161.13
2016,1,16,12,30,16.0,192.0,3.4,14.0,200.0,198.53,160.46
2016,1,16,12,45,47.5,207.0,3.3,14.0,231.0,244.35,198.62
2016,1,16,13,0,79.0,222.0,3.2,14.0,262.0,279.86,227.86
2016,1,16,13,15,63.0,211.5,3.05,14.0,243.0,254.59,206.9
2016,1,16,13,30,47.0,201.0,2.9,14.0,224.0,230.41,186.97
2016,1,16,13,45,24.5,176.5,2.8,14.0,188.5,183.37,148.26
2016,1,16,14,0,2.0,152.0,2.7,14.0,153.0,145.52,116.91
2016,1,16,14,15,1.0,133.5,2.7,14.0,134.0,126.59,101.39
2016,1,16,14,30,0.0,115.0,2.7,14.0,115.0,108.03,86.04
2016,1,16,14,45,0.0,105.0,2.75,14.0,105.0,98.36,78.06
2016,1,16,15,0,0.0,95.0,2.8,14.0,95.0,88.76,70.08
2016,1,16,15,15,0.0,84.0,2.85,14.0,84.0,78.29,61.28
2016,1,16,15,30,0.0,73.0,2.9,14.0,73.0,67.89,52.45
2016,1,16,15,45,236.0,67.0,2.95,14.0,116.0,115.02,82.9
2016,1,16,16,0,472.0,61.0,3.0,14.0,159.0,132.07,85.18
2016,1,16,16,15,393.0,52.0,3.1,14.0,121.0,87.05,51.1
2016,1,16,16,30,314.0,43.0,3.2,14.0,83.0,49.57,27.2
2016,1,16,16,45,157.0,32.0,3.35,14.0,52.0,25.04,14.01
2016,1,16,17,0,0.0,21.0,3.5,14.0,21.0,18.69,0.0
2016,1,16,17,15,0.0,10.5,3.65,14.0,10.5,10.01,0.0
2016,1,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,5.85,14.0,1.0,0.95,0.0
2016,1,17,8,0,0.0,2.0,5.9,14.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,4.0,5.9,14.0,4.0,3.7,0.0
2016,1,17,8,30,0.0,6.0,5.9,14.0,6.0,5.55,0.0
2016,1,17,8,45,0.0,8.0,5.9,14.0,8.0,7.4,0.66
2016,1,17,9,0,0.0,10.0,5.9,14.0,10.0,9.26,2.28
2016,1,17,9,15,0.0,11.5,5.9,14.0,11.5,10.65,3.5
2016,1,17,9,30,0.0,13.0,5.9,14.0,13.0,12.05,4.71
2016,1,17,9,45,0.0,15.0,5.95,14.0,15.0,13.9,6.3
2016,1,17,10,0,0.0,17.0,6.0,14.0,17.0,15.76,7.88
2016,1,17,10,15,3.0,84.5,6.05,14.0,85.5,81.63,64.09
2016,1,17,10,30,6.0,152.0,6.1,14.0,154.0,155.65,126.28
2016,1,17,10,45,3.0,122.5,6.15,14.0,123.5,120.21,96.3
2016,1,17,11,0,0.0,93.0,6.2,14.0,93.0,87.24,68.37
2016,1,17,11,15,0.0,92.5,6.3,14.0,92.5,86.6,67.78
2016,1,17,11,30,0.0,92.0,6.4,14.0,92.0,86.02,67.22
2016,1,17,11,45,0.0,85.0,6.5,14.0,85.0,79.17,61.41
2016,1,17,12,0,0.0,78.0,6.6,14.0,78.0,72.63,55.87
2016,1,17,12,15,0.0,71.0,6.6,14.0,71.0,66.09,50.35
2016,1,17,12,30,0.0,64.0,6.6,14.0,64.0,59.55,44.84
2016,1,17,12,45,0.0,44.0,6.65,14.0,44.0,40.9,29.08
2016,1,17,13,0,0.0,24.0,6.7,14.0,24.0,22.29,13.31
2016,1,17,13,15,0.0,35.0,6.65,14.0,35.0,32.52,22.02
2016,1,17,13,30,0.0,46.0,6.6,14.0,46.0,42.76,30.73
2016,1,17,13,45,0.0,43.0,6.6,14.0,43.0,39.96,28.39
2016,1,17,14,0,0.0,40.0,6.6,14.0,40.0,37.16,26.05
2016,1,17,14,15,0.0,44.5,6.55,14.0,44.5,41.35,29.66
2016,1,17,14,30,0.0,49.0,6.5,14.0,49.0,45.54,33.28
2016,1,17,14,45,0.0,47.5,6.5,14.0,47.5,44.13,32.14
2016,1,17,15,0,0.0,46.0,6.5,14.0,46.0,42.73,30.99
2016,1,17,15,15,0.0,41.0,6.45,14.0,41.0,38.07,27.03
2016,1,17,15,30,0.0,36.0,6.4,14.0,36.0,33.41,23.04
2016,1,17,15,45,0.0,30.0,6.4,14.0,30.0,27.83,18.21
2016,1,17,16,0,0.0,24.0,6.4,14.0,24.0,22.25,13.34
2016,1,17,16,15,0.0,18.5,6.3,14.0,18.5,17.14,8.85
2016,1,17,16,30,0.0,13.0,6.2,14.0,13.0,12.04,4.33
2016,1,17,16,45,0.0,8.0,6.15,14.0,8.0,7.4,0.26
2016,1,17,17,0,0.0,3.0,6.1,14.0,3.0,2.77,0.0
2016,1,17,17,15,0.0,1.5,6.05,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,7,45,189.5,12.5,3.2,12.0,29.0,95.86,0.0
2016,1,18,8,0,379.0,25.0,3.3,12.0,58.0,243.28,169.2
2016,1,18,8,15,473.0,32.5,3.4,12.0,97.5,311.1,250.29
2016,1,18,8,30,567.0,40.0,3.5,12.0,137.0,391.61,323.35
2016,1,18,8,45,618.0,45.5,3.65,12.5,177.5,449.37,374.69
2016,1,18,9,0,669.0,51.0,3.8,13.0,218.0,508.57,425.29
2016,1,18,9,15,705.0,55.0,3.8,13.0,256.5,556.95,466.0
2016,1,18,9,30,741.0,59.0,3.8,13.0,295.0,604.9,504.34
2016,1,18,9,45,747.0,65.5,3.85,13.0,327.0,633.61,526.43
2016,1,18,10,0,753.0,72.0,3.9,13.0,359.0,659.79,546.2
2016,1,18,10,15,646.0,100.5,3.95,13.0,360.5,629.18,521.56
2016,1,18,10,30,539.0,129.0,4.0,13.0,362.0,582.07,482.77
2016,1,18,10,45,496.0,147.5,4.05,13.0,371.0,573.86,475.02
2016,1,18,11,0,453.0,166.0,4.1,13.0,380.0,562.53,464.56
2016,1,18,11,15,373.0,189.0,4.1,13.0,369.0,512.77,423.32
2016,1,18,11,30,293.0,212.0,4.1,13.0,358.0,474.59,390.8
2016,1,18,11,45,174.0,216.0,4.2,13.0,303.5,371.7,306.08
2016,1,18,12,0,55.0,220.0,4.3,13.0,249.0,271.33,221.72
2016,1,18,12,15,46.5,216.5,4.3,13.0,240.5,258.63,211.25
2016,1,18,12,30,38.0,213.0,4.3,13.0,232.0,246.3,200.9
2016,1,18,12,45,55.5,218.0,4.3,13.0,246.5,262.13,214.29
2016,1,18,13,0,73.0,223.0,4.3,13.0,261.0,276.94,226.71
2016,1,18,13,15,68.5,216.5,4.3,13.0,251.5,263.63,215.72
2016,1,18,13,30,64.0,210.0,4.3,13.0,242.0,250.57,204.99
2016,1,18,13,45,56.5,199.5,4.35,13.0,226.5,231.77,189.53
2016,1,18,14,0,49.0,189.0,4.4,13.0,211.0,213.6,174.54
2016,1,18,14,15,33.5,172.0,4.2,13.0,186.5,185.37,151.04
2016,1,18,14,30,18.0,155.0,4.0,13.0,162.0,155.21,125.93
2016,1,18,14,45,11.0,140.5,3.85,13.0,145.0,137.06,110.87
2016,1,18,15,0,4.0,126.0,3.7,13.0,128.0,119.72,96.44
2016,1,18,15,15,2.0,112.5,3.75,13.0,113.5,105.74,84.75
2016,1,18,15,30,0.0,99.0,3.8,13.0,99.0,92.08,73.23
2016,1,18,15,45,0.0,83.0,3.85,13.0,83.0,76.87,60.2
2016,1,18,16,0,0.0,67.0,3.9,13.0,67.0,61.83,47.18
2016,1,18,16,15,0.0,51.5,3.9,13.0,51.5,47.44,34.58
2016,1,18,16,30,0.0,36.0,3.9,13.0,36.0,33.27,22.1
2016,1,18,16,45,0.0,23.0,3.9,13.0,23.0,21.35,11.75
2016,1,18,17,0,0.0,10.0,3.9,13.0,10.0,9.27,0.0
2016,1,18,17,15,0.0,5.0,3.95,13.0,5.0,4.77,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,19,7,45,32.5,16.5,8.95,14.0,19.0,36.67,0.0
2016,1,19,8,0,65.0,33.0,9.0,14.0,38.0,82.29,54.58
2016,1,19,8,15,117.0,50.0,8.9,14.0,67.0,141.11,111.36
2016,1,19,8,30,169.0,67.0,8.8,14.0,96.0,194.44,159.48
2016,1,19,8,45,185.0,85.0,8.75,14.5,125.0,230.82,192.02
2016,1,19,9,0,201.0,103.0,8.7,15.0,154.0,267.54,224.03
2016,1,19,9,15,225.0,118.5,8.65,15.0,184.0,306.34,257.66
2016,1,19,9,30,249.0,134.0,8.6,15.0,214.0,345.76,291.21
2016,1,19,9,45,281.5,140.5,8.55,15.0,241.0,379.79,320.14
2016,1,19,10,0,314.0,147.0,8.5,15.0,268.0,414.58,349.31
2016,1,19,10,15,466.0,137.5,8.35,15.0,332.0,533.39,448.88
2016,1,19,10,30,618.0,128.0,8.2,15.0,396.0,647.1,542.14
2016,1,19,10,45,628.5,133.5,8.1,15.0,419.0,665.69,555.93
2016,1,19,11,0,639.0,139.0,8.0,15.0,442.0,681.76,567.83
2016,1,19,11,15,650.5,141.0,7.85,15.0,459.5,692.21,575.23
2016,1,19,11,30,662.0,143.0,7.7,15.0,477.0,699.91,580.43
2016,1,19,11,45,636.5,143.5,7.55,15.0,469.0,674.64,559.25
2016,1,19,12,0,611.0,144.0,7.4,15.0,461.0,647.19,536.46
2016,1,19,12,15,650.5,143.0,7.35,14.5,482.5,664.83,551.34
2016,1,19,12,30,690.0,142.0,7.3,14.0,504.0,678.68,563.0
2016,1,19,12,45,735.5,125.0,7.25,14.0,507.0,675.37,560.54
2016,1,19,13,0,781.0,108.0,7.2,14.0,510.0,667.05,553.95
2016,1,19,13,15,761.5,102.5,7.15,14.0,486.5,623.93,518.66
2016,1,19,13,30,742.0,97.0,7.1,14.0,463.0,579.54,482.03
2016,1,19,13,45,755.5,89.0,7.1,14.0,448.5,549.92,457.06
2016,1,19,14,0,769.0,81.0,7.1,14.0,434.0,518.54,429.97
2016,1,19,14,15,671.5,98.0,6.9,14.0,393.5,454.37,374.84
2016,1,19,14,30,574.0,115.0,6.7,14.0,353.0,394.78,323.38
2016,1,19,14,45,542.0,115.0,6.55,14.0,325.5,349.65,283.58
2016,1,19,15,0,510.0,115.0,6.4,14.0,298.0,309.26,247.2
2016,1,19,15,15,488.5,105.0,6.2,13.5,265.0,264.49,207.13
2016,1,19,15,30,467.0,95.0,6.0,13.0,232.0,221.15,167.88
2016,1,19,15,45,435.0,84.5,5.85,13.0,197.0,176.71,127.94
2016,1,19,16,0,403.0,74.0,5.7,13.0,162.0,135.26,91.67
2016,1,19,16,15,347.0,61.5,5.45,13.0,125.5,92.63,57.84
2016,1,19,16,30,291.0,49.0,5.2,13.0,89.0,56.14,32.7
2016,1,19,16,45,145.5,37.5,4.95,13.0,57.5,30.55,19.51
2016,1,19,17,0,0.0,26.0,4.7,13.0,26.0,22.81,0.0
2016,1,19,17,15,0.0,13.0,4.55,12.5,13.0,12.39,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,7,45,55.0,15.5,1.95,12.0,20.0,49.66,0.0
2016,1,20,8,0,110.0,31.0,2.1,12.0,40.0,108.87,75.49
2016,1,20,8,15,146.0,47.5,2.3,12.0,67.5,151.91,120.94
2016,1,20,8,30,182.0,64.0,2.5,12.0,95.0,197.0,161.91
2016,1,20,8,45,202.0,80.0,2.75,12.0,124.0,233.67,194.85
2016,1,20,9,0,222.0,96.0,3.0,12.0,153.0,271.04,227.66
2016,1,20,9,15,233.5,112.0,3.15,12.0,180.0,303.21,255.24
2016,1,20,9,30,245.0,128.0,3.3,12.0,207.0,335.15,282.02
2016,1,20,9,45,247.0,142.0,3.45,12.5,229.5,357.24,299.56
2016,1,20,10,0,249.0,156.0,3.6,13.0,252.0,378.49,316.04
2016,1,20,10,15,207.5,173.0,3.65,13.0,257.5,357.43,297.65
2016,1,20,10,30,166.0,190.0,3.7,13.0,263.0,346.45,287.24
2016,1,20,10,45,330.0,174.5,3.75,13.0,329.0,465.77,386.8
2016,1,20,11,0,494.0,159.0,3.8,13.0,395.0,588.42,485.48
2016,1,20,11,15,523.0,157.5,3.75,13.0,415.5,607.99,499.84
2016,1,20,11,30,552.0,156.0,3.7,13.0,436.0,625.45,513.02
2016,1,20,11,45,497.5,174.5,3.7,13.0,430.0,598.69,490.4
2016,1,20,12,0,443.0,193.0,3.7,13.0,424.0,570.19,466.65
2016,1,20,12,15,472.5,186.5,3.65,13.0,434.0,576.41,471.7
2016,1,20,12,30,502.0,180.0,3.6,13.0,444.0,579.92,474.4
2016,1,20,12,45,669.5,130.5,3.55,13.0,479.5,636.52,520.55
2016,1,20,13,0,837.0,81.0,3.5,13.0,515.0,675.36,551.91
2016,1,20,13,15,613.0,136.0,3.45,13.0,450.0,564.74,462.09
2016,1,20,13,30,389.0,191.0,3.4,13.0,385.0,448.55,367.48
2016,1,20,13,45,386.0,183.5,3.4,13.0,369.0,423.09,347.11
2016,1,20,14,0,383.0,176.0,3.4,13.0,353.0,396.83,325.35
2016,1,20,14,15,264.0,178.5,3.4,13.0,297.5,320.72,262.48
2016,1,20,14,30,145.0,181.0,3.4,13.0,242.0,248.98,203.16
2016,1,20,14,45,267.5,153.5,3.45,13.0,255.0,268.9,218.47
2016,1,20,15,0,390.0,126.0,3.5,13.0,268.0,276.39,221.33
2016,1,20,15,15,373.0,114.5,3.45,13.0,238.5,237.41,186.64
2016,1,20,15,30,356.0,103.0,3.4,13.0,209.0,199.66,152.78
2016,1,20,15,45,332.0,90.0,3.35,13.0,177.5,160.35,117.92
2016,1,20,16,0,308.0,77.0,3.3,13.0,146.0,123.39,85.75
2016,1,20,16,15,271.0,62.5,3.15,12.5,113.5,86.15,55.7
2016,1,20,16,30,234.0,48.0,3.0,12.0,81.0,53.09,31.81
2016,1,20,16,45,159.0,34.0,2.95,12.0,52.5,26.38,16.41
2016,1,20,17,0,84.0,20.0,2.9,12.0,24.0,16.73,0.0
2016,1,20,17,15,42.0,10.0,2.8,12.0,12.0,9.53,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,104.5,15.5,5.6,11.0,25.0,78.52,0.0
2016,1,21,8,0,209.0,31.0,5.6,11.0,50.0,168.14,121.42
2016,1,21,8,15,281.5,43.5,5.55,11.0,84.0,228.41,185.72
2016,1,21,8,30,354.0,56.0,5.5,11.0,118.0,294.63,246.33
2016,1,21,8,45,399.5,66.5,5.45,11.5,154.5,346.49,292.88
2016,1,21,9,0,445.0,77.0,5.4,12.0,191.0,400.51,339.81
2016,1,21,9,15,474.5,86.0,5.35,12.0,225.5,443.4,376.75
2016,1,21,9,30,504.0,95.0,5.3,12.0,260.0,486.42,412.83
2016,1,21,9,45,527.5,102.0,5.25,12.5,291.5,527.19,445.24
2016,1,21,10,0,551.0,109.0,5.2,13.0,323.0,562.63,472.68
2016,1,21,10,15,492.0,131.5,5.1,13.0,334.0,547.63,458.62
2016,1,21,10,30,433.0,154.0,5.0,13.0,345.0,533.49,445.14
2016,1,21,10,45,443.5,162.0,4.95,13.5,366.5,553.06,459.27
2016,1,21,11,0,454.0,170.0,4.9,14.0,388.0,570.88,471.69
2016,1,21,11,15,408.0,187.0,4.9,14.0,388.0,552.62,455.49
2016,1,21,11,30,362.0,204.0,4.9,14.0,388.0,520.83,429.02
2016,1,21,11,45,359.0,209.0,4.95,14.0,395.0,519.62,427.7
2016,1,21,12,0,356.0,214.0,5.0,14.0,402.0,517.03,425.19
2016,1,21,12,15,201.0,218.0,5.05,14.0,324.5,386.74,318.04
2016,1,21,12,30,46.0,222.0,5.1,14.0,247.0,262.0,213.18
2016,1,21,12,45,50.0,222.0,5.15,14.0,248.5,262.54,213.95
2016,1,21,13,0,54.0,222.0,5.2,14.0,250.0,262.81,214.27
2016,1,21,13,15,88.5,223.5,5.2,14.0,268.5,284.48,232.74
2016,1,21,13,30,123.0,225.0,5.2,14.0,287.0,311.21,254.97
2016,1,21,13,45,178.5,213.0,5.25,14.0,299.0,325.19,267.09
2016,1,21,14,0,234.0,201.0,5.3,14.0,311.0,341.12,280.26
2016,1,21,14,15,161.0,190.5,5.35,14.0,264.0,275.21,225.45
2016,1,21,14,30,88.0,180.0,5.4,14.0,217.0,216.91,176.9
2016,1,21,14,45,46.5,155.0,5.45,14.0,174.5,169.23,137.27
2016,1,21,15,0,5.0,130.0,5.5,14.0,132.0,123.85,99.6
2016,1,21,15,15,2.5,116.5,5.5,14.0,117.5,109.63,87.76
2016,1,21,15,30,0.0,103.0,5.5,14.0,103.0,95.77,76.13
2016,1,21,15,45,0.0,87.0,5.55,14.0,87.0,80.55,63.16
2016,1,21,16,0,0.0,71.0,5.6,14.0,71.0,65.5,50.18
2016,1,21,16,15,0.0,55.5,5.65,14.0,55.5,51.08,37.61
2016,1,21,16,30,0.0,40.0,5.7,14.0,40.0,36.87,25.15
2016,1,21,16,45,0.0,26.0,5.8,14.0,26.0,24.15,14.55
2016,1,21,17,0,0.0,12.0,5.9,14.0,12.0,11.12,0.0
2016,1,21,17,15,0.0,6.0,6.0,14.0,6.0,5.72,0.0
2016,1,21,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
