Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,653.0,44.0,7.1,9.0,178.0,460.5,392.85
2016,2,1,8,45,702.0,49.0,6.95,9.5,223.0,521.62,447.35
2016,2,1,9,0,751.0,54.0,6.8,10.0,268.0,583.98,500.67
2016,2,1,9,15,784.0,57.0,6.65,10.0,310.5,633.44,541.32
2016,2,1,9,30,817.0,60.0,6.5,10.0,353.0,682.11,579.88
2016,2,1,9,45,818.0,68.0,6.35,10.5,387.5,712.01,601.35
2016,2,1,10,0,819.0,76.0,6.2,11.0,422.0,738.79,619.85
2016,2,1,10,15,835.5,78.5,6.1,11.0,454.0,767.9,641.19
2016,2,1,10,30,852.0,81.0,6.0,11.0,486.0,794.28,660.15
2016,2,1,10,45,860.0,83.5,5.9,11.0,511.0,810.82,671.37
2016,2,1,11,0,868.0,86.0,5.8,11.0,536.0,824.07,680.1
2016,2,1,11,15,875.5,87.0,5.7,11.0,554.0,831.71,684.6
2016,2,1,11,30,883.0,88.0,5.6,11.0,572.0,835.87,686.56
2016,2,1,11,45,889.0,88.0,5.6,11.5,583.0,834.07,683.34
2016,2,1,12,0,895.0,88.0,5.6,12.0,594.0,822.73,673.06
2016,2,1,12,15,896.0,88.0,5.6,12.0,597.0,810.16,663.32
2016,2,1,12,30,897.0,88.0,5.6,12.0,600.0,794.2,651.12
2016,2,1,12,45,900.0,86.0,5.7,12.0,596.0,774.13,636.32
2016,2,1,13,0,903.0,84.0,5.8,12.0,592.0,750.72,618.97
2016,2,1,13,15,898.0,83.0,5.9,12.0,579.5,719.61,595.6
2016,2,1,13,30,893.0,82.0,6.0,12.0,567.0,685.79,569.09
2016,2,1,13,45,886.5,80.5,6.1,12.0,547.0,647.92,538.13
2016,2,1,14,0,880.0,79.0,6.2,12.0,527.0,610.09,506.44
2016,2,1,14,15,867.0,77.0,6.15,11.5,499.5,563.28,467.43
2016,2,1,14,30,854.0,75.0,6.1,11.0,472.0,515.2,426.37
2016,2,1,14,45,838.0,72.5,6.05,11.0,439.0,464.21,381.08
2016,2,1,15,0,822.0,70.0,6.0,11.0,406.0,412.76,334.33
2016,2,1,15,15,796.5,67.0,5.9,11.0,367.5,357.22,283.25
2016,2,1,15,30,771.0,64.0,5.8,11.0,329.0,302.77,232.3
2016,2,1,15,45,737.0,59.5,5.75,11.0,286.5,246.12,179.53
2016,2,1,16,0,703.0,55.0,5.7,11.0,244.0,192.16,129.84
2016,2,1,16,15,646.5,50.0,5.65,10.5,199.0,137.59,83.43
2016,2,1,16,30,590.0,45.0,5.6,10.0,154.0,88.97,47.32
2016,2,1,16,45,497.5,37.0,5.6,10.0,111.5,40.59,20.77
2016,2,1,17,0,405.0,29.0,5.6,10.0,69.0,22.81,13.49
2016,2,1,17,15,202.5,14.5,5.6,10.0,34.5,11.11,0.0
2016,2,1,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,4.0,11.0,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,3.9,11.0,15.0,14.3,0.0
2016,2,2,7,45,168.5,28.0,3.85,11.0,48.0,135.49,77.23
2016,2,2,8,0,337.0,41.0,3.8,11.0,81.0,246.99,196.89
2016,2,2,8,15,426.5,50.0,3.75,11.0,123.5,322.23,266.43
2016,2,2,8,30,516.0,59.0,3.7,11.0,166.0,403.41,338.07
2016,2,2,8,45,587.5,63.0,3.7,11.5,211.5,472.72,397.51
2016,2,2,9,0,659.0,67.0,3.7,12.0,257.0,544.92,457.22
2016,2,2,9,15,696.5,71.0,3.7,12.0,299.0,595.84,498.78
2016,2,2,9,30,734.0,75.0,3.7,12.0,341.0,646.55,537.93
2016,2,2,9,45,771.5,75.5,3.75,12.0,380.5,688.4,569.48
2016,2,2,10,0,809.0,76.0,3.8,12.0,420.0,733.24,602.82
2016,2,2,10,15,826.5,78.0,3.8,12.0,452.0,762.46,623.63
2016,2,2,10,30,844.0,80.0,3.8,12.0,484.0,788.99,642.34
2016,2,2,10,45,859.0,80.5,3.8,12.0,510.5,808.76,655.91
2016,2,2,11,0,874.0,81.0,3.8,12.0,537.0,825.36,667.19
2016,2,2,11,15,881.0,82.0,3.75,12.0,555.5,826.1,666.55
2016,2,2,11,30,888.0,83.0,3.7,12.0,574.0,830.09,668.57
2016,2,2,11,45,893.5,83.5,3.7,12.0,585.0,828.76,667.04
2016,2,2,12,0,899.0,84.0,3.7,12.0,596.0,823.88,663.09
2016,2,2,12,15,899.5,84.0,3.65,12.0,598.5,810.93,653.08
2016,2,2,12,30,900.0,84.0,3.6,12.0,601.0,794.58,640.74
2016,2,2,12,45,901.0,82.5,3.55,12.0,596.5,773.57,625.06
2016,2,2,13,0,902.0,81.0,3.5,12.0,592.0,749.29,607.04
2016,2,2,13,15,896.5,80.5,3.4,12.0,579.5,718.43,583.89
2016,2,2,13,30,891.0,80.0,3.3,12.0,567.0,684.86,558.06
2016,2,2,13,45,885.0,77.5,3.25,12.0,547.0,646.28,527.25
2016,2,2,14,0,879.0,75.0,3.2,12.0,527.0,605.43,494.08
2016,2,2,14,15,866.0,73.5,3.1,12.0,499.5,559.71,456.18
2016,2,2,14,30,853.0,72.0,3.0,12.0,472.0,513.89,417.29
2016,2,2,14,45,837.5,69.5,2.9,12.0,439.0,463.13,373.56
2016,2,2,15,0,822.0,67.0,2.8,12.0,406.0,411.87,328.28
2016,2,2,15,15,796.5,64.5,2.6,11.5,367.5,356.77,279.29
2016,2,2,15,30,771.0,62.0,2.4,11.0,329.0,302.75,230.14
2016,2,2,15,45,735.5,58.0,2.25,11.0,286.5,246.09,178.27
2016,2,2,16,0,700.0,54.0,2.1,11.0,244.0,192.29,129.4
2016,2,2,16,15,644.0,49.0,2.0,10.5,200.0,137.78,83.38
2016,2,2,16,30,588.0,44.0,1.9,10.0,156.0,89.14,47.22
2016,2,2,16,45,496.5,36.5,1.8,10.0,113.0,41.2,20.71
2016,2,2,17,0,405.0,29.0,1.7,10.0,70.0,22.64,13.57
2016,2,2,17,15,202.5,14.5,1.65,10.0,35.0,11.02,0.0
2016,2,2,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,4.0,8.0,6.5,0.0,0.0
2016,2,3,7,30,0.0,13.0,4.1,8.0,13.0,12.39,0.0
2016,2,3,7,45,88.0,28.5,4.2,8.5,39.5,90.58,54.02
2016,2,3,8,0,176.0,44.0,4.3,9.0,66.0,170.21,136.25
2016,2,3,8,15,218.5,60.5,4.3,9.0,99.0,209.67,174.5
2016,2,3,8,30,261.0,77.0,4.3,9.0,132.0,262.34,222.2
2016,2,3,8,45,280.5,94.0,4.35,9.5,165.0,303.66,258.65
2016,2,3,9,0,300.0,111.0,4.4,10.0,198.0,345.42,294.35
2016,2,3,9,15,331.0,121.0,4.35,10.0,230.5,386.15,329.04
2016,2,3,9,30,362.0,131.0,4.3,10.0,263.0,440.84,374.11
2016,2,3,9,45,427.5,133.5,4.3,10.0,305.5,500.49,423.39
2016,2,3,10,0,493.0,136.0,4.3,10.0,348.0,561.51,472.82
2016,2,3,10,15,515.5,143.0,4.25,10.0,379.0,594.61,498.3
2016,2,3,10,30,538.0,150.0,4.2,10.0,410.0,626.32,522.45
2016,2,3,10,45,439.5,182.5,4.2,10.5,402.5,587.53,487.61
2016,2,3,11,0,341.0,215.0,4.2,11.0,395.0,532.16,440.25
2016,2,3,11,15,170.5,183.5,4.2,11.0,273.5,340.8,283.48
2016,2,3,11,30,0.0,152.0,4.2,11.0,152.0,145.72,117.47
2016,2,3,11,45,116.5,206.5,4.25,11.0,273.0,318.44,263.92
2016,2,3,12,0,233.0,261.0,4.3,11.0,394.0,471.05,388.33
2016,2,3,12,15,130.5,245.0,4.3,11.0,319.5,366.4,301.36
2016,2,3,12,30,28.0,229.0,4.3,11.0,245.0,244.83,199.84
2016,2,3,12,45,26.0,225.0,4.3,11.0,240.0,237.88,194.34
2016,2,3,13,0,24.0,221.0,4.3,11.0,235.0,231.07,188.73
2016,2,3,13,15,30.5,223.0,4.2,11.0,240.5,244.27,199.76
2016,2,3,13,30,37.0,225.0,4.1,11.0,246.0,248.61,203.47
2016,2,3,13,45,43.0,221.0,4.1,11.0,244.0,245.77,201.38
2016,2,3,14,0,49.0,217.0,4.1,11.0,242.0,242.41,198.84
2016,2,3,14,15,24.5,181.0,4.05,11.0,193.5,185.03,151.18
2016,2,3,14,30,0.0,145.0,4.0,11.0,145.0,136.3,110.45
2016,2,3,14,45,0.0,123.0,3.95,11.0,123.0,115.11,92.83
2016,2,3,15,0,0.0,101.0,3.9,11.0,101.0,94.19,75.29
2016,2,3,15,15,0.0,91.5,3.9,11.0,91.5,85.2,67.77
2016,2,3,15,30,0.0,82.0,3.9,11.0,82.0,76.25,60.23
2016,2,3,15,45,0.0,71.0,3.9,11.0,71.0,65.97,51.46
2016,2,3,16,0,0.0,60.0,3.9,11.0,60.0,55.77,42.65
2016,2,3,16,15,0.0,49.0,3.85,11.0,49.0,45.54,33.72
2016,2,3,16,30,0.0,38.0,3.8,11.0,38.0,35.29,24.68
2016,2,3,16,45,0.0,27.5,3.75,11.0,27.5,25.52,15.99
2016,2,3,17,0,0.0,17.0,3.7,11.0,17.0,15.76,7.78
2016,2,3,17,15,0.0,8.5,3.7,11.0,8.5,7.87,0.0
2016,2,3,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,4.75,9.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,4.7,9.0,18.0,17.16,0.0
2016,2,4,7,45,185.0,29.0,4.7,9.5,52.5,146.9,95.21
2016,2,4,8,0,370.0,40.0,4.7,10.0,87.0,264.88,214.18
2016,2,4,8,15,451.5,49.0,4.65,10.0,129.5,337.1,281.36
2016,2,4,8,30,533.0,58.0,4.6,10.0,172.0,414.84,350.71
2016,2,4,8,45,587.5,63.5,4.55,10.0,215.5,476.03,404.5
2016,2,4,9,0,642.0,69.0,4.5,10.0,259.0,539.14,458.09
2016,2,4,9,15,677.5,73.5,4.45,10.0,300.0,589.07,499.31
2016,2,4,9,30,713.0,78.0,4.4,10.0,341.0,638.73,538.1
2016,2,4,9,45,746.5,79.0,4.4,10.5,379.5,677.78,566.77
2016,2,4,10,0,780.0,80.0,4.4,11.0,418.0,719.94,597.28
2016,2,4,10,15,722.5,97.0,4.35,11.0,428.0,711.53,589.14
2016,2,4,10,30,665.0,114.0,4.3,11.0,438.0,694.21,574.48
2016,2,4,10,45,571.0,150.0,4.25,11.5,438.5,658.17,543.73
2016,2,4,11,0,477.0,186.0,4.2,12.0,439.0,624.19,513.11
2016,2,4,11,15,666.0,138.5,4.1,12.0,504.0,730.58,597.25
2016,2,4,11,30,855.0,91.0,4.0,12.0,569.0,824.14,665.92
2016,2,4,11,45,856.5,92.5,3.95,12.5,579.5,820.69,660.71
2016,2,4,12,0,858.0,94.0,3.9,13.0,590.0,813.8,653.83
2016,2,4,12,15,859.0,94.0,3.75,13.0,593.0,801.38,643.78
2016,2,4,12,30,860.0,94.0,3.6,13.0,596.0,785.64,631.44
2016,2,4,12,45,776.0,116.0,3.45,13.0,566.0,726.73,587.01
2016,2,4,13,0,692.0,138.0,3.3,13.0,536.0,670.93,543.66
2016,2,4,13,15,623.5,156.0,3.15,13.0,509.0,619.64,502.66
2016,2,4,13,30,555.0,174.0,3.0,13.0,482.0,565.97,459.59
2016,2,4,13,45,537.5,173.0,2.9,13.0,463.0,531.58,432.09
2016,2,4,14,0,520.0,172.0,2.8,13.0,444.0,496.74,403.78
2016,2,4,14,15,605.0,138.0,2.65,13.0,439.0,488.63,396.84
2016,2,4,14,30,690.0,104.0,2.5,13.0,434.0,468.51,379.29
2016,2,4,14,45,728.5,92.0,2.35,13.0,419.0,439.83,353.44
2016,2,4,15,0,767.0,80.0,2.2,13.0,404.0,406.55,322.68
2016,2,4,15,15,741.0,77.0,2.05,13.0,366.0,353.14,275.36
2016,2,4,15,30,715.0,74.0,1.9,13.0,328.0,299.89,227.43
2016,2,4,15,45,679.5,69.0,1.75,13.0,286.0,244.62,177.69
2016,2,4,16,0,644.0,64.0,1.6,13.0,244.0,192.31,130.86
2016,2,4,16,15,588.0,58.0,1.5,13.0,200.5,139.31,86.34
2016,2,4,16,30,532.0,52.0,1.4,13.0,157.0,92.24,51.06
2016,2,4,16,45,445.0,43.0,1.35,13.0,115.0,47.71,25.75
2016,2,4,17,0,358.0,34.0,1.3,13.0,73.0,26.89,17.26
2016,2,4,17,15,179.0,17.0,1.25,12.5,36.5,13.0,1.48
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.0,4.1,9.0,10.0,0.0,0.0
2016,2,5,7,30,0.0,20.0,4.1,9.0,20.0,19.06,0.0
2016,2,5,7,45,202.0,30.5,4.15,9.0,56.5,158.47,107.54
2016,2,5,8,0,404.0,41.0,4.2,9.0,93.0,284.3,231.29
2016,2,5,8,15,485.5,49.5,4.15,9.0,137.0,357.72,299.38
2016,2,5,8,30,567.0,58.0,4.1,9.0,181.0,436.5,369.4
2016,2,5,8,45,627.0,62.5,4.05,9.5,226.5,501.39,425.18
2016,2,5,9,0,687.0,67.0,4.0,10.0,272.0,568.45,480.6
2016,2,5,9,15,722.0,71.0,3.95,10.5,314.5,618.9,520.33
2016,2,5,9,30,757.0,75.0,3.9,11.0,357.0,664.86,554.5
2016,2,5,9,45,772.5,72.5,3.85,11.5,385.5,691.69,572.96
2016,2,5,10,0,788.0,70.0,3.8,12.0,414.0,716.03,589.2
2016,2,5,10,15,731.5,91.5,3.65,12.0,429.0,713.82,585.65
2016,2,5,10,30,675.0,113.0,3.5,12.0,444.0,703.0,575.76
2016,2,5,10,45,693.0,115.0,3.4,12.5,470.0,725.35,590.38
2016,2,5,11,0,711.0,117.0,3.3,13.0,496.0,745.15,602.69
2016,2,5,11,15,712.5,121.5,3.0,13.0,512.5,751.45,605.01
2016,2,5,11,30,714.0,126.0,2.7,13.0,529.0,754.78,605.13
2016,2,5,11,45,627.5,158.5,2.45,13.0,517.0,714.11,572.72
2016,2,5,12,0,541.0,191.0,2.2,13.0,505.0,666.56,533.78
2016,2,5,12,15,697.5,148.5,1.75,13.0,556.5,739.87,587.34
2016,2,5,12,30,854.0,106.0,1.3,13.0,608.0,797.03,622.82
2016,2,5,12,45,870.5,98.5,0.85,13.0,606.5,781.42,605.12
2016,2,5,13,0,887.0,91.0,0.4,13.0,605.0,761.9,584.67
2016,2,5,13,15,882.5,90.0,0.5,13.0,593.0,730.9,565.45
2016,2,5,13,30,878.0,89.0,0.6,13.0,581.0,697.15,543.47
2016,2,5,13,45,874.0,86.5,0.75,13.0,561.5,659.53,517.82
2016,2,5,14,0,870.0,84.0,0.9,13.0,542.0,619.5,489.28
2016,2,5,14,15,747.0,104.0,1.0,13.0,483.5,534.77,425.02
2016,2,5,14,30,624.0,124.0,1.1,13.0,425.0,456.7,364.48
2016,2,5,14,45,713.5,101.5,1.25,13.5,423.0,444.42,352.98
2016,2,5,15,0,803.0,79.0,1.4,14.0,421.0,422.67,331.71
2016,2,5,15,15,753.0,73.5,1.3,13.5,371.0,355.96,275.45
2016,2,5,15,30,703.0,68.0,1.2,13.0,321.0,293.02,221.36
2016,2,5,15,45,640.5,71.0,1.2,13.0,280.0,237.97,173.21
2016,2,5,16,0,578.0,74.0,1.2,13.0,239.0,189.71,131.28
2016,2,5,16,15,522.5,67.0,1.2,13.0,196.5,139.33,89.23
2016,2,5,16,30,467.0,60.0,1.2,13.0,154.0,94.97,55.82
2016,2,5,16,45,394.0,48.5,1.2,13.0,113.5,52.14,30.05
2016,2,5,17,0,321.0,37.0,1.2,13.0,73.0,29.5,19.62
2016,2,5,17,15,160.5,24.0,1.5,12.5,42.0,18.84,5.99
2016,2,5,17,30,0.0,11.0,1.8,12.0,11.0,10.48,0.0
2016,2,5,17,45,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,3.05,10.0,11.0,10.48,0.0
2016,2,6,7,30,0.0,22.0,3.1,10.0,22.0,20.97,0.0
2016,2,6,7,45,220.5,29.5,3.15,10.5,58.5,166.75,116.43
2016,2,6,8,0,441.0,37.0,3.2,11.0,95.0,300.21,242.72
2016,2,6,8,15,517.5,44.0,3.05,11.0,138.5,370.27,306.93
2016,2,6,8,30,594.0,51.0,2.9,11.0,182.0,445.47,372.74
2016,2,6,8,45,648.0,55.0,2.8,11.5,227.0,502.55,421.12
2016,2,6,9,0,702.0,59.0,2.7,12.0,272.0,566.18,472.48
2016,2,6,9,15,734.0,62.5,2.5,12.0,313.0,614.78,509.31
2016,2,6,9,30,766.0,66.0,2.3,12.0,354.0,662.67,544.15
2016,2,6,9,45,664.0,96.0,2.15,12.5,364.0,644.15,526.89
2016,2,6,10,0,562.0,126.0,2.0,13.0,374.0,612.34,499.28
2016,2,6,10,15,659.5,109.0,1.9,13.0,420.0,679.77,549.6
2016,2,6,10,30,757.0,92.0,1.8,13.0,466.0,742.23,593.31
2016,2,6,10,45,684.5,120.0,1.7,13.5,471.5,726.26,578.12
2016,2,6,11,0,612.0,148.0,1.6,14.0,477.0,700.63,556.83
2016,2,6,11,15,550.0,175.5,1.55,14.0,479.0,674.33,535.28
2016,2,6,11,30,488.0,203.0,1.5,14.0,481.0,650.84,515.61
2016,2,6,11,45,691.0,139.5,1.45,14.0,541.0,747.28,588.3
2016,2,6,12,0,894.0,76.0,1.4,14.0,601.0,821.07,638.56
2016,2,6,12,15,895.0,76.5,1.35,14.0,604.0,809.29,628.61
2016,2,6,12,30,896.0,77.0,1.3,14.0,607.0,794.08,617.42
2016,2,6,12,45,553.0,173.0,1.3,14.5,499.5,621.56,490.22
2016,2,6,13,0,210.0,269.0,1.3,15.0,392.0,436.82,345.68
2016,2,6,13,15,432.0,207.0,1.25,15.0,453.0,537.17,426.77
2016,2,6,13,30,654.0,145.0,1.2,15.0,514.0,609.86,482.45
2016,2,6,13,45,751.5,111.5,1.15,15.0,521.5,611.42,483.01
2016,2,6,14,0,849.0,78.0,1.1,15.0,529.0,600.53,474.47
2016,2,6,14,15,720.5,106.5,1.05,15.0,476.0,524.54,414.8
2016,2,6,14,30,592.0,135.0,1.0,15.0,423.0,452.74,358.22
2016,2,6,14,45,558.0,132.5,1.0,15.0,389.0,400.97,316.94
2016,2,6,15,0,524.0,130.0,1.0,15.0,355.0,354.25,278.47
2016,2,6,15,15,631.5,97.5,1.05,15.0,344.5,335.65,259.6
2016,2,6,15,30,739.0,65.0,1.1,15.0,334.0,303.24,227.17
2016,2,6,15,45,702.5,61.5,1.15,15.0,292.0,247.96,178.2
2016,2,6,16,0,666.0,58.0,1.2,15.0,250.0,195.69,131.92
2016,2,6,16,15,613.0,53.0,1.35,14.5,206.5,141.03,86.27
2016,2,6,16,30,560.0,48.0,1.5,14.0,163.0,93.43,50.41
2016,2,6,16,45,473.0,40.5,1.7,14.0,120.5,48.21,24.52
2016,2,6,17,0,386.0,33.0,1.9,14.0,78.0,25.6,16.3
2016,2,6,17,15,193.0,22.5,2.05,14.0,45.0,17.78,6.22
2016,2,6,17,30,0.0,12.0,2.2,14.0,12.0,11.44,0.0
2016,2,6,17,45,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,15,131.0,7.5,1.4,13.0,13.0,57.08,0.0
2016,2,7,7,30,262.0,15.0,1.4,13.0,26.0,140.59,0.0
2016,2,7,7,45,392.5,24.0,1.4,13.5,65.0,237.56,168.63
2016,2,7,8,0,523.0,33.0,1.4,14.0,104.0,333.66,265.07
2016,2,7,8,15,595.0,38.5,1.45,14.0,149.0,403.75,327.84
2016,2,7,8,30,667.0,44.0,1.5,14.0,194.0,478.07,391.2
2016,2,7,8,45,713.0,47.5,1.55,14.0,239.0,536.8,440.1
2016,2,7,9,0,759.0,51.0,1.6,14.0,284.0,596.58,487.41
2016,2,7,9,15,789.5,54.0,1.65,14.0,326.5,645.25,523.82
2016,2,7,9,30,820.0,57.0,1.7,14.0,369.0,686.74,553.99
2016,2,7,9,45,838.5,60.0,1.75,14.5,406.5,723.9,579.34
2016,2,7,10,0,857.0,63.0,1.8,15.0,444.0,758.89,602.64
2016,2,7,10,15,872.5,64.5,1.75,15.0,476.5,787.1,620.95
2016,2,7,10,30,888.0,66.0,1.7,15.0,509.0,812.5,637.1
2016,2,7,10,45,897.0,67.5,1.65,15.5,534.5,829.5,646.03
2016,2,7,11,0,906.0,69.0,1.6,16.0,560.0,843.14,652.66
2016,2,7,11,15,913.0,70.0,1.5,16.0,579.0,851.02,655.97
2016,2,7,11,30,920.0,71.0,1.4,16.0,598.0,855.31,656.91
2016,2,7,11,45,923.5,71.5,1.35,16.0,609.0,852.45,653.72
2016,2,7,12,0,927.0,72.0,1.3,16.0,620.0,845.93,648.26
2016,2,7,12,15,928.0,72.0,1.25,16.0,623.0,833.17,638.69
2016,2,7,12,30,929.0,72.0,1.2,16.0,626.0,816.86,626.9
2016,2,7,12,45,929.5,71.0,1.2,16.5,621.5,795.52,611.29
2016,2,7,13,0,930.0,70.0,1.2,17.0,617.0,770.81,593.49
2016,2,7,13,15,925.5,69.5,1.15,17.0,604.5,739.83,571.88
2016,2,7,13,30,921.0,69.0,1.1,17.0,592.0,705.96,548.25
2016,2,7,13,45,913.5,68.0,1.05,17.0,572.0,666.91,519.62
2016,2,7,14,0,906.0,67.0,1.0,17.0,552.0,625.55,488.12
2016,2,7,14,15,895.0,66.0,1.0,17.0,525.0,580.13,453.33
2016,2,7,14,30,884.0,65.0,1.0,17.0,498.0,533.14,416.36
2016,2,7,14,45,868.0,63.0,1.0,17.0,464.5,481.4,374.68
2016,2,7,15,0,852.0,61.0,1.0,17.0,431.0,429.09,331.23
2016,2,7,15,15,830.0,59.0,0.95,16.5,392.5,374.24,284.81
2016,2,7,15,30,808.0,57.0,0.9,16.0,354.0,319.21,236.9
2016,2,7,15,45,776.0,54.0,0.9,16.0,311.0,261.83,186.15
2016,2,7,16,0,744.0,51.0,0.9,16.0,268.0,206.83,137.35
2016,2,7,16,15,695.5,46.5,0.95,15.5,223.0,150.54,90.1
2016,2,7,16,30,647.0,42.0,1.0,15.0,178.0,99.18,51.23
2016,2,7,16,45,568.0,36.0,1.05,15.0,133.5,50.57,23.74
2016,2,7,17,0,489.0,30.0,1.1,15.0,89.0,24.91,15.73
2016,2,7,17,15,344.0,20.5,1.15,14.5,52.5,17.28,6.61
2016,2,7,17,30,199.0,11.0,1.2,14.0,16.0,10.48,0.0
2016,2,7,17,45,99.5,5.5,1.25,14.0,8.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.5,5.25,12.0,13.5,50.99,0.0
2016,2,8,7,30,224.0,17.0,5.3,12.0,27.0,131.21,0.0
2016,2,8,7,45,355.5,27.5,5.35,12.5,66.0,230.66,169.4
2016,2,8,8,0,487.0,38.0,5.4,13.0,105.0,327.36,265.61
2016,2,8,8,15,563.0,44.5,5.3,13.0,151.0,398.98,331.51
2016,2,8,8,30,639.0,51.0,5.2,13.0,197.0,470.92,395.42
2016,2,8,8,45,684.0,56.0,5.15,13.5,242.0,530.32,446.06
2016,2,8,9,0,729.0,61.0,5.1,14.0,287.0,590.65,495.33
2016,2,8,9,15,761.5,64.5,4.95,14.0,330.0,640.75,534.12
2016,2,8,9,30,794.0,68.0,4.8,14.0,373.0,690.06,571.17
2016,2,8,9,45,827.0,67.5,4.7,14.5,413.0,733.59,601.89
2016,2,8,10,0,860.0,67.0,4.6,15.0,453.0,768.8,625.57
2016,2,8,10,15,875.5,69.0,4.5,15.0,486.0,797.72,645.3
2016,2,8,10,30,891.0,71.0,4.4,15.0,519.0,823.81,662.73
2016,2,8,10,45,900.0,72.5,4.35,15.5,545.0,840.83,672.39
2016,2,8,11,0,909.0,74.0,4.3,16.0,571.0,854.47,679.63
2016,2,8,11,15,916.0,75.0,4.2,16.0,589.5,862.33,683.89
2016,2,8,11,30,923.0,76.0,4.1,16.0,608.0,866.59,685.75
2016,2,8,11,45,926.0,76.5,4.0,16.5,619.0,863.25,680.99
2016,2,8,12,0,929.0,77.0,3.9,17.0,630.0,856.24,673.81
2016,2,8,12,15,929.5,77.5,3.8,17.0,633.0,843.57,664.0
2016,2,8,12,30,930.0,78.0,3.7,17.0,636.0,827.34,651.81
2016,2,8,12,45,933.0,76.0,3.65,17.0,632.5,806.68,636.79
2016,2,8,13,0,936.0,74.0,3.6,17.0,629.0,782.54,619.35
2016,2,8,13,15,931.5,73.0,3.5,17.0,616.0,750.73,596.12
2016,2,8,13,30,927.0,72.0,3.4,17.0,603.0,716.04,570.78
2016,2,8,13,45,919.5,71.5,3.35,17.5,583.0,677.22,540.28
2016,2,8,14,0,912.0,71.0,3.3,18.0,563.0,636.07,506.83
2016,2,8,14,15,901.0,69.5,3.2,17.5,535.5,589.74,470.51
2016,2,8,14,30,890.0,68.0,3.1,17.0,508.0,541.83,431.96
2016,2,8,14,45,873.5,66.5,3.05,17.0,474.0,489.97,388.55
2016,2,8,15,0,857.0,65.0,3.0,17.0,440.0,437.54,343.51
2016,2,8,15,15,834.5,62.5,2.95,17.0,401.0,381.21,294.24
2016,2,8,15,30,812.0,60.0,2.9,17.0,362.0,325.47,244.32
2016,2,8,15,45,778.5,57.0,2.85,17.0,318.5,267.29,192.02
2016,2,8,16,0,745.0,54.0,2.8,17.0,275.0,211.64,142.04
2016,2,8,16,15,695.5,49.5,2.8,16.5,229.0,154.94,93.94
2016,2,8,16,30,646.0,45.0,2.8,16.0,183.0,103.3,54.47
2016,2,8,16,45,564.0,39.0,2.8,16.0,137.5,54.41,26.4
2016,2,8,17,0,482.0,33.0,2.8,16.0,92.0,27.7,18.09
2016,2,8,17,15,335.0,22.5,2.75,15.5,55.0,17.58,7.32
2016,2,8,17,30,188.0,12.0,2.7,15.0,18.0,11.44,0.0
2016,2,8,17,45,94.0,6.0,2.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,3.95,11.0,12.5,11.91,0.0
2016,2,9,7,30,0.0,25.0,4.1,11.0,25.0,29.81,0.0
2016,2,9,7,45,160.0,35.5,4.25,11.5,58.5,147.23,108.94
2016,2,9,8,0,320.0,46.0,4.4,12.0,92.0,248.49,202.24
2016,2,9,8,15,372.5,59.0,4.4,12.0,131.5,306.87,255.72
2016,2,9,8,30,425.0,72.0,4.4,12.0,171.0,368.93,310.74
2016,2,9,8,45,460.0,83.0,4.4,12.5,210.0,420.02,354.48
2016,2,9,9,0,495.0,94.0,4.4,13.0,249.0,472.32,397.68
2016,2,9,9,15,526.5,100.0,4.2,13.0,286.0,521.34,437.18
2016,2,9,9,30,558.0,106.0,4.0,13.0,323.0,566.56,472.69
2016,2,9,9,45,516.0,128.5,3.85,13.5,344.5,568.74,471.56
2016,2,9,10,0,474.0,151.0,3.7,14.0,366.0,572.08,471.11
2016,2,9,10,15,669.5,116.5,3.4,14.0,443.0,702.37,572.02
2016,2,9,10,30,865.0,82.0,3.1,14.0,520.0,825.58,660.22
2016,2,9,10,45,807.0,96.5,2.85,14.5,521.5,802.12,638.24
2016,2,9,11,0,749.0,111.0,2.6,15.0,523.0,778.08,617.25
2016,2,9,11,15,744.0,117.5,2.4,15.0,538.5,781.55,617.86
2016,2,9,11,30,739.0,124.0,2.2,15.0,554.0,781.83,615.93
2016,2,9,11,45,680.5,147.0,2.0,15.5,548.5,753.13,592.14
2016,2,9,12,0,622.0,170.0,1.8,16.0,543.0,721.19,565.72
2016,2,9,12,15,516.5,206.0,1.65,16.0,517.0,659.49,517.49
2016,2,9,12,30,411.0,242.0,1.5,16.0,491.0,592.28,465.28
2016,2,9,12,45,412.0,240.0,1.35,16.0,488.0,579.49,455.27
2016,2,9,13,0,413.0,238.0,1.2,16.0,485.0,565.16,443.58
2016,2,9,13,15,341.5,247.5,1.05,16.0,449.0,509.61,400.12
2016,2,9,13,30,270.0,257.0,0.9,16.0,413.0,456.87,358.86
2016,2,9,13,45,352.0,230.5,0.8,16.0,426.5,470.05,369.81
2016,2,9,14,0,434.0,204.0,0.7,16.0,440.0,483.39,379.46
2016,2,9,14,15,612.0,144.0,0.65,16.0,459.5,506.77,397.23
2016,2,9,14,30,790.0,84.0,0.6,16.0,479.0,509.53,397.91
2016,2,9,14,45,762.5,87.0,0.55,16.0,447.0,460.78,358.1
2016,2,9,15,0,735.0,90.0,0.5,16.0,415.0,412.09,317.91
2016,2,9,15,15,491.5,120.5,0.5,16.0,329.5,307.05,236.37
2016,2,9,15,30,248.0,151.0,0.5,16.0,244.0,225.13,173.99
2016,2,9,15,45,233.5,135.5,0.5,16.0,215.0,190.52,145.23
2016,2,9,16,0,219.0,120.0,0.5,16.0,186.0,157.41,117.27
2016,2,9,16,15,201.5,102.0,0.6,15.5,155.0,123.24,89.11
2016,2,9,16,30,184.0,84.0,0.7,15.0,124.0,91.22,63.57
2016,2,9,16,45,158.5,65.0,0.8,15.0,93.5,60.37,41.08
2016,2,9,17,0,133.0,46.0,0.9,15.0,63.0,37.17,26.41
2016,2,9,17,15,66.5,29.5,1.0,15.0,38.0,24.29,12.94
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,1.25,15.0,6.5,6.2,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,15,23.0,9.5,1.65,13.0,11.0,17.95,0.0
2016,2,10,7,30,46.0,19.0,1.6,13.0,22.0,50.89,0.0
2016,2,10,7,45,104.0,36.5,1.55,13.0,49.5,111.41,81.87
2016,2,10,8,0,162.0,54.0,1.5,13.0,77.0,166.83,133.72
2016,2,10,8,15,188.5,72.5,1.45,13.0,109.5,210.32,172.6
2016,2,10,8,30,215.0,91.0,1.4,13.0,142.0,255.3,211.66
2016,2,10,8,45,232.5,108.5,1.4,13.5,174.0,294.36,244.33
2016,2,10,9,0,250.0,126.0,1.4,14.0,206.0,333.91,276.33
2016,2,10,9,15,267.0,140.0,1.3,14.0,236.0,368.8,304.03
2016,2,10,9,30,284.0,154.0,1.2,14.0,266.0,403.86,331.1
2016,2,10,9,45,209.5,177.0,1.1,14.0,264.0,366.81,299.32
2016,2,10,10,0,135.0,200.0,1.0,14.0,262.0,337.71,273.71
2016,2,10,10,15,67.5,166.0,0.95,14.0,197.0,228.51,185.19
2016,2,10,10,30,0.0,132.0,0.9,14.0,132.0,126.49,100.1
2016,2,10,10,45,41.5,189.5,0.9,14.5,212.5,232.01,186.95
2016,2,10,11,0,83.0,247.0,0.9,15.0,293.0,332.46,265.62
2016,2,10,11,15,341.5,209.0,0.9,15.0,408.0,529.36,421.06
2016,2,10,11,30,600.0,171.0,0.9,15.0,523.0,719.6,560.99
2016,2,10,11,45,504.5,206.5,0.9,15.0,506.0,668.8,519.76
2016,2,10,12,0,409.0,242.0,0.9,15.0,489.0,609.69,475.32
2016,2,10,12,15,501.5,212.5,0.9,15.0,517.0,655.85,510.79
2016,2,10,12,30,594.0,183.0,0.9,15.0,545.0,689.97,536.14
2016,2,10,12,45,531.5,203.5,0.9,15.5,526.0,644.18,500.52
2016,2,10,13,0,469.0,224.0,0.9,16.0,507.0,602.76,468.66
2016,2,10,13,15,533.5,197.0,0.9,16.0,512.5,604.4,471.39
2016,2,10,13,30,598.0,170.0,0.9,16.0,518.0,604.32,472.02
2016,2,10,13,45,729.5,128.0,0.9,16.5,538.0,622.96,485.81
2016,2,10,14,0,861.0,86.0,0.9,17.0,558.0,628.17,488.84
2016,2,10,14,15,772.0,100.0,0.9,17.0,508.0,554.52,432.85
2016,2,10,14,30,683.0,114.0,0.9,17.0,458.0,485.92,380.23
2016,2,10,14,45,706.5,99.5,0.9,17.0,434.5,448.15,349.97
2016,2,10,15,0,730.0,85.0,0.9,17.0,411.0,407.3,315.72
2016,2,10,15,15,700.5,82.5,0.9,16.5,373.0,353.27,270.9
2016,2,10,15,30,671.0,80.0,0.9,16.0,335.0,301.56,226.75
2016,2,10,15,45,624.5,79.0,0.9,16.0,294.5,248.62,180.87
2016,2,10,16,0,578.0,78.0,0.9,16.0,254.0,199.85,138.58
2016,2,10,16,15,531.0,70.5,0.9,16.0,212.0,149.48,96.39
2016,2,10,16,30,484.0,63.0,0.9,16.0,170.0,104.16,61.49
2016,2,10,16,45,419.5,52.0,0.9,16.0,128.5,60.18,33.91
2016,2,10,17,0,355.0,41.0,0.9,16.0,87.0,32.2,22.12
2016,2,10,17,15,177.5,30.0,0.9,15.5,53.0,23.42,12.71
2016,2,10,17,30,0.0,19.0,0.9,15.0,19.0,17.05,0.0
2016,2,10,17,45,0.0,9.5,0.95,15.0,9.5,9.05,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,21.0,10.5,2.9,13.0,11.5,18.17,0.0
2016,2,11,7,30,42.0,21.0,2.8,13.0,23.0,47.23,0.16
2016,2,11,7,45,98.5,38.0,2.75,13.0,50.5,110.74,82.41
2016,2,11,8,0,155.0,55.0,2.7,13.0,78.0,164.38,132.29
2016,2,11,8,15,181.0,74.0,2.55,13.0,110.0,208.12,171.49
2016,2,11,8,30,207.0,93.0,2.4,13.0,142.0,253.24,210.89
2016,2,11,8,45,222.5,111.0,2.25,13.5,174.0,291.39,242.9
2016,2,11,9,0,238.0,129.0,2.1,14.0,206.0,329.89,274.11
2016,2,11,9,15,254.0,143.5,1.9,14.0,236.0,364.34,301.61
2016,2,11,9,30,270.0,158.0,1.7,14.0,266.0,398.92,328.41
2016,2,11,9,45,326.0,166.0,1.55,14.0,308.0,456.2,373.26
2016,2,11,10,0,382.0,174.0,1.4,14.0,350.0,515.04,417.85
2016,2,11,10,15,377.0,189.0,1.25,14.0,373.0,533.59,429.5
2016,2,11,10,30,372.0,204.0,1.1,14.0,396.0,550.34,439.79
2016,2,11,10,45,430.0,201.0,1.0,14.5,433.5,610.25,482.43
2016,2,11,11,0,488.0,198.0,0.9,15.0,471.0,656.43,513.71
2016,2,11,11,15,577.0,174.5,0.8,15.0,507.5,703.84,547.16
2016,2,11,11,30,666.0,151.0,0.7,15.0,544.0,755.41,581.54
2016,2,11,11,45,661.5,157.5,0.65,15.5,554.0,752.87,576.78
2016,2,11,12,0,657.0,164.0,0.6,16.0,564.0,747.51,570.95
2016,2,11,12,15,561.5,198.5,0.5,16.0,541.5,690.85,527.82
2016,2,11,12,30,466.0,233.0,0.4,16.0,519.0,639.21,488.48
2016,2,11,12,45,502.5,217.0,0.35,16.0,523.5,637.54,487.98
2016,2,11,13,0,539.0,201.0,0.3,16.0,528.0,632.41,484.29
2016,2,11,13,15,599.5,176.5,0.35,16.0,533.0,635.85,488.21
2016,2,11,13,30,660.0,152.0,0.4,16.0,538.0,630.43,485.59
2016,2,11,13,45,582.0,171.0,0.5,16.0,503.5,568.77,441.05
2016,2,11,14,0,504.0,190.0,0.6,16.0,469.0,514.71,401.5
2016,2,11,14,15,491.0,182.5,0.75,16.0,443.5,475.63,373.34
2016,2,11,14,30,478.0,175.0,0.9,16.0,418.0,436.38,343.82
2016,2,11,14,45,450.5,168.0,1.1,16.0,384.5,390.62,308.45
2016,2,11,15,0,423.0,161.0,1.3,16.0,351.0,346.48,273.23
2016,2,11,15,15,303.5,161.0,1.4,15.5,291.0,272.75,214.92
2016,2,11,15,30,184.0,161.0,1.5,15.0,231.0,212.49,167.46
2016,2,11,15,45,169.5,144.5,1.65,15.0,203.5,180.93,141.02
2016,2,11,16,0,155.0,128.0,1.8,15.0,176.0,150.93,115.65
2016,2,11,16,15,139.5,109.0,1.9,14.5,147.0,120.3,90.16
2016,2,11,16,30,124.0,90.0,2.0,14.0,118.0,91.67,66.87
