Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,22,7,15,179.0,16.0,3.65,11.0,34.0,109.1,0.0
2016,2,22,7,30,358.0,32.0,3.6,11.0,68.0,231.23,175.92
2016,2,22,7,45,439.5,42.5,3.55,11.0,111.5,303.0,247.52
2016,2,22,8,0,521.0,53.0,3.5,11.0,155.0,382.0,318.49
2016,2,22,8,15,580.0,58.5,3.35,11.0,201.5,447.51,376.17
2016,2,22,8,30,639.0,64.0,3.2,11.0,248.0,516.26,434.24
2016,2,22,8,45,689.0,63.5,3.05,11.5,292.5,570.3,477.77
2016,2,22,9,0,739.0,63.0,2.9,12.0,337.0,629.84,522.1
2016,2,22,9,15,593.5,107.5,2.7,12.0,344.5,601.02,497.11
2016,2,22,9,30,448.0,152.0,2.5,12.0,352.0,550.42,453.58
2016,2,22,9,45,667.5,114.0,2.3,12.5,441.5,699.55,568.08
2016,2,22,10,0,887.0,76.0,2.1,13.0,531.0,838.23,664.45
2016,2,22,10,15,900.5,78.0,2.0,13.0,564.5,866.73,680.9
2016,2,22,10,30,914.0,80.0,1.9,13.0,598.0,892.15,696.09
2016,2,22,10,45,812.5,111.0,1.85,13.5,587.0,855.54,667.21
2016,2,22,11,0,711.0,142.0,1.8,14.0,576.0,810.16,632.96
2016,2,22,11,15,827.0,113.5,1.75,14.0,633.0,874.85,677.48
2016,2,22,11,30,943.0,85.0,1.7,14.0,690.0,933.43,715.72
2016,2,22,11,45,945.0,86.0,1.7,14.5,701.0,929.46,710.45
2016,2,22,12,0,947.0,87.0,1.7,15.0,712.0,921.69,703.53
2016,2,22,12,15,948.0,87.0,1.75,15.0,715.5,908.15,694.81
2016,2,22,12,30,949.0,87.0,1.8,15.0,719.0,890.9,683.69
2016,2,22,12,45,945.0,88.0,1.85,15.0,713.5,867.07,668.1
2016,2,22,13,0,941.0,89.0,1.9,15.0,708.0,839.91,650.22
2016,2,22,13,15,840.0,115.5,1.95,15.0,660.0,768.12,600.61
2016,2,22,13,30,739.0,142.0,2.0,15.0,612.0,695.6,548.61
2016,2,22,13,45,752.0,131.5,2.05,15.0,597.0,664.26,526.26
2016,2,22,14,0,765.0,121.0,2.1,15.0,582.0,629.71,500.55
2016,2,22,14,15,830.5,103.0,2.05,15.0,582.5,615.74,489.33
2016,2,22,14,30,896.0,85.0,2.0,15.0,583.0,593.57,470.87
2016,2,22,14,45,845.0,83.5,2.0,15.5,530.5,522.67,413.74
2016,2,22,15,0,794.0,82.0,2.0,16.0,478.0,453.56,357.1
2016,2,22,15,15,778.5,77.0,2.0,15.5,439.5,398.96,311.36
2016,2,22,15,30,763.0,72.0,2.0,15.0,401.0,344.52,264.12
2016,2,22,15,45,715.5,75.5,2.0,15.0,358.5,289.12,215.14
2016,2,22,16,0,668.0,79.0,2.0,15.0,316.0,235.76,167.8
2016,2,22,16,15,630.5,72.5,2.0,14.5,270.5,181.15,120.34
2016,2,22,16,30,593.0,66.0,2.0,14.0,225.0,130.42,78.72
2016,2,22,16,45,522.5,59.5,2.05,14.0,179.0,81.71,45.73
2016,2,22,17,0,452.0,53.0,2.1,14.0,133.0,41.44,31.0
2016,2,22,17,15,357.5,40.5,2.1,13.5,91.0,31.83,22.01
2016,2,22,17,30,263.0,28.0,2.1,13.0,49.0,22.53,11.74
2016,2,22,17,45,131.5,14.0,2.15,13.0,24.5,13.34,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,101.0,18.5,1.2,13.0,29.0,78.99,6.04
2016,2,23,7,30,202.0,37.0,1.3,13.0,58.0,164.51,124.61
2016,2,23,7,45,254.5,53.5,1.45,13.0,95.0,220.31,177.73
2016,2,23,8,0,307.0,70.0,1.6,13.0,132.0,280.88,231.37
2016,2,23,8,15,341.0,85.0,1.75,13.0,171.0,332.33,276.18
2016,2,23,8,30,375.0,100.0,1.9,13.0,210.0,385.79,321.3
2016,2,23,8,45,403.0,112.0,2.05,13.5,248.0,432.98,359.54
2016,2,23,9,0,431.0,124.0,2.2,14.0,286.0,480.95,397.3
2016,2,23,9,15,447.5,137.5,2.2,14.0,323.0,522.37,429.06
2016,2,23,9,30,464.0,151.0,2.2,14.0,360.0,563.07,459.59
2016,2,23,9,45,677.5,115.0,2.2,14.0,450.0,710.88,572.48
2016,2,23,10,0,891.0,79.0,2.2,14.0,540.0,847.98,669.48
2016,2,23,10,15,904.0,81.0,2.15,14.0,573.5,876.12,686.14
2016,2,23,10,30,917.0,83.0,2.1,14.0,607.0,901.15,701.59
2016,2,23,10,45,923.5,85.0,2.05,14.5,633.5,917.16,709.43
2016,2,23,11,0,930.0,87.0,2.0,15.0,660.0,929.57,714.89
2016,2,23,11,15,936.0,88.0,1.9,15.0,679.5,936.65,717.56
2016,2,23,11,30,942.0,89.0,1.8,15.0,699.0,939.95,717.79
2016,2,23,11,45,943.5,90.5,1.7,15.0,709.5,936.05,713.28
2016,2,23,12,0,945.0,92.0,1.6,15.0,720.0,928.33,706.41
2016,2,23,12,15,946.0,92.0,1.5,15.0,723.5,914.72,695.72
2016,2,23,12,30,947.0,92.0,1.4,15.0,727.0,897.4,682.73
2016,2,23,12,45,927.5,99.0,1.3,15.5,717.0,867.48,660.11
2016,2,23,13,0,908.0,106.0,1.2,16.0,707.0,834.81,635.88
2016,2,23,13,15,903.5,105.0,1.05,16.0,694.0,802.61,612.55
2016,2,23,13,30,899.0,104.0,0.9,16.0,681.0,771.35,589.85
2016,2,23,13,45,890.0,103.5,0.75,16.0,659.0,730.43,560.04
2016,2,23,14,0,881.0,103.0,0.6,16.0,637.0,687.33,527.15
2016,2,23,14,15,869.0,101.0,0.55,16.0,608.5,638.91,491.32
2016,2,23,14,30,857.0,99.0,0.5,16.0,580.0,589.08,453.63
2016,2,23,14,45,790.0,100.5,0.5,16.0,523.0,513.31,396.53
2016,2,23,15,0,723.0,102.0,0.5,16.0,466.0,441.3,340.91
2016,2,23,15,15,756.0,85.0,0.6,16.0,438.5,399.11,306.21
2016,2,23,15,30,789.0,68.0,0.7,16.0,411.0,351.32,264.79
2016,2,23,15,45,675.0,80.5,0.8,16.0,352.5,281.24,207.24
2016,2,23,16,0,561.0,93.0,0.9,16.0,294.0,223.75,160.19
2016,2,23,16,15,498.5,91.0,1.05,15.5,251.0,174.7,119.69
2016,2,23,16,30,436.0,89.0,1.2,15.0,208.0,130.86,85.49
2016,2,23,16,45,376.5,76.5,1.4,14.5,164.5,86.66,54.62
2016,2,23,17,0,317.0,64.0,1.6,14.0,121.0,49.54,38.17
2016,2,23,17,15,235.0,47.5,1.7,13.5,82.5,36.52,26.14
2016,2,23,17,30,153.0,31.0,1.8,13.0,44.0,24.21,13.5
2016,2,23,17,45,76.5,15.5,1.95,13.0,22.0,14.77,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,15,164.5,17.5,1.15,13.0,35.5,108.12,29.89
2016,2,24,7,30,329.0,35.0,1.2,13.0,71.0,222.66,171.14
2016,2,24,7,45,427.5,44.0,1.25,13.0,116.5,301.01,243.1
2016,2,24,8,0,526.0,53.0,1.3,13.0,162.0,387.91,317.98
2016,2,24,8,15,331.0,86.5,1.3,13.0,161.5,328.85,271.91
2016,2,24,8,30,136.0,120.0,1.3,13.0,161.0,233.72,193.23
2016,2,24,8,45,147.5,139.5,1.35,13.0,190.5,267.99,222.16
2016,2,24,9,0,159.0,159.0,1.4,13.0,220.0,302.6,250.15
2016,2,24,9,15,471.0,119.5,1.3,13.0,328.5,519.59,426.99
2016,2,24,9,30,783.0,80.0,1.2,13.0,437.0,733.83,585.0
2016,2,24,9,45,546.0,148.5,1.2,13.5,408.0,638.63,509.71
2016,2,24,10,0,309.0,217.0,1.2,14.0,379.0,517.42,413.19
2016,2,24,10,15,328.5,228.5,1.15,14.0,410.0,550.76,438.38
2016,2,24,10,30,348.0,240.0,1.1,14.0,441.0,583.32,461.22
2016,2,24,10,45,609.5,166.0,1.05,14.0,537.0,749.44,585.47
2016,2,24,11,0,871.0,92.0,1.0,14.0,633.0,886.02,676.07
2016,2,24,11,15,877.5,93.0,0.9,14.0,651.5,893.36,676.5
2016,2,24,11,30,884.0,94.0,0.8,14.0,670.0,897.16,676.42
2016,2,24,11,45,888.5,94.0,0.75,14.5,681.5,894.44,671.86
2016,2,24,12,0,893.0,94.0,0.7,15.0,693.0,888.1,665.16
2016,2,24,12,15,773.5,141.5,0.65,15.0,661.5,834.85,628.68
2016,2,24,12,30,654.0,189.0,0.6,15.0,630.0,769.71,583.87
2016,2,24,12,45,571.5,217.5,0.6,15.0,601.0,710.99,542.37
2016,2,24,13,0,489.0,246.0,0.6,15.0,572.0,657.79,503.85
2016,2,24,13,15,678.5,172.5,0.65,15.0,615.5,711.99,547.01
2016,2,24,13,30,868.0,99.0,0.7,15.0,659.0,741.96,569.8
2016,2,24,13,45,860.5,98.0,0.8,15.0,638.5,706.31,546.31
2016,2,24,14,0,853.0,97.0,0.9,15.0,618.0,664.81,517.34
2016,2,24,14,15,841.5,95.0,1.0,15.0,590.5,617.86,483.43
2016,2,24,14,30,830.0,93.0,1.1,15.0,563.0,569.54,447.27
2016,2,24,14,45,814.5,91.0,1.25,15.0,528.5,518.04,407.61
2016,2,24,15,0,799.0,89.0,1.4,15.0,494.0,466.07,365.91
2016,2,24,15,15,777.0,86.0,1.5,15.0,454.5,410.23,319.43
2016,2,24,15,30,755.0,83.0,1.6,15.0,415.0,355.2,272.07
2016,2,24,15,45,726.0,79.0,1.75,15.0,371.0,298.2,222.1
2016,2,24,16,0,697.0,75.0,1.9,15.0,327.0,241.39,171.6
2016,2,24,16,15,653.5,70.0,2.0,14.5,280.0,185.17,122.89
2016,2,24,16,30,610.0,65.0,2.1,14.0,233.0,133.48,80.5
2016,2,24,16,45,546.0,57.5,2.25,14.0,186.0,82.98,45.52
2016,2,24,17,0,482.0,50.0,2.4,14.0,139.0,40.07,29.87
2016,2,24,17,15,377.5,39.5,2.45,13.5,96.0,30.51,20.98
2016,2,24,17,30,273.0,29.0,2.5,13.0,53.0,23.11,12.98
2016,2,24,17,45,136.5,14.5,2.65,13.0,26.5,11.42,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,7,15,143.5,20.0,0.85,13.0,36.5,101.37,41.05
2016,2,25,7,30,287.0,40.0,0.9,13.0,73.0,209.19,161.88
2016,2,25,7,45,379.0,51.0,1.0,13.0,117.5,284.3,229.78
2016,2,25,8,0,471.0,62.0,1.1,13.0,162.0,368.19,301.86
2016,2,25,8,15,405.0,86.0,1.1,13.0,187.0,374.6,308.91
2016,2,25,8,30,339.0,110.0,1.1,13.0,212.0,376.18,310.65
2016,2,25,8,45,378.0,120.0,1.1,13.5,251.5,427.37,351.5
2016,2,25,9,0,417.0,130.0,1.1,14.0,291.0,480.24,391.95
2016,2,25,9,15,378.0,155.0,1.05,14.0,313.5,492.35,398.95
2016,2,25,9,30,339.0,180.0,1.0,14.0,336.0,487.5,393.33
2016,2,25,9,45,422.0,178.0,0.95,14.5,389.0,573.24,457.19
2016,2,25,10,0,505.0,176.0,0.9,15.0,442.0,648.41,510.49
2016,2,25,10,15,666.5,138.0,0.85,15.0,512.0,756.92,587.03
2016,2,25,10,30,828.0,100.0,0.8,15.0,582.0,856.82,652.24
2016,2,25,10,45,838.0,102.0,0.8,15.0,608.0,874.91,661.84
2016,2,25,11,0,848.0,104.0,0.8,15.0,634.0,889.7,670.5
2016,2,25,11,15,854.5,105.0,0.75,15.0,653.0,896.78,673.22
2016,2,25,11,30,861.0,106.0,0.7,15.0,672.0,900.31,673.81
2016,2,25,11,45,863.5,107.5,0.65,15.5,682.5,897.28,669.04
2016,2,25,12,0,866.0,109.0,0.6,16.0,693.0,890.68,662.17
2016,2,25,12,15,867.5,109.0,0.6,16.0,696.0,877.95,653.72
2016,2,25,12,30,869.0,109.0,0.6,16.0,699.0,861.75,643.19
2016,2,25,12,45,864.5,110.0,0.6,16.0,693.5,838.33,627.99
2016,2,25,13,0,860.0,111.0,0.6,16.0,688.0,811.83,610.86
2016,2,25,13,15,855.5,110.5,0.65,16.0,675.5,780.8,591.49
2016,2,25,13,30,851.0,110.0,0.7,16.0,663.0,747.04,570.09
2016,2,25,13,45,839.0,110.5,0.8,16.0,641.5,706.57,543.82
2016,2,25,14,0,827.0,111.0,0.9,16.0,620.0,664.26,514.45
2016,2,25,14,15,815.5,109.0,1.05,16.0,592.5,618.15,481.83
2016,2,25,14,30,804.0,107.0,1.2,16.0,565.0,570.74,446.86
2016,2,25,14,45,787.0,104.5,1.4,16.0,530.5,518.92,407.39
2016,2,25,15,0,770.0,102.0,1.6,16.0,496.0,466.87,365.99
2016,2,25,15,15,671.0,112.5,1.7,15.5,436.0,392.16,306.31
2016,2,25,15,30,572.0,123.0,1.8,15.0,376.0,326.99,253.22
2016,2,25,15,45,479.0,124.5,1.9,15.0,321.5,262.94,200.23
2016,2,25,16,0,386.0,126.0,2.0,15.0,267.0,210.4,157.05
2016,2,25,16,15,491.0,98.0,2.0,14.5,252.0,179.62,125.15
2016,2,25,16,30,596.0,70.0,2.0,14.0,237.0,137.08,84.1
2016,2,25,16,45,534.5,62.0,2.05,14.0,190.0,86.98,49.07
2016,2,25,17,0,473.0,54.0,2.1,14.0,143.0,44.23,33.57
2016,2,25,17,15,371.5,42.5,2.15,13.5,99.5,33.07,23.28
2016,2,25,17,30,270.0,31.0,2.2,13.0,56.0,24.84,14.67
2016,2,25,17,45,135.0,15.5,2.25,13.0,28.0,12.23,0.0
2016,2,25,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.4,12.0,9.0,8.58,0.0
2016,2,26,7,15,85.0,26.5,1.5,12.0,36.5,80.19,39.3
2016,2,26,7,30,170.0,44.0,1.6,12.0,64.0,149.8,116.79
2016,2,26,7,45,221.5,61.5,1.75,12.5,101.0,204.85,166.86
2016,2,26,8,0,273.0,79.0,1.9,13.0,138.0,274.65,227.2
2016,2,26,8,15,305.5,95.5,1.95,13.0,177.0,325.75,271.18
2016,2,26,8,30,338.0,112.0,2.0,13.0,216.0,378.76,315.47
2016,2,26,8,45,371.0,123.0,2.05,13.0,254.0,427.06,354.9
2016,2,26,9,0,404.0,134.0,2.1,13.0,292.0,476.58,394.33
2016,2,26,9,15,416.5,149.5,2.1,13.0,328.5,516.49,424.73
2016,2,26,9,30,429.0,165.0,2.1,13.0,365.0,555.47,453.82
2016,2,26,9,45,419.5,183.0,2.15,13.5,392.5,578.1,468.84
2016,2,26,10,0,410.0,201.0,2.2,14.0,420.0,598.33,481.91
2016,2,26,10,15,347.5,229.5,2.2,14.0,422.5,569.65,457.66
2016,2,26,10,30,285.0,258.0,2.2,14.0,425.0,550.85,440.84
2016,2,26,10,45,301.5,267.0,2.25,14.0,451.0,576.05,459.72
2016,2,26,11,0,318.0,276.0,2.3,14.0,477.0,600.16,477.39
2016,2,26,11,15,344.5,279.0,2.35,14.0,502.0,625.02,495.94
2016,2,26,11,30,371.0,282.0,2.4,14.0,527.0,648.41,513.32
2016,2,26,11,45,311.5,300.5,2.45,14.0,508.5,611.29,483.67
2016,2,26,12,0,252.0,319.0,2.5,14.0,490.0,573.41,453.71
2016,2,26,12,15,329.0,302.0,2.55,14.0,526.5,613.99,486.38
2016,2,26,12,30,406.0,285.0,2.6,14.0,563.0,651.15,515.61
2016,2,26,12,45,472.0,257.5,2.7,14.0,578.5,674.08,534.13
2016,2,26,13,0,538.0,230.0,2.8,14.0,594.0,682.27,541.97
2016,2,26,13,15,350.0,271.0,2.9,14.0,506.0,552.83,441.29
2016,2,26,13,30,162.0,312.0,3.0,14.0,418.0,434.97,347.4
2016,2,26,13,45,93.5,276.0,3.1,14.0,337.0,335.11,268.93
2016,2,26,14,0,25.0,240.0,3.2,14.0,256.0,243.64,195.2
2016,2,26,14,15,23.0,228.0,3.3,13.5,242.0,229.09,184.29
2016,2,26,14,30,21.0,216.0,3.4,13.0,228.0,214.77,173.28
2016,2,26,14,45,64.5,222.5,3.5,13.0,256.5,244.57,198.21
2016,2,26,15,0,108.0,229.0,3.6,13.0,285.0,266.15,215.76
2016,2,26,15,15,54.5,188.5,3.6,13.0,217.0,198.64,160.62
2016,2,26,15,30,1.0,148.0,3.6,13.0,149.0,137.18,110.47
2016,2,26,15,45,0.5,132.5,3.6,13.0,133.0,122.21,98.29
2016,2,26,16,0,0.0,117.0,3.6,13.0,117.0,107.41,86.06
2016,2,26,16,15,0.0,100.5,3.35,12.5,100.5,92.0,73.29
2016,2,26,16,30,0.0,84.0,3.1,12.0,84.0,76.74,60.42
2016,2,26,16,45,0.0,67.0,2.9,12.0,67.0,61.22,47.01
2016,2,26,17,0,0.0,50.0,2.7,12.0,50.0,45.92,35.41
2016,2,26,17,15,0.0,35.0,2.65,12.0,35.0,32.52,23.0
2016,2,26,17,30,0.0,20.0,2.6,12.0,20.0,18.55,9.78
2016,2,26,17,45,0.0,10.0,2.55,12.0,10.0,9.27,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,4.5,2.6,12.0,4.5,0.0,0.0
2016,2,27,7,0,0.0,9.0,2.6,12.0,9.0,8.58,0.0
2016,2,27,7,15,47.0,26.5,2.6,12.0,32.5,57.21,30.53
2016,2,27,7,30,94.0,44.0,2.6,12.0,56.0,112.67,87.36
2016,2,27,7,45,116.0,64.5,2.6,12.5,86.0,144.32,116.82
2016,2,27,8,0,138.0,85.0,2.6,13.0,116.0,185.48,153.11
2016,2,27,8,15,152.5,105.5,2.55,13.0,147.0,223.28,185.96
2016,2,27,8,30,167.0,126.0,2.5,13.0,178.0,261.72,218.5
2016,2,27,8,45,177.5,145.5,2.5,13.0,208.5,296.55,247.26
2016,2,27,9,0,188.0,165.0,2.5,13.0,239.0,331.53,275.52
2016,2,27,9,15,290.5,169.5,2.4,13.0,299.0,431.35,356.99
2016,2,27,9,30,393.0,174.0,2.3,13.0,359.0,538.26,440.95
2016,2,27,9,45,545.0,146.5,2.25,13.5,426.0,640.02,519.45
2016,2,27,10,0,697.0,119.0,2.2,14.0,493.0,753.88,601.29
2016,2,27,10,15,548.0,177.0,2.2,14.0,482.5,696.94,556.12
2016,2,27,10,30,399.0,235.0,2.2,14.0,472.0,624.44,498.1
2016,2,27,10,45,493.5,214.0,2.2,14.5,519.5,700.23,554.97
2016,2,27,11,0,588.0,193.0,2.2,15.0,567.0,761.76,599.34
2016,2,27,11,15,751.5,140.5,2.2,15.0,632.5,854.38,664.56
2016,2,27,11,30,915.0,88.0,2.2,15.0,698.0,925.43,712.37
2016,2,27,11,45,918.5,88.5,2.2,15.0,709.0,922.17,708.85
2016,2,27,12,0,922.0,89.0,2.2,15.0,720.0,915.18,703.71
2016,2,27,12,15,923.0,89.5,2.25,15.0,723.5,902.3,695.18
2016,2,27,12,30,924.0,90.0,2.3,15.0,727.0,885.78,684.27
2016,2,27,12,45,903.5,98.5,2.35,15.0,717.5,856.74,664.68
2016,2,27,13,0,883.0,107.0,2.4,15.0,708.0,825.03,643.23
2016,2,27,13,15,878.5,106.0,2.4,15.0,694.5,797.67,624.43
2016,2,27,13,30,874.0,105.0,2.4,15.0,681.0,762.54,599.95
2016,2,27,13,45,872.5,101.5,2.45,15.0,661.5,724.24,573.37
2016,2,27,14,0,871.0,98.0,2.5,15.0,642.0,683.31,542.9
2016,2,27,14,15,860.0,96.0,2.55,15.0,613.5,635.63,506.42
2016,2,27,14,30,849.0,94.0,2.6,15.0,585.0,586.49,467.85
2016,2,27,14,45,841.5,89.5,2.65,15.0,551.5,535.45,426.73
2016,2,27,15,0,834.0,85.0,2.7,15.0,518.0,483.16,383.28
2016,2,27,15,15,813.5,82.0,2.75,14.5,478.0,425.87,335.16
2016,2,27,15,30,793.0,79.0,2.8,14.0,438.0,369.16,285.93
2016,2,27,15,45,770.5,74.5,2.85,14.0,393.5,311.29,233.99
2016,2,27,16,0,748.0,70.0,2.9,14.0,349.0,254.85,182.58
2016,2,27,16,15,708.0,65.5,2.9,13.5,301.0,196.76,131.29
2016,2,27,16,30,668.0,61.0,2.9,13.0,253.0,140.23,83.95
2016,2,27,16,45,606.5,55.0,2.9,13.0,204.5,87.37,46.57
2016,2,27,17,0,545.0,49.0,2.9,13.0,156.0,41.73,31.56
2016,2,27,17,15,444.0,40.0,2.95,12.5,110.5,30.49,21.21
2016,2,27,17,30,343.0,31.0,3.0,12.0,65.0,24.52,14.92
2016,2,27,17,45,171.5,15.5,3.15,12.0,32.5,12.02,0.0
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,1.95,12.0,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,1.9,12.0,6.0,5.72,0.0
2016,2,28,7,15,0.0,20.0,1.85,12.0,20.0,18.57,7.1
2016,2,28,7,30,0.0,34.0,1.8,12.0,34.0,32.53,21.4
2016,2,28,7,45,0.0,52.5,1.75,12.5,52.5,52.0,38.51
2016,2,28,8,0,0.0,71.0,1.7,13.0,71.0,71.0,55.02
2016,2,28,8,15,0.0,90.0,1.65,13.0,90.0,90.34,71.67
2016,2,28,8,30,0.0,109.0,1.6,13.0,109.0,109.52,87.91
2016,2,28,8,45,4.5,126.0,1.6,13.0,127.5,129.46,104.65
2016,2,28,9,0,9.0,143.0,1.6,13.0,146.0,149.72,121.44
2016,2,28,9,15,75.0,176.0,1.6,13.0,211.0,248.03,203.97
2016,2,28,9,30,141.0,209.0,1.6,13.0,276.0,353.08,288.93
2016,2,28,9,45,75.0,197.5,1.6,13.5,233.5,271.65,220.78
2016,2,28,10,0,9.0,186.0,1.6,14.0,191.0,190.46,152.56
2016,2,28,10,15,5.5,183.5,1.65,14.0,187.0,183.65,146.86
2016,2,28,10,30,2.0,181.0,1.7,14.0,183.0,177.07,141.14
2016,2,28,10,45,5.5,196.0,1.75,14.0,200.0,195.02,155.58
2016,2,28,11,0,9.0,211.0,1.8,14.0,217.0,212.99,169.88
2016,2,28,11,15,50.5,261.5,1.9,14.0,295.5,315.48,252.41
2016,2,28,11,30,92.0,312.0,2.0,14.0,374.0,407.42,324.24
2016,2,28,11,45,124.0,322.0,2.15,14.0,407.0,456.76,362.38
2016,2,28,12,0,156.0,332.0,2.3,14.0,440.0,491.84,389.75
2016,2,28,12,15,169.0,333.5,2.4,14.0,450.5,499.5,395.79
2016,2,28,12,30,182.0,335.0,2.5,14.0,461.0,506.04,401.17
2016,2,28,12,45,240.5,324.0,2.7,14.0,489.5,535.47,425.54
2016,2,28,13,0,299.0,313.0,2.9,14.0,518.0,570.91,453.92
2016,2,28,13,15,288.0,308.5,3.05,14.0,503.0,545.29,434.49
2016,2,28,13,30,277.0,304.0,3.2,14.0,488.0,519.38,414.99
2016,2,28,13,45,258.5,296.5,3.4,14.0,464.5,485.02,388.78
2016,2,28,14,0,240.0,289.0,3.6,14.0,441.0,445.33,358.18
2016,2,28,14,15,265.0,271.5,3.7,14.0,432.0,435.61,351.1
2016,2,28,14,30,290.0,254.0,3.8,14.0,423.0,417.3,336.83
2016,2,28,14,45,346.5,226.5,3.9,14.0,416.5,403.23,325.67
2016,2,28,15,0,403.0,199.0,4.0,14.0,410.0,386.36,311.2
2016,2,28,15,15,218.0,189.0,4.05,14.0,302.0,271.73,218.48
2016,2,28,15,30,33.0,179.0,4.1,14.0,194.0,177.43,142.83
2016,2,28,15,45,287.5,141.5,4.2,14.0,251.0,220.18,172.47
2016,2,28,16,0,542.0,104.0,4.3,14.0,308.0,233.33,172.58
2016,2,28,16,15,488.0,100.5,4.35,13.5,266.0,183.36,129.58
2016,2,28,16,30,434.0,97.0,4.4,13.0,224.0,140.53,94.76
2016,2,28,16,45,401.0,82.0,4.45,13.0,182.0,95.66,61.1
2016,2,28,17,0,368.0,67.0,4.5,13.0,140.0,54.85,38.12
2016,2,28,17,15,297.0,51.5,4.55,12.5,99.5,39.3,28.98
2016,2,28,17,30,226.0,36.0,4.6,12.0,59.0,27.97,17.98
2016,2,28,17,45,113.0,18.0,4.65,12.0,29.5,14.09,0.0
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,6,45,77.0,7.0,2.1,11.5,10.0,6.67,0.0
2016,2,29,7,0,154.0,14.0,2.1,12.0,20.0,72.96,0.0
2016,2,29,7,15,295.5,26.0,2.15,12.0,58.5,186.68,132.12
2016,2,29,7,30,437.0,38.0,2.2,12.0,97.0,284.88,228.58
2016,2,29,7,45,518.0,46.0,2.3,12.5,144.5,359.73,295.7
2016,2,29,8,0,599.0,54.0,2.4,13.0,192.0,441.31,365.74
2016,2,29,8,15,650.5,59.5,2.4,13.0,241.5,506.9,421.01
2016,2,29,8,30,702.0,65.0,2.4,13.0,291.0,571.46,473.51
2016,2,29,8,45,729.0,71.0,2.45,13.0,337.5,624.93,514.54
2016,2,29,9,0,756.0,77.0,2.5,13.0,384.0,677.92,553.78
2016,2,29,9,15,781.0,80.0,2.45,13.0,427.5,724.92,587.04
2016,2,29,9,30,806.0,83.0,2.4,13.0,471.0,770.54,618.6
2016,2,29,9,45,825.5,85.0,2.35,13.5,510.0,808.65,642.91
2016,2,29,10,0,845.0,87.0,2.3,14.0,549.0,844.45,665.17
2016,2,29,10,15,858.0,89.0,2.1,14.0,582.0,871.99,681.09
2016,2,29,10,30,871.0,91.0,1.9,14.0,615.0,888.94,689.3
2016,2,29,10,45,887.5,89.0,1.75,14.5,642.5,908.6,698.52
2016,2,29,11,0,904.0,87.0,1.6,15.0,670.0,924.99,705.26
2016,2,29,11,15,910.0,87.5,1.45,15.0,689.0,931.29,706.39
2016,2,29,11,30,916.0,88.0,1.3,15.0,708.0,933.91,705.12
2016,2,29,11,45,921.5,87.5,1.2,15.5,719.5,931.17,699.85
2016,2,29,12,0,927.0,87.0,1.1,16.0,731.0,924.67,692.28
2016,2,29,12,15,773.0,149.5,1.0,16.0,688.0,855.17,644.24
2016,2,29,12,30,619.0,212.0,0.9,16.0,645.0,773.27,586.63
2016,2,29,12,45,485.0,257.5,0.85,16.0,595.0,688.89,525.36
2016,2,29,13,0,351.0,303.0,0.8,16.0,545.0,603.05,461.98
2016,2,29,13,15,423.0,273.0,0.75,16.0,559.5,622.0,477.43
2016,2,29,13,30,495.0,243.0,0.7,16.0,574.0,627.3,481.86
2016,2,29,13,45,682.0,170.5,0.65,16.5,611.5,667.97,512.16
2016,2,29,14,0,869.0,98.0,0.6,17.0,649.0,685.0,524.31
2016,2,29,14,15,858.0,96.5,0.6,17.0,620.5,640.05,490.97
2016,2,29,14,30,847.0,95.0,0.6,17.0,592.0,591.25,454.81
2016,2,29,14,45,830.0,93.5,0.6,17.0,557.0,538.06,414.36
2016,2,29,15,0,813.0,92.0,0.6,17.0,522.0,484.52,372.34
2016,2,29,15,15,776.5,88.0,0.65,16.5,473.0,420.16,321.92
2016,2,29,15,30,740.0,84.0,0.7,16.0,424.0,358.23,271.57
2016,2,29,15,45,394.5,118.0,0.8,16.0,297.5,233.94,177.11
2016,2,29,16,0,49.0,152.0,0.9,16.0,171.0,149.94,117.75
2016,2,29,16,15,42.5,133.0,0.95,15.5,148.0,127.29,99.73
2016,2,29,16,30,36.0,114.0,1.0,15.0,125.0,105.62,82.18
2016,2,29,16,45,27.0,93.5,1.1,15.0,101.0,83.64,64.3
2016,2,29,17,0,18.0,73.0,1.2,15.0,77.0,63.2,47.66
2016,2,29,17,15,9.0,53.0,1.2,14.5,55.0,47.43,35.97
2016,2,29,17,30,0.0,33.0,1.2,14.0,33.0,30.18,20.02
2016,2,29,17,45,0.0,16.5,1.25,14.0,16.5,15.31,2.02
2016,2,29,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,1.7,13.0,10.0,9.53,0.0
2016,3,1,7,0,0.0,20.0,1.8,13.0,20.0,21.43,0.0
2016,3,1,7,15,167.5,32.5,1.85,13.0,56.0,137.41,98.95
2016,3,1,7,30,335.0,45.0,1.9,13.0,92.0,243.26,195.1
2016,3,1,7,45,402.5,57.0,1.95,13.5,136.0,311.04,255.13
2016,3,1,8,0,470.0,69.0,2.0,14.0,180.0,384.42,317.77
2016,3,1,8,15,515.5,78.5,2.15,14.0,225.5,445.91,369.63
2016,3,1,8,30,561.0,88.0,2.3,14.0,271.0,509.67,421.71
2016,3,1,8,45,611.0,88.5,2.45,14.0,315.5,567.88,468.36
2016,3,1,9,0,661.0,89.0,2.6,14.0,360.0,627.31,513.95
2016,3,1,9,15,736.5,81.5,2.65,14.0,414.0,694.2,563.21
2016,3,1,9,30,812.0,74.0,2.7,14.0,468.0,766.76,615.51
2016,3,1,9,45,845.0,75.5,2.8,14.5,514.5,808.66,643.49
2016,3,1,10,0,878.0,77.0,2.9,15.0,561.0,855.81,675.11
2016,3,1,10,15,889.0,78.5,2.85,15.0,593.5,881.55,691.28
2016,3,1,10,30,900.0,80.0,2.8,15.0,626.0,904.14,705.34
2016,3,1,10,45,911.0,80.0,2.8,15.0,652.5,921.6,716.23
2016,3,1,11,0,922.0,80.0,2.8,15.0,679.0,935.57,724.81
2016,3,1,11,15,926.0,80.5,2.75,15.0,696.5,940.14,726.59
2016,3,1,11,30,930.0,81.0,2.7,15.0,714.0,940.95,725.99
2016,3,1,11,45,933.0,81.0,2.7,15.0,724.0,936.48,722.38
2016,3,1,12,0,936.0,81.0,2.7,15.0,734.0,928.24,716.35
2016,3,1,12,15,679.5,186.5,2.7,15.0,662.0,815.52,636.94
2016,3,1,12,30,423.0,292.0,2.7,15.0,590.0,687.01,538.29
2016,3,1,12,45,439.0,282.5,2.7,15.0,589.5,677.29,532.45
2016,3,1,13,0,455.0,273.0,2.7,15.0,589.0,665.15,523.91
2016,3,1,13,15,457.5,264.5,2.7,15.0,577.5,641.02,506.22
2016,3,1,13,30,460.0,256.0,2.7,15.0,566.0,615.18,487.17
2016,3,1,13,45,230.0,174.5,2.75,15.0,329.5,342.05,276.12
2016,3,1,14,0,0.0,93.0,2.8,15.0,93.0,86.72,66.45
2016,3,1,14,15,0.0,126.0,2.8,14.5,126.0,117.73,92.57
2016,3,1,14,30,0.0,159.0,2.8,14.0,159.0,148.65,118.3
2016,3,1,14,45,1.0,164.5,2.85,14.0,165.5,154.02,122.92
2016,3,1,15,0,2.0,170.0,2.9,14.0,172.0,159.12,127.38
2016,3,1,15,15,23.0,179.0,2.9,14.0,190.0,175.63,141.17
2016,3,1,15,30,44.0,188.0,2.9,14.0,208.0,189.6,152.49
2016,3,1,15,45,35.0,167.5,2.9,14.0,182.5,164.05,131.6
2016,3,1,16,0,26.0,147.0,2.9,14.0,157.0,139.81,111.78
2016,3,1,16,15,21.0,128.5,2.75,14.0,136.0,120.53,95.89
2016,3,1,16,30,16.0,110.0,2.6,14.0,115.0,101.21,79.88
2016,3,1,16,45,8.0,90.5,2.5,14.0,93.0,81.61,63.65
2016,3,1,17,0,0.0,71.0,2.4,14.0,71.0,63.25,48.14
2016,3,1,17,15,0.0,51.0,2.3,13.5,51.0,45.97,34.88
2016,3,1,17,30,0.0,31.0,2.2,13.0,31.0,28.61,18.88
2016,3,1,17,45,0.0,15.5,2.1,13.0,15.5,14.38,2.66
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.1,13.0,10.0,9.53,0.0
2016,3,2,7,0,0.0,20.0,2.1,13.0,20.0,20.84,0.0
2016,3,2,7,15,111.5,34.5,2.15,13.0,50.5,105.44,76.63
2016,3,2,7,30,223.0,49.0,2.2,13.0,81.0,192.21,154.43
2016,3,2,7,45,259.5,66.5,2.25,13.5,118.5,243.61,200.3
2016,3,2,8,0,296.0,84.0,2.3,14.0,156.0,297.85,247.18
2016,3,2,8,15,320.0,101.5,2.3,14.0,194.5,346.56,288.4
2016,3,2,8,30,344.0,119.0,2.3,14.0,233.0,396.3,329.18
2016,3,2,8,45,360.0,134.5,2.35,14.0,269.5,438.61,362.96
2016,3,2,9,0,376.0,150.0,2.4,14.0,306.0,480.81,395.86
2016,3,2,9,15,323.0,178.0,2.45,14.0,322.5,470.03,385.48
2016,3,2,9,30,270.0,206.0,2.5,14.0,339.0,467.67,381.43
2016,3,2,9,45,193.0,229.0,2.55,14.5,328.0,421.17,341.8
2016,3,2,10,0,116.0,252.0,2.6,15.0,317.0,383.47,308.76
2016,3,2,10,15,173.5,266.0,2.65,15.0,369.5,449.79,361.59
2016,3,2,10,30,231.0,280.0,2.7,15.0,422.0,517.13,413.77
2016,3,2,10,45,277.0,284.5,2.8,15.0,461.5,577.36,459.48
2016,3,2,11,0,323.0,289.0,2.9,15.0,501.0,623.08,494.1
2016,3,2,11,15,372.0,284.5,2.95,15.0,535.5,660.27,522.28
2016,3,2,11,30,421.0,280.0,3.0,15.0,570.0,708.22,557.86
2016,3,2,11,45,299.5,310.5,3.1,15.0,518.0,614.72,485.31
2016,3,2,12,0,178.0,341.0,3.2,15.0,466.0,521.4,412.19
2016,3,2,12,15,115.5,326.0,3.25,15.0,407.5,444.66,352.46
2016,3,2,12,30,53.0,311.0,3.3,15.0,349.0,359.16,284.84
2016,3,2,12,45,37.5,288.5,3.35,15.0,315.5,319.4,253.7
2016,3,2,13,0,22.0,266.0,3.4,15.0,282.0,272.54,216.55
2016,3,2,13,15,21.0,261.5,3.4,14.5,276.5,265.95,211.92
2016,3,2,13,30,20.0,257.0,3.4,14.0,271.0,259.39,207.21
2016,3,2,13,45,16.0,238.5,3.4,14.0,249.5,237.14,189.52
2016,3,2,14,0,12.0,220.0,3.4,14.0,228.0,215.41,172.2
2016,3,2,14,15,32.0,237.0,3.4,14.0,256.5,247.13,198.42
2016,3,2,14,30,52.0,254.0,3.4,14.0,285.0,272.13,218.86
2016,3,2,14,45,61.0,243.0,3.4,14.0,277.5,262.07,211.0
2016,3,2,15,0,70.0,232.0,3.4,14.0,270.0,251.04,202.27
2016,3,2,15,15,110.5,218.0,3.35,14.0,272.5,251.38,202.37
2016,3,2,15,30,151.0,204.0,3.3,14.0,275.0,244.88,196.15
2016,3,2,15,45,78.5,170.0,3.3,14.0,207.0,180.1,143.84
2016,3,2,16,0,6.0,136.0,3.3,14.0,139.0,125.84,100.77
2016,3,2,16,15,3.0,118.5,3.25,13.5,120.0,108.43,86.68
2016,3,2,16,30,0.0,101.0,3.2,13.0,101.0,91.53,72.75
2016,3,2,16,45,0.0,82.5,3.15,13.0,82.5,74.57,58.27
2016,3,2,17,0,0.0,64.0,3.1,13.0,64.0,57.85,43.79
2016,3,2,17,15,0.0,46.5,3.1,13.0,46.5,42.47,31.91
2016,3,2,17,30,0.0,29.0,3.1,13.0,29.0,26.94,17.53
2016,3,2,17,45,0.0,14.5,3.15,13.0,14.5,13.44,2.9
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
