Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,3,3,7,0,0.0,4.0,1.4,13.0,4.0,3.7,0.0
2016,3,3,7,15,0.0,10.5,1.3,13.0,10.5,9.72,2.12
2016,3,3,7,30,0.0,17.0,1.2,13.0,17.0,15.75,7.64
2016,3,3,7,45,0.0,25.0,1.15,13.5,25.0,23.18,14.18
2016,3,3,8,0,0.0,33.0,1.1,14.0,33.0,30.62,20.66
2016,3,3,8,15,0.0,41.5,1.1,14.0,41.5,38.54,27.5
2016,3,3,8,30,0.0,50.0,1.1,14.0,50.0,46.46,34.26
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,78.15,61.07
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,111.91,89.13
2016,3,3,9,15,154.5,159.0,1.1,14.0,236.0,301.11,247.77
2016,3,3,9,30,309.0,202.0,1.1,14.0,356.0,495.21,399.66
2016,3,3,9,45,338.5,214.0,1.1,14.0,394.5,539.87,431.11
2016,3,3,10,0,368.0,226.0,1.1,14.0,433.0,584.55,463.36
2016,3,3,10,15,390.0,235.5,1.1,14.0,466.0,619.27,487.75
2016,3,3,10,30,412.0,245.0,1.1,14.0,499.0,666.51,520.59
2016,3,3,10,45,412.0,257.0,1.15,14.0,519.5,681.69,530.37
2016,3,3,11,0,412.0,269.0,1.2,14.0,540.0,681.97,530.24
2016,3,3,11,15,374.5,287.5,1.3,14.0,539.5,666.65,518.37
2016,3,3,11,30,337.0,306.0,1.4,14.0,539.0,649.4,505.21
2016,3,3,11,45,342.0,308.5,1.55,14.0,548.0,651.37,507.61
2016,3,3,12,0,347.0,311.0,1.7,14.0,557.0,651.75,508.65
2016,3,3,12,15,445.5,278.0,1.45,14.0,595.0,705.47,547.58
2016,3,3,12,30,544.0,245.0,1.2,14.0,633.0,743.81,573.89
2016,3,3,12,45,404.0,287.5,0.95,14.0,574.5,645.2,497.65
2016,3,3,13,0,264.0,330.0,0.7,14.0,516.0,562.21,432.99
2016,3,3,13,15,265.5,323.0,0.65,14.0,507.0,544.4,420.67
2016,3,3,13,30,267.0,316.0,0.6,14.0,498.0,525.64,406.89
2016,3,3,13,45,149.0,287.5,0.55,14.0,388.5,392.64,306.68
2016,3,3,14,0,31.0,259.0,0.5,14.0,279.0,270.78,212.41
2016,3,3,14,15,145.5,264.0,0.55,14.0,352.0,349.55,276.38
2016,3,3,14,30,260.0,269.0,0.6,14.0,425.0,415.84,327.23
2016,3,3,14,45,173.0,254.0,0.65,14.0,355.0,335.47,264.74
2016,3,3,15,0,86.0,239.0,0.7,14.0,285.0,265.28,210.37
2016,3,3,15,15,68.5,216.5,0.65,14.0,251.5,230.36,183.11
2016,3,3,15,30,51.0,194.0,0.6,14.0,218.0,197.61,157.17
2016,3,3,15,45,86.5,179.5,0.55,14.0,215.5,191.03,151.16
2016,3,3,16,0,122.0,165.0,0.5,14.0,213.0,179.88,140.54
2016,3,3,16,15,111.5,145.5,0.45,14.0,185.0,150.84,116.53
2016,3,3,16,30,101.0,126.0,0.4,14.0,157.0,123.23,93.96
2016,3,3,16,45,91.0,104.5,0.35,14.0,128.5,95.63,71.96
2016,3,3,17,0,81.0,83.0,0.3,14.0,100.0,69.71,52.49
2016,3,3,17,15,61.0,62.0,0.3,13.5,73.0,51.37,39.75
2016,3,3,17,30,41.0,41.0,0.3,13.0,46.0,34.9,24.55
2016,3,3,17,45,20.5,20.5,0.35,13.0,23.0,18.91,7.3
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,2.4,12.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,2.5,13.0,19.0,18.4,0.0
2016,3,4,7,15,42.0,38.0,2.6,13.0,44.5,70.43,51.03
2016,3,4,7,30,84.0,57.0,2.7,13.0,70.0,115.26,91.43
2016,3,4,7,45,100.0,78.5,2.85,13.0,99.5,152.81,124.88
2016,3,4,8,0,116.0,100.0,3.0,13.0,129.0,191.13,158.43
2016,3,4,8,15,132.0,119.5,3.1,13.0,159.5,227.61,189.8
2016,3,4,8,30,148.0,139.0,3.2,13.0,190.0,265.06,221.31
2016,3,4,8,45,74.0,140.5,3.35,13.5,166.0,203.88,168.48
2016,3,4,9,0,0.0,142.0,3.5,14.0,142.0,139.99,112.57
2016,3,4,9,15,82.0,182.0,3.55,14.0,223.0,259.27,213.41
2016,3,4,9,30,164.0,222.0,3.6,14.0,304.0,387.4,317.88
2016,3,4,9,45,133.5,239.0,3.65,14.0,309.0,383.02,312.2
2016,3,4,10,0,103.0,256.0,3.7,14.0,314.0,363.06,294.77
2016,3,4,10,15,57.0,234.0,3.7,14.0,266.5,295.34,238.93
2016,3,4,10,30,11.0,212.0,3.7,14.0,219.0,216.67,173.68
2016,3,4,10,45,11.5,219.5,3.7,14.0,227.0,224.1,179.56
2016,3,4,11,0,12.0,227.0,3.7,14.0,235.0,231.52,185.27
2016,3,4,11,15,6.0,140.5,3.75,14.0,144.5,138.29,109.34
2016,3,4,11,30,0.0,54.0,3.8,14.0,54.0,50.31,36.47
2016,3,4,11,45,39.5,192.5,3.9,14.0,220.5,227.64,183.38
2016,3,4,12,0,79.0,331.0,4.0,14.0,387.0,409.63,327.57
2016,3,4,12,15,61.5,319.5,4.15,14.0,363.0,378.36,302.04
2016,3,4,12,30,44.0,308.0,4.3,14.0,339.0,347.83,277.76
2016,3,4,12,45,87.0,325.0,4.45,14.0,386.5,399.03,319.57
2016,3,4,13,0,130.0,342.0,4.6,14.0,434.0,456.66,365.61
2016,3,4,13,15,131.5,334.0,4.6,14.0,426.0,442.49,354.54
2016,3,4,13,30,133.0,326.0,4.6,14.0,418.0,427.91,343.36
2016,3,4,13,45,111.5,313.0,4.6,14.0,388.5,384.93,309.38
2016,3,4,14,0,90.0,300.0,4.6,14.0,359.0,350.91,282.28
2016,3,4,14,15,121.0,290.5,4.55,14.0,366.0,359.92,290.17
2016,3,4,14,30,152.0,281.0,4.5,14.0,373.0,360.28,290.84
2016,3,4,14,45,82.0,236.5,4.45,14.0,285.5,267.13,215.58
2016,3,4,15,0,12.0,192.0,4.4,14.0,198.0,184.26,148.03
2016,3,4,15,15,19.5,187.5,4.4,14.0,197.0,181.92,146.49
2016,3,4,15,30,27.0,183.0,4.4,14.0,196.0,178.73,143.99
2016,3,4,15,45,20.0,163.5,4.45,14.0,173.0,156.17,125.6
2016,3,4,16,0,13.0,144.0,4.5,14.0,150.0,134.73,108.1
2016,3,4,16,15,8.0,126.5,4.6,14.0,129.5,116.41,93.06
2016,3,4,16,30,3.0,109.0,4.7,14.0,109.0,98.8,78.52
2016,3,4,16,45,1.5,89.0,4.8,14.0,89.0,80.19,62.79
2016,3,4,17,0,0.0,69.0,4.9,14.0,69.0,62.05,47.22
2016,3,4,17,15,0.0,50.0,4.95,14.0,50.0,45.47,34.49
2016,3,4,17,30,0.0,31.0,5.0,14.0,31.0,28.8,19.19
2016,3,4,17,45,0.0,17.5,5.05,14.0,17.5,16.24,5.96
2016,3,4,18,0,0.0,4.0,5.1,14.0,4.0,3.81,0.0
2016,3,4,18,15,0.0,2.0,5.05,14.0,2.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,6.15,14.0,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.0,6.45,14.0,2.0,1.85,0.0
2016,3,5,7,30,0.0,3.0,6.6,14.0,3.0,2.77,0.0
2016,3,5,7,45,0.0,4.5,6.75,14.0,4.5,4.16,0.0
2016,3,5,8,0,0.0,6.0,6.9,14.0,6.0,5.55,0.0
2016,3,5,8,15,0.0,7.5,6.95,14.0,7.5,6.95,0.31
2016,3,5,8,30,0.0,9.0,7.0,14.0,9.0,8.34,1.51
2016,3,5,8,45,0.0,44.5,7.05,14.0,44.5,41.34,29.75
2016,3,5,9,0,0.0,80.0,7.1,14.0,80.0,74.54,57.85
2016,3,5,9,15,0.0,113.0,7.05,14.0,113.0,107.6,85.53
2016,3,5,9,30,0.0,146.0,7.0,14.0,146.0,141.2,113.35
2016,3,5,9,45,17.0,188.0,7.0,14.5,198.0,199.24,161.51
2016,3,5,10,0,34.0,230.0,7.0,15.0,250.0,271.81,220.6
2016,3,5,10,15,17.0,175.0,7.1,15.0,185.0,184.01,147.96
2016,3,5,10,30,0.0,120.0,7.2,15.0,120.0,113.02,88.61
2016,3,5,10,45,0.0,97.5,7.35,15.0,97.5,91.04,70.32
2016,3,5,11,0,0.0,75.0,7.5,15.0,75.0,69.91,52.7
2016,3,5,11,15,26.5,191.5,7.7,15.0,210.5,216.59,174.27
2016,3,5,11,30,53.0,308.0,7.9,15.0,346.0,366.02,294.9
2016,3,5,11,45,82.0,326.5,8.15,15.0,385.5,410.34,330.85
2016,3,5,12,0,111.0,345.0,8.4,15.0,425.0,453.58,365.89
2016,3,5,12,15,55.5,238.5,8.55,15.0,278.5,286.88,231.48
2016,3,5,12,30,0.0,132.0,8.7,15.0,132.0,124.01,97.03
2016,3,5,12,45,0.0,109.5,8.9,15.0,109.5,102.44,79.38
2016,3,5,13,0,0.0,87.0,9.1,15.0,87.0,81.16,61.85
2016,3,5,13,15,0.0,85.5,9.35,15.0,85.5,79.75,60.73
2016,3,5,13,30,0.0,84.0,9.6,15.0,84.0,78.34,59.61
2016,3,5,13,45,0.0,48.5,9.85,15.0,48.5,45.17,32.1
2016,3,5,14,0,0.0,13.0,10.1,15.0,13.0,12.09,4.48
2016,3,5,14,15,0.0,18.5,10.55,15.0,18.5,17.2,8.78
2016,3,5,14,30,0.0,24.0,11.0,15.0,24.0,22.31,13.1
2016,3,5,14,45,0.0,20.5,11.45,15.0,20.5,19.05,10.39
2016,3,5,15,0,0.0,17.0,11.9,15.0,17.0,15.79,7.68
2016,3,5,15,15,8.5,96.5,12.0,15.0,100.5,93.53,73.17
2016,3,5,15,30,17.0,176.0,12.1,15.0,184.0,168.5,135.87
2016,3,5,15,45,8.5,95.0,12.25,15.0,99.0,90.94,71.2
2016,3,5,16,0,0.0,14.0,12.4,15.0,14.0,12.98,5.41
2016,3,5,16,15,0.0,12.0,12.15,15.0,12.0,11.12,3.85
2016,3,5,16,30,0.0,10.0,11.9,15.0,10.0,9.26,2.27
2016,3,5,16,45,0.0,8.0,11.7,15.0,8.0,7.41,0.68
2016,3,5,17,0,0.0,6.0,11.5,15.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.5,11.15,14.5,4.5,4.16,0.0
2016,3,5,17,30,0.0,3.0,10.8,14.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,10.45,14.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,38.5,14.0,5.3,12.5,16.5,26.92,0.0
2016,3,6,7,0,77.0,28.0,5.3,13.0,33.0,76.7,34.97
2016,3,6,7,15,188.5,45.5,5.3,13.0,73.0,164.79,128.3
2016,3,6,7,30,300.0,63.0,5.3,13.0,113.0,251.16,205.65
2016,3,6,7,45,373.5,76.0,5.35,13.0,159.5,321.58,268.64
2016,3,6,8,0,447.0,89.0,5.4,13.0,206.0,398.51,335.73
2016,3,6,8,15,503.0,98.0,5.45,13.0,255.0,464.73,392.39
2016,3,6,8,30,559.0,107.0,5.5,13.0,304.0,538.15,453.26
2016,3,6,8,45,593.5,115.0,5.55,13.0,350.5,594.76,499.04
2016,3,6,9,0,628.0,123.0,5.6,13.0,397.0,651.68,544.05
2016,3,6,9,15,657.0,128.0,5.55,13.0,440.5,700.76,581.15
2016,3,6,9,30,686.0,133.0,5.5,13.0,484.0,748.95,616.66
2016,3,6,9,45,711.0,135.5,5.45,13.0,523.5,789.64,645.89
2016,3,6,10,0,736.0,138.0,5.4,13.0,563.0,828.52,673.47
2016,3,6,10,15,706.0,149.5,5.35,13.0,575.5,826.51,670.11
2016,3,6,10,30,676.0,161.0,5.3,13.0,588.0,820.44,664.07
2016,3,6,10,45,429.5,241.5,5.3,13.0,517.0,683.6,554.43
2016,3,6,11,0,183.0,322.0,5.3,13.0,446.0,520.04,420.27
2016,3,6,11,15,112.0,310.0,5.45,13.0,387.0,438.3,354.38
2016,3,6,11,30,41.0,298.0,5.6,13.0,328.0,343.67,276.89
2016,3,6,11,45,25.0,260.0,5.75,13.0,278.0,285.74,230.12
2016,3,6,12,0,9.0,222.0,5.9,13.0,228.0,220.77,177.09
2016,3,6,12,15,11.0,234.0,6.05,13.0,242.0,233.91,187.88
2016,3,6,12,30,13.0,246.0,6.2,13.0,256.0,246.86,198.43
2016,3,6,12,45,11.0,234.5,6.4,13.0,243.0,232.93,187.13
2016,3,6,13,0,9.0,223.0,6.6,13.0,230.0,219.22,176.05
2016,3,6,13,15,8.5,219.0,6.7,13.0,225.5,214.22,172.09
2016,3,6,13,30,8.0,215.0,6.8,13.0,221.0,209.25,168.17
2016,3,6,13,45,10.5,221.0,6.95,13.0,228.0,216.09,174.01
2016,3,6,14,0,13.0,227.0,7.1,13.0,235.0,222.6,179.61
2016,3,6,14,15,6.5,156.0,7.2,13.0,160.0,150.08,120.07
2016,3,6,14,30,0.0,85.0,7.3,13.0,85.0,79.22,61.14
2016,3,6,14,45,0.0,85.5,7.45,13.0,85.5,79.67,61.68
2016,3,6,15,0,0.0,86.0,7.6,13.0,86.0,80.12,62.21
2016,3,6,15,15,0.0,60.5,7.7,13.0,60.5,56.29,42.22
2016,3,6,15,30,0.0,35.0,7.8,13.0,35.0,32.52,22.12
2016,3,6,15,45,0.0,54.0,7.9,13.0,54.0,50.21,37.3
2016,3,6,16,0,0.0,73.0,8.0,13.0,73.0,67.93,52.53
2016,3,6,16,15,0.0,63.0,8.1,12.5,63.0,58.59,44.76
2016,3,6,16,30,0.0,53.0,8.2,12.0,53.0,49.26,36.89
2016,3,6,16,45,0.0,43.0,8.3,12.0,43.0,39.94,28.84
2016,3,6,17,0,0.0,33.0,8.4,12.0,33.0,30.62,20.72
2016,3,6,17,15,0.0,23.5,8.4,12.0,23.5,21.79,13.78
2016,3,6,17,30,0.0,14.0,8.4,12.0,14.0,12.97,5.67
2016,3,6,17,45,0.0,7.5,8.45,12.0,7.5,6.94,0.0
2016,3,6,18,0,0.0,1.0,8.5,12.0,1.0,0.95,0.0
2016,3,6,18,15,0.0,0.5,8.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,6.45,10.0,11.5,10.96,0.0
2016,3,7,7,0,0.0,23.0,6.6,10.0,23.0,22.64,8.47
2016,3,7,7,15,31.0,43.5,6.7,10.0,48.5,64.58,48.09
2016,3,7,7,30,62.0,64.0,6.8,10.0,74.0,112.64,90.9
2016,3,7,7,45,82.0,85.5,6.95,10.0,104.0,151.2,125.56
2016,3,7,8,0,102.0,107.0,7.1,10.0,134.0,191.08,160.99
2016,3,7,8,15,117.5,127.0,7.15,10.0,164.5,227.34,192.71
2016,3,7,8,30,133.0,147.0,7.2,10.0,195.0,264.54,224.67
2016,3,7,8,45,66.5,126.5,7.3,10.5,150.5,180.9,151.69
2016,3,7,9,0,0.0,106.0,7.4,11.0,106.0,100.87,80.92
2016,3,7,9,15,46.5,166.5,7.55,11.0,190.5,211.7,176.09
2016,3,7,9,30,93.0,227.0,7.7,11.0,275.0,321.24,268.11
2016,3,7,9,45,203.5,238.0,7.85,11.0,353.5,441.5,369.72
2016,3,7,10,0,314.0,249.0,8.0,11.0,432.0,567.22,473.55
2016,3,7,10,15,345.0,257.0,8.15,11.0,468.5,607.31,505.48
2016,3,7,10,30,376.0,265.0,8.3,11.0,505.0,646.91,537.02
2016,3,7,10,45,507.5,230.0,8.5,11.0,567.5,743.45,616.59
2016,3,7,11,0,639.0,195.0,8.7,11.0,630.0,831.93,688.53
2016,3,7,11,15,778.0,146.0,8.75,11.0,689.0,899.79,740.42
2016,3,7,11,30,917.0,97.0,8.8,11.0,748.0,961.73,787.37
2016,3,7,11,45,915.0,100.0,8.95,11.5,757.5,955.66,781.03
2016,3,7,12,0,913.0,103.0,9.1,12.0,767.0,945.87,772.22
2016,3,7,12,15,914.5,103.0,9.2,12.0,770.0,932.27,761.95
2016,3,7,12,30,916.0,103.0,9.3,12.0,773.0,915.03,749.0
2016,3,7,12,45,910.5,105.0,9.4,12.0,767.0,890.43,730.46
2016,3,7,13,0,905.0,107.0,9.5,12.0,761.0,862.65,709.51
2016,3,7,13,15,722.0,173.5,9.5,12.0,689.0,765.69,633.68
2016,3,7,13,30,539.0,240.0,9.5,12.0,617.0,663.33,548.16
2016,3,7,13,45,713.5,171.0,9.55,12.0,654.5,699.66,580.73
2016,3,7,14,0,888.0,102.0,9.6,12.0,692.0,713.4,594.24
2016,3,7,14,15,878.5,100.5,9.6,12.0,663.0,666.22,554.83
2016,3,7,14,30,869.0,99.0,9.6,12.0,634.0,618.42,514.25
2016,3,7,14,45,854.0,97.0,9.6,12.5,598.0,564.08,466.64
2016,3,7,15,0,839.0,95.0,9.6,13.0,562.0,509.17,417.69
2016,3,7,15,15,819.5,92.5,9.55,12.5,520.5,451.52,366.91
2016,3,7,15,30,800.0,90.0,9.5,12.0,479.0,394.38,315.23
2016,3,7,15,45,771.0,86.5,9.45,12.0,433.0,334.0,259.45
2016,3,7,16,0,742.0,83.0,9.4,12.0,387.0,275.85,205.18
2016,3,7,16,15,703.0,78.5,9.4,12.0,337.5,214.52,149.27
2016,3,7,16,30,664.0,74.0,9.4,12.0,288.0,159.57,101.34
2016,3,7,16,45,606.5,67.5,9.4,12.0,237.5,105.58,60.64
2016,3,7,17,0,549.0,61.0,9.4,12.0,187.0,58.47,35.58
2016,3,7,17,15,457.5,52.0,9.45,12.0,139.0,39.39,29.47
2016,3,7,17,30,366.0,43.0,9.5,12.0,91.0,33.93,24.01
2016,3,7,17,45,220.0,29.0,9.55,12.0,54.0,22.64,12.23
2016,3,7,18,0,74.0,15.0,9.6,12.0,17.0,14.3,0.0
2016,3,7,18,15,37.0,7.5,9.6,11.5,8.5,7.15,0.0
2016,3,7,18,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,6,45,78.0,14.0,4.75,10.5,20.0,41.3,0.0
2016,3,8,7,0,156.0,28.0,4.7,11.0,40.0,118.6,73.98
2016,3,8,7,15,242.0,44.0,4.65,11.0,78.5,187.58,149.4
2016,3,8,7,30,328.0,60.0,4.6,11.0,117.0,262.81,217.65
2016,3,8,7,45,369.5,75.5,4.6,11.5,159.5,320.38,269.25
2016,3,8,8,0,411.0,91.0,4.6,12.0,202.0,381.14,321.8
2016,3,8,8,15,465.5,96.0,4.35,12.0,245.5,440.17,371.9
2016,3,8,8,30,520.0,101.0,4.1,12.0,289.0,507.9,427.17
2016,3,8,8,45,459.5,130.5,3.9,12.0,313.5,512.9,429.04
2016,3,8,9,0,399.0,160.0,3.7,12.0,338.0,516.12,429.05
2016,3,8,9,15,238.0,193.0,3.5,12.0,302.0,423.32,350.43
2016,3,8,9,30,77.0,226.0,3.3,12.0,266.0,306.35,251.05
2016,3,8,9,45,47.5,221.0,3.1,12.0,246.5,273.78,223.4
2016,3,8,10,0,18.0,216.0,2.9,12.0,227.0,228.54,185.11
2016,3,8,10,15,9.0,149.5,2.8,12.0,155.0,150.63,120.88
2016,3,8,10,30,0.0,83.0,2.7,12.0,83.0,77.37,59.61
2016,3,8,10,45,68.5,205.0,2.6,12.0,252.0,271.21,221.21
2016,3,8,11,0,137.0,327.0,2.5,12.0,421.0,483.2,387.41
2016,3,8,11,15,99.5,324.0,2.45,12.0,393.5,428.72,342.69
2016,3,8,11,30,62.0,321.0,2.4,12.0,366.0,388.02,309.7
2016,3,8,11,45,35.5,274.5,2.35,12.0,300.5,310.57,248.35
2016,3,8,12,0,9.0,228.0,2.3,12.0,235.0,226.63,180.87
2016,3,8,12,15,164.5,282.5,2.3,12.0,403.5,441.21,355.14
2016,3,8,12,30,320.0,337.0,2.3,12.0,572.0,640.09,506.72
2016,3,8,12,45,174.0,312.0,2.35,12.0,439.5,468.75,373.57
2016,3,8,13,0,28.0,287.0,2.4,12.0,307.0,306.43,244.26
2016,3,8,13,15,20.0,262.0,2.35,11.5,276.5,265.19,212.5
2016,3,8,13,30,12.0,237.0,2.3,11.0,246.0,233.47,187.5
2016,3,8,13,45,39.5,268.5,2.3,11.0,295.5,288.48,232.56
2016,3,8,14,0,67.0,300.0,2.3,11.0,345.0,334.94,269.9
2016,3,8,14,15,33.5,219.0,2.05,11.0,241.5,230.21,185.62
2016,3,8,14,30,0.0,138.0,1.8,11.0,138.0,128.8,102.59
2016,3,8,14,45,9.5,173.0,1.55,11.0,178.0,166.39,134.09
2016,3,8,15,0,19.0,208.0,1.3,11.0,218.0,202.39,163.54
2016,3,8,15,15,9.5,174.0,1.5,11.0,179.0,165.22,133.38
2016,3,8,15,30,0.0,140.0,1.7,11.0,140.0,129.47,104.26
2016,3,8,15,45,0.0,131.0,1.95,11.0,131.0,120.78,97.38
2016,3,8,16,0,0.0,122.0,2.2,11.0,122.0,112.06,90.34
2016,3,8,16,15,0.0,106.5,2.45,11.0,106.5,97.63,78.35
2016,3,8,16,30,0.0,91.0,2.7,11.0,91.0,83.32,66.28
2016,3,8,16,45,0.0,75.0,3.0,11.0,75.0,68.7,53.77
2016,3,8,17,0,0.0,59.0,3.3,11.0,59.0,54.24,41.2
2016,3,8,17,15,0.0,44.0,3.45,10.5,44.0,40.82,31.01
2016,3,8,17,30,0.0,29.0,3.6,10.0,29.0,26.92,18.16
2016,3,8,17,45,0.0,17.0,3.75,10.0,17.0,15.76,7.15
2016,3,8,18,0,0.0,5.0,3.9,10.0,5.0,4.63,0.0
2016,3,8,18,15,0.0,2.5,3.95,10.0,2.5,2.38,0.0
2016,3,8,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,3.5,12.0,0.5,0.48,0.0
2016,3,9,7,0,0.0,1.0,3.5,12.0,1.0,0.92,0.0
2016,3,9,7,15,0.0,2.5,3.45,12.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.0,3.4,12.5,6.0,5.55,0.0
2016,3,9,8,0,0.0,8.0,3.4,13.0,8.0,7.41,0.74
2016,3,9,8,15,0.0,9.5,3.4,13.0,9.5,8.8,1.95
2016,3,9,8,30,0.0,11.0,3.4,13.0,11.0,10.2,3.15
2016,3,9,8,45,0.0,37.5,3.4,13.0,37.5,34.83,24.29
2016,3,9,9,0,0.0,64.0,3.4,13.0,64.0,59.53,45.26
2016,3,9,9,15,0.0,97.5,3.45,13.0,97.5,91.58,72.17
2016,3,9,9,30,0.0,131.0,3.5,13.0,131.0,125.11,99.95
2016,3,9,9,45,0.0,122.0,3.55,13.0,122.0,115.51,91.67
2016,3,9,10,0,0.0,113.0,3.6,13.0,113.0,106.31,83.82
2016,3,9,10,15,11.5,179.5,3.7,13.0,187.0,183.4,147.69
2016,3,9,10,30,23.0,246.0,3.8,13.0,261.0,262.68,211.9
2016,3,9,10,45,18.0,240.5,3.9,13.5,253.0,251.28,201.67
2016,3,9,11,0,13.0,235.0,4.0,14.0,245.0,240.08,191.9
2016,3,9,11,15,9.5,221.0,4.1,14.0,228.5,221.78,176.94
2016,3,9,11,30,6.0,207.0,4.2,14.0,212.0,203.85,162.27
2016,3,9,11,45,6.0,207.5,4.3,14.0,212.5,203.88,162.25
2016,3,9,12,0,6.0,208.0,4.4,14.0,213.0,203.91,162.23
2016,3,9,12,15,58.0,282.5,4.45,14.0,326.0,335.02,268.71
2016,3,9,12,30,110.0,357.0,4.5,14.0,439.0,456.56,364.53
2016,3,9,12,45,93.5,348.0,4.55,14.0,417.5,428.1,341.61
2016,3,9,13,0,77.0,339.0,4.6,14.0,396.0,400.34,319.69
2016,3,9,13,15,144.5,339.5,4.6,14.0,443.0,458.12,366.77
2016,3,9,13,30,212.0,340.0,4.6,14.0,490.0,501.89,402.13
2016,3,9,13,45,202.5,330.0,4.65,14.0,470.0,473.84,380.21
2016,3,9,14,0,193.0,320.0,4.7,14.0,450.0,446.02,358.57
2016,3,9,14,15,151.5,304.5,4.7,14.0,404.0,392.75,316.14
2016,3,9,14,30,110.0,289.0,4.7,14.0,358.0,339.41,273.44
2016,3,9,14,45,67.5,253.0,4.7,14.0,295.0,274.69,221.4
2016,3,9,15,0,25.0,217.0,4.7,14.0,232.0,213.62,171.92
2016,3,9,15,15,18.0,196.0,4.65,14.0,206.5,189.0,152.12
2016,3,9,15,30,11.0,175.0,4.6,14.0,181.0,165.33,132.97
2016,3,9,15,45,29.5,171.0,4.55,14.0,184.0,165.46,132.99
2016,3,9,16,0,48.0,167.0,4.5,14.0,187.0,163.01,130.46
2016,3,9,16,15,42.5,147.5,4.45,14.0,163.5,140.07,111.42
2016,3,9,16,30,37.0,128.0,4.4,14.0,140.0,117.99,93.13
2016,3,9,16,45,30.0,107.5,4.35,14.0,116.0,95.93,74.97
2016,3,9,17,0,23.0,87.0,4.3,14.0,92.0,75.09,57.96
2016,3,9,17,15,11.5,66.5,4.3,13.5,69.0,58.91,46.63
2016,3,9,17,30,0.0,46.0,4.3,13.0,46.0,41.4,30.57
2016,3,9,17,45,0.0,27.5,4.35,13.0,27.5,25.26,14.92
2016,3,9,18,0,0.0,9.0,4.4,13.0,9.0,8.34,0.0
2016,3,9,18,15,0.0,4.5,4.5,13.0,4.5,4.29,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,4.16,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.56,0.0
2016,3,10,8,15,0.0,7.5,6.0,14.0,7.5,6.95,0.32
2016,3,10,8,30,0.0,9.0,5.8,14.0,9.0,8.34,1.51
2016,3,10,8,45,0.0,8.5,5.6,14.0,8.5,7.88,1.1
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.42,0.68
2016,3,10,9,15,0.0,79.0,5.1,14.0,79.0,73.56,56.76
2016,3,10,9,30,0.0,150.0,4.8,14.0,150.0,144.66,115.87
2016,3,10,9,45,0.0,116.0,4.55,14.0,116.0,109.46,86.31
2016,3,10,10,0,0.0,82.0,4.3,14.0,82.0,76.4,58.61
2016,3,10,10,15,0.0,87.5,4.0,14.0,87.5,81.56,62.8
2016,3,10,10,30,0.0,93.0,3.7,14.0,93.0,86.73,66.95
2016,3,10,10,45,0.0,63.5,3.4,14.0,63.5,59.17,43.94
2016,3,10,11,0,0.0,34.0,3.1,14.0,34.0,31.65,20.93
2016,3,10,11,15,1.5,110.5,2.9,14.0,112.0,104.94,81.78
2016,3,10,11,30,3.0,187.0,2.7,14.0,190.0,181.04,143.58
2016,3,10,11,45,3.5,189.5,2.5,14.0,193.0,183.64,145.37
2016,3,10,12,0,4.0,192.0,2.3,14.0,196.0,186.23,147.33
2016,3,10,12,15,6.5,208.0,2.2,14.0,213.5,203.84,161.45
2016,3,10,12,30,9.0,224.0,2.1,14.0,231.0,221.29,175.32
2016,3,10,12,45,4.5,166.0,2.05,14.0,169.5,160.39,126.39
2016,3,10,13,0,0.0,108.0,2.0,14.0,108.0,100.98,78.1
2016,3,10,13,15,0.0,72.0,1.9,14.0,72.0,67.14,50.36
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,33.53,22.47
2016,3,10,13,45,0.0,41.5,1.75,14.0,41.5,38.65,26.81
2016,3,10,14,0,0.0,47.0,1.7,14.0,47.0,43.77,31.13
2016,3,10,14,15,0.0,56.0,1.65,14.0,56.0,52.15,38.19
2016,3,10,14,30,0.0,65.0,1.6,14.0,65.0,60.54,45.27
2016,3,10,14,45,0.0,60.0,1.6,14.0,60.0,55.86,41.44
2016,3,10,15,0,0.0,55.0,1.6,14.0,55.0,51.18,37.63
2016,3,10,15,15,0.0,39.5,1.6,14.0,39.5,36.72,25.53
2016,3,10,15,30,0.0,24.0,1.6,14.0,24.0,22.29,13.36
2016,3,10,15,45,0.0,29.5,1.6,14.0,29.5,27.4,17.78
2016,3,10,16,0,0.0,35.0,1.6,14.0,35.0,32.5,22.2
2016,3,10,16,15,0.0,30.5,1.55,14.0,30.5,28.31,18.68
2016,3,10,16,30,0.0,26.0,1.5,14.0,26.0,24.12,15.12
2016,3,10,16,45,0.0,21.5,1.45,14.0,21.5,19.93,11.53
2016,3,10,17,0,0.0,17.0,1.4,14.0,17.0,15.75,7.9
2016,3,10,17,15,0.0,12.5,1.4,13.5,12.5,11.57,4.7
2016,3,10,17,30,0.0,8.0,1.4,13.0,8.0,7.4,0.87
2016,3,10,17,45,0.0,4.5,1.45,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,9.6,13.0,7.0,6.48,0.0
2016,3,11,7,0,0.0,14.0,9.7,13.0,14.0,12.97,4.32
2016,3,11,7,15,0.0,26.0,9.45,12.5,26.0,24.13,14.55
2016,3,11,7,30,0.0,38.0,9.2,12.0,38.0,35.29,24.5
2016,3,11,7,45,0.0,52.0,8.95,12.0,52.0,48.35,35.98
2016,3,11,8,0,0.0,66.0,8.7,12.0,66.0,62.14,47.96
2016,3,11,8,15,0.0,80.0,8.15,12.0,80.0,75.89,59.76
2016,3,11,8,30,0.0,94.0,7.6,12.0,94.0,89.63,71.39
2016,3,11,8,45,0.0,85.0,7.05,12.0,85.0,79.65,62.69
2016,3,11,9,0,0.0,76.0,6.5,12.0,76.0,70.74,54.93
2016,3,11,9,15,0.5,120.5,6.3,12.0,120.5,115.17,92.38
2016,3,11,9,30,1.0,165.0,6.1,12.0,165.0,161.11,130.55
2016,3,11,9,45,31.0,213.5,5.9,12.0,232.0,249.91,204.76
2016,3,11,10,0,61.0,262.0,5.7,12.0,299.0,331.2,271.29
2016,3,11,10,15,30.5,142.5,5.15,12.0,161.0,170.02,138.08
2016,3,11,10,30,0.0,23.0,4.6,12.0,23.0,21.39,12.48
2016,3,11,10,45,7.0,131.5,4.05,12.0,136.5,130.55,104.16
2016,3,11,11,0,14.0,240.0,3.5,12.0,250.0,245.91,198.07
2016,3,11,11,15,270.5,249.5,3.05,12.0,446.5,532.08,431.05
2016,3,11,11,30,527.0,259.0,2.6,12.0,643.0,792.24,625.8
2016,3,11,11,45,324.5,311.0,2.2,12.5,549.0,641.99,505.07
2016,3,11,12,0,122.0,363.0,1.8,13.0,455.0,494.46,387.42
2016,3,11,12,15,200.5,359.5,2.25,13.0,510.0,556.17,438.56
2016,3,11,12,30,279.0,356.0,2.7,13.0,565.0,625.13,492.93
2016,3,11,12,45,249.0,357.5,3.15,13.0,543.5,590.59,467.41
2016,3,11,13,0,219.0,359.0,3.6,13.0,522.0,547.45,435.53
2016,3,11,13,15,109.5,246.5,4.2,13.0,328.0,335.45,270.61
2016,3,11,13,30,0.0,134.0,4.8,13.0,134.0,125.51,98.74
2016,3,11,13,45,0.0,130.5,5.45,13.0,130.5,122.1,96.27
2016,3,11,14,0,0.0,127.0,6.1,13.0,127.0,118.7,93.63
2016,3,11,14,15,0.0,138.0,6.35,12.5,138.0,128.93,102.46
2016,3,11,14,30,0.0,149.0,6.6,12.0,149.0,139.06,111.28
2016,3,11,14,45,217.0,182.5,6.9,12.0,306.5,295.58,243.4
2016,3,11,15,0,434.0,216.0,7.2,12.0,464.0,423.44,346.88
2016,3,11,15,15,308.5,219.0,7.3,12.0,389.0,341.57,278.38
2016,3,11,15,30,183.0,222.0,7.4,12.0,314.0,274.13,222.63
2016,3,11,15,45,413.5,159.0,7.5,12.0,341.5,281.65,223.28
2016,3,11,16,0,644.0,96.0,7.6,12.0,369.0,261.93,196.6
2016,3,11,16,15,636.5,89.5,7.65,11.5,332.0,213.26,151.2
2016,3,11,16,30,629.0,83.0,7.7,11.0,295.0,164.96,107.83
2016,3,11,16,45,544.0,80.5,7.75,11.0,242.0,113.8,69.95
2016,3,11,17,0,459.0,78.0,7.8,11.0,189.0,71.75,47.4
2016,3,11,17,15,372.0,66.0,7.8,11.0,142.0,49.47,38.75
2016,3,11,17,30,285.0,54.0,7.8,11.0,95.0,41.38,30.92
2016,3,11,17,45,142.5,36.5,7.85,11.0,57.0,29.82,19.32
2016,3,11,18,0,0.0,19.0,7.9,11.0,19.0,17.33,0.0
2016,3,11,18,15,0.0,9.5,7.95,11.0,9.5,9.05,0.0
2016,3,11,18,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,6.45,12.0,12.0,11.13,0.0
2016,3,12,7,0,0.0,24.0,6.6,12.0,24.0,22.29,11.92
2016,3,12,7,15,0.0,45.0,6.7,12.0,45.0,44.67,31.91
2016,3,12,7,30,0.0,66.0,6.8,12.0,66.0,66.67,51.28
2016,3,12,7,45,7.0,87.0,6.95,12.5,89.0,92.26,73.57
2016,3,12,8,0,14.0,108.0,7.1,13.0,112.0,118.25,95.93
2016,3,12,8,15,23.0,127.5,7.2,13.0,135.5,144.26,118.24
2016,3,12,8,30,32.0,147.0,7.3,13.0,159.0,180.65,149.02
2016,3,12,8,45,82.0,175.0,7.4,13.0,211.5,250.32,208.51
2016,3,12,9,0,132.0,203.0,7.5,13.0,264.0,335.45,279.79
2016,3,12,9,15,164.0,222.5,7.5,13.0,306.0,386.35,321.61
2016,3,12,9,30,196.0,242.0,7.5,13.0,348.0,438.51,363.99
2016,3,12,9,45,127.5,252.5,7.5,13.0,323.5,393.04,324.08
2016,3,12,10,0,59.0,263.0,7.5,13.0,299.0,330.27,270.1
2016,3,12,10,15,32.5,231.5,7.55,13.0,251.5,268.74,218.75
2016,3,12,10,30,6.0,200.0,7.6,13.0,204.0,198.59,159.95
2016,3,12,10,45,54.0,266.0,7.65,13.0,304.0,324.5,264.23
2016,3,12,11,0,102.0,332.0,7.7,13.0,404.0,441.78,359.18
2016,3,12,11,15,51.0,240.0,7.6,13.0,276.0,290.6,235.92
2016,3,12,11,30,0.0,148.0,7.5,13.0,148.0,139.79,110.66
2016,3,12,11,45,6.0,197.0,7.45,13.0,202.0,193.28,154.81
2016,3,12,12,0,12.0,246.0,7.4,13.0,256.0,247.06,198.65
2016,3,12,12,15,18.5,269.5,7.25,13.0,284.5,275.64,221.84
2016,3,12,12,30,25.0,293.0,7.1,13.0,313.0,303.8,244.6
2016,3,12,12,45,15.0,246.0,6.95,13.0,258.0,247.28,198.66
2016,3,12,13,0,5.0,199.0,6.8,13.0,203.0,192.28,153.72
2016,3,12,13,15,8.5,219.0,6.7,13.0,225.5,213.92,171.59
2016,3,12,13,30,12.0,239.0,6.6,13.0,248.0,235.17,189.04
2016,3,12,13,45,26.0,262.5,6.5,13.0,280.5,272.27,219.6
2016,3,12,14,0,40.0,286.0,6.4,13.0,313.0,302.21,244.17
2016,3,12,14,15,125.0,291.0,6.2,13.0,371.5,362.62,294.57
2016,3,12,14,30,210.0,296.0,6.0,13.0,430.0,409.35,332.82
2016,3,12,14,45,379.5,238.0,5.8,13.0,463.0,437.54,356.48
2016,3,12,15,0,549.0,180.0,5.6,13.0,496.0,447.86,363.73
2016,3,12,15,15,425.0,194.0,5.35,13.0,428.5,372.52,300.61
2016,3,12,15,30,301.0,208.0,5.1,13.0,361.0,308.35,247.34
2016,3,12,15,45,150.5,137.0,4.95,13.0,213.5,175.73,139.5
2016,3,12,16,0,0.0,66.0,4.8,13.0,66.0,61.4,46.84
2016,3,12,16,15,0.0,57.5,4.65,12.5,57.5,53.46,40.33
2016,3,12,16,30,0.0,49.0,4.5,12.0,49.0,45.53,33.68
2016,3,12,16,45,0.0,40.5,4.4,12.0,40.5,37.61,26.88
2016,3,12,17,0,0.0,32.0,4.3,12.0,32.0,29.69,20.0
2016,3,12,17,15,0.0,24.0,4.15,12.0,24.0,22.25,14.33
2016,3,12,17,30,0.0,16.0,4.0,12.0,16.0,14.82,7.46
2016,3,12,17,45,0.0,9.5,3.9,12.0,9.5,8.79,1.76
2016,3,12,18,0,0.0,3.0,3.8,12.0,3.0,2.77,0.0
2016,3,12,18,15,0.0,1.5,3.65,12.0,1.5,1.43,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,6.1,13.0,6.5,6.01,0.0
2016,3,13,7,0,0.0,13.0,6.3,13.0,13.0,12.04,3.95
2016,3,13,7,15,0.0,23.0,6.4,13.0,23.0,21.33,12.29
2016,3,13,7,30,0.0,33.0,6.5,13.0,33.0,30.63,20.51
2016,3,13,7,45,0.0,44.0,6.6,13.0,44.0,40.87,29.48
2016,3,13,8,0,0.0,55.0,6.7,13.0,55.0,51.13,38.35
2016,3,13,8,15,0.0,66.5,6.65,13.0,66.5,61.86,47.52
2016,3,13,8,30,0.0,78.0,6.6,13.0,78.0,72.91,56.84
2016,3,13,8,45,0.0,89.5,6.6,13.0,89.5,84.09,66.17
2016,3,13,9,0,0.0,101.0,6.6,13.0,101.0,95.27,75.43
2016,3,13,9,15,6.5,147.5,6.6,13.0,151.0,147.92,119.62
2016,3,13,9,30,13.0,194.0,6.6,13.0,201.0,201.89,164.28
2016,3,13,9,45,21.0,217.5,6.6,13.0,230.0,232.94,189.67
2016,3,13,10,0,29.0,241.0,6.6,13.0,259.0,277.59,225.93
2016,3,13,10,15,14.5,192.5,6.6,13.0,201.5,199.16,160.9
2016,3,13,10,30,0.0,144.0,6.6,13.0,144.0,136.47,108.43
2016,3,13,10,45,0.0,153.0,6.65,13.0,153.0,145.17,115.48
2016,3,13,11,0,0.0,162.0,6.7,13.0,162.0,153.85,122.46
2016,3,13,11,15,0.0,143.0,6.65,13.0,143.0,135.02,106.82
2016,3,13,11,30,0.0,124.0,6.6,13.0,124.0,116.5,91.47
