Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,3.5,168.0,6.55,13.5,170.5,162.39,129.07
2016,3,13,12,0,7.0,212.0,6.5,14.0,217.0,208.57,166.39
2016,3,13,12,15,11.5,238.5,6.35,14.0,247.5,238.33,190.47
2016,3,13,12,30,16.0,265.0,6.2,14.0,278.0,267.82,214.22
2016,3,13,12,45,16.5,265.5,6.05,14.0,278.5,267.72,214.08
2016,3,13,13,0,17.0,266.0,5.9,14.0,279.0,267.53,213.94
2016,3,13,13,15,14.0,250.5,5.85,14.0,261.0,248.83,198.93
2016,3,13,13,30,11.0,235.0,5.8,14.0,243.0,230.49,184.21
2016,3,13,13,45,13.0,238.5,5.8,14.0,247.5,234.36,187.58
2016,3,13,14,0,15.0,242.0,5.8,14.0,252.0,237.94,190.72
2016,3,13,14,15,7.5,175.5,5.85,14.0,180.5,169.01,134.77
2016,3,13,14,30,0.0,109.0,5.9,14.0,109.0,101.66,79.39
2016,3,13,14,45,0.0,111.5,6.0,14.0,111.5,103.92,81.48
2016,3,13,15,0,0.0,114.0,6.1,14.0,114.0,106.14,83.52
2016,3,13,15,15,0.0,108.5,6.05,14.0,108.5,100.93,79.39
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,95.73,75.26
2016,3,13,15,45,0.0,65.0,5.95,14.0,65.0,60.47,45.75
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,25.06,15.77
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,21.8,13.08
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,18.55,10.34
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,15.29,7.54
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,12.04,4.72
2016,3,13,17,15,0.0,10.0,5.45,13.0,10.0,9.26,2.63
2016,3,13,17,30,0.0,7.0,5.3,13.0,7.0,6.48,0.06
2016,3,13,17,45,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,6,45,49.0,21.5,5.15,11.0,26.5,46.56,6.34
2016,3,14,7,0,98.0,43.0,5.1,11.0,53.0,108.54,81.93
2016,3,14,7,15,164.0,63.0,5.0,11.0,92.0,168.35,136.67
2016,3,14,7,30,230.0,83.0,4.9,11.0,131.0,234.65,195.85
2016,3,14,7,45,282.5,100.0,4.8,11.5,174.5,295.1,248.88
2016,3,14,8,0,335.0,117.0,4.7,12.0,218.0,360.13,304.3
2016,3,14,8,15,399.0,120.0,4.6,12.0,261.5,431.55,364.27
2016,3,14,8,30,463.0,123.0,4.5,12.0,305.0,496.85,417.99
2016,3,14,8,45,376.0,158.5,4.45,12.0,318.5,489.62,409.25
2016,3,14,9,0,289.0,194.0,4.4,12.0,332.0,461.65,383.91
2016,3,14,9,15,312.0,210.0,4.3,12.0,371.5,506.72,419.19
2016,3,14,9,30,335.0,226.0,4.2,12.0,411.0,551.93,453.65
2016,3,14,9,45,271.0,255.0,4.15,12.0,411.0,535.83,437.67
2016,3,14,10,0,207.0,284.0,4.1,12.0,411.0,501.24,407.76
2016,3,14,10,15,341.5,266.5,4.1,12.0,490.0,619.19,502.13
2016,3,14,10,30,476.0,249.0,4.1,12.0,569.0,740.57,595.61
2016,3,14,10,45,563.0,226.5,4.1,12.0,618.5,799.39,640.07
2016,3,14,11,0,650.0,204.0,4.1,12.0,668.0,862.47,686.83
2016,3,14,11,15,756.0,167.0,4.05,12.0,719.5,920.37,727.32
2016,3,14,11,30,862.0,130.0,4.0,12.0,771.0,969.51,761.06
2016,3,14,11,45,680.5,206.0,4.0,12.5,716.5,879.36,694.33
2016,3,14,12,0,499.0,282.0,4.0,13.0,662.0,777.72,614.92
2016,3,14,12,15,692.0,202.5,4.05,13.0,730.5,861.9,681.65
2016,3,14,12,30,885.0,123.0,4.1,13.0,799.0,921.58,724.26
2016,3,14,12,45,867.0,130.5,4.2,13.0,788.5,897.97,707.48
2016,3,14,13,0,849.0,138.0,4.3,13.0,778.0,865.21,685.05
2016,3,14,13,15,844.0,137.5,4.45,12.5,763.5,832.4,664.05
2016,3,14,13,30,839.0,137.0,4.6,12.0,749.0,796.94,640.71
2016,3,14,13,45,827.5,136.5,4.75,12.0,725.5,754.25,610.36
2016,3,14,14,0,816.0,136.0,4.9,12.0,702.0,709.81,576.63
2016,3,14,14,15,804.5,134.0,5.0,12.0,673.0,662.4,539.53
2016,3,14,14,30,793.0,132.0,5.1,12.0,644.0,613.77,500.57
2016,3,14,14,45,776.0,130.0,5.25,12.0,607.5,560.51,457.05
2016,3,14,15,0,759.0,128.0,5.4,12.0,571.0,507.29,412.33
2016,3,14,15,15,737.5,124.0,5.4,12.0,529.5,450.3,363.17
2016,3,14,15,30,716.0,120.0,5.4,12.0,488.0,394.28,313.63
2016,3,14,15,45,637.5,120.0,5.45,12.0,425.5,324.09,252.72
2016,3,14,16,0,559.0,120.0,5.5,12.0,363.0,262.07,198.7
2016,3,14,16,15,566.0,109.5,5.5,11.5,330.5,217.76,157.47
2016,3,14,16,30,573.0,99.0,5.5,11.0,298.0,172.26,116.31
2016,3,14,16,45,519.5,89.5,5.55,11.0,248.5,120.92,76.69
2016,3,14,17,0,466.0,80.0,5.6,11.0,199.0,74.91,49.14
2016,3,14,17,15,383.0,68.5,5.6,11.0,151.0,51.11,40.31
2016,3,14,17,30,300.0,57.0,5.6,11.0,103.0,43.5,32.97
2016,3,14,17,45,189.5,39.5,5.6,11.0,64.5,30.65,20.57
2016,3,14,18,0,79.0,22.0,5.6,11.0,26.0,18.32,2.0
2016,3,14,18,15,39.5,11.0,5.5,11.0,13.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,17.5,4.05,10.5,36.5,101.43,37.34
2016,3,15,7,0,339.0,35.0,4.0,11.0,73.0,211.59,164.6
2016,3,15,7,15,436.0,45.0,3.9,11.0,120.0,289.15,236.85
2016,3,15,7,30,533.0,55.0,3.8,11.0,167.0,376.26,314.27
2016,3,15,7,45,596.0,61.0,3.75,11.5,218.5,447.1,375.71
2016,3,15,8,0,659.0,67.0,3.7,12.0,270.0,522.4,438.34
2016,3,15,8,15,699.0,71.5,3.65,12.0,320.5,583.99,488.52
2016,3,15,8,30,739.0,76.0,3.6,12.0,371.0,643.67,534.41
2016,3,15,8,45,768.5,79.5,3.6,12.5,419.0,698.35,573.85
2016,3,15,9,0,798.0,83.0,3.6,13.0,467.0,752.52,611.88
2016,3,15,9,15,818.5,85.5,3.6,13.0,511.0,797.11,643.12
2016,3,15,9,30,839.0,88.0,3.6,13.0,555.0,839.87,672.64
2016,3,15,9,45,854.5,90.0,3.6,13.0,594.0,875.49,696.63
2016,3,15,10,0,870.0,92.0,3.6,13.0,633.0,900.81,713.08
2016,3,15,10,15,880.5,93.5,3.6,13.0,665.5,925.6,729.22
2016,3,15,10,30,891.0,95.0,3.6,13.0,698.0,947.17,743.09
2016,3,15,10,45,899.0,96.0,3.65,13.5,723.0,962.43,751.53
2016,3,15,11,0,907.0,97.0,3.7,14.0,748.0,974.12,757.6
2016,3,15,11,15,911.5,98.0,3.75,14.0,766.0,978.83,760.34
2016,3,15,11,30,916.0,99.0,3.8,14.0,784.0,979.78,760.67
2016,3,15,11,45,917.5,99.5,3.85,14.0,793.5,973.58,756.18
2016,3,15,12,0,919.0,100.0,3.9,14.0,803.0,963.64,749.26
2016,3,15,12,15,919.5,100.0,4.0,14.0,805.0,948.54,739.16
2016,3,15,12,30,920.0,100.0,4.1,14.0,807.0,929.83,726.6
2016,3,15,12,45,921.0,98.5,4.2,14.0,801.0,906.42,710.72
2016,3,15,13,0,922.0,97.0,4.3,14.0,795.0,879.56,692.57
2016,3,15,13,15,918.0,96.5,4.45,14.0,780.5,846.36,670.2
2016,3,15,13,30,914.0,96.0,4.6,14.0,766.0,810.23,645.44
2016,3,15,13,45,907.5,95.0,4.8,14.0,744.0,768.99,616.82
2016,3,15,14,0,901.0,94.0,5.0,14.0,722.0,725.39,585.94
2016,3,15,14,15,891.5,92.5,5.1,14.0,692.5,677.18,548.74
2016,3,15,14,30,882.0,91.0,5.2,14.0,663.0,627.31,508.9
2016,3,15,14,45,870.0,89.0,5.35,14.0,627.0,574.16,465.5
2016,3,15,15,0,858.0,87.0,5.5,14.0,591.0,520.1,420.04
2016,3,15,15,15,840.5,84.5,5.55,14.0,549.5,461.26,369.25
2016,3,15,15,30,823.0,82.0,5.6,14.0,508.0,403.33,317.79
2016,3,15,15,45,800.0,79.0,5.7,14.0,462.0,343.65,263.81
2016,3,15,16,0,777.0,76.0,5.8,14.0,416.0,285.47,210.27
2016,3,15,16,15,744.0,72.0,5.85,13.5,366.5,226.0,156.48
2016,3,15,16,30,711.0,68.0,5.9,13.0,317.0,169.84,107.38
2016,3,15,16,45,662.5,63.0,5.95,13.0,266.5,111.75,62.27
2016,3,15,17,0,614.0,58.0,6.0,13.0,216.0,62.17,34.42
2016,3,15,17,15,539.5,50.5,6.0,12.5,166.5,36.78,27.3
2016,3,15,17,30,465.0,43.0,6.0,12.0,117.0,32.54,23.2
2016,3,15,17,45,336.0,32.0,6.05,12.0,75.0,24.86,15.64
2016,3,15,18,0,207.0,21.0,6.1,12.0,33.0,16.77,2.83
2016,3,15,18,15,103.5,10.5,6.1,12.0,16.5,10.01,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,6,45,182.0,17.5,2.45,11.5,38.5,107.84,52.26
2016,3,16,7,0,364.0,35.0,2.4,12.0,77.0,223.61,174.33
2016,3,16,7,15,456.5,44.0,2.35,12.0,124.5,299.37,243.84
2016,3,16,7,30,549.0,53.0,2.3,12.0,172.0,384.15,318.13
2016,3,16,7,45,607.0,59.0,2.25,12.0,222.5,452.87,377.18
2016,3,16,8,0,665.0,65.0,2.2,12.0,273.0,525.61,437.13
2016,3,16,8,15,704.0,69.5,2.2,12.0,323.5,583.69,483.65
2016,3,16,8,30,743.0,74.0,2.2,12.0,374.0,646.37,530.56
2016,3,16,8,45,771.0,77.5,2.2,12.5,422.0,700.06,568.18
2016,3,16,9,0,799.0,81.0,2.2,13.0,470.0,753.13,604.37
2016,3,16,9,15,819.0,83.5,2.2,13.5,514.0,797.32,633.25
2016,3,16,9,30,839.0,86.0,2.2,14.0,558.0,839.67,660.31
2016,3,16,9,45,854.0,88.0,2.25,14.5,596.5,867.38,677.09
2016,3,16,10,0,869.0,90.0,2.3,15.0,635.0,899.73,697.14
2016,3,16,10,15,879.5,91.5,2.3,15.0,667.5,924.49,712.59
2016,3,16,10,30,890.0,93.0,2.3,15.0,700.0,946.03,725.91
2016,3,16,10,45,898.0,94.5,2.3,15.0,725.5,961.83,735.39
2016,3,16,11,0,906.0,96.0,2.3,15.0,751.0,974.06,742.61
2016,3,16,11,15,911.0,96.5,2.3,15.0,768.5,978.62,744.8
2016,3,16,11,30,916.0,97.0,2.3,15.0,786.0,979.44,744.69
2016,3,16,11,45,919.0,97.5,2.3,15.5,796.5,974.6,739.57
2016,3,16,12,0,922.0,98.0,2.3,16.0,807.0,965.98,732.13
2016,3,16,12,15,922.5,98.0,2.3,16.0,808.5,950.79,721.8
2016,3,16,12,30,923.0,98.0,2.3,16.0,810.0,931.98,709.18
2016,3,16,12,45,923.5,96.5,2.35,16.0,804.5,908.02,693.61
2016,3,16,13,0,924.0,95.0,2.4,16.0,799.0,880.63,675.69
2016,3,16,13,15,920.5,94.5,2.45,16.0,784.5,847.72,653.87
2016,3,16,13,30,917.0,94.0,2.5,16.0,770.0,811.85,629.84
2016,3,16,13,45,910.5,93.0,2.55,16.0,748.0,770.45,601.66
2016,3,16,14,0,904.0,92.0,2.6,16.0,726.0,726.69,571.48
2016,3,16,14,15,895.0,91.0,2.65,16.0,697.0,679.13,536.4
2016,3,16,14,30,886.0,90.0,2.7,16.0,668.0,629.85,498.56
2016,3,16,14,45,873.0,88.0,2.75,16.0,632.0,575.9,456.07
2016,3,16,15,0,860.0,86.0,2.8,16.0,596.0,521.15,411.64
2016,3,16,15,15,843.5,84.0,2.85,16.0,554.5,463.03,363.17
2016,3,16,15,30,827.0,82.0,2.9,16.0,513.0,405.75,313.83
2016,3,16,15,45,803.0,79.0,2.95,16.0,466.5,345.46,260.82
2016,3,16,16,0,779.0,76.0,3.0,16.0,420.0,286.78,208.16
2016,3,16,16,15,746.5,72.0,3.1,15.5,370.5,227.25,155.41
2016,3,16,16,30,714.0,68.0,3.2,15.0,321.0,170.97,106.98
2016,3,16,16,45,664.5,63.0,3.3,15.0,270.0,112.54,62.14
2016,3,16,17,0,615.0,58.0,3.4,15.0,219.0,62.75,34.26
2016,3,16,17,15,541.0,51.0,3.5,14.5,169.0,37.04,27.34
2016,3,16,17,30,467.0,44.0,3.6,14.0,119.0,33.27,23.69
2016,3,16,17,45,338.5,32.5,3.7,14.0,76.5,25.17,15.87
2016,3,16,18,0,210.0,21.0,3.8,14.0,34.0,16.63,3.87
2016,3,16,18,15,105.0,10.5,3.75,13.5,17.0,10.01,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,6,15,53.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,3,17,6,30,106.0,10.0,2.5,13.0,12.0,44.7,0.0
2016,3,17,6,45,266.5,22.0,2.65,13.0,49.0,148.27,84.74
2016,3,17,7,0,427.0,34.0,2.8,13.0,86.0,251.37,196.71
2016,3,17,7,15,516.5,42.0,2.7,13.0,135.5,327.98,266.84
2016,3,17,7,30,606.0,50.0,2.6,13.0,185.0,413.2,341.28
2016,3,17,7,45,663.0,55.5,2.55,13.5,237.5,480.37,398.22
2016,3,17,8,0,720.0,61.0,2.5,14.0,290.0,554.87,458.29
2016,3,17,8,15,756.5,65.0,2.25,14.0,341.5,616.53,505.42
2016,3,17,8,30,793.0,69.0,2.0,14.0,393.0,678.94,549.6
2016,3,17,8,45,820.0,71.5,1.8,14.5,442.0,732.51,584.6
2016,3,17,9,0,847.0,74.0,1.6,15.0,491.0,785.26,617.48
2016,3,17,9,15,865.5,76.5,1.5,15.0,535.5,822.81,640.6
2016,3,17,9,30,884.0,79.0,1.4,15.0,580.0,864.97,666.5
2016,3,17,9,45,898.0,80.5,1.3,15.5,619.0,899.58,685.32
2016,3,17,10,0,912.0,82.0,1.2,16.0,658.0,931.39,701.84
2016,3,17,10,15,921.5,83.5,1.1,16.0,691.0,955.98,714.55
2016,3,17,10,30,931.0,85.0,1.0,16.0,724.0,977.16,724.93
2016,3,17,10,45,938.0,86.0,0.9,16.5,749.5,991.83,729.63
2016,3,17,11,0,945.0,87.0,0.8,17.0,775.0,1002.76,731.97
2016,3,17,11,15,748.5,174.5,0.7,17.0,727.5,926.22,680.02
2016,3,17,11,30,552.0,262.0,0.6,17.0,680.0,824.81,609.89
2016,3,17,11,45,559.5,260.0,0.5,17.0,688.5,822.5,607.81
2016,3,17,12,0,567.0,258.0,0.4,17.0,697.0,817.61,602.65
2016,3,17,12,15,514.0,282.5,0.4,17.0,681.0,782.76,577.95
2016,3,17,12,30,461.0,307.0,0.4,17.0,665.0,746.77,552.79
2016,3,17,12,45,423.0,320.5,0.4,17.5,647.0,712.32,528.06
2016,3,17,13,0,385.0,334.0,0.4,18.0,629.0,670.33,498.24
2016,3,17,13,15,398.5,323.5,0.55,18.0,624.0,654.82,490.55
2016,3,17,13,30,412.0,313.0,0.7,18.0,619.0,637.22,480.69
2016,3,17,13,45,393.0,308.0,0.9,18.0,592.5,598.89,455.67
2016,3,17,14,0,374.0,303.0,1.1,18.0,566.0,560.84,430.08
2016,3,17,14,15,390.0,284.5,1.2,17.5,549.0,533.23,411.98
2016,3,17,14,30,406.0,266.0,1.3,17.0,532.0,503.46,391.47
2016,3,17,14,45,415.5,247.0,1.45,17.0,506.5,470.1,366.88
2016,3,17,15,0,425.0,228.0,1.6,17.0,481.0,431.78,337.64
2016,3,17,15,15,429.5,209.0,1.65,16.5,449.5,389.63,304.68
2016,3,17,15,30,434.0,190.0,1.7,16.0,418.0,346.52,269.77
2016,3,17,15,45,367.5,183.0,1.8,16.0,364.0,289.16,223.33
2016,3,17,16,0,301.0,176.0,1.9,16.0,310.0,239.42,183.05
2016,3,17,16,15,221.0,161.0,1.9,15.5,253.5,187.47,142.27
2016,3,17,16,30,141.0,146.0,1.9,15.0,197.0,147.34,112.18
2016,3,17,16,45,129.0,125.0,1.95,15.0,166.0,117.25,88.2
2016,3,17,17,0,117.0,104.0,2.0,15.0,135.0,88.94,67.23
2016,3,17,17,15,311.0,73.0,2.15,14.5,130.5,54.11,42.47
2016,3,17,17,30,505.0,42.0,2.3,14.0,126.0,31.41,22.1
2016,3,17,17,45,378.0,32.0,2.45,14.0,82.0,24.61,15.48
2016,3,17,18,0,251.0,22.0,2.6,14.0,38.0,17.47,5.32
2016,3,17,18,15,125.5,11.0,2.8,13.5,19.0,10.48,0.0
2016,3,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,6,15,42.0,6.0,3.9,11.0,7.0,0.0,0.0
2016,3,18,6,30,84.0,12.0,3.9,11.0,14.0,39.56,0.0
2016,3,18,6,45,230.0,26.0,3.9,11.5,51.0,140.78,88.86
2016,3,18,7,0,376.0,40.0,3.9,12.0,88.0,236.49,187.23
2016,3,18,7,15,467.5,49.5,3.85,12.0,137.0,313.94,257.89
2016,3,18,7,30,559.0,59.0,3.8,12.0,186.0,400.07,333.72
2016,3,18,7,45,304.5,93.5,3.8,12.0,165.0,312.28,262.36
2016,3,18,8,0,50.0,128.0,3.8,12.0,144.0,171.55,141.69
2016,3,18,8,15,57.0,148.5,3.75,12.0,170.0,199.91,165.77
2016,3,18,8,30,64.0,169.0,3.7,12.0,196.0,228.65,189.49
2016,3,18,8,45,86.5,193.0,3.7,12.5,234.0,273.99,226.53
2016,3,18,9,0,109.0,217.0,3.7,13.0,272.0,320.56,263.82
2016,3,18,9,15,74.5,225.0,3.65,13.0,264.0,301.15,246.2
2016,3,18,9,30,40.0,233.0,3.6,13.0,256.0,279.82,227.13
2016,3,18,9,45,29.5,233.5,3.6,13.0,251.5,269.56,218.0
2016,3,18,10,0,19.0,234.0,3.6,13.0,247.0,246.73,198.77
2016,3,18,10,15,103.5,281.5,3.5,13.0,353.0,389.47,315.03
2016,3,18,10,30,188.0,329.0,3.4,13.0,459.0,536.04,429.28
2016,3,18,10,45,249.5,332.0,3.35,13.0,511.0,610.64,485.8
2016,3,18,11,0,311.0,335.0,3.3,13.0,563.0,670.71,531.03
2016,3,18,11,15,604.5,227.5,3.2,13.0,683.5,847.38,667.26
2016,3,18,11,30,898.0,120.0,3.1,13.0,804.0,991.38,766.97
2016,3,18,11,45,900.5,120.5,3.05,13.0,813.5,985.83,760.87
2016,3,18,12,0,903.0,121.0,3.0,13.0,823.0,976.58,753.81
2016,3,18,12,15,733.0,196.0,3.0,13.0,767.0,897.0,698.17
2016,3,18,12,30,563.0,271.0,3.0,13.0,711.0,801.44,627.39
2016,3,18,12,45,497.0,294.0,3.05,13.0,680.0,750.41,589.6
2016,3,18,13,0,431.0,317.0,3.1,13.0,649.0,699.93,551.4
2016,3,18,13,15,659.0,218.0,3.2,13.0,715.0,771.36,610.43
2016,3,18,13,30,887.0,119.0,3.3,13.0,781.0,816.52,645.64
2016,3,18,13,45,882.0,117.0,3.4,13.0,758.5,775.96,616.88
2016,3,18,14,0,877.0,115.0,3.5,13.0,736.0,735.45,588.16
2016,3,18,14,15,866.0,113.0,3.5,13.0,706.0,685.68,549.93
2016,3,18,14,30,855.0,111.0,3.5,13.0,676.0,634.5,509.77
2016,3,18,14,45,739.5,136.5,3.55,13.0,606.5,549.61,442.05
2016,3,18,15,0,624.0,162.0,3.6,13.0,537.0,473.95,380.6
2016,3,18,15,15,675.0,133.5,3.6,13.0,513.0,433.67,346.21
2016,3,18,15,30,726.0,105.0,3.6,13.0,489.0,386.96,304.66
2016,3,18,15,45,670.5,107.5,3.6,13.0,437.5,326.03,251.47
2016,3,18,16,0,615.0,110.0,3.6,13.0,386.0,270.47,202.46
2016,3,18,16,15,498.0,116.5,3.5,12.5,323.0,209.71,152.34
2016,3,18,16,30,381.0,123.0,3.4,12.0,260.0,162.7,116.0
2016,3,18,16,45,338.0,110.5,3.35,12.0,218.5,121.01,83.67
2016,3,18,17,0,295.0,98.0,3.3,12.0,177.0,87.93,63.01
2016,3,18,17,15,253.5,79.5,3.15,12.0,137.0,62.18,50.13
2016,3,18,17,30,212.0,61.0,3.0,12.0,97.0,48.61,37.55
2016,3,18,17,45,143.0,42.5,2.95,12.0,63.0,34.52,24.26
2016,3,18,18,0,74.0,24.0,2.9,12.0,29.0,19.96,7.87
2016,3,18,18,15,37.0,12.0,2.8,12.0,14.5,11.44,0.0
2016,3,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,37.5,6.5,1.6,12.0,7.5,0.0,0.0
2016,3,19,6,30,75.0,13.0,1.6,12.0,15.0,37.72,0.0
2016,3,19,6,45,209.0,27.5,1.65,12.0,51.0,135.06,90.19
2016,3,19,7,0,343.0,42.0,1.7,12.0,87.0,224.94,178.06
2016,3,19,7,15,429.0,51.5,1.75,12.0,134.0,298.26,243.87
2016,3,19,7,30,515.0,61.0,1.8,12.0,181.0,379.66,314.5
2016,3,19,7,45,575.0,67.0,1.9,12.5,231.5,448.65,372.54
2016,3,19,8,0,635.0,73.0,2.0,13.0,282.0,521.77,431.7
2016,3,19,8,15,381.5,125.0,2.0,13.0,256.5,430.15,355.96
2016,3,19,8,30,128.0,177.0,2.0,13.0,231.0,296.6,243.95
2016,3,19,8,45,96.5,194.5,2.0,13.0,238.0,283.24,232.38
2016,3,19,9,0,65.0,212.0,2.0,13.0,245.0,278.62,227.05
2016,3,19,9,15,136.5,236.0,2.0,13.0,312.5,379.11,308.41
2016,3,19,9,30,208.0,260.0,2.0,13.0,380.0,470.65,380.1
2016,3,19,9,45,232.0,275.5,2.05,13.5,418.0,512.47,410.55
2016,3,19,10,0,256.0,291.0,2.1,14.0,456.0,568.64,451.3
2016,3,19,10,15,182.0,309.0,2.15,14.0,429.5,507.92,402.62
2016,3,19,10,30,108.0,327.0,2.2,14.0,403.0,444.22,351.75
2016,3,19,10,45,165.0,340.5,2.25,14.0,460.5,525.95,415.12
2016,3,19,11,0,222.0,354.0,2.3,14.0,518.0,593.38,465.94
2016,3,19,11,15,293.0,347.0,2.3,14.0,568.5,664.13,518.7
2016,3,19,11,30,364.0,340.0,2.3,14.0,619.0,719.6,559.71
2016,3,19,11,45,276.5,363.0,2.3,14.0,576.5,655.88,510.18
2016,3,19,12,0,189.0,386.0,2.3,14.0,534.0,580.25,452.42
2016,3,19,12,15,201.5,385.5,2.3,14.0,544.0,584.78,456.49
2016,3,19,12,30,214.0,385.0,2.3,14.0,554.0,588.03,459.09
2016,3,19,12,45,323.0,351.5,2.3,14.0,603.5,649.31,507.07
2016,3,19,13,0,432.0,318.0,2.3,14.0,653.0,702.13,547.61
2016,3,19,13,15,336.0,339.0,2.3,14.0,596.5,620.21,485.26
2016,3,19,13,30,240.0,360.0,2.3,14.0,540.0,543.88,427.0
2016,3,19,13,45,578.5,225.0,2.35,14.0,642.0,663.93,524.62
2016,3,19,14,0,917.0,90.0,2.4,14.0,744.0,737.24,582.72
2016,3,19,14,15,611.0,192.5,2.45,13.5,621.0,597.38,474.83
2016,3,19,14,30,305.0,295.0,2.5,13.0,498.0,469.73,374.26
2016,3,19,14,45,351.5,266.5,2.6,13.0,488.0,450.21,360.18
2016,3,19,15,0,398.0,238.0,2.7,13.0,478.0,425.78,340.73
2016,3,19,15,15,323.0,234.0,2.75,13.0,420.0,363.07,290.15
2016,3,19,15,30,248.0,230.0,2.8,13.0,362.0,307.79,245.46
2016,3,19,15,45,272.0,205.0,2.85,13.0,337.5,276.11,218.26
2016,3,19,16,0,296.0,180.0,2.9,13.0,313.0,241.77,187.85
2016,3,19,16,15,519.0,122.0,2.8,12.5,324.0,219.43,159.42
2016,3,19,16,30,742.0,64.0,2.7,12.0,335.0,173.77,109.29
2016,3,19,16,45,696.0,59.5,2.65,12.0,283.0,117.4,65.33
2016,3,19,17,0,650.0,55.0,2.6,12.0,231.0,66.49,36.1
2016,3,19,17,15,579.5,48.5,2.5,11.5,180.5,34.62,25.58
2016,3,19,17,30,509.0,42.0,2.4,11.0,130.0,31.13,22.21
2016,3,19,17,45,390.0,32.5,2.3,11.0,86.0,24.79,16.01
2016,3,19,18,0,271.0,23.0,2.2,11.0,42.0,18.15,7.34
2016,3,19,18,15,135.5,11.5,2.15,11.0,21.0,10.96,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,5.15,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,5.2,13.0,9.0,8.58,0.0
2016,3,20,6,45,4.0,27.5,5.3,13.0,28.0,28.83,16.05
2016,3,20,7,0,8.0,46.0,5.4,13.0,47.0,50.26,36.27
2016,3,20,7,15,22.5,67.0,5.5,13.0,72.0,85.06,66.7
2016,3,20,7,30,37.0,88.0,5.6,13.0,97.0,116.82,94.62
2016,3,20,7,45,45.0,109.5,5.7,13.5,123.0,146.36,120.05
2016,3,20,8,0,53.0,131.0,5.8,14.0,149.0,176.37,145.37
2016,3,20,8,15,59.0,152.5,5.85,14.0,175.0,205.45,169.68
2016,3,20,8,30,65.0,174.0,5.9,14.0,201.0,234.79,193.84
2016,3,20,8,45,32.5,151.5,6.0,14.0,165.0,182.16,148.84
2016,3,20,9,0,0.0,129.0,6.1,14.0,129.0,123.3,98.32
2016,3,20,9,15,0.0,76.0,6.1,14.0,76.0,70.77,54.14
2016,3,20,9,30,0.0,23.0,6.1,14.0,23.0,21.38,12.43
2016,3,20,9,45,106.5,161.5,6.1,14.0,230.5,269.54,222.33
2016,3,20,10,0,213.0,300.0,6.1,14.0,438.0,525.69,427.96
2016,3,20,10,15,114.0,272.0,6.1,14.0,346.5,402.15,326.26
2016,3,20,10,30,15.0,244.0,6.1,14.0,255.0,251.41,201.63
2016,3,20,10,45,13.0,240.5,6.1,14.5,250.0,245.16,196.06
2016,3,20,11,0,11.0,237.0,6.1,15.0,245.0,239.02,190.44
2016,3,20,11,15,70.0,306.5,6.0,14.5,360.5,379.49,304.71
2016,3,20,11,30,129.0,376.0,5.9,14.0,476.0,522.35,417.66
2016,3,20,11,45,102.5,372.5,5.85,14.0,452.5,476.78,380.8
2016,3,20,12,0,76.0,369.0,5.8,14.0,429.0,444.6,354.66
2016,3,20,12,15,123.0,380.0,5.65,14.0,477.0,506.93,404.27
2016,3,20,12,30,170.0,391.0,5.5,14.0,525.0,554.82,441.93
2016,3,20,12,45,89.0,305.5,5.4,14.0,376.0,378.91,303.47
2016,3,20,13,0,8.0,220.0,5.3,14.0,227.0,214.79,170.62
2016,3,20,13,15,14.0,249.5,5.1,14.0,261.0,247.45,197.29
2016,3,20,13,30,20.0,279.0,4.9,14.0,295.0,279.45,222.97
2016,3,20,13,45,193.5,294.5,4.75,14.0,434.0,432.61,348.54
2016,3,20,14,0,367.0,310.0,4.6,14.0,573.0,563.28,451.63
2016,3,20,14,15,616.5,205.5,4.45,14.0,626.0,613.87,493.62
2016,3,20,14,30,866.0,101.0,4.3,14.0,679.0,632.46,509.47
2016,3,20,14,45,856.0,99.0,4.2,14.0,644.5,580.84,466.91
2016,3,20,15,0,846.0,97.0,4.1,14.0,610.0,527.54,422.36
2016,3,20,15,15,830.0,94.5,3.95,14.0,569.0,470.27,373.49
2016,3,20,15,30,814.0,92.0,3.8,14.0,528.0,413.18,323.46
2016,3,20,15,45,792.5,88.5,3.7,14.0,482.0,353.72,270.48
2016,3,20,16,0,771.0,85.0,3.6,14.0,436.0,295.65,217.75
2016,3,20,16,15,596.0,102.0,3.5,14.0,355.0,220.26,156.53
2016,3,20,16,30,421.0,119.0,3.4,14.0,274.0,166.36,116.42
2016,3,20,16,45,381.0,107.5,3.3,14.0,231.5,123.37,83.08
2016,3,20,17,0,341.0,96.0,3.2,14.0,189.0,85.21,58.82
2016,3,20,17,15,299.5,79.0,3.1,13.5,148.0,58.36,46.49
2016,3,20,17,30,258.0,62.0,3.0,13.0,107.0,46.78,35.86
2016,3,20,17,45,187.5,44.5,2.95,13.0,71.0,34.2,24.05
2016,3,20,18,0,117.0,27.0,2.9,13.0,35.0,21.08,9.92
2016,3,20,18,15,58.5,13.5,2.85,12.5,17.5,12.87,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,13.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,5.7,13.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,6.0,5.85,13.0,6.0,5.55,0.0
2016,3,21,7,0,0.0,10.0,6.0,13.0,10.0,9.26,2.1
2016,3,21,7,15,0.0,16.0,6.05,13.0,16.0,14.82,7.0
2016,3,21,7,30,0.0,22.0,6.1,13.0,22.0,20.39,11.89
2016,3,21,7,45,0.0,28.0,6.15,13.5,28.0,25.97,16.7
2016,3,21,8,0,0.0,34.0,6.2,14.0,34.0,31.56,21.45
2016,3,21,8,15,2.5,90.0,6.2,14.0,91.5,86.97,68.65
2016,3,21,8,30,5.0,146.0,6.2,14.0,149.0,147.47,119.39
2016,3,21,8,45,11.5,167.0,6.25,14.0,173.0,173.74,141.1
2016,3,21,9,0,18.0,188.0,6.3,14.0,197.0,200.41,162.97
2016,3,21,9,15,9.0,177.5,6.3,14.0,182.0,180.47,145.71
2016,3,21,9,30,0.0,167.0,6.3,14.0,167.0,160.87,128.81
2016,3,21,9,45,8.5,200.5,6.35,14.0,206.5,202.4,162.96
2016,3,21,10,0,17.0,234.0,6.4,14.0,246.0,244.38,197.08
2016,3,21,10,15,9.5,204.5,6.4,14.0,211.0,206.11,165.28
2016,3,21,10,30,2.0,175.0,6.4,14.0,176.0,168.82,134.31
2016,3,21,10,45,322.5,198.0,6.45,14.0,438.5,545.33,447.32
2016,3,21,11,0,643.0,221.0,6.5,14.0,701.0,882.88,710.1
2016,3,21,11,15,580.5,251.5,6.45,14.0,692.5,849.11,680.56
2016,3,21,11,30,518.0,282.0,6.4,14.0,684.0,817.2,653.97
2016,3,21,11,45,311.5,333.0,6.4,14.5,575.5,656.82,525.57
2016,3,21,12,0,105.0,384.0,6.4,15.0,467.0,487.55,387.82
2016,3,21,12,15,104.5,385.0,6.4,14.5,468.0,483.9,385.97
2016,3,21,12,30,104.0,386.0,6.4,14.0,469.0,479.84,383.43
2016,3,21,12,45,56.5,309.5,6.4,14.0,355.0,354.48,283.93
2016,3,21,13,0,9.0,233.0,6.4,14.0,241.0,228.16,181.71
2016,3,21,13,15,9.0,229.0,6.4,14.0,236.5,223.57,178.26
2016,3,21,13,30,9.0,225.0,6.4,14.0,232.0,218.97,174.68
2016,3,21,13,45,4.5,161.5,6.4,14.0,165.0,154.62,122.43
2016,3,21,14,0,0.0,98.0,6.4,14.0,98.0,91.46,70.54
2016,3,21,14,15,303.0,148.5,6.35,14.0,351.5,350.12,288.31
2016,3,21,14,30,606.0,199.0,6.3,14.0,605.0,569.17,463.18
2016,3,21,14,45,560.5,201.5,6.3,14.0,562.0,510.35,414.25
2016,3,21,15,0,515.0,204.0,6.3,14.0,519.0,456.71,369.61
2016,3,21,15,15,277.5,211.0,6.2,13.5,379.5,321.94,260.19
2016,3,21,15,30,40.0,218.0,6.1,13.0,240.0,214.34,173.36
2016,3,21,15,45,342.5,161.5,6.05,13.0,320.5,262.32,207.71
2016,3,21,16,0,645.0,105.0,6.0,13.0,401.0,275.85,207.52
2016,3,21,16,15,579.0,111.0,5.95,13.0,354.0,224.91,162.43
2016,3,21,16,30,513.0,117.0,5.9,13.0,307.0,179.98,124.64
2016,3,21,16,45,522.0,98.5,5.9,13.0,267.0,130.65,83.69
2016,3,21,17,0,531.0,80.0,5.9,13.0,227.0,80.88,50.57
2016,3,21,17,15,454.5,70.0,5.9,13.0,177.0,52.56,41.43
2016,3,21,17,30,378.0,60.0,5.9,13.0,127.0,45.31,34.58
2016,3,21,17,45,263.0,45.5,5.9,13.0,84.5,35.02,24.8
2016,3,21,18,0,148.0,31.0,5.9,13.0,42.0,24.31,12.84
2016,3,21,18,15,74.0,15.5,5.8,12.5,21.0,14.77,0.0
2016,3,21,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,6,15,56.0,10.0,4.8,11.0,12.5,25.93,0.0
2016,3,22,6,30,112.0,20.0,4.8,11.0,25.0,73.43,0.0
2016,3,22,6,45,254.5,33.5,4.8,11.5,65.0,162.51,120.41
2016,3,22,7,0,397.0,47.0,4.8,12.0,105.0,258.19,208.38
2016,3,22,7,15,349.0,68.5,4.8,12.0,134.5,278.78,231.11
2016,3,22,7,30,301.0,90.0,4.8,12.0,164.0,294.71,247.36
2016,3,22,7,45,350.0,101.0,4.85,12.0,206.5,351.82,297.28
2016,3,22,8,0,399.0,112.0,4.9,12.0,249.0,412.82,349.13
2016,3,22,8,15,578.0,98.0,4.9,12.0,331.0,544.61,459.11
2016,3,22,8,30,757.0,84.0,4.9,12.0,413.0,681.14,567.62
2016,3,22,8,45,788.0,86.0,4.9,12.0,462.0,736.2,608.12
2016,3,22,9,0,819.0,88.0,4.9,12.0,511.0,790.7,647.84
2016,3,22,9,15,837.5,90.5,4.9,12.0,555.5,834.24,678.65
2016,3,22,9,30,856.0,93.0,4.9,12.0,600.0,875.74,707.65
2016,3,22,9,45,872.5,94.0,4.9,12.0,639.0,903.65,726.37
2016,3,22,10,0,889.0,95.0,4.9,12.0,678.0,936.38,748.66
2016,3,22,10,15,899.5,96.5,4.95,12.0,710.5,961.16,765.45
2016,3,22,10,30,910.0,98.0,5.0,12.0,743.0,982.64,779.96
2016,3,22,10,45,919.0,98.0,5.05,12.5,769.0,997.48,788.3
2016,3,22,11,0,928.0,98.0,5.1,13.0,795.0,1008.69,794.18
2016,3,22,11,15,932.5,99.0,5.1,13.0,812.5,1012.94,796.36
2016,3,22,11,30,937.0,100.0,5.1,13.0,830.0,1013.34,796.0
2016,3,22,11,45,940.5,99.5,5.2,13.0,840.0,1007.27,792.02
2016,3,22,12,0,944.0,99.0,5.3,13.0,850.0,997.35,785.43
2016,3,22,12,15,944.5,99.0,5.4,13.0,851.5,981.37,774.6
2016,3,22,12,30,945.0,99.0,5.5,13.0,853.0,961.7,761.18
2016,3,22,12,45,945.0,98.0,5.65,13.0,846.5,936.92,744.37
2016,3,22,13,0,945.0,97.0,5.8,13.0,840.0,908.65,724.94
2016,3,22,13,15,941.5,96.5,5.9,13.0,825.0,874.67,700.9
2016,3,22,13,30,938.0,96.0,6.0,13.0,810.0,837.67,674.46
2016,3,22,13,45,934.5,94.0,6.15,13.0,788.0,796.3,644.72
2016,3,22,14,0,931.0,92.0,6.3,13.0,766.0,752.3,612.65
2016,3,22,14,15,922.5,90.5,6.35,13.0,736.0,703.04,574.57
2016,3,22,14,30,914.0,89.0,6.4,13.0,706.0,651.99,533.12
2016,3,22,14,45,904.5,86.5,6.45,13.0,669.5,597.85,488.2
2016,3,22,15,0,895.0,84.0,6.5,13.0,633.0,542.52,441.09
2016,3,22,15,15,879.5,82.0,6.45,13.0,590.5,483.98,389.91
2016,3,22,15,30,864.0,80.0,6.4,13.0,548.0,425.4,337.37
2016,3,22,15,45,844.5,76.5,6.4,13.0,501.5,361.78,279.62
2016,3,22,16,0,825.0,73.0,6.4,13.0,455.0,301.29,223.48
2016,3,22,16,15,795.0,69.5,6.35,12.5,404.0,239.8,167.21
2016,3,22,16,30,765.0,66.0,6.3,12.0,353.0,181.22,115.16
2016,3,22,16,45,724.0,61.5,6.25,12.0,300.5,123.81,69.49
2016,3,22,17,0,683.0,57.0,6.2,12.0,248.0,71.23,38.41
2016,3,22,17,15,616.0,50.5,6.1,12.0,196.0,39.33,29.76
2016,3,22,17,30,549.0,44.0,6.0,12.0,144.0,32.5,23.36
2016,3,22,17,45,437.0,35.0,5.95,12.0,98.0,26.67,17.68
2016,3,22,18,0,325.0,26.0,5.9,12.0,52.0,20.58,10.45
2016,3,22,18,15,162.5,13.0,5.85,12.0,26.0,12.39,0.0
2016,3,22,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.5,4.15,10.0,14.5,13.82,0.0
2016,3,23,6,30,0.0,29.0,4.0,10.0,29.0,33.99,0.0
2016,3,23,6,45,232.5,36.0,3.9,10.5,71.5,157.24,118.71
2016,3,23,7,0,465.0,43.0,3.8,11.0,114.0,286.63,232.43
2016,3,23,7,15,544.5,51.0,3.65,11.0,165.5,362.19,300.76
2016,3,23,7,30,624.0,59.0,3.5,11.0,217.0,444.95,372.98
2016,3,23,7,45,675.5,64.0,3.35,11.5,270.0,513.24,430.2
2016,3,23,8,0,727.0,69.0,3.2,12.0,323.0,581.56,485.02
2016,3,23,8,15,761.0,73.5,3.1,12.0,375.0,642.82,532.14
2016,3,23,8,30,795.0,78.0,3.0,12.0,427.0,704.55,577.22
2016,3,23,8,45,821.0,80.5,2.95,12.5,476.5,757.62,613.68
2016,3,23,9,0,847.0,83.0,2.9,13.0,526.0,809.72,648.5
2016,3,23,9,15,865.0,85.5,2.9,13.0,570.0,853.67,678.19
2016,3,23,9,30,883.0,88.0,2.9,13.0,614.0,888.12,700.78
2016,3,23,9,45,896.0,90.0,2.9,13.5,653.0,922.15,721.64
2016,3,23,10,0,909.0,92.0,2.9,14.0,692.0,953.3,740.26
2016,3,23,10,15,918.5,93.5,2.95,14.0,724.5,977.45,755.76
2016,3,23,10,30,928.0,95.0,3.0,14.0,757.0,998.18,769.02
2016,3,23,10,45,759.0,170.0,3.1,14.5,723.5,940.4,727.19
2016,3,23,11,0,590.0,245.0,3.2,15.0,690.0,855.4,664.98
2016,3,23,11,15,628.5,236.0,3.35,15.0,720.0,884.53,687.39
2016,3,23,11,30,667.0,227.0,3.5,15.0,750.0,906.99,704.09
2016,3,23,11,45,804.5,166.5,3.7,15.0,804.5,959.59,741.67
2016,3,23,12,0,942.0,106.0,3.9,15.0,859.0,1004.53,773.53
2016,3,23,12,15,942.0,106.0,4.05,15.0,860.0,987.98,762.51
2016,3,23,12,30,942.0,106.0,4.2,15.0,861.0,967.76,749.43
2016,3,23,12,45,924.5,114.0,4.4,15.0,850.0,936.91,729.5
