Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,907.0,122.0,4.6,15.0,839.0,903.27,707.64
2016,3,23,13,15,902.5,121.5,4.8,14.5,823.5,869.32,686.52
2016,3,23,13,30,898.0,121.0,5.0,14.0,808.0,832.55,662.87
2016,3,23,13,45,887.0,121.5,5.2,14.0,784.0,789.26,632.67
2016,3,23,14,0,876.0,122.0,5.4,14.0,760.0,746.51,602.15
2016,3,23,14,15,866.0,120.0,5.5,14.0,729.5,697.09,563.82
2016,3,23,14,30,856.0,118.0,5.6,14.0,699.0,646.19,523.41
2016,3,23,14,45,750.5,139.5,5.7,14.0,629.0,561.83,455.12
2016,3,23,15,0,645.0,161.0,5.8,14.0,559.0,486.01,392.66
2016,3,23,15,15,717.0,134.5,5.8,14.0,549.0,456.42,366.07
2016,3,23,15,30,789.0,108.0,5.8,14.0,539.0,420.16,332.0
2016,3,23,15,45,759.0,105.5,5.85,14.0,490.5,357.3,276.09
2016,3,23,16,0,729.0,103.0,5.9,14.0,442.0,299.01,223.22
2016,3,23,16,15,701.0,88.5,5.85,13.5,385.0,233.33,164.63
2016,3,23,16,30,673.0,74.0,5.8,13.0,328.0,170.77,109.93
2016,3,23,16,45,588.5,79.5,5.8,13.0,278.0,122.59,73.88
2016,3,23,17,0,504.0,85.0,5.8,13.0,228.0,84.95,54.24
2016,3,23,17,15,455.5,72.5,5.7,12.5,181.5,54.36,43.16
2016,3,23,17,30,407.0,60.0,5.6,12.0,135.0,46.46,35.82
2016,3,23,17,45,292.5,46.0,5.6,12.0,91.0,35.3,25.28
2016,3,23,18,0,178.0,32.0,5.6,12.0,47.0,25.02,14.3
2016,3,23,18,15,89.0,16.0,5.55,12.0,23.5,15.25,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,24,6,15,62.0,10.5,5.5,12.0,14.0,28.49,0.0
2016,3,24,6,30,124.0,21.0,5.5,12.0,28.0,81.19,18.17
2016,3,24,6,45,225.5,37.5,5.5,12.0,67.0,156.52,119.08
2016,3,24,7,0,327.0,54.0,5.5,12.0,106.0,234.88,190.85
2016,3,24,7,15,406.0,65.5,5.5,12.0,154.5,305.93,255.11
2016,3,24,7,30,485.0,77.0,5.5,12.0,203.0,387.97,327.24
2016,3,24,7,45,511.0,92.5,5.5,12.5,250.5,446.08,376.79
2016,3,24,8,0,537.0,108.0,5.5,13.0,298.0,501.72,422.65
2016,3,24,8,15,508.0,124.0,5.45,13.0,325.5,523.02,439.36
2016,3,24,8,30,479.0,140.0,5.4,13.0,353.0,540.2,452.03
2016,3,24,8,45,564.0,143.5,5.35,13.5,421.0,628.62,521.72
2016,3,24,9,0,649.0,147.0,5.3,14.0,489.0,727.29,596.52
2016,3,24,9,15,672.5,151.5,5.2,14.0,532.0,772.43,628.43
2016,3,24,9,30,696.0,156.0,5.1,14.0,575.0,816.21,659.08
2016,3,24,9,45,732.5,151.5,5.05,14.0,617.0,859.91,689.53
2016,3,24,10,0,769.0,147.0,5.0,14.0,659.0,902.0,718.45
2016,3,24,10,15,782.0,149.5,5.0,14.0,691.0,928.1,735.85
2016,3,24,10,30,795.0,152.0,5.0,14.0,723.0,945.66,747.19
2016,3,24,10,45,804.5,153.5,5.0,14.5,748.5,961.37,755.89
2016,3,24,11,0,814.0,155.0,5.0,15.0,774.0,973.74,762.28
2016,3,24,11,15,820.0,156.5,5.05,15.0,792.0,979.26,765.78
2016,3,24,11,30,826.0,158.0,5.1,15.0,810.0,981.25,766.97
2016,3,24,11,45,824.5,161.5,5.15,15.0,818.5,974.62,762.18
2016,3,24,12,0,823.0,165.0,5.2,15.0,827.0,964.51,755.1
2016,3,24,12,15,823.5,165.5,5.3,15.0,828.5,949.77,745.17
2016,3,24,12,30,824.0,166.0,5.4,15.0,830.0,931.69,732.92
2016,3,24,12,45,853.0,148.5,5.5,15.0,831.0,917.04,723.2
2016,3,24,13,0,882.0,131.0,5.6,15.0,832.0,892.15,706.03
2016,3,24,13,15,878.0,130.5,5.6,15.0,817.0,864.08,685.99
2016,3,24,13,30,874.0,130.0,5.6,15.0,802.0,827.69,659.8
2016,3,24,13,45,861.5,131.5,5.7,15.0,778.0,784.34,628.76
2016,3,24,14,0,849.0,133.0,5.8,15.0,754.0,739.21,595.35
2016,3,24,14,15,838.5,131.0,5.85,15.0,724.0,690.47,557.32
2016,3,24,14,30,828.0,129.0,5.9,15.0,694.0,640.39,517.4
2016,3,24,14,45,807.0,129.5,5.95,15.0,656.0,585.66,472.8
2016,3,24,15,0,786.0,130.0,6.0,15.0,618.0,529.77,426.25
2016,3,24,15,15,766.5,126.5,6.1,14.5,575.5,472.23,378.05
2016,3,24,15,30,747.0,123.0,6.2,14.0,533.0,415.42,328.97
2016,3,24,15,45,635.0,132.0,6.35,14.0,459.5,338.94,263.85
2016,3,24,16,0,523.0,141.0,6.5,14.0,386.0,273.14,208.05
2016,3,24,16,15,578.0,120.0,6.55,13.5,363.0,233.83,169.81
2016,3,24,16,30,633.0,99.0,6.6,13.0,340.0,186.3,124.81
2016,3,24,16,45,590.5,90.5,6.7,13.0,289.5,132.77,82.38
2016,3,24,17,0,548.0,82.0,6.8,13.0,239.0,84.44,52.44
2016,3,24,17,15,478.5,71.5,6.8,13.0,188.5,53.26,42.1
2016,3,24,17,30,409.0,61.0,6.8,13.0,138.0,47.17,36.33
2016,3,24,17,45,312.0,46.5,6.85,13.0,94.0,35.65,25.52
2016,3,24,18,0,215.0,32.0,6.9,13.0,50.0,24.99,14.51
2016,3,24,18,15,107.5,16.0,6.85,13.0,25.0,12.64,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,73.5,12.0,7.1,11.0,16.5,33.56,0.0
2016,3,25,6,30,147.0,24.0,7.2,11.0,33.0,94.92,36.96
2016,3,25,6,45,283.5,37.0,7.35,11.5,76.0,181.02,139.99
2016,3,25,7,0,420.0,50.0,7.5,12.0,119.0,275.92,225.77
2016,3,25,7,15,497.0,58.5,7.6,12.0,169.0,349.22,292.9
2016,3,25,7,30,574.0,67.0,7.7,12.0,219.0,429.33,364.37
2016,3,25,7,45,631.5,72.0,7.8,12.5,271.5,499.39,424.99
2016,3,25,8,0,689.0,77.0,7.9,13.0,324.0,573.13,486.75
2016,3,25,8,15,723.5,81.5,7.9,13.0,375.0,633.01,535.74
2016,3,25,8,30,758.0,86.0,7.9,13.0,426.0,690.27,580.3
2016,3,25,8,45,783.0,89.0,7.9,13.0,474.5,741.87,619.56
2016,3,25,9,0,808.0,92.0,7.9,13.0,523.0,792.49,657.5
2016,3,25,9,15,827.0,95.0,7.8,13.0,567.0,836.67,689.66
2016,3,25,9,30,846.0,98.0,7.7,13.0,611.0,878.84,719.93
2016,3,25,9,45,857.5,101.5,7.65,13.5,649.0,912.48,742.2
2016,3,25,10,0,869.0,105.0,7.6,14.0,687.0,943.22,762.12
2016,3,25,10,15,879.0,106.5,7.55,14.0,719.5,958.92,772.14
2016,3,25,10,30,889.0,108.0,7.5,14.0,752.0,979.41,785.9
2016,3,25,10,45,894.5,110.5,7.45,14.0,776.5,993.27,794.77
2016,3,25,11,0,900.0,113.0,7.4,14.0,801.0,1003.48,801.1
2016,3,25,11,15,904.5,113.5,7.3,14.0,818.0,1006.82,802.26
2016,3,25,11,30,909.0,114.0,7.2,14.0,835.0,1006.44,800.87
2016,3,25,11,45,911.0,114.5,7.15,14.5,844.0,999.91,793.86
2016,3,25,12,0,913.0,115.0,7.1,15.0,853.0,989.66,784.34
2016,3,25,12,15,912.5,115.5,7.1,15.0,853.5,973.41,772.35
2016,3,25,12,30,912.0,116.0,7.1,15.0,854.0,953.62,757.89
2016,3,25,12,45,912.5,114.0,7.15,15.0,847.0,928.68,739.93
2016,3,25,13,0,913.0,112.0,7.2,15.0,840.0,900.37,719.52
2016,3,25,13,15,908.5,111.0,7.25,15.0,824.5,865.72,694.33
2016,3,25,13,30,904.0,110.0,7.3,15.0,809.0,828.25,666.94
2016,3,25,13,45,897.5,108.5,7.4,15.0,785.5,786.14,636.04
2016,3,25,14,0,891.0,107.0,7.5,15.0,762.0,741.75,603.14
2016,3,25,14,15,881.0,105.5,7.65,14.5,731.5,692.96,566.03
2016,3,25,14,30,871.0,104.0,7.8,14.0,701.0,642.63,526.13
2016,3,25,14,45,855.0,103.0,7.95,14.0,663.5,588.0,480.71
2016,3,25,15,0,839.0,102.0,8.1,14.0,626.0,532.41,433.38
2016,3,25,15,15,821.0,99.5,8.2,14.0,583.5,474.36,382.82
2016,3,25,15,30,803.0,97.0,8.3,14.0,541.0,416.75,331.35
2016,3,25,15,45,776.0,94.5,8.4,14.0,493.0,356.74,276.96
2016,3,25,16,0,749.0,92.0,8.5,14.0,445.0,298.8,223.61
2016,3,25,16,15,716.0,87.5,8.55,13.5,395.0,236.9,167.7
2016,3,25,16,30,683.0,83.0,8.6,13.0,345.0,181.16,118.52
2016,3,25,16,45,635.0,77.5,8.65,13.0,293.5,126.62,75.25
2016,3,25,17,0,587.0,72.0,8.7,13.0,242.0,77.85,45.54
2016,3,25,17,15,517.5,64.0,8.75,13.0,191.5,46.51,36.08
2016,3,25,17,30,448.0,56.0,8.8,13.0,141.0,42.39,32.1
2016,3,25,17,45,341.0,44.0,8.85,13.0,97.0,34.3,24.38
2016,3,25,18,0,234.0,32.0,8.9,13.0,53.0,24.95,14.72
2016,3,25,18,15,117.0,16.0,8.85,13.0,26.5,12.6,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.5,11.0,5.35,12.0,19.0,47.69,0.0
2016,3,26,6,30,245.0,22.0,5.4,12.0,38.0,130.43,65.81
2016,3,26,6,45,362.5,32.0,5.5,12.5,80.5,209.27,162.54
2016,3,26,7,0,480.0,42.0,5.6,13.0,123.0,296.39,241.62
2016,3,26,7,15,550.0,49.0,5.55,13.0,172.5,367.04,305.93
2016,3,26,7,30,620.0,56.0,5.5,13.0,222.0,443.94,373.59
2016,3,26,7,45,663.5,61.0,5.5,13.0,273.0,504.58,426.04
2016,3,26,8,0,707.0,66.0,5.5,13.0,324.0,570.58,481.01
2016,3,26,8,15,738.5,69.5,5.5,13.0,373.5,628.0,526.22
2016,3,26,8,30,770.0,73.0,5.5,13.0,423.0,685.76,570.16
2016,3,26,8,45,791.5,76.5,5.55,13.5,469.5,735.51,606.05
2016,3,26,9,0,813.0,80.0,5.6,14.0,516.0,784.08,640.39
2016,3,26,9,15,830.0,82.0,5.65,14.0,558.5,818.42,664.69
2016,3,26,9,30,847.0,84.0,5.7,14.0,601.0,857.49,692.46
2016,3,26,9,45,858.5,86.5,5.8,14.5,638.5,889.83,713.94
2016,3,26,10,0,870.0,89.0,5.9,15.0,676.0,919.33,733.25
2016,3,26,10,15,879.0,90.5,5.95,15.0,707.0,942.26,748.85
2016,3,26,10,30,888.0,92.0,6.0,15.0,738.0,961.91,762.16
2016,3,26,10,45,891.0,94.5,6.05,15.0,761.0,973.47,769.71
2016,3,26,11,0,894.0,97.0,6.1,15.0,784.0,981.38,774.8
2016,3,26,11,15,898.5,98.0,6.1,15.0,801.5,985.38,776.92
2016,3,26,11,30,903.0,99.0,6.1,15.0,819.0,985.67,776.54
2016,3,26,11,45,894.0,106.0,6.15,15.0,825.0,975.84,769.3
2016,3,26,12,0,885.0,113.0,6.2,15.0,831.0,962.4,759.61
2016,3,26,12,15,885.5,113.0,6.2,15.0,832.5,946.97,748.33
2016,3,26,12,30,886.0,113.0,6.2,15.0,834.0,928.07,734.64
2016,3,26,12,45,849.5,132.0,6.25,15.0,818.0,898.72,713.6
2016,3,26,13,0,813.0,151.0,6.3,15.0,802.0,861.24,686.54
2016,3,26,13,15,808.0,150.0,6.35,15.0,787.5,828.13,662.66
2016,3,26,13,30,803.0,149.0,6.4,15.0,773.0,792.56,636.8
2016,3,26,13,45,790.5,150.0,6.45,15.0,749.5,751.04,606.29
2016,3,26,14,0,778.0,151.0,6.5,15.0,726.0,708.0,572.8
2016,3,26,14,15,542.5,229.5,6.5,14.5,622.5,588.02,476.12
2016,3,26,14,30,307.0,308.0,6.5,14.0,519.0,483.3,390.38
2016,3,26,14,45,524.0,221.0,6.5,14.0,559.0,509.36,413.28
2016,3,26,15,0,741.0,134.0,6.5,14.0,599.0,511.45,414.35
2016,3,26,15,15,532.0,181.5,6.45,14.0,503.5,414.06,333.25
2016,3,26,15,30,323.0,229.0,6.4,14.0,408.0,337.65,270.33
2016,3,26,15,45,185.5,210.5,6.35,14.0,311.5,252.57,201.53
2016,3,26,16,0,48.0,192.0,6.3,14.0,215.0,184.58,148.12
2016,3,26,16,15,140.0,173.0,6.25,14.0,229.5,182.11,142.75
2016,3,26,16,30,232.0,154.0,6.2,14.0,244.0,167.36,125.92
2016,3,26,16,45,213.0,134.5,6.2,14.0,208.0,131.62,97.14
2016,3,26,17,0,194.0,115.0,6.2,14.0,172.0,98.43,73.14
2016,3,26,17,15,168.0,94.0,6.1,13.5,136.5,72.22,58.93
2016,3,26,17,30,142.0,73.0,6.0,13.0,101.0,57.27,45.34
2016,3,26,17,45,98.5,53.0,5.95,13.0,69.5,44.37,33.25
2016,3,26,18,0,55.0,33.0,5.9,13.0,38.0,28.35,17.76
2016,3,26,18,15,27.5,16.5,5.85,13.0,19.0,14.6,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,106.0,13.0,5.9,11.0,21.0,44.89,0.0
2016,3,27,6,30,212.0,26.0,5.9,11.0,42.0,124.69,72.3
2016,3,27,6,45,325.5,39.0,5.95,11.5,85.5,202.45,158.97
2016,3,27,7,0,439.0,52.0,6.0,12.0,129.0,289.64,237.68
2016,3,27,7,15,514.0,60.5,6.05,12.0,180.0,363.29,304.47
2016,3,27,7,30,589.0,69.0,6.1,12.0,231.0,443.52,375.13
2016,3,27,7,45,412.0,107.0,6.15,12.0,231.5,401.7,340.57
2016,3,27,8,0,235.0,145.0,6.2,12.0,232.0,334.61,282.58
2016,3,27,8,15,496.0,118.0,6.3,12.0,335.5,510.66,432.88
2016,3,27,8,30,757.0,91.0,6.4,12.0,439.0,699.14,585.97
2016,3,27,8,45,779.5,96.0,6.55,12.5,487.0,751.08,623.77
2016,3,27,9,0,802.0,101.0,6.7,13.0,535.0,801.87,660.57
2016,3,27,9,15,821.0,104.0,6.8,13.0,579.5,845.84,692.75
2016,3,27,9,30,840.0,107.0,6.9,13.0,624.0,887.8,723.2
2016,3,27,9,45,852.0,110.5,7.0,13.0,662.5,921.63,747.37
2016,3,27,10,0,864.0,114.0,7.1,13.0,701.0,952.58,769.37
2016,3,27,10,15,875.0,116.0,7.15,13.0,733.5,977.75,786.86
2016,3,27,10,30,886.0,118.0,7.2,13.0,766.0,991.04,795.62
2016,3,27,10,45,891.5,120.5,7.3,13.0,791.0,1004.62,805.03
2016,3,27,11,0,897.0,123.0,7.4,13.0,816.0,1014.58,811.9
2016,3,27,11,15,902.5,124.0,7.4,13.0,834.0,1019.2,814.51
2016,3,27,11,30,908.0,125.0,7.4,13.0,852.0,1020.09,814.55
2016,3,27,11,45,906.5,128.0,7.4,13.0,860.5,1012.6,808.59
2016,3,27,12,0,905.0,131.0,7.4,13.0,869.0,1001.43,800.1
2016,3,27,12,15,905.5,131.0,7.45,13.0,870.0,985.41,788.41
2016,3,27,12,30,906.0,131.0,7.5,13.0,871.0,965.86,774.2
2016,3,27,12,45,716.0,212.5,7.55,13.0,794.5,868.27,701.35
2016,3,27,13,0,526.0,294.0,7.6,13.0,718.0,760.89,615.0
2016,3,27,13,15,699.5,216.5,7.7,13.0,769.0,808.84,656.92
2016,3,27,13,30,873.0,139.0,7.8,13.0,820.0,838.51,681.38
2016,3,27,13,45,698.0,200.0,7.95,13.0,734.5,732.92,598.41
2016,3,27,14,0,523.0,261.0,8.1,13.0,649.0,632.53,516.32
2016,3,27,14,15,507.5,255.0,8.2,13.0,619.5,589.1,481.68
2016,3,27,14,30,492.0,249.0,8.3,13.0,590.0,545.78,446.48
2016,3,27,14,45,419.0,257.0,8.4,13.0,536.5,482.84,394.42
2016,3,27,15,0,346.0,265.0,8.5,13.0,483.0,424.79,346.08
2016,3,27,15,15,348.5,244.5,8.5,12.5,452.0,385.05,313.2
2016,3,27,15,30,351.0,224.0,8.5,12.0,421.0,344.78,279.01
2016,3,27,15,45,394.5,194.5,8.5,12.0,397.5,309.91,247.27
2016,3,27,16,0,438.0,165.0,8.5,12.0,374.0,270.0,209.98
2016,3,27,16,15,348.0,158.5,8.5,12.0,313.5,215.77,164.58
2016,3,27,16,30,258.0,152.0,8.5,12.0,253.0,170.32,128.41
2016,3,27,16,45,227.0,136.0,8.5,12.0,216.0,134.43,99.74
2016,3,27,17,0,196.0,120.0,8.5,12.0,179.0,102.34,76.95
2016,3,27,17,15,169.0,98.5,8.6,11.5,142.0,75.35,62.22
2016,3,27,17,30,142.0,77.0,8.7,11.0,105.0,60.14,48.3
2016,3,27,17,45,101.5,56.0,8.8,11.0,73.0,46.6,35.53
2016,3,27,18,0,61.0,35.0,8.9,11.0,41.0,29.92,19.44
2016,3,27,18,15,30.5,17.5,8.85,11.0,20.5,15.45,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,6,15,140.0,13.0,8.65,10.0,24.0,55.71,0.0
2016,3,28,6,30,280.0,26.0,8.6,10.0,48.0,151.9,97.18
2016,3,28,6,45,402.0,36.0,8.6,10.0,94.0,232.49,185.35
2016,3,28,7,0,524.0,46.0,8.6,10.0,140.0,324.8,270.26
2016,3,28,7,15,594.5,53.0,8.6,10.0,192.5,398.58,338.6
2016,3,28,7,30,665.0,60.0,8.6,10.0,245.0,478.46,410.32
2016,3,28,7,45,711.5,64.5,8.65,10.0,299.0,542.62,467.05
2016,3,28,8,0,758.0,69.0,8.7,10.0,353.0,612.47,526.74
2016,3,28,8,15,790.0,72.5,8.65,10.0,405.5,672.57,574.93
2016,3,28,8,30,822.0,76.0,8.6,10.0,458.0,732.87,622.09
2016,3,28,8,45,845.5,79.0,8.55,10.5,507.0,785.55,661.08
2016,3,28,9,0,869.0,82.0,8.5,11.0,556.0,830.19,693.01
2016,3,28,9,15,885.5,84.0,8.45,11.0,601.0,872.51,724.02
2016,3,28,9,30,902.0,86.0,8.4,11.0,646.0,912.57,753.0
2016,3,28,9,45,915.0,87.5,8.35,11.0,685.0,946.27,776.91
2016,3,28,10,0,928.0,89.0,8.3,11.0,724.0,977.0,798.49
2016,3,28,10,15,936.5,90.5,8.3,11.0,756.5,1000.25,814.57
2016,3,28,10,30,945.0,92.0,8.3,11.0,789.0,1019.98,828.09
2016,3,28,10,45,951.0,93.5,8.3,11.5,814.0,1033.6,835.56
2016,3,28,11,0,957.0,95.0,8.3,12.0,839.0,1043.39,840.3
2016,3,28,11,15,961.0,95.5,8.3,12.0,856.0,1046.2,841.58
2016,3,28,11,30,965.0,96.0,8.3,12.0,873.0,1045.07,840.12
2016,3,28,11,45,965.5,97.0,8.3,12.0,881.5,1037.16,833.79
2016,3,28,12,0,966.0,98.0,8.3,12.0,890.0,1025.34,824.73
2016,3,28,12,15,965.5,98.0,8.3,12.0,890.5,1007.67,811.45
2016,3,28,12,30,965.0,98.0,8.3,12.0,891.0,986.28,795.52
2016,3,28,12,45,949.5,105.0,8.3,12.0,879.5,955.27,772.43
2016,3,28,13,0,934.0,112.0,8.3,12.0,868.0,921.36,747.18
2016,3,28,13,15,929.5,111.0,8.25,12.0,851.5,885.88,720.55
2016,3,28,13,30,925.0,110.0,8.2,12.0,835.0,847.53,691.69
2016,3,28,13,45,915.5,110.5,8.2,12.0,810.5,804.2,659.03
2016,3,28,14,0,906.0,111.0,8.2,12.0,786.0,758.73,624.55
2016,3,28,14,15,896.0,109.5,8.15,12.0,755.0,709.11,584.83
2016,3,28,14,30,886.0,108.0,8.1,12.0,724.0,657.93,542.48
2016,3,28,14,45,869.5,107.0,8.05,12.0,685.5,602.11,495.49
2016,3,28,15,0,853.0,106.0,8.0,12.0,647.0,545.35,446.71
2016,3,28,15,15,835.5,103.5,7.95,12.0,604.0,486.66,395.22
2016,3,28,15,30,818.0,101.0,7.9,12.0,561.0,428.33,342.81
2016,3,28,15,45,791.5,98.0,7.9,12.0,512.5,367.06,287.04
2016,3,28,16,0,765.0,95.0,7.9,12.0,464.0,307.8,232.24
2016,3,28,16,15,732.5,90.5,7.9,12.0,413.0,244.85,174.7
2016,3,28,16,30,700.0,86.0,7.9,12.0,362.0,188.1,124.07
2016,3,28,16,45,652.0,80.5,7.95,12.0,309.0,132.41,79.49
2016,3,28,17,0,604.0,75.0,8.0,12.0,256.0,82.49,48.47
2016,3,28,17,15,535.0,67.0,7.95,11.5,204.5,48.56,38.19
2016,3,28,17,30,466.0,59.0,7.9,11.0,153.0,44.54,34.38
2016,3,28,17,45,358.5,47.5,7.9,11.0,107.0,37.03,27.15
2016,3,28,18,0,251.0,36.0,7.9,11.0,61.0,28.02,18.02
2016,3,28,18,15,125.5,18.0,7.85,11.0,30.5,14.13,0.0
2016,3,28,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,13.5,4.35,10.0,26.0,60.81,0.0
2016,3,29,6,30,307.0,27.0,4.3,10.0,52.0,165.35,111.88
2016,3,29,6,45,429.5,36.0,4.25,10.5,99.0,245.24,195.02
2016,3,29,7,0,552.0,45.0,4.2,11.0,146.0,338.45,278.51
2016,3,29,7,15,619.0,51.0,4.1,11.0,199.0,407.52,341.0
2016,3,29,7,30,686.0,57.0,4.0,11.0,252.0,485.84,408.76
2016,3,29,7,45,735.0,60.5,3.95,11.0,307.0,554.69,466.61
2016,3,29,8,0,784.0,64.0,3.9,11.0,362.0,626.09,524.15
2016,3,29,8,15,813.5,67.5,3.8,11.0,414.0,685.45,568.48
2016,3,29,8,30,843.0,71.0,3.7,11.0,466.0,744.77,611.6
2016,3,29,8,45,866.0,73.0,3.6,11.5,515.5,790.17,642.01
2016,3,29,9,0,889.0,75.0,3.5,12.0,565.0,840.39,675.32
2016,3,29,9,15,904.5,77.0,3.3,12.0,609.5,882.5,702.57
2016,3,29,9,30,920.0,79.0,3.1,12.0,654.0,922.21,727.55
2016,3,29,9,45,930.5,81.0,2.95,12.5,692.5,954.65,745.91
2016,3,29,10,0,941.0,83.0,2.8,13.0,731.0,983.95,761.77
2016,3,29,10,15,949.0,84.0,2.65,13.0,762.5,1006.34,774.05
2016,3,29,10,30,957.0,85.0,2.5,13.0,794.0,1025.16,783.81
2016,3,29,10,45,961.0,87.0,2.45,13.0,818.5,1037.51,790.33
2016,3,29,11,0,965.0,89.0,2.4,13.0,843.0,1045.96,794.39
2016,3,29,11,15,968.5,89.5,2.4,13.0,859.5,1048.28,795.11
2016,3,29,11,30,972.0,90.0,2.4,13.0,876.0,1046.63,793.41
2016,3,29,11,45,971.5,91.5,2.4,13.0,884.0,1038.24,787.4
2016,3,29,12,0,971.0,93.0,2.4,13.0,892.0,1025.93,778.98
2016,3,29,12,15,970.5,93.0,2.5,13.0,892.5,1008.17,768.14
2016,3,29,12,30,970.0,93.0,2.6,13.0,893.0,986.67,754.79
2016,3,29,12,45,963.5,95.0,2.75,13.5,884.0,958.29,735.78
2016,3,29,13,0,957.0,97.0,2.9,14.0,875.0,926.67,714.42
2016,3,29,13,15,953.0,96.5,3.0,13.5,859.0,891.49,692.6
2016,3,29,13,30,949.0,96.0,3.1,13.0,843.0,853.32,668.34
2016,3,29,13,45,939.5,96.5,3.25,13.0,818.0,809.19,638.49
2016,3,29,14,0,930.0,97.0,3.4,13.0,793.0,762.87,606.56
2016,3,29,14,15,921.0,95.5,3.45,13.0,762.0,712.97,570.05
2016,3,29,14,30,912.0,94.0,3.5,13.0,731.0,661.36,530.02
2016,3,29,14,45,895.5,94.0,3.6,13.0,692.5,605.43,485.63
2016,3,29,15,0,879.0,94.0,3.7,13.0,654.0,549.01,439.49
2016,3,29,15,15,862.5,91.5,3.7,13.0,611.0,490.09,389.78
2016,3,29,15,30,846.0,89.0,3.7,13.0,568.0,429.16,337.03
2016,3,29,15,45,819.0,87.5,3.75,13.0,519.0,367.58,282.52
2016,3,29,16,0,792.0,86.0,3.8,13.0,470.0,308.0,228.62
2016,3,29,16,15,761.0,82.0,3.75,12.5,419.0,247.54,174.29
2016,3,29,16,30,730.0,78.0,3.7,12.0,368.0,190.21,123.87
2016,3,29,16,45,679.5,74.0,3.7,12.0,314.0,130.42,76.28
2016,3,29,17,0,629.0,70.0,3.7,12.0,260.0,79.93,45.27
2016,3,29,17,15,563.0,63.0,3.65,11.5,208.5,45.05,35.06
2016,3,29,17,30,497.0,56.0,3.6,11.0,157.0,41.72,31.91
2016,3,29,17,45,385.0,45.5,3.55,11.0,110.0,35.01,25.44
2016,3,29,18,0,273.0,35.0,3.5,11.0,63.0,27.98,18.17
2016,3,29,18,15,136.5,17.5,3.45,11.0,31.5,13.7,0.0
2016,3,29,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,6,15,90.0,17.0,2.45,10.0,24.5,44.57,0.0
2016,3,30,6,30,180.0,34.0,2.4,10.0,49.0,126.91,88.74
2016,3,30,6,45,288.5,48.0,2.4,10.5,93.0,198.41,157.87
2016,3,30,7,0,397.0,62.0,2.4,11.0,137.0,282.42,231.95
2016,3,30,7,15,198.5,72.5,2.3,11.0,110.0,197.95,164.73
2016,3,30,7,30,0.0,83.0,2.2,11.0,83.0,80.28,63.56
2016,3,30,7,45,0.0,101.5,2.15,11.5,101.5,98.65,79.22
2016,3,30,8,0,0.0,120.0,2.1,12.0,120.0,116.96,94.35
2016,3,30,8,15,5.0,142.5,2.1,12.0,145.0,143.21,116.21
2016,3,30,8,30,10.0,165.0,2.1,12.0,170.0,169.8,138.05
2016,3,30,8,45,37.5,201.0,2.1,12.0,221.5,240.97,196.79
2016,3,30,9,0,65.0,237.0,2.1,12.0,273.0,304.61,248.06
2016,3,30,9,15,125.5,263.5,2.15,12.0,340.5,400.43,324.73
2016,3,30,9,30,186.0,290.0,2.2,12.0,408.0,486.26,391.63
2016,3,30,9,45,126.5,299.5,2.3,12.0,382.0,444.2,356.28
2016,3,30,10,0,67.0,309.0,2.4,12.0,356.0,385.06,308.14
2016,3,30,10,15,116.0,335.0,2.45,12.0,420.0,473.93,377.98
2016,3,30,10,30,165.0,361.0,2.5,12.0,484.0,549.2,435.39
2016,3,30,10,45,203.0,370.0,2.6,12.5,526.5,594.62,468.91
2016,3,30,11,0,241.0,379.0,2.7,13.0,569.0,639.5,501.76
2016,3,30,11,15,243.5,385.5,2.75,13.0,580.5,645.94,505.9
2016,3,30,11,30,246.0,392.0,2.8,13.0,592.0,663.99,518.62
2016,3,30,11,45,417.0,335.0,2.85,13.0,679.0,772.87,602.75
2016,3,30,12,0,588.0,278.0,2.9,13.0,766.0,867.13,673.84
2016,3,30,12,15,580.5,285.0,2.95,13.0,766.5,853.99,663.46
2016,3,30,12,30,573.0,292.0,3.0,13.0,767.0,838.51,652.38
2016,3,30,12,45,442.5,337.5,3.05,13.0,702.0,750.01,585.66
2016,3,30,13,0,312.0,383.0,3.1,13.0,637.0,659.2,516.56
2016,3,30,13,15,356.5,361.0,3.15,12.5,647.0,659.75,520.07
2016,3,30,13,30,401.0,339.0,3.2,12.0,657.0,656.55,520.05
2016,3,30,13,45,488.0,293.5,3.3,12.0,669.0,663.81,527.93
2016,3,30,14,0,575.0,248.0,3.4,12.0,681.0,657.81,525.48
2016,3,30,14,15,717.0,181.0,3.5,12.0,699.0,661.53,530.71
2016,3,30,14,30,859.0,114.0,3.6,12.0,717.0,648.85,522.37
2016,3,30,14,45,630.0,185.0,3.7,12.0,614.5,539.16,434.16
2016,3,30,15,0,401.0,256.0,3.8,12.0,512.0,445.44,358.18
2016,3,30,15,15,391.5,241.5,3.9,12.0,478.5,402.66,323.33
2016,3,30,15,30,382.0,227.0,4.0,12.0,445.0,360.42,287.9
2016,3,30,15,45,375.5,208.5,4.1,12.0,407.5,316.48,250.41
2016,3,30,16,0,369.0,190.0,4.2,12.0,370.0,273.1,212.67
2016,3,30,16,15,532.0,138.0,4.25,11.5,367.0,239.73,177.07
2016,3,30,16,30,695.0,86.0,4.3,11.0,364.0,188.24,124.37
2016,3,30,16,45,653.0,80.0,4.4,11.0,312.0,133.06,79.96
2016,3,30,17,0,611.0,74.0,4.5,11.0,260.0,82.9,48.27
2016,3,30,17,15,546.5,66.0,4.45,11.0,209.0,47.36,37.22
2016,3,30,17,30,482.0,58.0,4.4,11.0,158.0,43.28,33.33
2016,3,30,17,45,385.0,46.5,4.4,11.0,112.0,35.75,26.12
2016,3,30,18,0,288.0,35.0,4.4,11.0,66.0,27.81,18.15
2016,3,30,18,15,144.0,17.5,4.35,11.0,33.0,13.6,0.0
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.0,16.0,2.85,11.0,28.5,71.73,0.0
2016,3,31,6,30,272.0,32.0,2.9,11.0,57.0,159.0,114.38
2016,3,31,6,45,383.0,42.5,3.0,11.5,103.0,234.77,187.13
2016,3,31,7,0,494.0,53.0,3.1,12.0,149.0,322.55,264.73
2016,3,31,7,15,247.0,68.0,3.05,12.0,116.0,229.18,190.89
2016,3,31,7,30,0.0,83.0,3.0,12.0,83.0,80.07,63.15
2016,3,31,7,45,0.0,101.0,2.95,12.0,101.0,97.89,78.44
2016,3,31,8,0,0.0,119.0,2.9,12.0,119.0,115.66,93.29
2016,3,31,8,15,13.5,150.5,2.85,12.0,157.0,157.9,128.85
2016,3,31,8,30,27.0,182.0,2.8,12.0,195.0,211.69,173.33
2016,3,31,8,45,36.5,206.0,2.8,12.5,225.5,245.68,200.4
2016,3,31,9,0,46.0,230.0,2.8,13.0,256.0,280.12,227.43
2016,3,31,9,15,114.0,261.5,2.8,13.0,332.5,387.87,314.44
2016,3,31,9,30,182.0,293.0,2.8,13.0,409.0,486.07,391.37
2016,3,31,9,45,234.5,304.5,2.85,13.0,462.5,549.25,439.86
2016,3,31,10,0,287.0,316.0,2.9,13.0,516.0,628.04,499.1
2016,3,31,10,15,599.0,209.5,2.95,13.0,650.5,829.4,654.74
2016,3,31,10,30,911.0,103.0,3.0,13.0,785.0,1004.45,775.97
2016,3,31,10,45,918.0,103.5,3.05,13.0,810.0,1017.35,782.53
2016,3,31,11,0,925.0,104.0,3.1,13.0,835.0,1026.58,788.31
2016,3,31,11,15,929.5,104.5,3.15,13.0,851.5,1029.6,790.02
2016,3,31,11,30,934.0,105.0,3.2,13.0,868.0,1028.8,789.33
2016,3,31,11,45,936.5,105.0,3.3,13.5,877.0,1021.69,783.46
2016,3,31,12,0,939.0,105.0,3.4,14.0,886.0,1010.77,775.16
2016,3,31,12,15,939.0,105.0,3.55,13.5,886.5,993.75,765.99
2016,3,31,12,30,939.0,105.0,3.7,13.0,887.0,973.1,754.28
2016,3,31,12,45,943.5,101.5,3.9,13.0,881.0,949.28,739.19
2016,3,31,13,0,948.0,98.0,4.1,13.0,875.0,921.83,721.39
2016,3,31,13,15,944.5,97.5,4.25,13.0,859.5,887.24,698.15
2016,3,31,13,30,941.0,97.0,4.4,13.0,844.0,849.66,672.89
2016,3,31,13,45,935.0,96.0,4.55,13.0,820.5,806.88,643.43
2016,3,31,14,0,929.0,95.0,4.7,13.0,797.0,761.69,611.71
2016,3,31,14,15,921.0,94.0,4.75,13.0,767.0,712.95,575.51
2016,3,31,14,30,913.0,93.0,4.8,13.0,737.0,662.41,535.58
2016,3,31,14,45,554.0,195.5,4.9,13.0,580.5,504.06,407.68
2016,3,31,15,0,195.0,298.0,5.0,13.0,424.0,375.17,302.13
2016,3,31,15,15,196.5,277.0,5.0,13.0,396.5,343.06,276.33
2016,3,31,15,30,198.0,256.0,5.0,13.0,369.0,310.76,249.65
2016,3,31,15,45,253.5,226.0,5.05,13.0,358.5,288.46,229.73
2016,3,31,16,0,309.0,196.0,5.1,13.0,348.0,260.66,203.9
2016,3,31,16,15,258.5,179.5,5.1,12.5,297.5,212.81,164.39
2016,3,31,16,30,208.0,163.0,5.1,12.0,247.0,174.04,133.28
2016,3,31,16,45,441.0,114.0,5.1,12.0,260.0,138.1,93.17
2016,3,31,17,0,674.0,65.0,5.1,12.0,273.0,79.04,42.69
2016,3,31,17,15,613.5,59.0,5.0,12.0,221.0,41.56,31.86
2016,3,31,17,30,553.0,53.0,4.9,12.0,169.0,38.89,29.27
2016,3,31,17,45,449.0,44.0,4.8,12.0,120.5,33.4,23.97
2016,3,31,18,0,345.0,35.0,4.7,12.0,72.0,27.69,18.07
2016,3,31,18,15,172.5,17.5,4.55,11.5,36.0,13.52,1.02
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,37.0,17.0,3.85,11.0,20.5,32.31,0.0
2016,4,1,6,30,74.0,34.0,3.9,11.0,41.0,78.15,55.64
2016,4,1,6,45,104.0,54.5,4.0,11.5,71.5,112.12,88.23
2016,4,1,7,0,134.0,75.0,4.1,12.0,102.0,155.05,126.61
2016,4,1,7,15,152.5,97.0,4.05,12.0,136.0,196.39,163.28
2016,4,1,7,30,171.0,119.0,4.0,12.0,170.0,239.07,200.29
2016,4,1,7,45,185.5,139.5,3.95,12.0,204.5,278.57,233.76
2016,4,1,8,0,200.0,160.0,3.9,12.0,239.0,318.93,267.16
2016,4,1,8,15,313.0,164.5,3.85,12.0,307.0,424.3,354.71
2016,4,1,8,30,426.0,169.0,3.8,12.0,375.0,540.83,448.32
2016,4,1,8,45,387.5,198.0,3.75,12.0,399.5,544.93,449.02
2016,4,1,9,0,349.0,227.0,3.7,12.0,424.0,557.78,456.57
2016,4,1,9,15,321.0,253.5,3.6,12.0,445.5,572.83,465.77
2016,4,1,9,30,293.0,280.0,3.5,12.0,467.0,584.78,472.43
2016,4,1,9,45,597.0,188.5,3.4,12.5,598.0,787.21,630.44
2016,4,1,10,0,901.0,97.0,3.3,13.0,729.0,967.72,755.52
2016,4,1,10,15,652.0,207.5,3.15,13.0,675.5,878.94,688.8
2016,4,1,10,30,403.0,318.0,3.0,13.0,622.0,745.68,584.96
2016,4,1,10,45,668.0,209.5,2.95,13.0,732.0,905.66,706.32
2016,4,1,11,0,933.0,101.0,2.9,13.0,842.0,1032.41,791.38
2016,4,1,11,15,937.0,102.0,2.85,13.0,859.0,1035.45,790.96
2016,4,1,11,30,941.0,103.0,2.8,13.0,876.0,1034.64,789.32
2016,4,1,11,45,944.5,102.5,2.8,13.0,885.0,1027.84,784.33
2016,4,1,12,0,948.0,102.0,2.8,13.0,894.0,1017.21,776.94
2016,4,1,12,15,948.5,102.0,2.85,13.0,894.5,1000.47,766.02
2016,4,1,12,30,949.0,102.0,2.9,13.0,895.0,980.05,752.7
2016,4,1,12,45,945.5,102.5,3.0,13.0,887.0,953.0,735.24
2016,4,1,13,0,942.0,103.0,3.1,13.0,879.0,922.65,715.42
2016,4,1,13,15,938.5,102.5,3.2,13.0,863.5,888.15,692.53
2016,4,1,13,30,935.0,102.0,3.3,13.0,848.0,850.69,667.33
2016,4,1,13,45,928.5,101.5,3.45,13.0,824.0,808.17,638.46
2016,4,1,14,0,922.0,101.0,3.6,13.0,800.0,763.29,607.43
2016,4,1,14,15,913.5,99.5,3.7,12.5,769.5,713.95,572.47
2016,4,1,14,30,905.0,98.0,3.8,12.0,739.0,662.88,533.83
2016,4,1,14,45,892.5,96.5,3.95,12.0,701.5,608.04,490.18
2016,4,1,15,0,880.0,95.0,4.1,12.0,664.0,552.37,444.5
2016,4,1,15,15,864.5,92.5,4.1,12.0,621.0,493.81,394.81
2016,4,1,15,30,849.0,90.0,4.1,12.0,578.0,433.04,341.91
2016,4,1,15,45,627.5,134.0,4.2,12.0,478.5,340.92,265.94
2016,4,1,16,0,406.0,178.0,4.3,12.0,379.0,272.61,211.34
2016,4,1,16,15,268.0,173.5,4.25,12.0,300.5,210.31,161.99
2016,4,1,16,30,130.0,169.0,4.2,12.0,222.0,165.3,129.16
2016,4,1,16,45,394.5,119.0,4.2,12.0,248.0,137.21,94.32
2016,4,1,17,0,659.0,69.0,4.2,12.0,274.0,82.1,45.48
2016,4,1,17,15,597.5,62.0,4.1,11.5,222.0,43.82,33.97
2016,4,1,17,30,536.0,55.0,4.0,11.0,170.0,40.41,30.79
2016,4,1,17,45,438.0,45.5,3.9,11.0,122.0,34.57,25.16
2016,4,1,18,0,340.0,36.0,3.8,11.0,74.0,28.47,18.93
2016,4,1,18,15,170.0,18.0,3.75,11.0,37.0,13.87,2.18
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.0,17.5,2.3,10.0,32.5,80.07,1.36
2016,4,2,6,30,296.0,35.0,2.2,10.0,65.0,172.66,129.28
2016,4,2,6,45,388.5,47.0,2.15,10.5,111.0,244.09,196.15
2016,4,2,7,0,481.0,59.0,2.1,11.0,157.0,325.44,267.82
2016,4,2,7,15,546.0,67.0,1.95,11.0,209.0,396.43,329.53
2016,4,2,7,30,611.0,75.0,1.8,11.0,261.0,472.81,393.13
2016,4,2,7,45,305.5,89.5,1.7,11.0,182.5,316.73,265.58
2016,4,2,8,0,0.0,104.0,1.6,11.0,104.0,99.39,79.32
2016,4,2,8,15,0.0,118.5,1.55,11.0,118.5,113.5,91.37
2016,4,2,8,30,0.0,133.0,1.5,11.0,133.0,127.62,102.87
2016,4,2,8,45,38.0,190.0,1.5,11.5,212.0,227.8,186.07
2016,4,2,9,0,76.0,247.0,1.5,12.0,291.0,324.67,263.31
2016,4,2,9,15,79.5,267.5,1.5,12.0,316.5,350.94,282.74
2016,4,2,9,30,83.0,288.0,1.5,12.0,342.0,377.06,302.24
2016,4,2,9,45,46.0,254.5,1.55,12.0,285.0,304.5,243.89
2016,4,2,10,0,9.0,221.0,1.6,12.0,228.0,221.87,176.93
2016,4,2,10,15,12.0,241.0,1.65,12.0,250.5,244.58,195.16
2016,4,2,10,30,15.0,261.0,1.7,12.0,273.0,267.27,212.86
2016,4,2,10,45,15.0,265.0,1.8,12.5,277.0,270.67,214.87
2016,4,2,11,0,15.0,269.0,1.9,13.0,281.0,274.05,216.96
2016,4,2,11,15,56.5,334.0,1.95,13.0,380.5,393.63,310.85
2016,4,2,11,30,98.0,399.0,2.0,13.0,480.0,501.45,392.42
2016,4,2,11,45,100.0,402.0,2.1,13.0,485.5,503.14,393.11
2016,4,2,12,0,102.0,405.0,2.2,13.0,491.0,504.32,394.19
2016,4,2,12,15,238.0,388.0,2.25,13.0,588.5,630.74,491.87
2016,4,2,12,30,374.0,371.0,2.3,13.0,686.0,728.62,565.53
2016,4,2,12,45,370.0,371.5,2.4,13.0,680.0,712.22,553.3
2016,4,2,13,0,366.0,372.0,2.5,13.0,674.0,694.51,541.03
