Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,637.0,243.5,2.5,13.0,758.5,785.89,614.48
2016,4,2,13,30,908.0,115.0,2.5,13.0,843.0,842.84,657.1
2016,4,2,13,45,898.5,115.5,2.55,13.0,818.5,799.88,627.01
2016,4,2,14,0,889.0,116.0,2.6,13.0,794.0,754.87,595.99
2016,4,2,14,15,880.0,114.5,2.6,13.0,763.5,706.48,560.28
2016,4,2,14,30,871.0,113.0,2.6,13.0,733.0,656.5,521.92
2016,4,2,14,45,537.5,206.5,2.65,13.0,583.0,505.16,402.93
2016,4,2,15,0,204.0,300.0,2.7,13.0,433.0,381.55,304.15
2016,4,2,15,15,199.0,282.5,2.75,13.0,405.0,348.97,278.64
2016,4,2,15,30,194.0,265.0,2.8,13.0,377.0,316.78,252.6
2016,4,2,15,45,188.5,243.5,2.85,13.0,345.0,281.56,223.72
2016,4,2,16,0,183.0,222.0,2.9,13.0,313.0,247.03,194.99
2016,4,2,16,15,177.5,199.0,2.95,13.0,279.5,212.09,165.68
2016,4,2,16,30,172.0,176.0,3.0,13.0,246.0,178.03,137.18
2016,4,2,16,45,375.5,131.0,3.05,13.0,257.0,144.92,101.08
2016,4,2,17,0,579.0,86.0,3.1,13.0,268.0,92.88,56.56
2016,4,2,17,15,515.5,77.0,3.1,12.5,216.5,56.19,44.92
2016,4,2,17,30,452.0,68.0,3.1,12.0,165.0,51.69,40.77
2016,4,2,17,45,355.5,55.0,3.1,12.0,118.5,41.72,31.41
2016,4,2,18,0,259.0,42.0,3.1,12.0,72.0,32.54,22.44
2016,4,2,18,15,129.5,21.0,3.15,12.0,36.0,16.38,4.48
2016,4,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,16.0,2.5,10.0,16.0,14.85,0.0
2016,4,3,6,30,0.0,32.0,2.5,10.0,32.0,31.05,19.78
2016,4,3,6,45,5.5,52.5,2.5,10.5,54.0,54.9,41.03
2016,4,3,7,0,11.0,73.0,2.5,11.0,76.0,78.75,62.02
2016,4,3,7,15,19.0,94.5,2.45,11.0,100.0,105.41,85.34
2016,4,3,7,30,27.0,116.0,2.4,11.0,124.0,139.95,115.0
2016,4,3,7,45,34.0,136.5,2.35,11.0,149.0,167.04,137.88
2016,4,3,8,0,41.0,157.0,2.3,11.0,174.0,194.65,160.81
2016,4,3,8,15,39.5,175.5,2.3,11.0,193.5,214.08,176.37
2016,4,3,8,30,38.0,194.0,2.3,11.0,213.0,233.29,191.53
2016,4,3,8,45,49.5,219.0,2.3,11.5,246.5,270.45,221.09
2016,4,3,9,0,61.0,244.0,2.3,12.0,280.0,308.14,250.48
2016,4,3,9,15,193.5,260.5,2.3,12.0,384.5,455.89,370.11
2016,4,3,9,30,326.0,277.0,2.3,12.0,489.0,611.52,490.05
2016,4,3,9,45,462.5,246.5,2.35,12.5,565.5,723.27,573.39
2016,4,3,10,0,599.0,216.0,2.4,13.0,642.0,830.86,651.44
2016,4,3,10,15,754.0,164.5,2.45,13.0,724.0,931.59,721.19
2016,4,3,10,30,909.0,113.0,2.5,13.0,806.0,1017.88,778.7
2016,4,3,10,45,911.0,117.0,2.6,13.0,829.0,1029.43,785.65
2016,4,3,11,0,913.0,121.0,2.7,13.0,852.0,1037.2,790.99
2016,4,3,11,15,917.0,122.0,2.8,13.0,869.0,1039.91,793.08
2016,4,3,11,30,921.0,123.0,2.9,13.0,886.0,1038.84,792.78
2016,4,3,11,45,914.5,128.5,3.0,13.5,892.5,1028.53,784.9
2016,4,3,12,0,908.0,134.0,3.1,14.0,899.0,1014.56,774.72
2016,4,3,12,15,908.0,134.0,3.25,14.0,899.0,997.58,764.4
2016,4,3,12,30,908.0,134.0,3.4,14.0,899.0,977.09,751.65
2016,4,3,12,45,904.5,134.0,3.55,14.0,890.5,950.07,734.3
2016,4,3,13,0,901.0,134.0,3.7,14.0,882.0,919.92,714.64
2016,4,3,13,15,896.0,133.0,3.8,13.5,866.0,884.57,692.12
2016,4,3,13,30,891.0,132.0,3.9,13.0,850.0,846.53,667.38
2016,4,3,13,45,755.5,184.0,4.05,13.0,780.5,763.58,607.21
2016,4,3,14,0,620.0,236.0,4.2,13.0,711.0,681.04,543.5
2016,4,3,14,15,622.0,223.0,4.25,13.0,683.5,638.63,511.72
2016,4,3,14,30,624.0,210.0,4.3,13.0,656.0,594.56,477.68
2016,4,3,14,45,718.0,169.5,4.4,13.0,657.5,576.35,463.72
2016,4,3,15,0,812.0,129.0,4.5,13.0,659.0,548.85,440.84
2016,4,3,15,15,685.0,151.0,4.5,13.0,578.5,461.15,368.75
2016,4,3,15,30,558.0,173.0,4.5,13.0,498.0,385.89,306.3
2016,4,3,15,45,547.5,160.5,4.55,13.0,457.5,335.71,262.55
2016,4,3,16,0,537.0,148.0,4.6,13.0,417.0,286.23,218.47
2016,4,3,16,15,504.5,137.5,4.6,12.5,369.0,234.09,172.99
2016,4,3,16,30,472.0,127.0,4.6,12.0,321.0,185.58,131.4
2016,4,3,16,45,414.0,122.0,4.65,12.0,275.5,142.34,97.74
2016,4,3,17,0,356.0,117.0,4.7,12.0,230.0,105.94,74.49
2016,4,3,17,15,387.0,95.0,4.65,12.0,197.0,69.01,56.49
2016,4,3,17,30,418.0,73.0,4.6,12.0,164.0,54.21,43.03
2016,4,3,17,45,326.0,58.5,4.6,12.0,118.0,44.35,33.76
2016,4,3,18,0,234.0,44.0,4.6,12.0,72.0,34.05,23.81
2016,4,3,18,15,117.0,22.0,4.55,12.0,36.0,17.13,5.72
2016,4,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,20.0,6.9,11.0,37.5,85.24,32.11
2016,4,4,6,30,305.0,40.0,6.9,11.0,75.0,182.55,140.06
2016,4,4,6,45,410.5,51.0,6.9,11.5,123.5,260.17,211.56
2016,4,4,7,0,516.0,62.0,6.9,12.0,172.0,348.71,290.68
2016,4,4,7,15,581.0,69.5,6.95,12.0,225.5,421.33,355.82
2016,4,4,7,30,646.0,77.0,7.0,12.0,279.0,499.17,423.55
2016,4,4,7,45,688.0,82.5,7.05,12.0,333.0,564.44,479.06
2016,4,4,8,0,730.0,88.0,7.1,12.0,387.0,631.7,534.66
2016,4,4,8,15,760.5,92.5,7.1,12.0,439.0,690.79,580.95
2016,4,4,8,30,791.0,97.0,7.1,12.0,491.0,746.54,623.28
2016,4,4,8,45,811.0,101.5,7.15,12.5,539.0,796.97,659.7
2016,4,4,9,0,831.0,106.0,7.2,13.0,587.0,845.93,694.41
2016,4,4,9,15,847.5,108.5,7.1,13.0,630.5,887.73,723.95
2016,4,4,9,30,864.0,111.0,7.0,13.0,674.0,927.25,751.48
2016,4,4,9,45,876.0,113.5,6.9,13.0,712.0,960.03,773.74
2016,4,4,10,0,888.0,116.0,6.8,13.0,750.0,989.82,793.69
2016,4,4,10,15,897.0,117.5,6.75,13.0,781.5,1003.83,802.24
2016,4,4,10,30,906.0,119.0,6.7,13.0,813.0,1022.88,814.66
2016,4,4,10,45,911.0,121.0,6.65,13.5,837.0,1035.02,820.52
2016,4,4,11,0,916.0,123.0,6.6,14.0,861.0,1043.46,823.83
2016,4,4,11,15,919.5,124.0,6.5,14.0,877.0,1045.58,823.99
2016,4,4,11,30,923.0,125.0,6.4,14.0,893.0,1043.93,821.59
2016,4,4,11,45,921.5,127.0,6.35,14.0,900.5,1034.67,814.23
2016,4,4,12,0,920.0,129.0,6.3,14.0,908.0,1021.73,804.39
2016,4,4,12,15,919.5,129.0,6.2,14.0,908.0,1004.07,791.0
2016,4,4,12,30,919.0,129.0,6.1,14.0,908.0,982.89,775.2
2016,4,4,12,45,753.0,208.0,6.1,14.0,842.0,900.86,715.59
2016,4,4,13,0,587.0,287.0,6.1,14.0,776.0,808.47,643.89
2016,4,4,13,15,745.5,207.0,6.4,14.0,816.5,841.1,674.15
2016,4,4,13,30,904.0,127.0,6.7,14.0,857.0,852.65,684.45
2016,4,4,13,45,894.0,127.0,7.0,14.0,832.0,808.78,653.07
2016,4,4,14,0,884.0,127.0,7.3,14.0,807.0,762.92,619.91
2016,4,4,14,15,874.0,125.0,7.6,13.5,775.5,714.98,583.8
2016,4,4,14,30,864.0,123.0,7.9,13.0,744.0,663.31,543.42
2016,4,4,14,45,853.0,120.0,8.25,13.0,706.5,608.93,498.75
2016,4,4,15,0,842.0,117.0,8.6,13.0,669.0,553.76,452.12
2016,4,4,15,15,824.5,114.0,8.65,13.0,625.5,495.0,400.99
2016,4,4,15,30,807.0,111.0,8.7,13.0,582.0,436.68,348.98
2016,4,4,15,45,786.0,106.5,8.75,13.0,534.5,376.47,294.37
2016,4,4,16,0,765.0,102.0,8.8,13.0,487.0,314.54,237.54
2016,4,4,16,15,733.0,97.5,8.6,13.0,435.5,254.47,182.49
2016,4,4,16,30,701.0,93.0,8.4,13.0,384.0,197.69,131.77
2016,4,4,16,45,656.0,87.0,8.25,13.0,330.5,141.7,86.43
2016,4,4,17,0,611.0,81.0,8.1,13.0,277.0,91.14,53.76
2016,4,4,17,15,546.5,73.0,7.95,12.5,224.5,52.38,41.51
2016,4,4,17,30,482.0,65.0,7.8,12.0,172.0,48.57,37.99
2016,4,4,17,45,386.0,53.5,7.7,12.0,124.5,41.29,31.07
2016,4,4,18,0,290.0,42.0,7.6,12.0,77.0,32.43,22.47
2016,4,4,18,15,157.0,25.5,7.55,12.0,43.5,19.96,8.3
2016,4,4,18,30,24.0,9.0,7.5,12.0,10.0,8.58,0.0
2016,4,4,18,45,12.0,4.5,7.45,12.0,5.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,5,6,15,168.0,19.5,3.9,11.0,39.0,93.38,45.06
2016,4,5,6,30,336.0,39.0,3.7,11.0,78.0,194.79,150.15
2016,4,5,6,45,436.0,48.5,3.5,11.5,127.0,270.09,218.73
2016,4,5,7,0,536.0,58.0,3.3,12.0,176.0,355.67,293.86
2016,4,5,7,15,597.0,64.5,3.25,12.0,228.5,425.82,355.19
2016,4,5,7,30,658.0,71.0,3.2,12.0,281.0,500.83,418.34
2016,4,5,7,45,699.0,76.0,3.2,12.5,334.0,565.31,470.16
2016,4,5,8,0,740.0,81.0,3.2,13.0,387.0,628.67,519.18
2016,4,5,8,15,768.5,85.0,3.3,13.0,438.0,686.22,561.85
2016,4,5,8,30,797.0,89.0,3.4,13.0,489.0,743.65,603.6
2016,4,5,8,45,816.0,92.5,3.55,13.5,536.5,792.23,637.12
2016,4,5,9,0,835.0,96.0,3.7,14.0,584.0,839.28,669.06
2016,4,5,9,15,850.5,98.5,3.7,14.0,627.0,880.23,696.63
2016,4,5,9,30,866.0,101.0,3.7,14.0,670.0,911.19,716.84
2016,4,5,9,45,876.0,104.0,3.7,14.5,706.5,942.47,735.88
2016,4,5,10,0,886.0,107.0,3.7,15.0,743.0,970.73,752.66
2016,4,5,10,15,894.5,108.5,3.6,15.0,774.0,992.67,765.7
2016,4,5,10,30,903.0,110.0,3.5,15.0,805.0,1011.23,776.44
2016,4,5,10,45,908.5,111.0,3.45,15.5,828.5,1022.77,781.34
2016,4,5,11,0,914.0,112.0,3.4,16.0,852.0,1030.65,783.91
2016,4,5,11,15,917.5,112.5,3.3,16.0,868.0,1032.29,783.44
2016,4,5,11,30,921.0,113.0,3.2,16.0,884.0,1030.17,780.62
2016,4,5,11,45,923.0,113.5,3.1,16.0,892.0,1022.82,774.44
2016,4,5,12,0,925.0,114.0,3.0,16.0,900.0,1011.74,765.92
2016,4,5,12,15,924.5,114.0,2.95,16.0,899.5,994.1,753.57
2016,4,5,12,30,924.0,114.0,2.9,16.0,899.0,972.93,738.98
2016,4,5,12,45,922.5,112.5,2.85,16.5,891.0,945.89,719.15
2016,4,5,13,0,921.0,111.0,2.8,17.0,883.0,915.61,697.24
2016,4,5,13,15,916.5,110.5,2.9,17.0,866.5,880.7,674.59
2016,4,5,13,30,912.0,110.0,3.0,17.0,850.0,843.0,649.77
2016,4,5,13,45,905.0,109.0,3.1,17.0,825.5,800.28,621.1
2016,4,5,14,0,898.0,108.0,3.2,17.0,801.0,755.35,590.46
2016,4,5,14,15,888.5,106.5,3.3,16.5,770.5,706.26,556.27
2016,4,5,14,30,879.0,105.0,3.4,16.0,740.0,655.61,518.81
2016,4,5,14,45,865.5,104.0,3.5,16.0,702.0,601.83,476.76
2016,4,5,15,0,852.0,103.0,3.6,16.0,664.0,546.29,432.1
2016,4,5,15,15,836.0,100.0,3.65,16.0,621.5,487.83,383.7
2016,4,5,15,30,820.0,97.0,3.7,16.0,579.0,429.63,334.01
2016,4,5,15,45,797.0,94.5,3.75,16.0,531.5,369.92,281.84
2016,4,5,16,0,774.0,92.0,3.8,16.0,484.0,311.81,229.92
2016,4,5,16,15,745.0,88.0,3.8,15.5,433.0,252.85,177.56
2016,4,5,16,30,716.0,84.0,3.8,15.0,382.0,193.2,125.68
2016,4,5,16,45,674.0,78.5,3.85,15.0,330.0,137.15,80.81
2016,4,5,17,0,632.0,73.0,3.9,15.0,278.0,86.08,48.11
2016,4,5,17,15,572.0,66.0,3.9,14.5,226.0,46.4,35.87
2016,4,5,17,30,512.0,59.0,3.9,14.0,174.0,43.15,32.91
2016,4,5,17,45,418.5,49.0,3.95,14.0,126.5,37.03,27.11
2016,4,5,18,0,325.0,39.0,4.0,14.0,79.0,30.59,20.79
2016,4,5,18,15,186.0,24.5,3.9,13.5,45.0,19.12,8.23
2016,4,5,18,30,47.0,10.0,3.8,13.0,11.0,9.53,0.0
2016,4,5,18,45,23.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,4,6,6,0,63.0,10.0,3.0,14.0,11.0,27.09,0.0
2016,4,6,6,15,210.0,24.0,3.05,14.0,46.5,114.19,63.38
2016,4,6,6,30,357.0,38.0,3.1,14.0,82.0,203.03,155.61
2016,4,6,6,45,450.0,48.0,3.15,14.0,131.0,276.95,222.53
2016,4,6,7,0,543.0,58.0,3.2,14.0,180.0,360.52,295.88
2016,4,6,7,15,602.5,65.0,3.15,14.0,233.0,430.87,356.7
2016,4,6,7,30,662.0,72.0,3.1,14.0,286.0,505.95,419.18
2016,4,6,7,45,702.5,77.0,3.05,14.5,339.0,570.36,470.18
2016,4,6,8,0,743.0,82.0,3.0,15.0,392.0,633.56,518.22
2016,4,6,8,15,772.0,86.0,2.95,15.0,444.0,691.61,560.1
2016,4,6,8,30,801.0,90.0,2.9,15.0,496.0,749.57,600.88
2016,4,6,8,45,822.5,93.5,2.9,15.5,544.5,800.31,634.59
2016,4,6,9,0,844.0,97.0,2.9,16.0,593.0,849.68,666.64
2016,4,6,9,15,860.0,99.5,2.9,16.0,636.5,891.29,693.92
2016,4,6,9,30,876.0,102.0,2.9,16.0,680.0,922.88,713.99
2016,4,6,9,45,888.5,103.5,2.95,16.5,718.0,954.93,733.4
2016,4,6,10,0,901.0,105.0,3.0,17.0,756.0,984.06,750.67
2016,4,6,10,15,909.5,106.5,2.95,17.0,787.5,1006.18,763.7
2016,4,6,10,30,918.0,108.0,2.9,17.0,819.0,1024.86,774.49
2016,4,6,10,45,924.0,109.5,2.9,17.5,843.0,1037.5,780.33
2016,4,6,11,0,930.0,111.0,2.9,18.0,867.0,1046.41,783.83
2016,4,6,11,15,933.5,111.5,2.85,18.5,883.0,1047.98,782.14
2016,4,6,11,30,937.0,112.0,2.8,19.0,899.0,1045.72,778.14
2016,4,6,11,45,938.5,112.5,2.8,19.5,907.0,1037.7,771.03
2016,4,6,12,0,940.0,113.0,2.8,20.0,915.0,1025.89,761.64
2016,4,6,12,15,939.5,113.0,2.75,20.0,914.5,1007.95,749.35
2016,4,6,12,30,939.0,113.0,2.7,20.0,914.0,986.42,734.84
2016,4,6,12,45,938.0,111.5,2.65,20.5,906.0,959.43,715.42
2016,4,6,13,0,937.0,110.0,2.6,21.0,898.0,929.11,693.92
2016,4,6,13,15,933.0,109.5,2.5,21.0,881.5,894.08,670.21
2016,4,6,13,30,929.0,109.0,2.4,21.0,865.0,856.18,644.53
2016,4,6,13,45,919.5,109.0,2.3,21.5,840.0,811.87,613.21
2016,4,6,14,0,910.0,109.0,2.2,22.0,815.0,765.48,580.42
2016,4,6,14,15,901.0,107.5,2.1,22.0,783.5,716.16,545.48
2016,4,6,14,30,892.0,106.0,2.0,22.0,752.0,665.22,507.61
2016,4,6,14,45,876.5,105.0,1.9,22.5,713.5,609.61,464.54
2016,4,6,15,0,861.0,104.0,1.8,23.0,675.0,552.42,419.42
2016,4,6,15,15,717.0,137.5,1.7,23.0,592.5,464.8,351.78
2016,4,6,15,30,573.0,171.0,1.6,23.0,510.0,392.14,295.04
2016,4,6,15,45,439.0,188.0,1.5,23.0,435.5,321.36,240.11
2016,4,6,16,0,305.0,205.0,1.4,23.0,361.0,267.64,199.2
2016,4,6,16,15,270.5,187.0,1.25,23.0,315.0,222.42,163.28
2016,4,6,16,30,236.0,169.0,1.1,23.0,269.0,181.39,131.18
2016,4,6,16,45,214.0,150.5,1.0,23.0,231.5,145.72,103.98
2016,4,6,17,0,192.0,132.0,0.9,23.0,194.0,116.96,84.42
2016,4,6,17,15,345.0,98.0,0.75,22.5,185.5,70.77,55.55
2016,4,6,17,30,498.0,64.0,0.6,22.0,177.0,47.32,35.4
2016,4,6,17,45,399.5,53.5,0.5,21.5,129.0,40.92,29.64
2016,4,6,18,0,301.0,43.0,0.4,21.0,81.0,33.1,22.36
2016,4,6,18,15,150.5,27.5,0.4,21.0,46.5,21.48,10.06
2016,4,6,18,30,0.0,12.0,0.4,21.0,12.0,11.44,0.0
2016,4,6,18,45,0.0,6.0,0.4,21.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,2.5,13.0,1.5,0.0,0.0
2016,4,7,6,0,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,4,7,6,15,0.0,12.0,2.55,13.0,12.0,11.12,2.0
2016,4,7,6,30,0.0,21.0,2.6,13.0,21.0,19.47,10.53
2016,4,7,6,45,0.0,33.5,2.7,13.5,33.5,31.1,20.75
2016,4,7,7,0,0.0,46.0,2.8,14.0,46.0,42.75,30.9
2016,4,7,7,15,0.0,60.0,2.8,14.0,60.0,55.96,42.32
2016,4,7,7,30,0.0,74.0,2.8,14.0,74.0,69.58,53.92
2016,4,7,7,45,0.0,88.0,2.85,14.0,88.0,83.19,65.34
2016,4,7,8,0,0.0,102.0,2.9,14.0,102.0,96.8,76.6
2016,4,7,8,15,28.5,156.5,2.85,14.0,171.0,182.62,148.57
2016,4,7,8,30,57.0,211.0,2.8,14.0,240.0,266.83,217.25
2016,4,7,8,45,179.0,231.0,2.75,14.0,334.5,402.04,327.57
2016,4,7,9,0,301.0,251.0,2.7,14.0,429.0,546.59,440.55
2016,4,7,9,15,186.5,273.0,2.6,14.0,386.5,463.95,372.16
2016,4,7,9,30,72.0,295.0,2.5,14.0,344.0,373.63,297.93
2016,4,7,9,45,195.5,309.5,2.4,14.5,450.5,518.49,411.68
2016,4,7,10,0,319.0,324.0,2.3,15.0,557.0,668.14,522.34
2016,4,7,10,15,282.0,348.0,2.25,15.0,559.5,661.5,513.84
2016,4,7,10,30,245.0,372.0,2.2,15.0,562.0,638.3,494.92
2016,4,7,10,45,398.0,331.5,2.15,15.0,651.5,757.49,584.16
2016,4,7,11,0,551.0,291.0,2.1,15.0,741.0,876.76,669.04
2016,4,7,11,15,554.0,298.0,2.05,15.0,758.0,883.69,671.36
2016,4,7,11,30,557.0,305.0,2.0,15.0,775.0,887.98,673.1
2016,4,7,11,45,563.5,302.0,2.0,15.0,781.5,882.61,669.23
2016,4,7,12,0,570.0,299.0,2.0,15.0,788.0,874.64,663.77
2016,4,7,12,15,715.0,222.5,2.0,14.5,835.5,922.5,700.95
2016,4,7,12,30,860.0,146.0,2.0,14.0,883.0,954.88,723.69
2016,4,7,12,45,724.5,219.0,2.05,14.0,836.0,887.58,678.27
2016,4,7,13,0,589.0,292.0,2.1,14.0,789.0,815.66,626.13
2016,4,7,13,15,456.0,335.0,2.1,14.0,715.5,722.94,558.06
2016,4,7,13,30,323.0,378.0,2.1,14.0,642.0,631.98,490.04
2016,4,7,13,45,305.0,371.0,2.15,14.0,614.5,594.38,463.25
2016,4,7,14,0,287.0,364.0,2.2,14.0,587.0,557.37,436.1
2016,4,7,14,15,252.0,354.5,2.2,14.0,545.0,507.37,398.44
2016,4,7,14,30,217.0,345.0,2.2,14.0,503.0,458.23,361.09
2016,4,7,14,45,189.0,328.0,2.2,14.0,461.0,411.97,325.64
2016,4,7,15,0,161.0,311.0,2.2,14.0,419.0,368.38,291.85
2016,4,7,15,15,109.5,281.5,2.2,14.0,352.5,306.36,243.34
2016,4,7,15,30,58.0,252.0,2.2,14.0,286.0,250.49,199.48
2016,4,7,15,45,101.0,238.0,2.2,14.0,292.0,247.69,196.82
2016,4,7,16,0,144.0,224.0,2.2,14.0,298.0,237.4,187.09
2016,4,7,16,15,82.5,190.0,2.15,13.5,231.5,185.67,146.76
2016,4,7,16,30,21.0,156.0,2.1,13.0,165.0,143.02,114.38
2016,4,7,16,45,15.0,136.5,2.05,13.0,142.5,122.95,98.25
2016,4,7,17,0,9.0,117.0,2.0,13.0,120.0,103.77,82.71
2016,4,7,17,15,4.5,96.0,1.9,13.0,97.5,84.6,70.1
2016,4,7,17,30,0.0,75.0,1.8,13.0,75.0,66.86,54.17
2016,4,7,17,45,0.0,55.0,1.75,13.0,55.0,49.71,38.52
2016,4,7,18,0,0.0,35.0,1.7,13.0,35.0,32.3,22.51
2016,4,7,18,15,0.0,20.0,1.6,13.0,20.0,18.56,8.68
2016,4,7,18,30,0.0,5.0,1.5,13.0,5.0,4.77,0.0
2016,4,7,18,45,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,0.0,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,4,8,6,15,1.0,25.5,1.4,13.0,25.5,25.14,12.59
2016,4,8,6,30,2.0,44.0,1.4,13.0,44.0,44.84,31.66
2016,4,8,6,45,17.0,65.0,1.4,13.0,69.0,77.83,60.32
2016,4,8,7,0,32.0,86.0,1.4,13.0,94.0,108.62,87.13
2016,4,8,7,15,44.5,107.5,1.3,13.0,121.0,139.91,114.0
2016,4,8,7,30,57.0,129.0,1.2,13.0,148.0,172.22,141.22
2016,4,8,7,45,43.5,145.5,1.2,13.5,161.5,182.3,148.76
2016,4,8,8,0,30.0,162.0,1.2,14.0,175.0,191.13,154.98
2016,4,8,8,15,66.5,193.0,1.15,14.0,226.0,253.3,205.72
2016,4,8,8,30,103.0,224.0,1.1,14.0,277.0,318.12,257.09
2016,4,8,8,45,192.0,240.5,1.05,14.0,351.0,423.83,340.02
2016,4,8,9,0,281.0,257.0,1.0,14.0,425.0,536.54,424.57
2016,4,8,9,15,176.0,277.0,1.0,14.0,385.0,459.15,362.23
2016,4,8,9,30,71.0,297.0,1.0,14.0,345.0,374.7,294.89
2016,4,8,9,45,79.5,318.0,1.05,14.0,374.5,405.51,318.57
2016,4,8,10,0,88.0,339.0,1.1,14.0,404.0,436.25,341.15
2016,4,8,10,15,167.0,356.5,1.1,14.0,485.5,545.31,423.13
2016,4,8,10,30,246.0,374.0,1.1,14.0,567.0,655.39,502.22
2016,4,8,10,45,266.5,382.0,1.15,14.0,596.0,683.17,520.89
2016,4,8,11,0,287.0,390.0,1.2,14.0,625.0,709.78,539.56
2016,4,8,11,15,244.5,406.0,1.2,14.0,609.0,681.28,517.46
2016,4,8,11,30,202.0,422.0,1.2,14.0,593.0,639.26,486.57
2016,4,8,11,45,190.5,427.0,1.25,14.0,589.5,628.09,478.82
2016,4,8,12,0,179.0,432.0,1.3,14.0,586.0,616.19,470.25
2016,4,8,12,15,122.5,416.0,1.3,14.0,522.0,539.59,413.74
2016,4,8,12,30,66.0,400.0,1.3,14.0,458.0,455.56,351.22
2016,4,8,12,45,81.0,405.5,1.35,14.0,475.0,470.31,363.46
2016,4,8,13,0,96.0,411.0,1.4,14.0,492.0,483.76,373.98
2016,4,8,13,15,105.0,406.0,1.45,14.0,493.5,480.36,372.01
2016,4,8,13,30,114.0,401.0,1.5,14.0,495.0,481.38,373.37
2016,4,8,13,45,124.5,390.5,1.55,14.0,490.5,470.88,366.29
2016,4,8,14,0,135.0,380.0,1.6,14.0,486.0,459.28,358.39
2016,4,8,14,15,127.0,363.5,1.6,14.0,460.0,428.49,335.43
2016,4,8,14,30,119.0,347.0,1.6,14.0,434.0,398.36,312.88
2016,4,8,14,45,222.0,318.0,1.65,14.0,470.0,422.07,332.7
2016,4,8,15,0,325.0,289.0,1.7,14.0,506.0,435.43,343.11
2016,4,8,15,15,209.5,277.0,1.7,14.0,414.0,349.13,275.63
2016,4,8,15,30,94.0,265.0,1.7,14.0,322.0,276.48,219.12
2016,4,8,15,45,78.0,239.5,1.7,14.0,284.5,240.72,191.06
2016,4,8,16,0,62.0,214.0,1.7,14.0,247.0,207.13,164.44
2016,4,8,16,15,31.0,158.5,1.65,13.5,175.0,148.06,117.58
2016,4,8,16,30,0.0,103.0,1.6,13.0,103.0,94.67,74.88
2016,4,8,16,45,0.0,88.5,1.55,13.0,88.5,81.47,64.03
2016,4,8,17,0,0.0,74.0,1.5,13.0,74.0,68.36,53.05
2016,4,8,17,15,0.0,60.0,1.45,13.0,60.0,55.78,44.52
2016,4,8,17,30,0.0,46.0,1.4,13.0,46.0,42.74,32.75
2016,4,8,17,45,0.0,33.5,1.35,13.0,33.5,31.1,22.09
2016,4,8,18,0,0.0,21.0,1.3,13.0,21.0,19.47,11.4
2016,4,8,18,15,0.0,11.5,1.25,13.0,11.5,10.65,2.76
2016,4,8,18,30,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.15,13.0,1.0,0.95,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.5,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,4,9,6,15,0.0,11.0,2.45,13.0,11.0,10.19,2.01
2016,4,9,6,30,0.0,19.0,2.4,13.0,19.0,17.61,9.08
2016,4,9,6,45,0.0,30.0,2.35,13.0,30.0,27.84,18.1
2016,4,9,7,0,0.0,41.0,2.3,13.0,41.0,38.08,27.09
2016,4,9,7,15,0.0,52.5,2.2,13.0,52.5,48.8,36.39
2016,4,9,7,30,0.0,64.0,2.1,13.0,64.0,59.53,45.55
2016,4,9,7,45,0.0,86.5,2.05,13.0,86.5,81.5,64.13
2016,4,9,8,0,0.0,109.0,2.0,13.0,109.0,103.82,82.71
2016,4,9,8,15,10.0,150.0,1.95,13.0,155.0,153.09,123.76
2016,4,9,8,30,20.0,191.0,1.9,13.0,201.0,203.59,164.96
2016,4,9,8,45,10.0,103.0,1.85,13.0,108.0,104.81,82.96
2016,4,9,9,0,0.0,15.0,1.8,13.0,15.0,13.94,6.19
2016,4,9,9,15,0.0,69.0,1.75,13.0,69.0,64.28,48.61
2016,4,9,9,30,0.0,123.0,1.7,13.0,123.0,115.73,91.06
2016,4,9,9,45,0.0,99.0,1.7,13.0,99.0,92.49,71.63
2016,4,9,10,0,0.0,75.0,1.7,13.0,75.0,69.95,52.88
2016,4,9,10,15,10.5,182.0,1.65,13.0,190.5,183.41,145.89
2016,4,9,10,30,21.0,289.0,1.6,13.0,306.0,300.93,238.4
2016,4,9,10,45,10.5,200.5,1.55,13.0,209.0,201.32,158.97
2016,4,9,11,0,0.0,112.0,1.5,13.0,112.0,105.03,81.14
2016,4,9,11,15,0.0,87.0,1.5,13.0,87.0,81.3,61.83
2016,4,9,11,30,0.0,62.0,1.5,13.0,62.0,57.9,42.55
2016,4,9,11,45,0.0,47.5,1.5,13.5,47.5,44.35,31.27
2016,4,9,12,0,0.0,33.0,1.5,14.0,33.0,30.8,19.99
2016,4,9,12,15,0.0,71.0,1.5,14.0,71.0,66.34,49.33
2016,4,9,12,30,0.0,109.0,1.5,14.0,109.0,102.09,78.5
2016,4,9,12,45,1.0,134.0,1.5,14.0,135.0,126.57,98.32
2016,4,9,13,0,2.0,159.0,1.5,14.0,161.0,150.95,117.97
2016,4,9,13,15,28.0,263.5,1.5,14.0,287.5,276.43,217.94
2016,4,9,13,30,54.0,368.0,1.5,14.0,414.0,395.76,309.24
2016,4,9,13,45,31.0,291.5,1.55,14.0,317.5,300.51,235.79
2016,4,9,14,0,8.0,215.0,1.6,14.0,221.0,206.57,162.47
2016,4,9,14,15,4.0,141.5,1.6,14.0,144.5,134.69,105.34
2016,4,9,14,30,0.0,68.0,1.6,14.0,68.0,63.41,47.21
2016,4,9,14,45,0.0,77.0,1.65,14.0,77.0,71.8,54.34
2016,4,9,15,0,0.0,86.0,1.7,14.0,86.0,80.19,61.41
2016,4,9,15,15,0.0,100.5,1.7,14.0,100.5,93.63,72.68
2016,4,9,15,30,0.0,115.0,1.7,14.0,115.0,106.79,83.74
2016,4,9,15,45,0.0,105.0,1.7,14.0,105.0,97.52,76.3
2016,4,9,16,0,0.0,95.0,1.7,14.0,95.0,88.3,68.87
2016,4,9,16,15,0.0,62.0,1.65,13.5,62.0,57.68,43.47
2016,4,9,16,30,0.0,29.0,1.6,13.0,29.0,26.92,17.49
2016,4,9,16,45,0.0,25.0,1.6,13.0,25.0,23.2,14.36
2016,4,9,17,0,0.0,21.0,1.6,13.0,21.0,19.47,11.19
2016,4,9,17,15,0.0,17.0,1.5,13.0,17.0,15.75,8.6
2016,4,9,17,30,0.0,13.0,1.4,13.0,13.0,12.04,5.21
2016,4,9,17,45,0.0,9.5,1.35,13.0,9.5,8.79,2.22
2016,4,9,18,0,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,4,9,18,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2016,4,9,18,30,0.0,1.0,1.3,13.0,1.0,0.92,0.0
2016,4,9,18,45,0.0,0.5,1.3,13.0,0.5,0.48,0.0
2016,4,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.1,12.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,3.2,12.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,9.0,3.25,12.0,9.0,8.33,0.8
2016,4,10,6,30,0.0,15.0,3.3,12.0,15.0,13.89,6.04
2016,4,10,6,45,0.0,23.5,3.4,12.0,23.5,21.79,13.02
2016,4,10,7,0,0.0,32.0,3.5,12.0,32.0,29.69,19.99
2016,4,10,7,15,0.0,41.0,3.5,12.0,41.0,38.07,27.29
2016,4,10,7,30,0.0,50.0,3.5,12.0,50.0,46.46,34.51
2016,4,10,7,45,0.0,32.0,3.55,12.5,32.0,29.7,19.97
2016,4,10,8,0,0.0,14.0,3.6,13.0,14.0,12.99,5.51
2016,4,10,8,15,0.0,19.0,3.6,13.0,19.0,17.64,9.46
2016,4,10,8,30,0.0,24.0,3.6,13.0,24.0,22.29,13.39
2016,4,10,8,45,0.0,59.5,3.65,13.0,59.5,55.37,41.35
2016,4,10,9,0,0.0,95.0,3.7,13.0,95.0,88.64,69.09
2016,4,10,9,15,0.0,93.5,3.75,13.0,93.5,87.18,67.65
2016,4,10,9,30,0.0,92.0,3.8,13.0,92.0,85.81,66.33
2016,4,10,9,45,1.5,135.0,3.85,13.0,136.0,128.74,101.72
2016,4,10,10,0,3.0,178.0,3.9,13.0,180.0,172.35,137.14
2016,4,10,10,15,1.5,160.5,3.95,13.0,161.5,153.48,121.44
2016,4,10,10,30,0.0,143.0,4.0,13.0,143.0,134.88,106.05
2016,4,10,10,45,0.0,131.5,4.05,13.0,131.5,123.73,96.84
2016,4,10,11,0,0.0,120.0,4.1,13.0,120.0,112.68,87.71
2016,4,10,11,15,0.0,111.5,4.15,13.0,111.5,104.57,81.0
2016,4,10,11,30,0.0,103.0,4.2,13.0,103.0,96.49,74.33
2016,4,10,11,45,6.5,186.0,4.3,13.0,192.0,182.25,144.4
2016,4,10,12,0,13.0,269.0,4.4,13.0,281.0,268.77,213.67
2016,4,10,12,15,14.0,268.5,4.45,13.0,281.0,268.46,213.27
2016,4,10,12,30,15.0,268.0,4.5,13.0,281.0,268.04,213.02
2016,4,10,12,45,56.5,341.5,4.6,13.0,390.0,383.69,305.53
2016,4,10,13,0,98.0,415.0,4.7,13.0,499.0,489.02,387.73
2016,4,10,13,15,102.0,404.0,4.75,13.0,490.0,475.47,377.36
2016,4,10,13,30,106.0,393.0,4.8,13.0,481.0,461.47,367.04
2016,4,10,13,45,205.5,378.5,4.85,13.0,542.5,520.87,415.8
2016,4,10,14,0,305.0,364.0,4.9,13.0,604.0,569.87,455.41
2016,4,10,14,15,359.5,333.0,4.9,13.0,605.0,559.78,448.56
2016,4,10,14,30,414.0,302.0,4.9,13.0,606.0,546.12,438.61
2016,4,10,14,45,344.5,302.5,4.9,13.0,547.0,479.83,385.63
2016,4,10,15,0,275.0,303.0,4.9,13.0,488.0,421.32,338.54
2016,4,10,15,15,337.5,268.0,4.85,12.5,480.5,401.2,322.55
2016,4,10,15,30,400.0,233.0,4.8,12.0,473.0,373.48,298.95
2016,4,10,15,45,514.0,184.5,4.8,12.0,468.0,345.97,272.57
2016,4,10,16,0,628.0,136.0,4.8,12.0,463.0,305.74,233.14
2016,4,10,16,15,489.5,147.0,4.7,12.0,386.0,240.36,179.17
2016,4,10,16,30,351.0,158.0,4.6,12.0,309.0,194.23,143.79
2016,4,10,16,45,314.5,145.0,4.55,12.0,267.5,154.35,111.94
2016,4,10,17,0,278.0,132.0,4.5,12.0,226.0,118.78,87.0
2016,4,10,17,15,243.5,113.0,4.4,12.0,185.0,85.39,71.16
2016,4,10,17,30,209.0,94.0,4.3,12.0,144.0,72.32,59.33
2016,4,10,17,45,161.5,73.5,4.2,12.0,106.5,57.65,45.8
2016,4,10,18,0,114.0,53.0,4.1,12.0,69.0,42.42,31.59
2016,4,10,18,15,57.0,32.5,4.0,12.0,40.5,27.85,17.02
2016,4,10,18,30,0.0,12.0,3.9,12.0,12.0,11.13,0.0
2016,4,10,18,45,0.0,6.0,3.85,12.0,6.0,5.72,0.0
2016,4,10,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,9.0,1.1,12.0,10.5,17.33,0.0
2016,4,11,6,0,74.0,18.0,0.9,12.0,21.0,46.18,0.0
2016,4,11,6,15,190.0,34.0,0.75,12.0,58.0,122.69,87.32
2016,4,11,6,30,306.0,50.0,0.6,12.0,95.0,198.61,155.64
2016,4,11,6,45,390.0,60.5,0.45,12.0,142.0,265.94,214.24
2016,4,11,7,0,474.0,71.0,0.3,12.0,189.0,345.68,280.78
2016,4,11,7,15,237.0,58.5,0.25,12.0,117.5,215.05,177.08
2016,4,11,7,30,0.0,46.0,0.2,12.0,46.0,42.73,31.03
2016,4,11,7,45,0.0,62.5,0.15,12.5,62.5,58.13,44.41
2016,4,11,8,0,0.0,79.0,0.1,13.0,79.0,73.54,57.15
2016,4,11,8,15,0.0,89.5,0.15,13.0,89.5,83.61,65.31
2016,4,11,8,30,0.0,100.0,0.2,13.0,100.0,93.73,73.48
2016,4,11,8,45,0.0,121.0,0.3,13.0,121.0,114.26,90.15
2016,4,11,9,0,0.0,142.0,0.4,13.0,142.0,134.86,106.67
2016,4,11,9,15,3.5,175.0,0.45,13.0,177.5,170.73,135.42
2016,4,11,9,30,7.0,208.0,0.5,13.0,213.0,206.95,163.93
2016,4,11,9,45,15.0,243.0,0.55,13.0,254.5,249.69,197.32
2016,4,11,10,0,23.0,278.0,0.6,13.0,296.0,292.75,230.39
2016,4,11,10,15,63.0,328.5,0.6,13.0,379.0,398.48,311.13
2016,4,11,10,30,103.0,379.0,0.6,13.0,462.0,491.91,379.5
2016,4,11,10,45,93.5,387.0,0.65,13.5,463.5,489.48,375.56
2016,4,11,11,0,84.0,395.0,0.7,14.0,465.0,486.54,372.33
2016,4,11,11,15,118.5,411.5,0.75,14.0,512.5,548.9,418.17
2016,4,11,11,30,153.0,428.0,0.8,14.0,560.0,596.69,452.48
2016,4,11,11,45,158.5,427.0,0.85,14.0,564.5,596.15,452.01
2016,4,11,12,0,164.0,426.0,0.9,14.0,569.0,594.76,451.52
2016,4,11,12,15,126.5,423.0,0.95,14.0,533.0,549.74,418.68
2016,4,11,12,30,89.0,420.0,1.0,14.0,497.0,496.44,379.9
2016,4,11,12,45,91.0,413.0,1.1,14.0,491.0,486.15,373.62
2016,4,11,13,0,93.0,406.0,1.2,14.0,485.0,475.5,366.63
2016,4,11,13,15,92.5,398.5,1.25,13.5,476.5,461.9,357.75
2016,4,11,13,30,92.0,391.0,1.3,13.0,468.0,448.11,348.66
2016,4,11,13,45,58.0,343.0,1.4,13.0,391.0,369.92,289.8
2016,4,11,14,0,24.0,295.0,1.5,13.0,314.0,292.76,230.6
2016,4,11,14,15,23.0,284.5,1.55,13.0,302.0,280.24,221.53
2016,4,11,14,30,22.0,274.0,1.6,13.0,290.0,267.8,212.18
2016,4,11,14,45,21.0,261.0,1.7,13.0,275.5,253.16,201.1
2016,4,11,15,0,20.0,248.0,1.8,13.0,261.0,238.65,190.05
2016,4,11,15,15,10.0,207.5,1.85,13.0,214.0,195.46,155.83
2016,4,11,15,30,0.0,167.0,1.9,13.0,167.0,153.72,122.45
2016,4,11,15,45,8.0,177.0,1.95,13.0,181.5,164.65,131.76
2016,4,11,16,0,16.0,187.0,2.0,13.0,196.0,173.96,139.5
2016,4,11,16,15,13.5,169.5,2.1,13.0,176.5,155.89,125.02
2016,4,11,16,30,11.0,152.0,2.2,13.0,157.0,138.21,110.82
2016,4,11,16,45,6.5,133.5,2.3,13.0,136.5,119.87,96.03
2016,4,11,17,0,2.0,115.0,2.4,13.0,116.0,102.23,81.64
2016,4,11,17,15,227.0,93.5,2.45,12.5,148.5,71.79,58.88
2016,4,11,17,30,452.0,72.0,2.5,12.0,181.0,53.34,42.39
2016,4,11,17,45,369.0,60.0,2.6,12.0,135.0,44.9,34.53
2016,4,11,18,0,286.0,48.0,2.7,12.0,89.0,36.71,26.66
2016,4,11,18,15,173.0,32.0,2.8,12.0,53.5,24.87,14.85
2016,4,11,18,30,60.0,16.0,2.9,12.0,18.0,13.49,0.0
2016,4,11,18,45,30.0,8.0,3.05,12.0,9.0,7.63,0.0
2016,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.5,4.85,12.0,5.5,5.24,0.0
2016,4,12,6,0,0.0,11.0,5.0,12.0,11.0,10.2,0.0
2016,4,12,6,15,0.0,30.0,5.05,12.0,30.0,28.99,17.52
2016,4,12,6,30,0.0,49.0,5.1,12.0,49.0,48.53,35.25
2016,4,12,6,45,11.5,70.5,5.2,12.0,73.5,75.87,59.2
2016,4,12,7,0,23.0,92.0,5.3,12.0,98.0,109.78,88.77
2016,4,12,7,15,32.5,113.0,5.35,12.0,123.5,138.31,113.49
2016,4,12,7,30,42.0,134.0,5.4,12.0,149.0,167.62,138.53
2016,4,12,7,45,22.5,140.5,5.45,12.5,148.5,153.35,125.59
2016,4,12,8,0,3.0,147.0,5.5,13.0,148.0,145.51,117.88
2016,4,12,8,15,106.0,188.5,5.55,13.0,245.0,287.88,238.69
2016,4,12,8,30,209.0,230.0,5.6,13.0,342.0,420.38,348.06
2016,4,12,8,45,496.5,170.0,5.65,13.0,466.0,622.64,515.24
2016,4,12,9,0,784.0,110.0,5.7,13.0,590.0,821.14,668.58
2016,4,12,9,15,801.0,112.5,5.75,13.0,632.5,861.6,696.61
2016,4,12,9,30,818.0,115.0,5.8,13.0,675.0,899.96,723.67
2016,4,12,9,45,709.0,173.0,5.9,13.5,677.0,884.59,709.71
2016,4,12,10,0,600.0,231.0,6.0,14.0,679.0,854.02,683.86
2016,4,12,10,15,729.5,178.5,6.1,14.0,744.5,931.3,741.64
2016,4,12,10,30,859.0,126.0,6.2,14.0,810.0,992.71,785.63
2016,4,12,10,45,867.0,126.5,6.3,14.0,834.0,1005.31,794.1
2016,4,12,11,0,875.0,127.0,6.4,14.0,858.0,1014.45,800.47
2016,4,12,11,15,880.0,128.0,6.45,14.0,874.5,1017.59,802.35
2016,4,12,11,30,885.0,129.0,6.5,14.0,891.0,1017.12,801.79
2016,4,12,11,45,891.0,127.5,6.55,14.0,900.0,1011.41,797.59
2016,4,12,12,0,897.0,126.0,6.6,14.0,909.0,1002.06,790.91
2016,4,12,12,15,897.5,126.5,6.6,14.0,909.5,985.89,779.14
2016,4,12,12,30,898.0,127.0,6.6,14.0,910.0,966.29,764.98
2016,4,12,12,45,869.5,142.5,6.65,14.0,895.0,932.0,740.37
2016,4,12,13,0,841.0,158.0,6.7,14.0,880.0,901.9,718.84
2016,4,12,13,15,723.0,216.5,6.7,14.0,829.5,833.6,668.12
2016,4,12,13,30,605.0,275.0,6.7,14.0,779.0,764.79,613.04
2016,4,12,13,45,709.5,215.5,6.7,14.0,790.0,761.1,613.02
2016,4,12,14,0,814.0,156.0,6.7,14.0,801.0,745.9,603.48
2016,4,12,14,15,732.5,182.0,6.7,13.5,746.0,676.43,548.75
2016,4,12,14,30,651.0,208.0,6.7,13.0,691.0,611.06,496.53
2016,4,12,14,45,487.5,251.0,6.75,13.0,602.5,517.72,420.02
2016,4,12,15,0,324.0,294.0,6.8,13.0,514.0,439.2,355.15
2016,4,12,15,15,388.5,257.0,6.75,13.0,504.5,415.93,335.63
2016,4,12,15,30,453.0,220.0,6.7,13.0,495.0,384.62,308.09
2016,4,12,15,45,353.0,220.5,6.65,13.0,424.5,320.31,254.54
2016,4,12,16,0,253.0,221.0,6.6,13.0,354.0,265.64,209.82
2016,4,12,16,15,321.0,187.0,6.45,12.5,338.5,235.52,181.31
2016,4,12,16,30,389.0,153.0,6.3,12.0,323.0,194.18,142.48
2016,4,12,16,45,344.0,144.0,6.2,12.0,280.5,157.74,113.62
