Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,299.0,135.0,6.1,12.0,238.0,122.81,89.6
2016,4,12,17,15,263.5,116.0,6.05,12.0,195.5,87.46,73.04
2016,4,12,17,30,228.0,97.0,6.0,12.0,153.0,74.45,61.28
2016,4,12,17,45,172.5,77.0,5.95,12.0,113.5,60.19,48.12
2016,4,12,18,0,117.0,57.0,5.9,12.0,74.0,45.4,34.3
2016,4,12,18,15,58.5,35.5,5.8,12.0,44.0,30.23,19.46
2016,4,12,18,30,0.0,14.0,5.7,12.0,14.0,12.99,0.0
2016,4,12,18,45,0.0,7.0,5.65,12.0,7.0,6.67,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,11.0,3.4,11.5,13.0,20.84,0.0
2016,4,13,6,0,86.0,22.0,3.4,12.0,26.0,56.1,6.06
2016,4,13,6,15,198.0,38.5,3.4,12.0,65.0,131.39,96.82
2016,4,13,6,30,310.0,55.0,3.4,12.0,104.0,207.28,164.96
2016,4,13,6,45,392.0,66.5,3.45,12.0,152.0,275.57,226.11
2016,4,13,7,0,474.0,78.0,3.5,12.0,200.0,355.18,295.65
2016,4,13,7,15,530.0,86.5,3.5,12.0,251.5,422.86,353.78
2016,4,13,7,30,586.0,95.0,3.5,12.0,303.0,494.81,413.63
2016,4,13,7,45,627.0,101.0,3.5,12.5,355.0,557.73,463.62
2016,4,13,8,0,668.0,107.0,3.5,13.0,407.0,622.55,513.47
2016,4,13,8,15,696.5,112.0,3.4,13.0,457.0,678.22,554.82
2016,4,13,8,30,725.0,117.0,3.3,13.0,507.0,733.94,594.45
2016,4,13,8,45,749.0,120.0,3.25,13.0,553.5,783.23,628.69
2016,4,13,9,0,773.0,123.0,3.2,13.0,600.0,827.33,658.59
2016,4,13,9,15,789.5,126.5,3.15,13.0,642.0,868.15,685.74
2016,4,13,9,30,806.0,130.0,3.1,13.0,684.0,906.84,711.07
2016,4,13,9,45,824.0,129.5,3.05,13.5,722.0,940.1,730.96
2016,4,13,10,0,842.0,129.0,3.0,14.0,760.0,970.77,748.86
2016,4,13,10,15,851.0,130.5,2.9,14.0,790.0,992.05,761.13
2016,4,13,10,30,860.0,132.0,2.8,14.0,820.0,1010.04,771.21
2016,4,13,10,45,863.5,135.0,2.75,14.0,842.0,1011.65,770.71
2016,4,13,11,0,867.0,138.0,2.7,14.0,864.0,1018.81,774.27
2016,4,13,11,15,871.0,139.0,2.65,14.0,880.0,1020.8,774.41
2016,4,13,11,30,875.0,140.0,2.6,14.0,896.0,1019.23,772.33
2016,4,13,11,45,872.0,143.5,2.55,14.0,902.0,1009.76,765.12
2016,4,13,12,0,869.0,147.0,2.5,14.0,908.0,996.84,755.8
2016,4,13,12,15,869.0,147.0,2.5,14.0,908.0,979.93,744.45
2016,4,13,12,30,869.0,147.0,2.5,14.0,908.0,959.72,730.97
2016,4,13,12,45,865.5,147.0,2.55,14.0,899.0,939.71,718.17
2016,4,13,13,0,862.0,147.0,2.6,14.0,890.0,909.5,698.34
2016,4,13,13,15,858.0,146.5,2.7,14.0,874.5,875.56,676.26
2016,4,13,13,30,854.0,146.0,2.8,14.0,859.0,839.02,652.11
2016,4,13,13,45,840.0,148.5,2.95,14.0,833.5,795.29,622.83
2016,4,13,14,0,826.0,151.0,3.1,14.0,808.0,750.08,591.36
2016,4,13,14,15,816.5,149.0,3.15,13.5,777.5,702.45,556.93
2016,4,13,14,30,807.0,147.0,3.2,13.0,747.0,653.56,520.54
2016,4,13,14,45,787.5,147.0,3.3,13.0,709.0,599.68,478.41
2016,4,13,15,0,768.0,147.0,3.4,13.0,671.0,544.22,433.91
2016,4,13,15,15,750.5,143.5,3.45,13.0,629.0,488.27,387.67
2016,4,13,15,30,733.0,140.0,3.5,13.0,587.0,432.97,340.6
2016,4,13,15,45,706.5,136.5,3.6,13.0,539.5,375.3,290.62
2016,4,13,16,0,680.0,133.0,3.7,13.0,492.0,319.86,241.51
2016,4,13,16,15,648.5,127.0,3.75,12.5,442.0,263.53,191.91
2016,4,13,16,30,617.0,121.0,3.8,12.0,392.0,210.61,145.9
2016,4,13,16,45,564.5,115.0,3.9,12.0,339.5,158.8,104.38
2016,4,13,17,0,512.0,109.0,4.0,12.0,287.0,112.18,73.13
2016,4,13,17,15,452.0,98.5,3.95,12.0,236.0,70.53,57.89
2016,4,13,17,30,392.0,88.0,3.9,12.0,185.0,64.58,52.47
2016,4,13,17,45,299.0,73.5,3.9,12.0,137.5,55.13,43.67
2016,4,13,18,0,206.0,59.0,3.9,12.0,90.0,47.01,35.78
2016,4,13,18,15,103.0,38.5,3.85,12.0,54.0,31.3,20.57
2016,4,13,18,30,0.0,18.0,3.8,12.0,18.0,16.55,0.0
2016,4,13,18,45,0.0,9.0,3.8,12.0,9.0,8.58,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,33.5,12.5,4.05,11.5,14.5,20.06,0.0
2016,4,14,6,0,67.0,25.0,4.0,12.0,29.0,55.15,14.88
2016,4,14,6,15,177.0,43.0,4.0,12.0,68.0,129.68,96.73
2016,4,14,6,30,287.0,61.0,4.0,12.0,107.0,205.47,164.16
2016,4,14,6,45,344.0,76.5,4.05,12.0,152.0,265.68,218.48
2016,4,14,7,0,401.0,92.0,4.1,12.0,197.0,331.74,276.71
2016,4,14,7,15,503.0,86.0,4.1,12.0,247.5,407.85,342.41
2016,4,14,7,30,605.0,80.0,4.1,12.0,298.0,490.65,412.06
2016,4,14,7,45,497.0,120.0,4.1,12.5,317.0,487.82,407.59
2016,4,14,8,0,389.0,160.0,4.1,13.0,336.0,478.2,396.77
2016,4,14,8,15,530.0,151.0,4.1,13.0,420.5,591.31,487.97
2016,4,14,8,30,671.0,142.0,4.1,13.0,505.0,720.21,587.58
2016,4,14,8,45,691.0,148.5,4.2,13.0,550.5,768.38,621.79
2016,4,14,9,0,711.0,155.0,4.3,13.0,596.0,815.37,655.4
2016,4,14,9,15,615.5,194.0,4.35,13.0,594.5,792.46,636.38
2016,4,14,9,30,520.0,233.0,4.4,13.0,593.0,757.42,607.03
2016,4,14,9,45,358.0,297.0,4.45,13.0,550.5,671.41,537.29
2016,4,14,10,0,196.0,361.0,4.5,13.0,508.0,577.18,460.18
2016,4,14,10,15,205.5,375.5,4.55,13.0,535.5,602.84,479.64
2016,4,14,10,30,215.0,390.0,4.6,13.0,563.0,627.71,497.9
2016,4,14,10,45,502.5,289.0,4.65,13.5,708.0,829.65,655.35
2016,4,14,11,0,790.0,188.0,4.7,14.0,853.0,1004.87,782.21
2016,4,14,11,15,794.5,189.0,4.8,14.0,868.0,1006.99,782.67
2016,4,14,11,30,799.0,190.0,4.9,14.0,883.0,1005.69,782.12
2016,4,14,11,45,792.5,196.5,5.0,14.0,888.5,995.72,775.58
2016,4,14,12,0,786.0,203.0,5.1,14.0,894.0,988.63,771.21
2016,4,14,12,15,428.0,307.5,5.25,14.0,684.0,735.91,582.06
2016,4,14,12,30,70.0,412.0,5.4,14.0,474.0,470.0,370.56
2016,4,14,12,45,458.0,286.5,5.55,14.0,683.0,713.76,569.94
2016,4,14,13,0,846.0,161.0,5.7,14.0,892.0,909.82,720.56
2016,4,14,13,15,841.5,160.0,5.8,14.0,876.0,875.32,695.19
2016,4,14,13,30,837.0,159.0,5.9,14.0,860.0,838.31,669.02
2016,4,14,13,45,609.0,254.0,6.05,14.0,756.5,720.58,577.52
2016,4,14,14,0,381.0,349.0,6.2,14.0,653.0,610.25,488.41
2016,4,14,14,15,464.5,299.5,6.25,13.5,656.0,602.29,485.28
2016,4,14,14,30,548.0,250.0,6.3,13.0,659.0,583.53,472.68
2016,4,14,14,45,669.0,194.0,6.4,13.0,669.0,572.97,464.92
2016,4,14,15,0,790.0,138.0,6.5,13.0,679.0,549.71,445.45
2016,4,14,15,15,772.5,134.5,6.5,13.0,636.0,490.92,395.3
2016,4,14,15,30,755.0,131.0,6.5,13.0,593.0,434.52,345.9
2016,4,14,15,45,737.5,124.5,6.55,13.0,547.0,376.34,294.02
2016,4,14,16,0,720.0,118.0,6.6,13.0,501.0,319.34,242.18
2016,4,14,16,15,557.0,136.0,6.6,13.0,415.0,249.33,184.29
2016,4,14,16,30,394.0,154.0,6.6,13.0,329.0,196.36,143.59
2016,4,14,16,45,355.0,143.5,6.6,13.0,286.0,159.34,114.01
2016,4,14,17,0,316.0,133.0,6.6,13.0,243.0,123.09,88.72
2016,4,14,17,15,387.0,105.5,6.5,12.5,218.0,75.44,62.19
2016,4,14,17,30,458.0,78.0,6.4,12.0,193.0,57.02,45.7
2016,4,14,17,45,372.0,66.5,6.3,12.0,145.5,49.69,38.84
2016,4,14,18,0,286.0,55.0,6.2,12.0,98.0,42.05,31.46
2016,4,14,18,15,173.5,37.5,6.15,12.0,60.5,29.15,18.92
2016,4,14,18,30,61.0,20.0,6.1,12.0,23.0,16.7,0.0
2016,4,14,18,45,30.5,10.0,6.1,12.0,11.5,9.53,0.0
2016,4,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,5,45,87.5,12.0,5.85,9.5,17.5,32.9,0.0
2016,4,15,6,0,175.0,24.0,5.8,10.0,35.0,91.92,38.41
2016,4,15,6,15,297.5,37.0,5.65,10.0,77.5,166.45,126.44
2016,4,15,6,30,420.0,50.0,5.5,10.0,120.0,249.73,202.04
2016,4,15,6,45,496.5,59.5,5.35,10.5,170.5,320.98,266.7
2016,4,15,7,0,573.0,69.0,5.2,11.0,221.0,399.66,335.97
2016,4,15,7,15,624.5,75.5,5.05,11.0,274.5,467.34,394.76
2016,4,15,7,30,676.0,82.0,4.9,11.0,328.0,538.72,454.57
2016,4,15,7,45,712.5,87.0,4.8,11.5,381.5,601.43,504.62
2016,4,15,8,0,749.0,92.0,4.7,12.0,435.0,665.5,553.48
2016,4,15,8,15,775.5,96.0,4.6,12.0,486.0,718.59,592.2
2016,4,15,8,30,802.0,100.0,4.5,12.0,537.0,774.54,632.26
2016,4,15,8,45,824.5,102.0,4.45,12.5,585.0,824.11,665.74
2016,4,15,9,0,847.0,104.0,4.4,13.0,633.0,872.31,697.52
2016,4,15,9,15,861.5,106.0,4.3,13.0,675.5,911.62,723.22
2016,4,15,9,30,876.0,108.0,4.2,13.0,718.0,940.65,741.37
2016,4,15,9,45,893.5,107.0,4.1,13.5,756.5,974.09,761.42
2016,4,15,10,0,911.0,106.0,4.0,14.0,795.0,1004.8,779.26
2016,4,15,10,15,918.5,107.0,4.05,14.0,825.5,1024.95,792.11
2016,4,15,10,30,926.0,108.0,4.1,14.0,856.0,1041.63,802.74
2016,4,15,10,45,932.0,109.0,4.15,14.5,879.0,1053.2,808.47
2016,4,15,11,0,938.0,110.0,4.2,15.0,902.0,1061.05,811.8
2016,4,15,11,15,941.0,110.5,4.35,15.0,917.0,1061.58,812.6
2016,4,15,11,30,944.0,111.0,4.5,15.0,932.0,1058.29,811.43
2016,4,15,11,45,945.5,111.0,4.65,15.0,939.5,1049.2,806.33
2016,4,15,12,0,947.0,111.0,4.8,15.0,947.0,1036.35,798.71
2016,4,15,12,15,946.5,111.0,4.95,15.0,946.0,1017.9,787.19
2016,4,15,12,30,946.0,111.0,5.1,15.0,945.0,995.9,773.14
2016,4,15,12,45,944.0,110.5,5.3,15.0,936.0,968.57,755.6
2016,4,15,13,0,942.0,110.0,5.5,15.0,927.0,937.99,735.52
2016,4,15,13,15,937.5,109.5,5.6,15.0,910.0,902.18,710.82
2016,4,15,13,30,933.0,109.0,5.7,15.0,893.0,863.56,683.9
2016,4,15,13,45,924.5,109.0,5.85,15.0,867.5,819.73,653.09
2016,4,15,14,0,916.0,109.0,6.0,15.0,842.0,773.78,620.31
2016,4,15,14,15,907.5,107.5,6.05,15.0,810.5,724.53,583.49
2016,4,15,14,30,899.0,106.0,6.1,15.0,779.0,673.64,543.17
2016,4,15,14,45,884.5,105.0,6.15,15.0,740.5,618.32,498.38
2016,4,15,15,0,870.0,104.0,6.2,15.0,702.0,562.45,452.0
2016,4,15,15,15,854.5,102.0,6.25,14.5,658.5,502.88,402.25
2016,4,15,15,30,839.0,100.0,6.3,14.0,615.0,444.93,352.18
2016,4,15,15,45,816.5,97.5,6.4,14.0,567.0,384.44,298.19
2016,4,15,16,0,794.0,95.0,6.5,14.0,519.0,325.51,244.48
2016,4,15,16,15,767.0,91.0,6.5,14.0,467.5,265.98,190.15
2016,4,15,16,30,740.0,87.0,6.5,14.0,416.0,209.14,139.19
2016,4,15,16,45,701.5,82.0,6.55,14.0,363.5,148.81,89.4
2016,4,15,17,0,663.0,77.0,6.6,14.0,311.0,96.74,54.08
2016,4,15,17,15,610.0,70.5,6.55,13.5,258.0,48.59,37.98
2016,4,15,17,30,557.0,64.0,6.5,13.0,205.0,45.88,35.58
2016,4,15,17,45,477.0,55.0,6.5,13.0,156.0,40.82,30.81
2016,4,15,18,0,397.0,46.0,6.5,13.0,107.0,35.5,25.62
2016,4,15,18,15,272.0,32.5,6.45,12.5,67.0,25.57,15.99
2016,4,15,18,30,147.0,19.0,6.4,12.0,27.0,14.91,0.0
2016,4,15,18,45,73.5,9.5,6.35,12.0,13.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,5,45,99.0,12.0,1.15,13.5,19.0,35.93,0.0
2016,4,16,6,0,198.0,24.0,1.1,14.0,38.0,101.0,49.77
2016,4,16,6,15,311.0,37.0,1.05,14.0,80.0,172.03,128.71
2016,4,16,6,30,424.0,50.0,1.0,14.0,122.0,252.36,198.97
2016,4,16,6,45,491.0,60.5,0.95,14.5,171.5,320.5,257.86
2016,4,16,7,0,558.0,71.0,0.9,15.0,221.0,395.1,319.75
2016,4,16,7,15,608.0,78.0,0.9,15.0,274.0,461.8,373.91
2016,4,16,7,30,658.0,85.0,0.9,15.0,327.0,532.08,428.74
2016,4,16,7,45,690.5,91.0,0.9,15.0,379.0,592.45,474.07
2016,4,16,8,0,723.0,97.0,0.9,15.0,431.0,653.87,518.49
2016,4,16,8,15,749.5,101.5,0.9,15.0,481.0,709.57,556.16
2016,4,16,8,30,776.0,106.0,0.9,15.0,531.0,761.62,590.42
2016,4,16,8,45,794.0,110.5,0.95,15.5,577.5,809.34,620.61
2016,4,16,9,0,812.0,115.0,1.0,16.0,624.0,855.47,649.24
2016,4,16,9,15,827.0,117.5,1.05,16.0,666.0,894.75,674.12
2016,4,16,9,30,842.0,120.0,1.1,16.0,708.0,931.72,697.38
2016,4,16,9,45,860.5,118.0,1.2,16.5,746.5,964.32,717.22
2016,4,16,10,0,879.0,116.0,1.3,17.0,785.0,985.89,729.85
2016,4,16,10,15,887.0,117.5,1.3,17.0,814.5,1006.48,741.71
2016,4,16,10,30,895.0,119.0,1.3,17.0,844.0,1023.72,751.47
2016,4,16,10,45,908.5,115.5,1.3,17.5,868.5,1037.55,757.75
2016,4,16,11,0,922.0,112.0,1.3,18.0,893.0,1047.89,761.94
2016,4,16,11,15,925.0,112.5,1.35,18.0,908.0,1048.37,762.41
2016,4,16,11,30,928.0,113.0,1.4,18.0,923.0,1045.11,760.78
2016,4,16,11,45,930.0,113.0,1.45,18.0,930.5,1036.59,755.96
2016,4,16,12,0,932.0,113.0,1.5,18.0,938.0,1024.38,748.93
2016,4,16,12,15,931.5,113.0,1.55,18.0,937.0,1006.14,738.13
2016,4,16,12,30,931.0,113.0,1.6,18.0,936.0,984.41,725.13
2016,4,16,12,45,930.0,112.0,1.7,18.0,927.5,957.82,709.64
2016,4,16,13,0,929.0,111.0,1.8,18.0,919.0,927.99,691.85
2016,4,16,13,15,925.0,110.0,1.9,17.5,902.0,892.5,671.3
2016,4,16,13,30,921.0,109.0,2.0,17.0,885.0,854.24,648.47
2016,4,16,13,45,915.0,108.0,2.15,17.0,861.0,811.83,621.56
2016,4,16,14,0,909.0,107.0,2.3,17.0,837.0,767.15,592.47
2016,4,16,14,15,901.0,105.5,2.4,17.0,806.5,718.58,559.01
2016,4,16,14,30,893.0,104.0,2.5,17.0,776.0,668.36,521.92
2016,4,16,14,45,875.0,105.5,2.6,17.0,737.0,613.63,480.19
2016,4,16,15,0,857.0,107.0,2.7,17.0,698.0,558.67,436.94
2016,4,16,15,15,737.5,136.0,2.65,16.5,622.5,476.18,371.82
2016,4,16,15,30,618.0,165.0,2.6,16.0,547.0,407.62,316.69
2016,4,16,15,45,500.0,183.5,2.6,16.0,477.0,341.22,262.8
2016,4,16,16,0,382.0,202.0,2.6,16.0,407.0,289.99,221.6
2016,4,16,16,15,237.0,194.5,2.5,16.0,317.5,221.5,168.95
2016,4,16,16,30,92.0,187.0,2.4,16.0,228.0,177.34,138.01
2016,4,16,16,45,79.5,165.5,2.3,16.0,198.0,149.97,116.41
2016,4,16,17,0,67.0,144.0,2.2,16.0,168.0,124.37,96.75
2016,4,16,17,15,58.0,121.5,2.1,15.5,139.5,99.95,82.88
2016,4,16,17,30,49.0,99.0,2.0,15.0,111.0,82.7,67.81
2016,4,16,17,45,34.0,76.5,1.9,15.0,84.0,65.1,51.97
2016,4,16,18,0,19.0,54.0,1.8,15.0,57.0,47.08,35.56
2016,4,16,18,15,9.5,34.5,1.8,14.5,36.0,30.85,20.45
2016,4,16,18,30,0.0,15.0,1.8,14.0,15.0,13.92,0.32
2016,4,16,18,45,0.0,7.5,1.85,14.0,7.5,7.15,0.0
2016,4,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,12.5,0.75,13.5,20.0,36.63,0.0
2016,4,17,6,0,198.0,25.0,0.8,14.0,40.0,102.34,56.39
2016,4,17,6,15,305.5,38.5,0.9,14.0,82.0,172.24,129.59
2016,4,17,6,30,413.0,52.0,1.0,14.0,124.0,250.74,198.17
2016,4,17,6,45,486.5,61.0,1.1,14.0,174.0,319.9,258.56
2016,4,17,7,0,560.0,70.0,1.2,14.0,224.0,396.12,323.11
2016,4,17,7,15,609.5,76.5,1.2,14.0,276.0,462.04,377.2
2016,4,17,7,30,659.0,83.0,1.2,14.0,328.0,531.49,432.03
2016,4,17,7,45,694.0,88.5,1.3,14.5,380.5,592.98,478.67
2016,4,17,8,0,729.0,94.0,1.4,15.0,433.0,655.74,524.39
2016,4,17,8,15,755.0,98.0,1.45,15.0,483.5,707.53,560.34
2016,4,17,8,30,781.0,102.0,1.5,15.0,534.0,762.22,597.78
2016,4,17,8,45,799.5,106.0,1.6,15.5,580.5,809.9,628.97
2016,4,17,9,0,818.0,110.0,1.7,16.0,627.0,856.02,658.68
2016,4,17,9,15,833.0,112.5,1.75,16.0,669.0,895.41,684.1
2016,4,17,9,30,848.0,115.0,1.8,16.0,711.0,932.47,707.84
2016,4,17,9,45,863.0,115.5,1.85,16.5,748.5,956.45,721.36
2016,4,17,10,0,878.0,116.0,1.9,17.0,786.0,985.71,738.51
2016,4,17,10,15,886.0,117.5,1.95,17.0,816.0,1006.24,751.19
2016,4,17,10,30,894.0,119.0,2.0,17.0,846.0,1023.41,761.85
2016,4,17,10,45,899.5,120.5,2.05,17.0,869.0,1034.6,768.74
2016,4,17,11,0,905.0,122.0,2.1,17.0,892.0,1042.19,773.47
2016,4,17,11,15,908.5,122.5,2.1,17.0,907.0,1043.05,773.34
2016,4,17,11,30,912.0,123.0,2.1,17.0,922.0,1040.23,771.03
2016,4,17,11,45,914.0,123.0,2.1,17.5,929.5,1031.72,763.76
2016,4,17,12,0,916.0,123.0,2.1,18.0,937.0,1019.59,754.32
2016,4,17,12,15,915.5,123.0,2.0,18.0,936.0,1001.5,741.34
2016,4,17,12,30,915.0,123.0,1.9,18.0,935.0,979.97,726.27
2016,4,17,12,45,914.5,122.0,1.85,18.5,926.5,954.13,707.75
2016,4,17,13,0,914.0,121.0,1.8,19.0,918.0,925.07,687.25
2016,4,17,13,15,910.0,120.0,1.65,19.0,901.5,889.96,662.91
2016,4,17,13,30,906.0,119.0,1.5,19.0,885.0,852.13,636.78
2016,4,17,13,45,900.5,117.5,1.4,19.0,861.0,810.12,608.35
2016,4,17,14,0,895.0,116.0,1.3,19.0,837.0,765.85,578.27
2016,4,17,14,15,886.5,114.0,1.15,19.0,806.0,717.02,543.38
2016,4,17,14,30,878.0,112.0,1.0,19.0,775.0,666.64,505.72
2016,4,17,14,45,868.0,109.5,0.85,19.0,738.0,613.59,465.37
2016,4,17,15,0,858.0,107.0,0.7,19.0,701.0,559.61,423.37
2016,4,17,15,15,843.5,104.5,0.6,19.0,658.0,500.74,377.19
2016,4,17,15,30,829.0,102.0,0.5,19.0,615.0,443.4,330.79
2016,4,17,15,45,810.0,98.5,0.45,19.0,568.0,383.91,281.81
2016,4,17,16,0,791.0,95.0,0.4,19.0,521.0,325.59,232.49
2016,4,17,16,15,765.0,91.0,0.5,18.5,470.5,266.56,182.96
2016,4,17,16,30,739.0,87.0,0.6,18.0,420.0,210.08,135.5
2016,4,17,16,45,704.0,81.5,0.7,18.0,368.0,149.9,87.73
2016,4,17,17,0,669.0,76.0,0.8,18.0,316.0,97.55,52.97
2016,4,17,17,15,619.5,69.5,0.95,17.5,263.5,48.64,37.41
2016,4,17,17,30,570.0,63.0,1.1,17.0,211.0,44.77,34.08
2016,4,17,17,45,495.5,54.0,1.3,17.0,161.5,39.67,29.37
2016,4,17,18,0,421.0,45.0,1.5,17.0,112.0,34.29,24.25
2016,4,17,18,15,306.0,32.5,1.55,16.5,71.5,25.31,15.72
2016,4,17,18,30,191.0,20.0,1.6,16.0,31.0,15.81,2.31
2016,4,17,18,45,95.5,10.0,1.65,16.0,15.5,9.53,0.0
2016,4,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,111.0,13.5,0.15,14.5,22.0,40.82,0.0
2016,4,18,6,0,222.0,27.0,0.2,15.0,44.0,114.5,68.04
2016,4,18,6,15,331.5,40.0,0.25,15.0,87.5,183.97,137.9
2016,4,18,6,30,441.0,53.0,0.3,15.0,131.0,264.53,206.93
2016,4,18,6,45,507.0,62.5,0.4,15.0,181.5,332.33,265.15
2016,4,18,7,0,573.0,72.0,0.5,15.0,232.0,406.34,326.66
2016,4,18,7,15,622.0,79.0,0.55,15.0,285.0,473.3,380.42
2016,4,18,7,30,671.0,86.0,0.6,15.0,338.0,543.7,434.85
2016,4,18,7,45,701.0,93.0,0.65,15.5,390.5,604.15,479.07
2016,4,18,8,0,731.0,100.0,0.7,16.0,443.0,665.39,522.14
2016,4,18,8,15,757.0,104.0,0.75,16.0,493.5,720.41,559.36
2016,4,18,8,30,783.0,108.0,0.8,16.0,544.0,771.66,593.31
2016,4,18,8,45,803.0,111.5,0.9,16.5,591.0,820.09,624.44
2016,4,18,9,0,823.0,115.0,1.0,17.0,638.0,867.03,654.12
2016,4,18,9,15,838.0,117.5,1.05,17.0,680.0,906.52,678.94
2016,4,18,9,30,853.0,120.0,1.1,17.0,722.0,943.65,702.14
2016,4,18,9,45,869.0,119.5,1.2,17.0,760.0,975.72,722.83
2016,4,18,10,0,885.0,119.0,1.3,17.0,798.0,996.54,736.31
2016,4,18,10,15,893.0,120.5,1.3,17.0,828.0,1017.08,748.09
2016,4,18,10,30,901.0,122.0,1.3,17.0,858.0,1034.23,757.77
2016,4,18,10,45,907.5,123.0,1.35,17.5,881.0,1045.85,763.52
2016,4,18,11,0,914.0,124.0,1.4,18.0,904.0,1053.84,767.15
2016,4,18,11,15,917.5,124.5,1.35,18.0,919.0,1054.61,766.04
2016,4,18,11,30,921.0,125.0,1.3,18.0,934.0,1051.67,762.8
2016,4,18,11,45,921.0,126.5,1.3,18.0,941.0,1042.6,756.81
2016,4,18,12,0,921.0,128.0,1.3,18.0,948.0,1029.89,748.72
2016,4,18,12,15,920.5,128.0,1.25,18.0,947.0,1011.62,736.35
2016,4,18,12,30,920.0,128.0,1.2,18.0,946.0,989.91,721.97
2016,4,18,12,45,910.0,132.0,1.15,18.0,935.0,960.2,702.55
2016,4,18,13,0,900.0,136.0,1.1,18.0,924.0,927.7,681.43
2016,4,18,13,15,895.5,135.5,1.15,18.0,907.5,892.95,660.44
2016,4,18,13,30,891.0,135.0,1.2,18.0,891.0,855.56,637.43
2016,4,18,13,45,680.0,222.5,1.25,18.0,790.0,745.57,562.27
2016,4,18,14,0,469.0,310.0,1.3,18.0,689.0,640.37,485.83
2016,4,18,14,15,517.0,279.5,1.4,17.5,683.0,619.57,474.42
2016,4,18,14,30,565.0,249.0,1.5,17.0,677.0,593.55,457.61
2016,4,18,14,45,577.5,228.5,1.65,17.0,648.0,550.31,426.3
2016,4,18,15,0,590.0,208.0,1.8,17.0,619.0,505.85,392.89
2016,4,18,15,15,584.0,194.0,1.9,16.5,579.5,455.2,353.89
2016,4,18,15,30,578.0,180.0,2.0,16.0,540.0,404.44,313.33
2016,4,18,15,45,521.5,182.0,2.15,16.0,488.0,348.22,267.33
2016,4,18,16,0,465.0,184.0,2.3,16.0,436.0,298.38,225.99
2016,4,18,16,15,534.5,146.5,2.4,16.0,409.5,253.42,184.62
2016,4,18,16,30,604.0,109.0,2.5,16.0,383.0,199.93,135.32
2016,4,18,16,45,513.5,110.5,2.6,16.0,323.5,150.41,97.73
2016,4,18,17,0,423.0,112.0,2.7,16.0,264.0,110.95,73.15
2016,4,18,17,15,362.5,104.5,2.75,15.5,220.0,75.36,61.33
2016,4,18,17,30,302.0,97.0,2.8,15.0,176.0,74.61,60.75
2016,4,18,17,45,255.5,78.5,2.85,14.5,135.0,61.47,48.95
2016,4,18,18,0,209.0,60.0,2.9,14.0,94.0,47.84,36.46
2016,4,18,18,15,135.5,41.0,2.85,14.0,60.0,33.33,22.81
2016,4,18,18,30,62.0,22.0,2.8,14.0,26.0,18.35,4.83
2016,4,18,18,45,31.0,11.0,2.8,14.0,13.0,10.48,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,14.5,1.1,13.0,24.0,42.41,0.0
2016,4,19,6,0,225.0,29.0,1.1,13.0,48.0,118.48,75.06
2016,4,19,6,15,333.0,41.5,1.15,13.0,91.5,186.76,142.59
2016,4,19,6,30,441.0,54.0,1.2,13.0,135.0,266.51,212.36
2016,4,19,6,45,519.5,62.0,1.25,13.5,187.0,338.77,274.83
2016,4,19,7,0,598.0,70.0,1.3,14.0,239.0,418.49,341.32
2016,4,19,7,15,645.5,76.0,1.35,14.0,292.5,484.66,395.58
2016,4,19,7,30,693.0,82.0,1.4,14.0,346.0,554.07,450.48
2016,4,19,7,45,724.0,87.5,1.5,14.5,398.5,614.4,496.05
2016,4,19,8,0,755.0,93.0,1.6,15.0,451.0,672.51,537.83
2016,4,19,8,15,780.0,97.5,1.65,15.0,501.5,728.36,576.71
2016,4,19,8,30,805.0,102.0,1.7,15.0,552.0,783.7,614.48
2016,4,19,8,45,776.5,115.0,1.8,15.5,578.5,802.62,625.3
2016,4,19,9,0,748.0,128.0,1.9,16.0,605.0,820.94,636.05
2016,4,19,9,15,739.5,144.0,1.9,16.0,641.5,852.58,656.33
2016,4,19,9,30,731.0,160.0,1.9,16.0,678.0,880.67,673.88
2016,4,19,9,45,799.0,145.0,1.95,16.0,737.5,938.23,711.95
2016,4,19,10,0,867.0,130.0,2.0,16.0,797.0,1000.65,752.41
2016,4,19,10,15,769.0,183.0,2.0,16.0,791.5,978.84,736.01
2016,4,19,10,30,671.0,236.0,2.0,16.0,786.0,944.36,712.21
2016,4,19,10,45,596.0,279.5,2.0,16.5,777.5,913.54,687.7
2016,4,19,11,0,521.0,323.0,2.0,17.0,769.0,883.11,663.04
2016,4,19,11,15,521.5,331.0,1.95,17.0,784.0,887.89,665.37
2016,4,19,11,30,522.0,339.0,1.9,17.0,799.0,890.14,665.7
2016,4,19,11,45,497.0,349.0,1.9,17.0,790.0,866.82,648.93
2016,4,19,12,0,472.0,359.0,1.9,17.0,781.0,841.64,631.16
2016,4,19,12,15,466.5,360.0,1.9,17.0,777.0,824.56,619.51
2016,4,19,12,30,461.0,361.0,1.9,17.0,773.0,805.67,606.53
2016,4,19,12,45,384.0,389.0,1.95,17.0,730.0,740.53,560.04
2016,4,19,13,0,307.0,417.0,2.0,17.0,687.0,684.99,519.78
2016,4,19,13,15,194.5,410.5,2.05,16.5,580.5,563.62,432.14
2016,4,19,13,30,82.0,404.0,2.1,16.0,474.0,451.01,348.23
2016,4,19,13,45,125.5,401.0,2.15,16.0,504.5,478.98,371.16
2016,4,19,14,0,169.0,398.0,2.2,16.0,535.0,498.37,386.67
2016,4,19,14,15,157.5,381.5,2.25,16.0,505.5,463.65,360.8
2016,4,19,14,30,146.0,365.0,2.3,16.0,476.0,429.83,335.65
2016,4,19,14,45,116.0,341.0,2.4,16.0,426.5,379.62,297.58
2016,4,19,15,0,86.0,317.0,2.5,16.0,377.0,333.25,262.09
2016,4,19,15,15,85.0,297.0,2.55,15.5,353.5,307.69,243.01
2016,4,19,15,30,84.0,277.0,2.6,15.0,330.0,282.34,223.66
2016,4,19,15,45,188.5,250.5,2.65,15.0,357.0,288.19,226.88
2016,4,19,16,0,293.0,224.0,2.7,15.0,384.0,280.99,217.62
2016,4,19,16,15,241.5,207.5,2.7,15.0,331.0,233.27,179.03
2016,4,19,16,30,190.0,191.0,2.7,15.0,278.0,195.58,149.4
2016,4,19,16,45,319.0,150.0,2.75,15.0,275.0,161.26,115.63
2016,4,19,17,0,448.0,109.0,2.8,15.0,272.0,110.77,72.25
2016,4,19,17,15,497.0,90.5,2.75,15.0,244.5,66.44,53.57
2016,4,19,17,30,546.0,72.0,2.7,15.0,217.0,51.99,40.76
2016,4,19,17,45,490.0,60.0,2.65,15.0,168.5,44.59,33.99
2016,4,19,18,0,434.0,48.0,2.6,15.0,120.0,36.72,26.63
2016,4,19,18,15,313.5,35.5,2.5,14.5,77.5,27.81,18.15
2016,4,19,18,30,193.0,23.0,2.4,14.0,35.0,18.4,5.81
2016,4,19,18,45,96.5,11.5,2.35,14.0,17.5,10.96,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,11.0,14.5,2.7,13.0,15.5,16.64,0.0
2016,4,20,6,0,22.0,29.0,2.8,13.0,31.0,38.08,22.41
2016,4,20,6,15,53.5,49.0,2.8,13.0,58.0,78.24,58.75
2016,4,20,6,30,85.0,69.0,2.8,13.0,85.0,116.5,92.49
2016,4,20,6,45,103.0,91.0,2.85,13.5,116.5,153.89,125.21
2016,4,20,7,0,121.0,113.0,2.9,14.0,148.0,192.8,158.59
2016,4,20,7,15,134.5,134.5,2.8,14.0,180.5,229.96,189.99
2016,4,20,7,30,148.0,156.0,2.7,14.0,213.0,268.12,221.49
2016,4,20,7,45,139.0,180.0,2.65,14.5,239.5,294.71,241.99
2016,4,20,8,0,130.0,204.0,2.6,15.0,266.0,319.99,260.87
2016,4,20,8,15,68.5,194.0,2.55,15.0,227.0,253.08,205.09
2016,4,20,8,30,7.0,184.0,2.5,15.0,188.0,184.0,146.87
2016,4,20,8,45,27.5,226.0,2.5,15.0,244.0,255.49,204.76
2016,4,20,9,0,48.0,268.0,2.5,15.0,300.0,319.41,255.09
2016,4,20,9,15,182.0,291.0,2.45,15.0,420.0,478.97,381.67
2016,4,20,9,30,316.0,314.0,2.4,15.0,540.0,645.8,507.28
2016,4,20,9,45,345.0,323.5,2.4,15.5,581.5,688.86,536.01
2016,4,20,10,0,374.0,333.0,2.4,16.0,623.0,731.57,564.93
2016,4,20,10,15,222.5,356.5,2.35,16.0,531.0,597.53,462.89
2016,4,20,10,30,71.0,380.0,2.3,16.0,439.0,458.87,355.45
2016,4,20,10,45,60.5,380.5,2.3,16.0,432.0,447.17,346.68
2016,4,20,11,0,50.0,381.0,2.3,16.0,425.0,435.22,337.06
2016,4,20,11,15,164.5,404.5,2.2,16.0,550.0,584.86,450.73
2016,4,20,11,30,279.0,428.0,2.1,16.0,675.0,731.01,555.86
2016,4,20,11,45,275.0,433.0,2.05,16.0,678.0,725.45,549.88
2016,4,20,12,0,271.0,438.0,2.0,16.0,681.0,718.56,544.37
2016,4,20,12,15,312.0,426.5,1.95,16.0,706.0,736.49,557.76
2016,4,20,12,30,353.0,415.0,1.9,16.0,731.0,751.68,568.91
2016,4,20,12,45,415.0,382.0,1.9,16.0,750.0,767.55,581.66
2016,4,20,13,0,477.0,349.0,1.9,16.0,769.0,773.09,587.23
2016,4,20,13,15,673.5,240.0,1.9,16.0,821.5,815.14,621.96
2016,4,20,13,30,870.0,131.0,1.9,16.0,874.0,835.29,637.35
2016,4,20,13,45,735.5,198.5,1.95,16.0,814.5,765.5,588.39
2016,4,20,14,0,601.0,266.0,2.0,16.0,755.0,696.06,536.56
2016,4,20,14,15,719.0,196.0,2.0,16.0,759.0,681.41,528.66
2016,4,20,14,30,837.0,126.0,2.0,16.0,763.0,654.71,510.54
2016,4,20,14,45,827.5,122.0,2.0,16.0,727.0,601.8,470.04
2016,4,20,15,0,818.0,118.0,2.0,16.0,691.0,548.09,427.92
2016,4,20,15,15,802.5,115.5,2.0,15.5,648.5,492.3,383.61
2016,4,20,15,30,787.0,113.0,2.0,15.0,606.0,436.83,337.96
2016,4,20,15,45,608.0,154.5,2.0,15.0,518.0,357.29,273.84
2016,4,20,16,0,429.0,196.0,2.0,15.0,430.0,297.66,226.75
2016,4,20,16,15,427.5,175.5,1.95,15.0,390.0,251.08,186.67
2016,4,20,16,30,426.0,155.0,1.9,15.0,350.0,204.74,146.8
2016,4,20,16,45,399.0,141.5,1.9,15.0,307.0,160.97,111.62
2016,4,20,17,0,372.0,128.0,1.9,15.0,264.0,120.52,82.87
2016,4,20,17,15,344.5,110.5,1.8,14.5,221.0,80.48,66.05
2016,4,20,17,30,317.0,93.0,1.7,14.0,178.0,67.38,54.59
2016,4,20,17,45,274.5,75.5,1.6,14.0,137.5,55.9,44.18
2016,4,20,18,0,232.0,58.0,1.5,14.0,97.0,43.83,33.04
2016,4,20,18,15,159.0,41.0,1.4,14.0,63.0,33.4,23.07
2016,4,20,18,30,86.0,24.0,1.3,14.0,29.0,19.97,7.63
2016,4,20,18,45,43.0,12.0,1.25,14.0,14.5,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.7,14.0,10.5,9.73,0.0
2016,4,21,6,0,0.0,21.0,1.7,14.0,21.0,19.49,9.26
2016,4,21,6,15,0.0,38.5,1.75,14.0,38.5,36.66,24.93
2016,4,21,6,30,0.0,56.0,1.8,14.0,56.0,54.1,40.23
2016,4,21,6,45,0.0,76.5,1.9,14.0,76.5,74.68,58.05
2016,4,21,7,0,0.0,97.0,2.0,14.0,97.0,95.08,75.46
2016,4,21,7,15,5.5,116.5,2.05,14.0,118.5,117.52,94.38
2016,4,21,7,30,11.0,136.0,2.1,14.0,140.0,140.44,113.45
2016,4,21,7,45,90.5,170.5,2.15,14.5,213.0,240.15,196.82
2016,4,21,8,0,170.0,205.0,2.2,15.0,286.0,350.21,285.59
2016,4,21,8,15,149.0,228.5,2.2,15.0,305.5,366.0,296.17
2016,4,21,8,30,128.0,252.0,2.2,15.0,325.0,379.54,305.18
2016,4,21,8,45,293.5,243.5,2.25,15.0,428.5,524.97,420.77
2016,4,21,9,0,459.0,235.0,2.3,15.0,532.0,682.14,539.58
2016,4,21,9,15,374.5,278.5,2.3,15.0,531.0,652.82,513.37
2016,4,21,9,30,290.0,322.0,2.3,15.0,530.0,630.46,493.32
2016,4,21,9,45,164.5,322.5,2.35,15.0,442.0,501.83,394.37
2016,4,21,10,0,39.0,323.0,2.4,15.0,354.0,367.86,288.58
2016,4,21,10,15,84.0,363.5,2.45,15.0,432.0,454.91,356.52
2016,4,21,10,30,129.0,404.0,2.5,15.0,510.0,556.04,432.09
2016,4,21,10,45,110.5,410.0,2.55,15.5,503.0,528.72,409.65
2016,4,21,11,0,92.0,416.0,2.6,16.0,496.0,514.41,397.5
2016,4,21,11,15,187.0,422.5,2.65,16.0,588.0,626.18,482.27
2016,4,21,11,30,282.0,429.0,2.7,16.0,680.0,734.78,561.63
2016,4,21,11,45,296.0,421.0,2.75,16.0,686.5,733.4,560.37
2016,4,21,12,0,310.0,413.0,2.8,16.0,693.0,730.46,558.9
2016,4,21,12,15,372.5,393.0,2.85,16.0,728.5,759.82,581.79
2016,4,21,12,30,435.0,373.0,2.9,16.0,764.0,792.86,606.69
2016,4,21,12,45,487.0,353.5,3.0,16.0,787.0,805.04,616.97
2016,4,21,13,0,539.0,334.0,3.1,16.0,810.0,812.85,624.25
2016,4,21,13,15,428.5,367.0,3.15,16.0,741.0,728.51,561.67
2016,4,21,13,30,318.0,400.0,3.2,16.0,672.0,646.32,500.21
2016,4,21,13,45,312.5,389.0,3.3,16.0,650.5,614.5,477.78
2016,4,21,14,0,307.0,378.0,3.4,16.0,629.0,582.39,454.49
2016,4,21,14,15,336.5,354.0,3.45,16.0,620.0,562.16,440.34
2016,4,21,14,30,366.0,330.0,3.5,16.0,611.0,538.87,423.37
2016,4,21,14,45,207.5,314.0,3.55,16.0,471.5,409.31,322.88
2016,4,21,15,0,49.0,298.0,3.6,16.0,332.0,296.8,234.26
2016,4,21,15,15,90.5,292.5,3.6,15.5,351.5,306.45,242.96
2016,4,21,15,30,132.0,287.0,3.6,15.0,371.0,309.06,245.15
2016,4,21,15,45,138.0,264.5,3.6,15.0,346.5,281.06,222.4
2016,4,21,16,0,144.0,242.0,3.6,15.0,322.0,252.53,198.88
2016,4,21,16,15,72.0,160.0,3.6,15.0,200.0,160.06,125.5
2016,4,21,16,30,0.0,78.0,3.6,15.0,78.0,72.61,55.77
2016,4,21,16,45,40.5,112.5,3.65,15.0,127.5,105.07,81.46
2016,4,21,17,0,81.0,147.0,3.7,15.0,177.0,128.46,100.09
2016,4,21,17,15,71.0,125.0,3.65,14.5,148.5,103.6,86.49
2016,4,21,17,30,61.0,103.0,3.6,14.0,120.0,86.04,71.12
2016,4,21,17,45,48.5,81.5,3.6,14.0,93.0,69.19,55.94
2016,4,21,18,0,36.0,60.0,3.6,14.0,66.0,51.98,40.2
2016,4,21,18,15,18.0,40.5,3.6,14.0,43.5,35.86,25.23
2016,4,21,18,30,0.0,21.0,3.6,14.0,21.0,19.5,7.96
2016,4,21,18,45,0.0,10.5,3.65,14.0,10.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,5.9,14.0,1.0,0.92,0.0
2016,4,22,6,0,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,3.5,6.05,14.0,3.5,3.24,0.0
2016,4,22,6,30,0.0,5.0,6.1,14.0,5.0,4.63,0.0
2016,4,22,6,45,0.0,6.5,6.15,14.0,6.5,6.02,0.0
2016,4,22,7,0,0.0,8.0,6.2,14.0,8.0,7.41,0.71
2016,4,22,7,15,0.0,10.0,6.25,14.0,10.0,9.27,2.31
2016,4,22,7,30,0.0,12.0,6.3,14.0,12.0,11.13,3.89
2016,4,22,7,45,0.0,10.5,6.35,14.0,10.5,9.74,2.67
2016,4,22,8,0,0.0,9.0,6.4,14.0,9.0,8.35,1.46
2016,4,22,8,15,15.5,115.0,6.55,14.0,124.0,120.53,96.6
2016,4,22,8,30,31.0,221.0,6.7,14.0,239.0,253.26,206.15
2016,4,22,8,45,15.5,160.0,6.85,14.0,169.0,165.89,133.41
2016,4,22,9,0,0.0,99.0,7.0,14.0,99.0,92.47,71.77
2016,4,22,9,15,0.0,59.5,7.15,14.0,59.5,55.44,40.8
2016,4,22,9,30,0.0,20.0,7.3,14.0,20.0,18.62,9.95
2016,4,22,9,45,143.0,190.5,7.45,14.0,302.5,348.35,285.83
2016,4,22,10,0,286.0,361.0,7.6,14.0,585.0,676.82,545.09
2016,4,22,10,15,302.5,371.5,7.6,14.0,616.0,706.14,566.2
2016,4,22,10,30,319.0,382.0,7.6,14.0,647.0,734.39,587.24
2016,4,22,10,45,565.5,275.0,7.65,14.0,759.0,878.56,704.01
2016,4,22,11,0,812.0,168.0,7.7,14.0,871.0,1009.19,802.65
2016,4,22,11,15,817.0,169.0,7.65,14.0,886.0,1011.5,802.98
2016,4,22,11,30,822.0,170.0,7.6,14.0,901.0,1010.37,801.45
2016,4,22,11,45,438.5,290.0,7.55,14.0,680.5,748.6,599.95
2016,4,22,12,0,55.0,410.0,7.5,14.0,460.0,459.41,364.2
2016,4,22,12,15,311.0,371.5,7.45,14.0,651.5,679.2,543.21
2016,4,22,12,30,567.0,333.0,7.4,14.0,843.0,876.34,697.46
2016,4,22,12,45,718.5,238.5,7.35,14.0,878.5,903.4,721.58
2016,4,22,13,0,870.0,144.0,7.3,14.0,914.0,909.9,726.45
2016,4,22,13,15,867.0,143.0,7.25,14.0,899.0,876.84,701.99
2016,4,22,13,30,864.0,142.0,7.2,14.0,884.0,841.17,675.68
2016,4,22,13,45,870.5,134.0,7.2,14.0,864.0,803.84,648.22
2016,4,22,14,0,877.0,126.0,7.2,14.0,844.0,763.49,618.33
2016,4,22,14,15,744.0,181.0,7.2,14.0,774.5,684.7,554.84
2016,4,22,14,30,611.0,236.0,7.2,14.0,705.0,611.94,494.93
2016,4,22,14,45,721.5,179.0,7.25,14.0,706.5,591.2,479.11
