Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,832.0,122.0,7.3,14.0,708.0,559.93,453.19
2016,4,22,15,15,816.5,119.0,7.2,13.5,665.0,502.97,404.98
2016,4,22,15,30,801.0,116.0,7.1,13.0,622.0,446.32,355.73
2016,4,22,15,45,773.5,115.0,7.05,13.0,574.0,387.6,303.15
2016,4,22,16,0,746.0,114.0,7.0,13.0,526.0,327.42,248.68
2016,4,22,16,15,718.0,109.5,6.9,13.0,475.5,269.73,196.08
2016,4,22,16,30,690.0,105.0,6.8,13.0,425.0,214.87,146.84
2016,4,22,16,45,646.5,101.0,6.7,13.0,372.5,161.48,102.58
2016,4,22,17,0,603.0,97.0,6.6,13.0,320.0,113.31,69.04
2016,4,22,17,15,548.5,89.0,6.45,13.0,268.0,67.12,54.63
2016,4,22,17,30,494.0,81.0,6.3,13.0,216.0,59.15,47.49
2016,4,22,17,45,417.0,70.5,6.15,13.0,167.5,52.15,41.04
2016,4,22,18,0,340.0,60.0,6.0,13.0,119.0,45.42,34.61
2016,4,22,18,15,228.0,45.0,5.9,13.0,78.5,34.71,24.41
2016,4,22,18,30,116.0,30.0,5.8,13.0,38.0,24.66,12.29
2016,4,22,18,45,58.0,15.0,5.7,13.0,19.0,14.3,0.0
2016,4,22,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,115.0,17.0,4.1,12.5,28.5,56.42,0.0
2016,4,23,6,0,230.0,34.0,4.2,13.0,57.0,127.16,89.74
2016,4,23,6,15,330.0,46.0,4.15,13.0,100.5,192.89,150.39
2016,4,23,6,30,430.0,58.0,4.1,13.0,144.0,269.33,218.17
2016,4,23,6,45,487.0,68.5,4.1,13.0,192.5,333.66,275.62
2016,4,23,7,0,544.0,79.0,4.1,13.0,241.0,403.25,335.94
2016,4,23,7,15,590.0,85.5,4.1,13.0,292.5,466.62,389.57
2016,4,23,7,30,636.0,92.0,4.1,13.0,344.0,533.12,444.08
2016,4,23,7,45,663.0,99.5,4.15,13.0,393.5,590.38,489.76
2016,4,23,8,0,690.0,107.0,4.2,13.0,443.0,648.23,534.74
2016,4,23,8,15,715.5,111.0,4.15,13.0,491.5,701.06,573.18
2016,4,23,8,30,741.0,115.0,4.1,13.0,540.0,753.62,610.75
2016,4,23,8,45,759.5,119.0,4.1,13.5,585.5,795.94,639.09
2016,4,23,9,0,778.0,123.0,4.1,14.0,631.0,840.49,668.67
2016,4,23,9,15,793.0,125.5,4.1,14.0,671.5,878.45,694.3
2016,4,23,9,30,808.0,128.0,4.1,14.0,712.0,914.18,718.18
2016,4,23,9,45,832.0,123.5,4.15,14.0,750.0,948.22,741.0
2016,4,23,10,0,856.0,119.0,4.2,14.0,788.0,971.47,756.16
2016,4,23,10,15,864.0,120.5,4.15,14.0,817.5,991.34,768.48
2016,4,23,10,30,872.0,122.0,4.1,14.0,847.0,1007.96,778.59
2016,4,23,10,45,875.5,124.5,4.1,14.0,868.5,1017.75,784.38
2016,4,23,11,0,879.0,127.0,4.1,14.0,890.0,1024.0,787.9
2016,4,23,11,15,882.5,127.5,4.05,14.0,904.5,1024.61,787.35
2016,4,23,11,30,886.0,128.0,4.0,14.0,919.0,1021.65,784.53
2016,4,23,11,45,883.0,131.5,4.0,14.5,925.0,1011.79,775.99
2016,4,23,12,0,880.0,135.0,4.0,15.0,931.0,998.49,765.28
2016,4,23,12,15,880.0,135.0,4.15,14.5,930.0,981.25,755.74
2016,4,23,12,30,880.0,135.0,4.3,14.0,929.0,960.73,744.01
2016,4,23,12,45,878.5,134.0,4.45,14.0,920.0,934.69,727.31
2016,4,23,13,0,877.0,133.0,4.6,14.0,911.0,905.66,708.32
2016,4,23,13,15,873.0,132.0,4.75,14.0,895.0,871.65,685.53
2016,4,23,13,30,869.0,131.0,4.9,14.0,879.0,835.07,660.6
2016,4,23,13,45,857.5,133.0,5.1,14.0,854.0,793.1,631.62
2016,4,23,14,0,846.0,135.0,5.3,14.0,829.0,751.46,602.42
2016,4,23,14,15,837.0,133.0,5.35,14.0,798.5,703.61,565.81
2016,4,23,14,30,828.0,131.0,5.4,14.0,768.0,654.44,527.14
2016,4,23,14,45,813.5,130.0,5.5,14.0,731.0,601.88,484.98
2016,4,23,15,0,799.0,129.0,5.6,14.0,694.0,549.0,441.45
2016,4,23,15,15,783.5,126.0,5.55,14.0,652.0,493.8,394.67
2016,4,23,15,30,768.0,123.0,5.5,14.0,610.0,438.96,347.03
2016,4,23,15,45,740.5,122.0,5.5,14.0,563.0,378.8,294.26
2016,4,23,16,0,713.0,121.0,5.5,14.0,516.0,323.62,244.68
2016,4,23,16,15,685.0,116.0,5.45,13.5,467.0,267.41,194.45
2016,4,23,16,30,657.0,111.0,5.4,13.0,418.0,214.1,147.31
2016,4,23,16,45,612.5,106.5,5.35,13.0,366.0,162.15,104.49
2016,4,23,17,0,568.0,102.0,5.3,13.0,314.0,115.59,72.02
2016,4,23,17,15,515.5,93.5,5.2,13.0,263.5,71.14,58.21
2016,4,23,17,30,463.0,85.0,5.1,13.0,213.0,61.4,49.52
2016,4,23,17,45,396.0,73.0,5.1,13.0,166.0,53.93,42.65
2016,4,23,18,0,329.0,61.0,5.1,13.0,119.0,46.1,35.25
2016,4,23,18,15,227.0,45.0,5.05,13.0,79.0,34.64,24.42
2016,4,23,18,30,125.0,29.0,5.0,13.0,39.0,22.68,11.37
2016,4,23,18,45,62.5,14.5,4.95,13.0,19.5,13.82,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,20.0,7.4,12.0,30.0,56.49,0.61
2016,4,24,6,0,196.0,40.0,7.5,12.0,60.0,123.94,89.45
2016,4,24,6,15,294.0,54.0,7.5,12.0,104.0,187.69,148.01
2016,4,24,6,30,392.0,68.0,7.5,12.0,148.0,262.73,215.28
2016,4,24,6,45,468.0,77.0,7.5,12.5,199.5,334.05,278.89
2016,4,24,7,0,544.0,86.0,7.5,13.0,251.0,411.65,346.48
2016,4,24,7,15,591.5,93.0,7.45,13.0,303.0,476.71,402.66
2016,4,24,7,30,639.0,100.0,7.4,13.0,355.0,544.96,460.01
2016,4,24,7,45,678.0,104.0,7.35,13.0,408.0,606.73,510.71
2016,4,24,8,0,717.0,108.0,7.3,13.0,461.0,670.02,561.3
2016,4,24,8,15,742.5,112.5,7.25,13.0,510.5,724.52,602.46
2016,4,24,8,30,768.0,117.0,7.2,13.0,560.0,778.67,642.72
2016,4,24,8,45,790.0,119.0,7.2,13.5,606.5,822.57,673.4
2016,4,24,9,0,812.0,121.0,7.2,14.0,653.0,868.9,705.54
2016,4,24,9,15,826.0,123.5,7.2,14.0,694.5,906.85,732.32
2016,4,24,9,30,840.0,126.0,7.2,14.0,736.0,942.41,757.21
2016,4,24,9,45,846.0,131.0,7.25,14.0,770.5,970.51,776.7
2016,4,24,10,0,852.0,136.0,7.3,14.0,805.0,995.47,793.93
2016,4,24,10,15,860.0,138.0,7.45,14.0,834.0,1015.81,808.32
2016,4,24,10,30,868.0,140.0,7.6,14.0,863.0,1032.83,820.4
2016,4,24,10,45,867.5,145.0,7.8,14.0,884.0,1041.14,826.47
2016,4,24,11,0,867.0,150.0,8.0,14.0,905.0,1045.78,830.02
2016,4,24,11,15,666.0,255.0,8.2,14.0,840.5,956.52,764.1
2016,4,24,11,30,465.0,360.0,8.4,14.0,776.0,854.45,681.28
2016,4,24,11,45,530.0,340.0,8.6,14.0,818.0,889.69,710.29
2016,4,24,12,0,595.0,320.0,8.8,14.0,860.0,921.18,735.98
2016,4,24,12,15,546.0,340.0,9.0,14.0,834.5,879.73,703.59
2016,4,24,12,30,497.0,360.0,9.2,14.0,809.0,837.36,670.5
2016,4,24,12,45,559.5,328.5,9.4,14.0,829.5,845.96,679.55
2016,4,24,13,0,622.0,297.0,9.6,14.0,850.0,849.65,684.61
2016,4,24,13,15,580.5,307.5,9.7,13.5,817.0,800.02,646.9
2016,4,24,13,30,539.0,318.0,9.8,13.0,784.0,751.07,609.39
2016,4,24,13,45,674.0,245.5,10.0,13.0,811.5,762.52,622.19
2016,4,24,14,0,809.0,173.0,10.2,13.0,839.0,760.56,623.75
2016,4,24,14,15,731.5,196.0,10.25,13.0,781.0,690.33,566.22
2016,4,24,14,30,654.0,219.0,10.3,13.0,723.0,624.03,511.36
2016,4,24,14,45,723.5,183.0,10.4,13.0,716.0,596.36,488.87
2016,4,24,15,0,793.0,147.0,10.5,13.0,709.0,562.54,460.01
2016,4,24,15,15,775.5,143.5,10.55,13.0,666.0,503.61,409.04
2016,4,24,15,30,758.0,140.0,10.6,13.0,623.0,447.28,359.1
2016,4,24,15,45,738.0,135.0,10.65,13.0,576.5,389.61,307.1
2016,4,24,16,0,718.0,130.0,10.7,13.0,530.0,333.39,255.55
2016,4,24,16,15,689.0,124.5,10.7,12.5,479.5,276.17,203.65
2016,4,24,16,30,660.0,119.0,10.7,12.0,429.0,221.99,155.13
2016,4,24,16,45,617.0,113.5,10.7,12.0,376.5,169.22,111.0
2016,4,24,17,0,574.0,108.0,10.7,12.0,324.0,121.7,77.25
2016,4,24,17,15,522.0,99.0,10.7,12.0,272.5,75.82,55.48
2016,4,24,17,30,470.0,90.0,10.7,12.0,221.0,65.06,53.0
2016,4,24,17,45,405.0,77.0,10.7,12.0,172.5,56.93,45.51
2016,4,24,18,0,340.0,64.0,10.7,12.0,124.0,48.4,37.45
2016,4,24,18,15,239.0,47.5,10.7,11.5,83.0,36.59,26.31
2016,4,24,18,30,138.0,31.0,10.7,11.0,42.0,24.27,13.13
2016,4,24,18,45,69.0,15.5,10.75,11.0,21.0,14.77,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,7.85,9.5,35.5,75.77,14.88
2016,4,25,6,0,356.0,33.0,7.9,10.0,71.0,168.56,123.74
2016,4,25,6,15,455.0,42.0,7.9,10.0,118.5,237.55,189.17
2016,4,25,6,30,554.0,51.0,7.9,10.0,166.0,317.4,262.42
2016,4,25,6,45,617.5,57.5,7.95,10.5,219.0,387.01,326.02
2016,4,25,7,0,681.0,64.0,8.0,11.0,272.0,462.36,392.67
2016,4,25,7,15,722.0,68.5,7.95,11.0,326.5,524.85,447.48
2016,4,25,7,30,763.0,73.0,7.9,11.0,381.0,592.14,504.57
2016,4,25,7,45,791.0,77.0,7.85,11.5,434.0,651.76,552.44
2016,4,25,8,0,819.0,81.0,7.8,12.0,487.0,711.7,597.64
2016,4,25,8,15,840.5,84.0,7.7,12.0,537.5,765.36,637.93
2016,4,25,8,30,862.0,87.0,7.6,12.0,588.0,811.91,672.03
2016,4,25,8,45,876.5,90.5,7.5,12.0,634.5,857.67,705.1
2016,4,25,9,0,891.0,94.0,7.4,12.0,681.0,901.42,736.23
2016,4,25,9,15,903.0,96.0,7.35,12.0,723.0,938.9,762.51
2016,4,25,9,30,915.0,98.0,7.3,12.0,765.0,973.73,786.66
2016,4,25,9,45,912.5,105.5,7.3,12.5,797.5,997.96,801.54
2016,4,25,10,0,910.0,113.0,7.3,13.0,830.0,1018.44,813.68
2016,4,25,10,15,917.0,114.5,7.3,13.0,859.5,1038.01,826.75
2016,4,25,10,30,924.0,116.0,7.3,13.0,889.0,1054.1,837.37
2016,4,25,10,45,930.0,116.0,7.35,13.0,911.5,1064.0,843.86
2016,4,25,11,0,936.0,116.0,7.4,13.0,934.0,1070.22,847.86
2016,4,25,11,15,938.5,117.0,7.45,13.0,948.0,1070.26,847.51
2016,4,25,11,30,941.0,118.0,7.5,13.0,962.0,1066.53,844.59
2016,4,25,11,45,941.5,118.0,7.55,13.5,968.5,1056.05,835.3
2016,4,25,12,0,942.0,118.0,7.6,14.0,975.0,1041.91,823.54
2016,4,25,12,15,941.5,118.0,7.65,14.0,973.5,1023.23,810.15
2016,4,25,12,30,941.0,118.0,7.7,14.0,972.0,1001.07,794.3
2016,4,25,12,45,937.0,118.5,7.8,14.0,962.0,972.86,774.24
2016,4,25,13,0,933.0,119.0,7.9,14.0,952.0,941.57,751.86
2016,4,25,13,15,929.0,118.5,8.0,14.0,935.0,906.39,726.5
2016,4,25,13,30,925.0,118.0,8.1,14.0,918.0,868.45,698.94
2016,4,25,13,45,917.0,117.5,8.2,14.0,892.5,824.86,666.9
2016,4,25,14,0,909.0,117.0,8.3,14.0,867.0,779.18,633.02
2016,4,25,14,15,900.5,115.5,8.35,13.5,835.5,730.39,596.64
2016,4,25,14,30,892.0,114.0,8.4,13.0,804.0,680.03,556.79
2016,4,25,14,45,878.0,113.5,8.5,13.0,765.5,626.0,512.03
2016,4,25,15,0,864.0,113.0,8.6,13.0,727.0,569.89,464.58
2016,4,25,15,15,849.5,110.5,8.65,13.0,684.0,512.36,414.77
2016,4,25,15,30,835.0,108.0,8.7,13.0,641.0,454.97,363.82
2016,4,25,15,45,813.0,105.5,8.8,13.0,593.0,395.19,309.88
2016,4,25,16,0,791.0,103.0,8.9,13.0,545.0,336.93,256.31
2016,4,25,16,15,765.0,99.0,8.9,12.5,494.5,278.15,202.54
2016,4,25,16,30,739.0,95.0,8.9,12.0,444.0,217.82,148.25
2016,4,25,16,45,703.0,90.5,8.9,12.0,391.0,162.2,101.1
2016,4,25,17,0,667.0,86.0,8.9,12.0,338.0,110.78,64.22
2016,4,25,17,15,617.5,79.5,8.85,12.0,285.5,61.99,42.27
2016,4,25,17,30,568.0,73.0,8.8,12.0,233.0,51.86,41.15
2016,4,25,17,45,495.5,64.0,8.75,12.0,182.5,47.1,36.72
2016,4,25,18,0,423.0,55.0,8.7,12.0,132.0,42.09,31.88
2016,4,25,18,15,311.0,42.5,8.55,11.5,89.0,33.43,23.62
2016,4,25,18,30,199.0,30.0,8.4,11.0,46.0,23.45,12.87
2016,4,25,18,45,99.5,15.0,8.3,11.0,23.0,14.3,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,45,37.0,20.0,5.5,10.5,24.0,33.06,7.76
2016,4,26,6,0,74.0,40.0,5.6,11.0,48.0,72.32,51.95
2016,4,26,6,15,112.5,60.5,5.6,11.0,80.5,113.86,89.42
2016,4,26,6,30,151.0,81.0,5.6,11.0,113.0,165.8,135.55
2016,4,26,6,45,171.0,103.0,5.7,11.0,148.5,208.41,173.61
2016,4,26,7,0,191.0,125.0,5.8,11.0,184.0,252.74,212.45
2016,4,26,7,15,219.0,142.0,5.7,11.0,221.5,297.51,250.97
2016,4,26,7,30,247.0,159.0,5.6,11.0,259.0,344.65,290.71
2016,4,26,7,45,372.5,157.0,5.55,11.5,331.0,450.77,379.26
2016,4,26,8,0,498.0,155.0,5.5,12.0,403.0,557.42,465.93
2016,4,26,8,15,519.0,165.5,5.3,12.0,447.0,605.86,503.02
2016,4,26,8,30,540.0,176.0,5.1,12.0,491.0,654.28,539.41
2016,4,26,8,45,478.5,216.0,4.95,12.0,512.0,664.9,543.73
2016,4,26,9,0,417.0,256.0,4.8,12.0,533.0,668.83,542.87
2016,4,26,9,15,365.5,290.0,4.75,12.0,543.5,657.62,531.44
2016,4,26,9,30,314.0,324.0,4.7,12.0,554.0,654.58,526.03
2016,4,26,9,45,336.5,335.0,4.7,12.5,592.0,693.02,553.58
2016,4,26,10,0,359.0,346.0,4.7,13.0,630.0,730.84,580.09
2016,4,26,10,15,309.0,374.0,4.8,13.0,625.0,714.57,565.56
2016,4,26,10,30,259.0,402.0,4.9,13.0,620.0,695.38,549.13
2016,4,26,10,45,404.5,362.0,5.0,13.0,712.0,808.28,637.21
2016,4,26,11,0,550.0,322.0,5.1,13.0,804.0,911.03,715.6
2016,4,26,11,15,674.0,255.0,5.25,13.0,855.0,964.56,758.22
2016,4,26,11,30,798.0,188.0,5.4,13.0,906.0,1005.41,787.82
2016,4,26,11,45,802.0,187.0,5.55,13.0,913.5,997.81,782.92
2016,4,26,12,0,806.0,186.0,5.7,13.0,921.0,986.89,775.99
2016,4,26,12,15,806.0,186.0,5.85,13.0,920.0,969.87,764.69
2016,4,26,12,30,806.0,186.0,6.0,13.0,919.0,949.78,751.18
2016,4,26,12,45,831.5,167.5,6.15,13.0,917.5,931.72,739.13
2016,4,26,13,0,857.0,149.0,6.3,13.0,916.0,903.72,719.71
2016,4,26,13,15,853.0,148.0,6.35,13.0,899.5,875.11,699.31
2016,4,26,13,30,849.0,147.0,6.4,13.0,883.0,838.3,672.7
2016,4,26,13,45,838.5,148.0,6.5,13.0,858.5,796.06,642.05
2016,4,26,14,0,828.0,149.0,6.6,13.0,834.0,752.16,609.58
2016,4,26,14,15,818.5,147.0,6.65,13.0,803.5,704.72,572.33
2016,4,26,14,30,809.0,145.0,6.7,13.0,773.0,656.07,533.37
2016,4,26,14,45,798.5,141.5,6.75,13.0,736.5,604.48,491.26
2016,4,26,15,0,788.0,138.0,6.8,13.0,700.0,552.27,447.64
2016,4,26,15,15,609.5,190.5,6.85,13.0,610.0,465.68,375.29
2016,4,26,15,30,431.0,243.0,6.9,13.0,520.0,396.36,317.44
2016,4,26,15,45,404.0,228.5,6.95,13.0,473.0,345.48,274.22
2016,4,26,16,0,377.0,214.0,7.0,13.0,426.0,300.3,235.26
2016,4,26,16,15,357.0,196.0,7.05,12.5,382.0,254.71,196.14
2016,4,26,16,30,337.0,178.0,7.1,12.0,338.0,211.5,159.27
2016,4,26,16,45,442.0,137.5,7.15,12.0,321.5,165.75,115.63
2016,4,26,17,0,547.0,97.0,7.2,12.0,305.0,111.45,69.11
2016,4,26,17,15,484.0,94.0,7.1,12.0,257.5,72.86,52.33
2016,4,26,17,30,421.0,91.0,7.0,12.0,210.0,65.46,53.37
2016,4,26,17,45,351.0,78.5,6.95,12.0,164.0,57.76,46.29
2016,4,26,18,0,281.0,66.0,6.9,12.0,118.0,49.69,38.67
2016,4,26,18,15,199.0,49.0,6.8,11.5,80.0,37.59,27.32
2016,4,26,18,30,117.0,32.0,6.7,11.0,42.0,26.29,15.46
2016,4,26,18,45,58.5,16.0,6.6,11.0,21.0,13.46,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,6.5,4.85,12.0,6.5,6.01,0.0
2016,4,27,6,0,0.0,13.0,5.2,12.0,13.0,12.04,4.22
2016,4,27,6,15,0.0,22.0,5.45,12.0,22.0,20.4,11.66
2016,4,27,6,30,0.0,31.0,5.7,12.0,31.0,28.76,19.07
2016,4,27,6,45,0.0,40.5,6.0,12.0,40.5,37.61,26.83
2016,4,27,7,0,0.0,50.0,6.3,12.0,50.0,46.46,34.5
2016,4,27,7,15,0.0,60.5,6.6,12.0,60.5,56.26,42.87
2016,4,27,7,30,0.0,71.0,6.9,12.0,71.0,66.06,51.15
2016,4,27,7,45,231.0,118.0,7.2,12.0,234.0,296.08,251.03
2016,4,27,8,0,462.0,165.0,7.5,12.0,397.0,542.45,456.72
2016,4,27,8,15,593.5,149.5,7.65,11.5,478.5,651.78,547.28
2016,4,27,8,30,725.0,134.0,7.8,11.0,560.0,765.01,638.27
2016,4,27,8,45,747.0,138.0,8.0,11.0,606.5,813.32,674.63
2016,4,27,9,0,769.0,142.0,8.2,11.0,653.0,860.44,710.01
2016,4,27,9,15,785.0,145.0,8.25,11.0,694.5,894.61,734.75
2016,4,27,9,30,801.0,148.0,8.3,11.0,736.0,931.47,761.51
2016,4,27,9,45,813.5,150.5,8.35,11.0,772.5,962.01,783.37
2016,4,27,10,0,826.0,153.0,8.4,11.0,809.0,989.78,803.15
2016,4,27,10,15,835.0,155.0,8.4,11.0,838.5,1010.56,817.52
2016,4,27,10,30,844.0,157.0,8.4,11.0,868.0,1028.12,829.57
2016,4,27,10,45,844.0,162.5,8.45,11.0,888.5,1037.0,835.45
2016,4,27,11,0,844.0,168.0,8.5,11.0,909.0,1042.3,838.84
2016,4,27,11,15,848.0,168.5,8.5,11.0,923.5,1042.84,838.62
2016,4,27,11,30,852.0,169.0,8.5,11.0,938.0,1039.86,835.93
2016,4,27,11,45,850.0,172.0,8.55,11.5,944.0,1029.98,826.9
2016,4,27,12,0,848.0,175.0,8.6,12.0,950.0,1016.7,815.52
2016,4,27,12,15,848.0,175.0,8.6,12.0,949.0,999.02,802.32
2016,4,27,12,30,848.0,175.0,8.6,12.0,948.0,978.12,786.81
2016,4,27,12,45,853.5,169.0,8.65,12.0,941.0,953.19,768.52
2016,4,27,13,0,859.0,163.0,8.7,12.0,934.0,925.03,747.82
2016,4,27,13,15,854.5,162.0,8.7,12.0,917.0,890.11,721.8
2016,4,27,13,30,850.0,161.0,8.7,12.0,900.0,852.71,693.84
2016,4,27,13,45,848.0,156.5,8.75,12.0,876.5,811.63,663.06
2016,4,27,14,0,846.0,152.0,8.8,12.0,853.0,768.3,630.11
2016,4,27,14,15,836.5,149.5,8.8,12.0,822.0,719.6,590.96
2016,4,27,14,30,827.0,147.0,8.8,12.0,791.0,669.66,550.12
2016,4,27,14,45,820.0,142.0,8.85,12.5,754.5,617.89,506.2
2016,4,27,15,0,813.0,137.0,8.9,13.0,718.0,565.13,460.63
2016,4,27,15,15,796.5,133.5,8.9,13.0,675.5,508.35,411.62
2016,4,27,15,30,780.0,130.0,8.9,13.0,633.0,452.04,361.88
2016,4,27,15,45,763.5,124.5,8.9,13.0,586.5,391.29,307.52
2016,4,27,16,0,747.0,119.0,8.9,13.0,540.0,334.52,255.46
2016,4,27,16,15,719.5,114.5,8.9,12.5,489.5,277.03,203.22
2016,4,27,16,30,692.0,110.0,8.9,12.0,439.0,222.33,154.04
2016,4,27,16,45,657.5,103.5,8.9,12.0,387.0,168.02,108.0
2016,4,27,17,0,623.0,97.0,8.9,12.0,335.0,117.83,71.51
2016,4,27,17,15,571.5,89.5,8.9,12.0,283.0,70.85,49.21
2016,4,27,17,30,520.0,82.0,8.9,12.0,231.0,59.07,47.64
2016,4,27,17,45,449.5,71.5,8.95,12.0,181.5,53.32,42.32
2016,4,27,18,0,379.0,61.0,9.0,12.0,132.0,45.86,35.28
2016,4,27,18,15,272.5,47.5,9.0,12.0,90.0,36.41,26.27
2016,4,27,18,30,166.0,34.0,9.0,12.0,48.0,26.57,15.9
2016,4,27,18,45,83.0,17.0,9.05,12.0,24.0,13.42,0.0
2016,4,27,19,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,15.0,4.5,7.7,11.0,5.0,0.0,0.0
2016,4,28,5,30,30.0,9.0,7.7,11.0,10.0,15.05,0.0
2016,4,28,5,45,161.0,24.0,7.7,11.0,42.0,81.32,38.63
2016,4,28,6,0,292.0,39.0,7.7,11.0,74.0,154.25,115.42
2016,4,28,6,15,385.0,49.5,7.55,11.0,119.5,220.67,176.35
2016,4,28,6,30,478.0,60.0,7.4,11.0,165.0,296.22,244.79
2016,4,28,6,45,544.0,67.0,7.3,11.5,216.0,363.98,305.69
2016,4,28,7,0,610.0,74.0,7.2,12.0,267.0,437.7,370.0
2016,4,28,7,15,653.0,79.5,7.05,12.0,319.5,501.34,424.82
2016,4,28,7,30,696.0,85.0,6.9,12.0,372.0,567.71,480.28
2016,4,28,7,45,727.5,89.0,6.75,12.5,424.0,626.56,527.15
2016,4,28,8,0,759.0,93.0,6.6,13.0,476.0,683.67,569.9
2016,4,28,8,15,782.0,96.5,6.45,13.0,525.5,736.57,609.04
2016,4,28,8,30,805.0,100.0,6.3,13.0,575.0,788.8,646.93
2016,4,28,8,45,820.0,104.0,6.2,13.0,620.5,833.76,678.83
2016,4,28,9,0,835.0,108.0,6.1,13.0,666.0,876.87,708.95
2016,4,28,9,15,848.5,110.0,5.95,13.0,707.0,914.2,734.13
2016,4,28,9,30,862.0,112.0,5.8,13.0,748.0,941.29,751.51
2016,4,28,9,45,877.0,111.5,5.7,13.5,784.5,971.99,770.27
2016,4,28,10,0,892.0,111.0,5.6,14.0,821.0,999.92,786.8
2016,4,28,10,15,899.0,112.5,5.55,14.0,850.0,1019.13,798.86
2016,4,28,10,30,906.0,114.0,5.5,14.0,879.0,1034.94,808.6
2016,4,28,10,45,905.0,119.0,5.5,14.5,899.0,1042.93,811.72
2016,4,28,11,0,904.0,124.0,5.5,15.0,919.0,1047.19,812.39
2016,4,28,11,15,907.0,124.5,5.6,15.0,933.5,1047.1,812.49
2016,4,28,11,30,910.0,125.0,5.7,15.0,948.0,1043.39,810.18
2016,4,28,11,45,907.0,128.0,5.85,15.0,953.5,1032.67,803.4
2016,4,28,12,0,904.0,131.0,6.0,15.0,959.0,1018.47,794.21
2016,4,28,12,15,904.0,131.0,6.15,14.5,958.0,1000.78,784.07
2016,4,28,12,30,904.0,131.0,6.3,14.0,957.0,979.76,771.47
2016,4,28,12,45,904.0,129.5,6.45,14.0,949.0,954.05,753.92
2016,4,28,13,0,904.0,128.0,6.6,14.0,941.0,925.22,734.0
2016,4,28,13,15,900.5,127.5,6.75,14.0,924.5,891.35,710.24
2016,4,28,13,30,897.0,127.0,6.9,14.0,908.0,854.82,684.3
2016,4,28,13,45,890.0,126.5,7.1,14.0,884.0,813.07,654.38
2016,4,28,14,0,883.0,126.0,7.3,14.0,860.0,769.25,622.54
2016,4,28,14,15,875.0,124.5,7.45,13.5,829.5,721.98,587.53
2016,4,28,14,30,867.0,123.0,7.6,13.0,799.0,673.17,549.42
2016,4,28,14,45,850.5,123.5,7.75,13.0,760.5,619.15,505.08
2016,4,28,15,0,834.0,124.0,7.9,13.0,722.0,564.93,459.5
2016,4,28,15,15,819.0,121.5,7.95,13.0,680.0,508.81,411.18
2016,4,28,15,30,804.0,119.0,8.0,13.0,638.0,452.93,361.87
2016,4,28,15,45,780.5,117.0,8.1,13.0,590.5,394.84,309.78
2016,4,28,16,0,757.0,115.0,8.2,13.0,543.0,334.79,255.27
2016,4,28,16,15,730.5,110.5,8.2,12.5,493.0,277.06,202.8
2016,4,28,16,30,704.0,106.0,8.2,12.0,443.0,221.97,153.21
2016,4,28,16,45,664.0,101.5,8.2,12.0,390.5,167.9,107.54
2016,4,28,17,0,624.0,97.0,8.2,12.0,338.0,118.57,71.89
2016,4,28,17,15,574.0,90.0,8.15,12.0,286.0,71.96,49.58
2016,4,28,17,30,524.0,83.0,8.1,12.0,234.0,59.76,48.25
2016,4,28,17,45,443.0,74.0,8.05,12.0,184.0,54.35,43.26
2016,4,28,18,0,362.0,65.0,8.0,12.0,134.0,48.87,37.99
2016,4,28,18,15,258.5,50.5,7.7,11.5,92.0,38.72,28.41
2016,4,28,18,30,155.0,36.0,7.4,11.0,50.0,28.14,17.51
2016,4,28,18,45,77.5,18.0,7.15,11.0,25.0,15.08,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,2.5,4.5,5.15,10.0,4.5,0.0,0.0
2016,4,29,5,30,5.0,9.0,5.2,10.0,9.0,9.67,0.0
2016,4,29,5,45,91.5,29.0,5.3,10.5,40.0,64.68,33.68
2016,4,29,6,0,178.0,49.0,5.4,11.0,71.0,123.44,92.83
2016,4,29,6,15,266.0,64.5,5.4,11.0,115.0,190.43,152.34
2016,4,29,6,30,354.0,80.0,5.4,11.0,159.0,261.94,215.98
2016,4,29,6,45,305.0,104.0,5.45,11.0,184.5,276.29,231.26
2016,4,29,7,0,256.0,128.0,5.5,11.0,210.0,292.02,245.86
2016,4,29,7,15,277.0,148.5,5.6,11.0,251.5,340.1,287.01
2016,4,29,7,30,298.0,169.0,5.7,11.0,293.0,389.61,328.42
2016,4,29,7,45,330.5,179.5,5.8,11.0,333.5,436.75,367.54
2016,4,29,8,0,363.0,190.0,5.9,11.0,374.0,486.04,407.8
2016,4,29,8,15,528.5,167.5,5.9,11.0,465.0,616.52,515.01
2016,4,29,8,30,694.0,145.0,5.9,11.0,556.0,752.93,622.83
2016,4,29,8,45,709.5,151.5,5.95,11.5,600.0,797.39,653.78
2016,4,29,9,0,725.0,158.0,6.0,12.0,644.0,840.32,683.56
2016,4,29,9,15,741.0,161.5,6.05,12.0,684.0,878.57,710.83
2016,4,29,9,30,757.0,165.0,6.1,12.0,724.0,914.81,736.48
2016,4,29,9,45,620.5,230.5,6.15,12.0,703.5,869.17,700.39
2016,4,29,10,0,484.0,296.0,6.2,12.0,683.0,811.23,651.92
2016,4,29,10,15,654.0,227.5,6.35,12.0,770.0,915.6,734.96
2016,4,29,10,30,824.0,159.0,6.5,12.0,857.0,1010.65,804.39
2016,4,29,10,45,834.0,158.0,6.7,12.5,880.0,1022.47,811.3
2016,4,29,11,0,844.0,157.0,6.9,13.0,903.0,1030.94,816.27
2016,4,29,11,15,848.0,158.0,6.95,13.0,917.5,1032.02,816.72
2016,4,29,11,30,852.0,159.0,7.0,13.0,932.0,1029.59,814.78
2016,4,29,11,45,857.0,157.5,7.1,13.0,939.5,1022.05,809.53
2016,4,29,12,0,862.0,156.0,7.2,13.0,947.0,1011.01,801.84
2016,4,29,12,15,862.0,156.0,7.35,13.0,946.0,993.26,789.56
2016,4,29,12,30,862.0,156.0,7.5,13.0,945.0,972.25,774.92
2016,4,29,12,45,850.5,161.5,7.65,13.0,933.5,943.11,754.22
2016,4,29,13,0,839.0,167.0,7.8,13.0,922.0,911.45,731.56
2016,4,29,13,15,835.0,165.5,7.95,13.0,906.0,877.1,706.76
2016,4,29,13,30,831.0,164.0,8.1,13.0,890.0,840.34,679.97
2016,4,29,13,45,827.5,160.5,8.25,13.0,867.0,799.83,650.11
2016,4,29,14,0,824.0,157.0,8.4,13.0,844.0,757.23,617.89
2016,4,29,14,15,815.5,155.0,8.45,13.0,814.0,710.69,580.77
2016,4,29,14,30,807.0,153.0,8.5,13.0,784.0,662.87,541.93
2016,4,29,14,45,799.5,148.5,8.6,13.0,749.0,612.31,500.24
2016,4,29,15,0,792.0,144.0,8.7,13.0,714.0,560.84,456.83
2016,4,29,15,15,777.0,140.5,8.75,13.0,672.5,505.95,409.53
2016,4,29,15,30,762.0,137.0,8.8,13.0,631.0,448.33,358.98
2016,4,29,15,45,747.5,131.0,8.85,13.0,586.5,391.88,308.26
2016,4,29,16,0,733.0,125.0,8.9,13.0,542.0,336.27,257.32
2016,4,29,16,15,706.5,120.5,8.95,12.5,492.5,279.89,206.14
2016,4,29,16,30,680.0,116.0,9.0,12.0,443.0,226.19,157.86
2016,4,29,16,45,531.5,123.0,9.05,12.0,361.0,168.19,113.74
2016,4,29,17,0,383.0,130.0,9.1,12.0,279.0,126.37,87.71
2016,4,29,17,15,335.0,120.0,9.2,12.0,236.5,91.07,68.42
2016,4,29,17,30,287.0,110.0,9.3,12.0,194.0,83.45,69.5
2016,4,29,17,45,345.0,86.5,9.4,12.0,167.5,63.59,51.54
2016,4,29,18,0,403.0,63.0,9.5,12.0,141.0,47.3,36.62
2016,4,29,18,15,299.5,49.5,9.55,11.5,97.5,37.9,27.73
2016,4,29,18,30,196.0,36.0,9.6,11.0,54.0,28.11,17.7
2016,4,29,18,45,98.0,18.0,9.65,11.0,27.0,14.17,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,6.0,5.6,11.0,7.5,0.0,0.0
2016,4,30,5,30,95.0,12.0,5.6,11.0,15.0,32.26,0.0
2016,4,30,5,45,241.0,24.5,5.6,11.0,50.5,107.08,61.23
2016,4,30,6,0,387.0,37.0,5.6,11.0,86.0,185.87,140.31
2016,4,30,6,15,476.0,45.5,5.5,11.0,134.0,253.01,202.35
2016,4,30,6,30,565.0,54.0,5.4,11.0,182.0,329.66,271.76
2016,4,30,6,45,623.0,60.0,5.35,11.5,234.5,396.8,331.75
2016,4,30,7,0,681.0,66.0,5.3,12.0,287.0,469.0,393.96
2016,4,30,7,15,720.0,70.5,5.2,12.0,340.5,530.43,446.11
2016,4,30,7,30,759.0,75.0,5.1,12.0,394.0,596.24,500.0
2016,4,30,7,45,787.0,78.5,5.1,12.5,446.5,654.92,545.35
2016,4,30,8,0,815.0,82.0,5.1,13.0,499.0,713.91,588.3
2016,4,30,8,15,835.5,85.0,5.1,13.0,548.5,766.39,626.44
2016,4,30,8,30,856.0,88.0,5.1,13.0,598.0,811.73,658.63
2016,4,30,8,45,870.5,91.0,5.1,13.5,644.0,856.43,688.68
2016,4,30,9,0,885.0,94.0,5.1,14.0,690.0,899.15,716.8
2016,4,30,9,15,896.5,95.5,5.0,14.0,731.0,935.17,740.4
2016,4,30,9,30,908.0,97.0,4.9,14.0,772.0,968.56,761.88
2016,4,30,9,45,920.5,96.5,4.85,14.0,808.0,997.81,780.65
2016,4,30,10,0,933.0,96.0,4.8,14.0,844.0,1024.06,797.24
2016,4,30,10,15,939.0,97.0,4.7,14.0,872.5,1042.33,807.76
2016,4,30,10,30,945.0,98.0,4.6,14.0,901.0,1057.05,815.86
2016,4,30,10,45,949.0,99.0,4.6,14.5,922.0,1066.11,819.56
2016,4,30,11,0,953.0,100.0,4.6,15.0,943.0,1071.43,820.84
2016,4,30,11,15,955.0,100.5,4.55,15.0,957.0,1070.41,819.0
2016,4,30,11,30,957.0,101.0,4.5,15.0,971.0,1065.62,814.77
2016,4,30,11,45,956.5,101.5,4.5,15.0,976.5,1054.58,806.94
2016,4,30,12,0,956.0,102.0,4.5,15.0,982.0,1039.89,796.76
2016,4,30,12,15,955.5,102.0,4.5,15.0,980.5,1021.09,783.86
2016,4,30,12,30,955.0,102.0,4.5,15.0,979.0,998.8,768.64
2016,4,30,12,45,944.5,106.5,4.5,15.5,966.5,968.5,746.43
2016,4,30,13,0,934.0,111.0,4.5,16.0,954.0,935.37,722.34
2016,4,30,13,15,929.5,110.5,4.5,16.0,937.0,899.9,697.96
2016,4,30,13,30,925.0,110.0,4.5,16.0,920.0,861.75,671.56
2016,4,30,13,45,919.5,108.5,4.55,16.0,895.5,819.35,642.24
2016,4,30,14,0,914.0,107.0,4.6,16.0,871.0,774.73,611.0
2016,4,30,14,15,906.0,106.0,4.65,16.0,840.0,726.81,576.63
2016,4,30,14,30,898.0,105.0,4.7,16.0,809.0,677.28,538.46
2016,4,30,14,45,887.5,103.0,4.8,16.0,771.5,623.98,496.59
2016,4,30,15,0,877.0,101.0,4.9,16.0,734.0,569.8,452.8
2016,4,30,15,15,863.0,98.5,4.95,15.5,691.5,512.83,406.16
2016,4,30,15,30,849.0,96.0,5.0,15.0,649.0,455.86,357.94
2016,4,30,15,45,830.5,93.5,5.05,15.0,601.5,393.8,303.66
2016,4,30,16,0,812.0,91.0,5.1,15.0,554.0,335.98,251.56
2016,4,30,16,15,788.5,88.0,5.1,15.0,504.0,277.79,198.74
2016,4,30,16,30,765.0,85.0,5.1,15.0,454.0,221.79,148.4
2016,4,30,16,45,729.5,81.5,5.1,15.0,401.5,166.14,101.64
2016,4,30,17,0,694.0,78.0,5.1,15.0,349.0,110.24,60.88
2016,4,30,17,15,649.0,72.5,5.1,14.5,297.0,60.79,37.47
2016,4,30,17,30,604.0,67.0,5.1,14.0,245.0,46.29,35.86
2016,4,30,17,45,534.5,60.0,5.1,14.0,194.5,42.98,32.82
2016,4,30,18,0,465.0,53.0,5.1,14.0,144.0,39.53,29.48
2016,4,30,18,15,362.0,42.5,5.0,13.5,100.5,32.68,23.0
2016,4,30,18,30,259.0,32.0,4.9,13.0,57.0,25.45,15.55
2016,4,30,18,45,129.5,16.0,4.85,13.0,28.5,12.53,0.0
2016,4,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,15,47.5,6.5,1.65,13.0,8.0,0.0,0.0
2016,5,1,5,30,95.0,13.0,1.6,13.0,16.0,33.36,0.0
2016,5,1,5,45,231.0,25.5,1.55,13.0,51.0,106.48,63.53
2016,5,1,6,0,367.0,38.0,1.5,13.0,86.0,180.74,135.15
2016,5,1,6,15,454.5,47.0,1.5,13.0,133.0,246.86,194.37
2016,5,1,6,30,542.0,56.0,1.5,13.0,180.0,322.33,260.37
2016,5,1,6,45,597.0,62.5,1.5,13.5,231.0,387.39,316.11
2016,5,1,7,0,652.0,69.0,1.5,14.0,282.0,457.21,373.51
2016,5,1,7,15,691.5,74.0,1.45,14.0,335.0,520.16,423.87
2016,5,1,7,30,731.0,79.0,1.4,14.0,388.0,583.24,472.47
2016,5,1,7,45,758.0,83.0,1.4,14.5,439.5,640.51,514.09
2016,5,1,8,0,785.0,87.0,1.4,15.0,491.0,698.08,553.07
2016,5,1,8,15,806.5,90.0,1.4,15.0,540.0,750.1,588.08
2016,5,1,8,30,828.0,93.0,1.4,15.0,589.0,801.28,621.83
2016,5,1,8,45,843.0,96.0,1.4,15.5,634.5,845.72,649.12
2016,5,1,9,0,858.0,99.0,1.4,16.0,680.0,881.33,669.97
2016,5,1,9,15,870.5,101.0,1.3,16.0,720.5,917.99,691.16
2016,5,1,9,30,883.0,103.0,1.2,16.0,761.0,952.16,710.21
2016,5,1,9,45,892.0,105.0,1.2,16.5,796.0,980.23,725.36
2016,5,1,10,0,901.0,107.0,1.2,17.0,831.0,1005.22,738.51
2016,5,1,10,15,907.5,108.5,1.1,17.0,859.5,1023.97,747.13
2016,5,1,10,30,914.0,110.0,1.0,17.0,888.0,1039.28,753.55
2016,5,1,10,45,918.0,111.0,0.95,17.5,909.0,1048.02,755.5
2016,5,1,11,0,922.0,112.0,0.9,18.0,930.0,1053.13,755.35
2016,5,1,11,15,925.0,112.5,0.8,18.0,944.0,1053.04,752.41
2016,5,1,11,30,928.0,113.0,0.7,18.0,958.0,1049.28,747.34
2016,5,1,11,45,928.5,113.5,0.6,18.5,964.0,1039.39,737.27
2016,5,1,12,0,929.0,114.0,0.5,19.0,970.0,1025.92,725.27
2016,5,1,12,15,928.0,114.0,0.5,19.0,968.5,1007.0,713.89
2016,5,1,12,30,927.0,114.0,0.5,19.0,967.0,984.72,700.59
2016,5,1,12,45,926.0,113.0,0.55,19.0,958.0,958.2,685.81
2016,5,1,13,0,925.0,112.0,0.6,19.0,949.0,928.54,668.98
2016,5,1,13,15,921.0,111.5,0.75,18.5,932.0,893.8,651.9
2016,5,1,13,30,917.0,111.0,0.9,18.0,915.0,856.38,632.41
2016,5,1,13,45,910.0,110.0,1.1,18.0,890.5,813.64,608.14
2016,5,1,14,0,903.0,109.0,1.3,18.0,866.0,768.8,581.42
2016,5,1,14,15,895.5,108.0,1.45,17.5,835.0,721.74,552.28
2016,5,1,14,30,888.0,107.0,1.6,17.0,804.0,673.05,519.02
2016,5,1,14,45,876.0,105.5,1.75,17.0,767.0,619.83,480.03
2016,5,1,15,0,864.0,104.0,1.9,17.0,730.0,565.9,438.96
2016,5,1,15,15,850.5,102.0,1.95,16.5,687.5,510.34,395.4
2016,5,1,15,30,837.0,100.0,2.0,16.0,645.0,451.64,347.8
2016,5,1,15,45,816.5,97.5,2.15,16.0,598.0,392.66,297.95
2016,5,1,16,0,796.0,95.0,2.3,16.0,551.0,335.02,247.7
2016,5,1,16,15,772.5,91.5,2.3,15.5,501.5,277.35,196.94
2016,5,1,16,30,749.0,88.0,2.3,15.0,452.0,221.9,148.23
2016,5,1,16,45,714.0,84.5,2.35,15.0,400.0,163.18,99.42
2016,5,1,17,0,679.0,81.0,2.4,15.0,348.0,112.18,62.76
2016,5,1,17,15,634.0,75.0,2.3,14.5,296.0,63.23,39.15
2016,5,1,17,30,589.0,69.0,2.2,14.0,244.0,47.71,37.16
2016,5,1,17,45,522.0,61.5,2.15,14.0,194.0,44.07,33.83
2016,5,1,18,0,455.0,54.0,2.1,14.0,144.0,40.24,30.17
2016,5,1,18,15,355.5,43.0,2.0,13.5,101.0,32.97,23.33
2016,5,1,18,30,256.0,32.0,1.9,13.0,58.0,25.3,15.59
2016,5,1,18,45,128.0,16.0,1.8,13.0,29.0,12.5,0.0
2016,5,1,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,1.3,11.0,1.0,0.95,0.0
2016,5,2,5,30,0.0,2.0,1.3,11.0,2.0,1.91,0.0
2016,5,2,5,45,0.0,7.5,1.35,11.5,7.5,6.94,0.0
2016,5,2,6,0,0.0,13.0,1.4,12.0,13.0,12.04,4.43
2016,5,2,6,15,0.0,20.5,1.45,12.0,20.5,19.0,10.62
2016,5,2,6,30,0.0,28.0,1.5,12.0,28.0,25.97,16.79
2016,5,2,6,45,0.0,36.5,1.55,12.0,36.5,33.88,23.71
2016,5,2,7,0,0.0,45.0,1.6,12.0,45.0,41.8,30.54
2016,5,2,7,15,18.5,104.0,1.6,12.0,111.5,115.39,93.56
2016,5,2,7,30,37.0,163.0,1.6,12.0,178.0,192.87,158.12
2016,5,2,7,45,57.5,190.0,1.6,12.5,218.0,237.36,194.02
2016,5,2,8,0,78.0,217.0,1.6,13.0,258.0,283.44,230.52
2016,5,2,8,15,83.0,240.0,1.55,13.0,287.5,314.18,254.09
2016,5,2,8,30,88.0,263.0,1.5,13.0,317.0,345.01,277.4
2016,5,2,8,45,90.0,285.0,1.5,13.0,343.0,372.14,297.54
2016,5,2,9,0,92.0,307.0,1.5,13.0,369.0,399.05,317.28
2016,5,2,9,15,54.5,283.0,1.5,13.0,320.5,338.72,268.91
2016,5,2,9,30,17.0,259.0,1.5,13.0,272.0,266.3,210.91
2016,5,2,9,45,14.5,253.5,1.5,13.5,265.0,257.96,203.82
2016,5,2,10,0,12.0,248.0,1.5,14.0,258.0,249.67,196.56
2016,5,2,10,15,19.0,287.5,1.5,14.0,303.5,295.77,232.36
2016,5,2,10,30,26.0,327.0,1.5,14.0,349.0,354.71,277.12
2016,5,2,10,45,22.5,321.0,1.55,14.0,341.0,331.73,259.01
2016,5,2,11,0,19.0,315.0,1.6,14.0,333.0,321.54,251.06
2016,5,2,11,15,18.0,310.0,1.6,14.0,327.0,314.87,245.8
2016,5,2,11,30,17.0,305.0,1.6,14.0,321.0,308.22,240.56
2016,5,2,11,45,46.5,372.5,1.65,14.0,416.0,413.74,321.52
2016,5,2,12,0,76.0,440.0,1.7,14.0,511.0,508.22,391.5
2016,5,2,12,15,68.5,433.0,1.75,14.0,497.0,489.91,377.31
2016,5,2,12,30,61.0,426.0,1.8,14.0,483.0,471.7,363.97
2016,5,2,12,45,80.0,434.5,1.85,14.0,508.0,493.01,380.64
