Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,0,99.0,443.0,1.9,14.0,533.0,512.71,395.81
2016,5,2,13,15,118.5,439.5,1.95,14.0,545.5,524.15,404.96
2016,5,2,13,30,138.0,436.0,2.0,14.0,558.0,528.14,408.73
2016,5,2,13,45,135.5,423.0,2.1,14.0,540.0,504.43,391.74
2016,5,2,14,0,133.0,410.0,2.2,14.0,522.0,480.72,374.74
2016,5,2,14,15,130.0,394.0,2.2,13.5,500.0,454.02,355.7
2016,5,2,14,30,127.0,378.0,2.2,13.0,478.0,427.52,336.55
2016,5,2,14,45,133.0,360.0,2.25,13.0,460.5,404.83,319.71
2016,5,2,15,0,139.0,342.0,2.3,13.0,443.0,381.53,302.06
2016,5,2,15,15,154.5,321.0,2.3,13.0,427.0,359.7,285.18
2016,5,2,15,30,170.0,300.0,2.3,13.0,411.0,336.26,266.53
2016,5,2,15,45,153.0,277.5,2.3,13.0,372.0,297.68,235.78
2016,5,2,16,0,136.0,255.0,2.3,13.0,333.0,261.18,206.51
2016,5,2,16,15,99.0,227.0,2.3,13.0,281.0,221.37,175.09
2016,5,2,16,30,62.0,199.0,2.3,13.0,229.0,182.75,144.94
2016,5,2,16,45,117.5,179.0,2.35,13.0,228.5,163.49,126.92
2016,5,2,17,0,173.0,159.0,2.4,13.0,228.0,142.06,107.99
2016,5,2,17,15,144.5,141.5,2.4,12.5,193.0,113.94,89.46
2016,5,2,17,30,116.0,124.0,2.4,12.0,158.0,96.94,81.37
2016,5,2,17,45,95.5,101.0,2.4,12.0,125.5,80.45,66.59
2016,5,2,18,0,75.0,78.0,2.4,12.0,93.0,63.45,51.08
2016,5,2,18,15,47.0,56.5,2.35,12.0,64.5,48.69,37.33
2016,5,2,18,30,19.0,35.0,2.3,12.0,36.0,31.11,20.69
2016,5,2,18,45,9.5,17.5,2.3,12.0,18.0,16.14,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.5,12.0,3.5,3.34,0.0
2016,5,3,5,30,0.0,7.0,1.5,12.0,7.0,6.67,0.0
2016,5,3,5,45,0.0,22.0,1.5,12.0,22.0,20.43,9.72
2016,5,3,6,0,0.0,37.0,1.5,12.0,37.0,35.1,23.75
2016,5,3,6,15,0.0,57.5,1.55,12.0,57.5,55.83,41.96
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,76.3,59.83
2016,5,3,6,45,7.0,97.5,1.7,12.0,100.0,99.03,79.43
2016,5,3,7,0,14.0,117.0,1.8,12.0,122.0,122.42,99.34
2016,5,3,7,15,148.5,140.5,1.95,12.0,204.0,243.7,202.69
2016,5,3,7,30,283.0,164.0,2.1,12.0,286.0,374.04,310.29
2016,5,3,7,45,185.5,192.5,2.25,12.5,276.5,339.76,279.64
2016,5,3,8,0,88.0,221.0,2.4,13.0,267.0,295.26,240.7
2016,5,3,8,15,97.0,244.5,2.45,13.0,299.5,330.09,268.27
2016,5,3,8,30,106.0,268.0,2.5,13.0,332.0,365.26,295.44
2016,5,3,8,45,111.5,290.5,2.55,13.0,362.5,396.55,319.15
2016,5,3,9,0,117.0,313.0,2.6,13.0,393.0,440.37,352.16
2016,5,3,9,15,145.0,335.0,2.55,13.0,440.0,491.81,391.12
2016,5,3,9,30,173.0,357.0,2.5,13.0,487.0,543.99,429.94
2016,5,3,9,45,178.0,374.5,2.5,13.5,513.5,569.48,447.01
2016,5,3,10,0,183.0,392.0,2.5,14.0,540.0,594.27,463.55
2016,5,3,10,15,131.5,397.5,2.45,14.0,505.5,549.25,427.63
2016,5,3,10,30,80.0,403.0,2.4,14.0,471.0,489.32,380.93
2016,5,3,10,45,102.5,422.5,2.4,14.0,512.0,531.01,412.52
2016,5,3,11,0,125.0,442.0,2.4,14.0,553.0,584.57,451.69
2016,5,3,11,15,123.5,449.0,2.35,14.0,560.5,587.07,452.5
2016,5,3,11,30,122.0,456.0,2.3,14.0,568.0,588.81,453.15
2016,5,3,11,45,158.5,461.5,2.25,14.0,608.0,625.78,480.68
2016,5,3,12,0,195.0,467.0,2.2,14.0,648.0,660.94,506.32
2016,5,3,12,15,218.0,463.0,2.15,14.0,665.0,671.44,513.92
2016,5,3,12,30,241.0,459.0,2.1,14.0,682.0,680.15,520.4
2016,5,3,12,45,335.0,418.5,2.1,14.0,725.0,722.01,553.01
2016,5,3,13,0,429.0,378.0,2.1,14.0,768.0,755.91,579.27
2016,5,3,13,15,369.0,396.0,2.15,14.0,727.5,699.25,537.64
2016,5,3,13,30,309.0,414.0,2.2,14.0,687.0,649.62,501.17
2016,5,3,13,45,279.0,409.0,2.25,14.0,650.5,604.83,468.74
2016,5,3,14,0,249.0,404.0,2.3,14.0,614.0,561.65,437.01
2016,5,3,14,15,217.5,392.5,2.4,14.0,571.0,512.83,400.9
2016,5,3,14,30,186.0,381.0,2.5,14.0,528.0,467.94,367.22
2016,5,3,14,45,241.5,353.0,2.65,14.0,534.5,462.25,364.28
2016,5,3,15,0,297.0,325.0,2.8,14.0,541.0,451.14,356.24
2016,5,3,15,15,334.5,295.0,2.9,14.0,525.5,423.74,334.68
2016,5,3,15,30,372.0,265.0,3.0,14.0,510.0,392.35,309.02
2016,5,3,15,45,332.5,252.5,3.15,14.0,459.5,342.12,268.31
2016,5,3,16,0,293.0,240.0,3.3,14.0,409.0,296.06,230.7
2016,5,3,16,15,286.5,218.0,3.35,14.0,371.0,255.57,196.56
2016,5,3,16,30,280.0,196.0,3.4,14.0,333.0,216.01,163.13
2016,5,3,16,45,278.5,173.0,3.45,14.0,296.5,177.44,130.99
2016,5,3,17,0,277.0,150.0,3.5,14.0,260.0,139.45,101.37
2016,5,3,17,15,236.5,136.0,3.5,13.5,221.0,107.38,82.05
2016,5,3,17,30,196.0,122.0,3.5,13.0,182.0,91.29,76.11
2016,5,3,17,45,164.5,101.0,3.5,13.0,145.0,80.7,66.59
2016,5,3,18,0,133.0,80.0,3.5,13.0,108.0,65.01,52.28
2016,5,3,18,15,91.0,59.0,3.45,13.0,75.5,48.88,37.38
2016,5,3,18,30,49.0,38.0,3.4,13.0,43.0,32.33,21.75
2016,5,3,18,45,24.5,19.0,3.35,13.0,21.5,16.79,1.54
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,12.0,5.5,5.24,0.0
2016,5,4,5,30,0.0,11.0,3.0,12.0,11.0,10.2,0.0
2016,5,4,5,45,39.0,32.5,2.9,12.0,38.5,50.26,31.82
2016,5,4,6,0,78.0,54.0,2.8,12.0,66.0,89.8,67.91
2016,5,4,6,15,121.0,76.0,2.65,12.0,102.0,135.21,107.74
2016,5,4,6,30,164.0,98.0,2.5,12.0,138.0,184.95,151.27
2016,5,4,6,45,230.0,108.5,2.4,12.0,178.5,244.13,202.32
2016,5,4,7,0,296.0,119.0,2.3,12.0,219.0,303.76,253.06
2016,5,4,7,15,151.0,132.0,2.25,12.0,183.5,235.27,195.43
2016,5,4,7,30,6.0,145.0,2.2,12.0,148.0,144.77,117.28
2016,5,4,7,45,51.5,184.0,2.15,12.5,211.0,225.86,184.99
2016,5,4,8,0,97.0,223.0,2.1,13.0,274.0,304.04,248.08
2016,5,4,8,15,51.0,203.0,2.1,13.0,230.5,247.13,200.31
2016,5,4,8,30,5.0,183.0,2.1,13.0,187.0,179.97,144.03
2016,5,4,8,45,2.5,151.5,2.1,13.0,153.5,145.85,115.92
2016,5,4,9,0,0.0,120.0,2.1,13.0,120.0,112.7,88.4
2016,5,4,9,15,22.0,218.5,2.1,13.0,235.0,239.35,191.7
2016,5,4,9,30,44.0,317.0,2.1,13.0,350.0,365.14,290.03
2016,5,4,9,45,96.5,355.5,2.1,13.0,432.5,456.66,360.6
2016,5,4,10,0,149.0,394.0,2.1,13.0,515.0,562.91,440.12
2016,5,4,10,15,116.0,400.0,2.05,13.0,496.5,536.3,417.72
2016,5,4,10,30,83.0,406.0,2.0,13.0,478.0,495.3,385.68
2016,5,4,10,45,143.5,425.5,1.95,13.0,553.0,588.02,455.48
2016,5,4,11,0,204.0,445.0,1.9,13.0,628.0,667.04,512.77
2016,5,4,11,15,262.5,439.0,1.85,13.0,678.0,727.49,555.9
2016,5,4,11,30,321.0,433.0,1.8,13.0,728.0,774.21,589.0
2016,5,4,11,45,365.5,415.0,1.75,13.5,753.0,792.43,600.87
2016,5,4,12,0,410.0,397.0,1.7,14.0,778.0,815.92,616.29
2016,5,4,12,15,332.5,427.0,1.75,14.0,736.0,752.81,570.54
2016,5,4,12,30,255.0,457.0,1.8,14.0,694.0,698.2,530.73
2016,5,4,12,45,213.5,457.5,1.85,14.0,654.5,643.16,491.53
2016,5,4,13,0,172.0,458.0,1.9,14.0,615.0,596.64,457.74
2016,5,4,13,15,104.0,413.0,1.95,14.0,508.0,486.22,376.21
2016,5,4,13,30,36.0,368.0,2.0,14.0,401.0,377.13,293.6
2016,5,4,13,45,56.0,380.5,2.1,14.0,429.0,400.4,312.76
2016,5,4,14,0,76.0,393.0,2.2,14.0,457.0,421.43,329.45
2016,5,4,14,15,223.5,367.5,2.25,14.0,546.5,494.49,387.99
2016,5,4,14,30,371.0,342.0,2.3,14.0,636.0,552.16,432.9
2016,5,4,14,45,349.0,330.5,2.4,14.0,597.0,506.42,397.85
2016,5,4,15,0,327.0,319.0,2.5,14.0,558.0,462.29,364.06
2016,5,4,15,15,356.5,290.5,2.5,13.5,537.5,430.8,339.96
2016,5,4,15,30,386.0,262.0,2.5,13.0,517.0,396.11,312.21
2016,5,4,15,45,260.0,259.5,2.55,13.0,426.0,320.56,252.56
2016,5,4,16,0,134.0,257.0,2.6,13.0,335.0,262.32,207.59
2016,5,4,16,15,134.0,233.5,2.55,13.0,305.5,231.82,182.55
2016,5,4,16,30,134.0,210.0,2.5,13.0,276.0,201.59,157.5
2016,5,4,16,45,172.5,184.5,2.5,13.0,259.5,175.83,134.64
2016,5,4,17,0,211.0,159.0,2.5,13.0,243.0,140.67,105.18
2016,5,4,17,15,188.0,140.0,2.45,13.0,207.0,114.76,89.0
2016,5,4,17,30,165.0,121.0,2.4,13.0,171.0,95.31,79.62
2016,5,4,17,45,142.5,99.5,2.4,13.0,137.0,79.74,65.73
2016,5,4,18,0,120.0,78.0,2.4,13.0,103.0,63.7,51.16
2016,5,4,18,15,85.5,57.5,2.35,12.5,73.0,47.9,36.65
2016,5,4,18,30,51.0,37.0,2.3,12.0,43.0,31.66,21.42
2016,5,4,18,45,25.5,18.5,2.25,12.0,21.5,16.44,2.67
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,13.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.8,13.0,17.0,16.19,0.0
2016,5,5,5,45,78.5,37.0,1.9,13.0,48.5,67.54,44.6
2016,5,5,6,0,157.0,57.0,2.0,13.0,80.0,125.63,95.82
2016,5,5,6,15,226.0,75.0,2.0,13.0,122.0,181.38,144.55
2016,5,5,6,30,295.0,93.0,2.0,13.0,164.0,244.67,199.51
2016,5,5,6,45,384.0,94.0,2.05,13.0,209.5,313.77,258.73
2016,5,5,7,0,473.0,95.0,2.1,13.0,255.0,384.61,318.44
2016,5,5,7,15,505.0,107.0,2.05,13.0,303.5,441.61,364.91
2016,5,5,7,30,537.0,119.0,2.0,13.0,352.0,505.48,415.2
2016,5,5,7,45,443.0,160.0,2.0,13.0,368.0,505.29,412.71
2016,5,5,8,0,349.0,201.0,2.0,13.0,384.0,488.46,397.18
2016,5,5,8,15,422.0,201.5,2.0,13.0,443.5,571.61,461.37
2016,5,5,8,30,495.0,202.0,2.0,13.0,503.0,648.06,518.46
2016,5,5,8,45,555.5,197.0,2.0,13.5,559.0,711.1,563.37
2016,5,5,9,0,616.0,192.0,2.0,14.0,615.0,781.66,612.45
2016,5,5,9,15,651.0,193.0,1.95,14.0,663.5,831.59,645.52
2016,5,5,9,30,686.0,194.0,1.9,14.0,712.0,880.69,677.3
2016,5,5,9,45,702.0,196.0,1.9,14.0,746.5,911.36,696.54
2016,5,5,10,0,718.0,198.0,1.9,14.0,781.0,939.74,714.33
2016,5,5,10,15,727.5,200.5,1.9,14.0,808.5,959.7,726.43
2016,5,5,10,30,737.0,203.0,1.9,14.0,836.0,976.81,736.76
2016,5,5,10,45,747.0,202.5,1.9,14.0,858.0,988.22,743.39
2016,5,5,11,0,757.0,202.0,1.9,14.0,880.0,996.55,748.14
2016,5,5,11,15,599.5,291.0,1.9,14.0,833.0,924.89,697.46
2016,5,5,11,30,442.0,380.0,1.9,14.0,786.0,849.43,641.31
2016,5,5,11,45,496.5,368.0,1.95,14.0,827.0,882.74,666.45
2016,5,5,12,0,551.0,356.0,2.0,14.0,868.0,912.63,687.99
2016,5,5,12,15,469.5,382.0,2.05,14.0,818.0,845.78,640.3
2016,5,5,12,30,388.0,408.0,2.1,14.0,768.0,773.81,589.3
2016,5,5,12,45,428.0,389.0,2.15,14.0,782.0,782.59,597.57
2016,5,5,13,0,468.0,370.0,2.2,14.0,796.0,782.3,598.81
2016,5,5,13,15,420.5,381.5,2.2,14.0,759.5,732.41,562.45
2016,5,5,13,30,373.0,393.0,2.2,14.0,723.0,681.6,525.5
2016,5,5,13,45,371.0,381.5,2.25,14.0,702.5,650.35,503.74
2016,5,5,14,0,369.0,370.0,2.3,14.0,682.0,618.41,480.97
2016,5,5,14,15,240.5,374.5,2.3,14.0,575.0,512.96,400.9
2016,5,5,14,30,112.0,379.0,2.3,14.0,468.0,418.45,327.97
2016,5,5,14,45,233.5,345.5,2.35,14.0,520.0,450.86,355.15
2016,5,5,15,0,355.0,312.0,2.4,14.0,572.0,471.53,371.36
2016,5,5,15,15,296.0,304.5,2.4,14.0,513.0,413.08,325.32
2016,5,5,15,30,237.0,297.0,2.4,14.0,454.0,363.2,286.06
2016,5,5,15,45,309.0,259.5,2.45,14.0,449.0,339.3,265.7
2016,5,5,16,0,381.0,222.0,2.5,14.0,444.0,310.42,239.58
2016,5,5,16,15,404.0,195.5,2.55,13.5,412.0,265.53,200.84
2016,5,5,16,30,427.0,169.0,2.6,13.0,380.0,221.4,162.03
2016,5,5,16,45,435.5,156.5,2.7,13.0,351.0,183.72,129.52
2016,5,5,17,0,444.0,144.0,2.8,13.0,322.0,145.05,99.5
2016,5,5,17,15,395.0,131.5,2.65,13.0,273.5,103.94,76.03
2016,5,5,17,30,346.0,119.0,2.5,13.0,225.0,85.19,70.67
2016,5,5,17,45,293.5,102.0,2.4,13.0,180.0,78.07,64.27
2016,5,5,18,0,241.0,85.0,2.3,13.0,135.0,66.03,53.24
2016,5,5,18,15,167.0,65.0,2.2,12.5,95.0,51.38,39.75
2016,5,5,18,30,93.0,45.0,2.1,12.0,55.0,37.59,26.59
2016,5,5,18,45,46.5,22.5,2.05,12.0,27.5,19.65,5.51
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.0,8.5,4.1,11.0,9.0,10.18,0.0
2016,5,6,5,30,24.0,17.0,4.1,11.0,18.0,24.33,0.0
2016,5,6,5,45,98.0,38.0,4.2,11.5,51.0,78.73,53.76
2016,5,6,6,0,172.0,59.0,4.3,12.0,84.0,133.17,102.51
2016,5,6,6,15,86.0,59.0,4.25,12.0,71.5,99.59,78.42
2016,5,6,6,30,0.0,59.0,4.2,12.0,59.0,55.49,42.1
2016,5,6,6,45,0.0,75.0,4.2,12.0,75.0,71.06,55.61
2016,5,6,7,0,0.0,91.0,4.2,12.0,91.0,86.6,68.87
2016,5,6,7,15,4.0,119.5,4.1,12.0,121.5,117.58,95.1
2016,5,6,7,30,8.0,148.0,4.0,12.0,152.0,149.01,121.32
2016,5,6,7,45,38.5,184.0,3.9,12.0,204.0,216.3,177.65
2016,5,6,8,0,69.0,220.0,3.8,12.0,256.0,279.25,229.33
2016,5,6,8,15,44.0,219.5,3.65,12.0,243.5,259.57,211.74
2016,5,6,8,30,19.0,219.0,3.5,12.0,231.0,228.39,184.96
2016,5,6,8,45,150.0,262.0,3.35,12.5,365.0,409.24,332.82
2016,5,6,9,0,281.0,305.0,3.2,13.0,499.0,589.5,472.04
2016,5,6,9,15,151.0,290.5,3.05,13.0,396.0,447.42,358.22
2016,5,6,9,30,21.0,276.0,2.9,13.0,293.0,287.04,228.3
2016,5,6,9,45,89.5,336.5,2.75,13.0,409.5,428.83,341.03
2016,5,6,10,0,158.0,397.0,2.6,13.0,526.0,574.43,450.82
2016,5,6,10,15,94.5,371.5,2.4,13.0,450.0,470.53,369.33
2016,5,6,10,30,31.0,346.0,2.2,13.0,374.0,379.04,297.22
2016,5,6,10,45,105.5,397.5,2.0,13.0,492.5,519.51,405.11
2016,5,6,11,0,180.0,449.0,1.8,13.0,611.0,646.52,497.15
2016,5,6,11,15,226.5,449.0,1.65,13.0,656.0,689.76,526.86
2016,5,6,11,30,273.0,449.0,1.5,13.0,701.0,742.21,562.76
2016,5,6,11,45,233.5,459.5,1.4,13.0,676.5,697.05,528.49
2016,5,6,12,0,194.0,470.0,1.3,13.0,652.0,662.21,502.15
2016,5,6,12,15,150.5,465.0,1.15,13.0,606.5,608.14,461.76
2016,5,6,12,30,107.0,460.0,1.0,13.0,561.0,547.69,416.8
2016,5,6,12,45,73.0,424.5,0.9,13.0,493.0,476.12,364.28
2016,5,6,13,0,39.0,389.0,0.8,13.0,425.0,406.91,312.75
2016,5,6,13,15,43.0,389.0,0.75,13.0,428.0,406.53,313.06
2016,5,6,13,30,47.0,389.0,0.7,13.0,431.0,405.64,312.44
2016,5,6,13,45,32.0,339.0,0.65,13.5,367.5,342.9,264.95
2016,5,6,14,0,17.0,289.0,0.6,14.0,304.0,281.12,218.0
2016,5,6,14,15,8.5,184.5,0.55,14.0,192.0,177.51,138.17
2016,5,6,14,30,0.0,80.0,0.5,14.0,80.0,74.69,56.08
2016,5,6,14,45,4.0,145.5,0.5,14.0,148.5,137.61,107.61
2016,5,6,15,0,8.0,211.0,0.5,14.0,217.0,198.76,156.22
2016,5,6,15,15,18.5,233.0,0.55,14.0,245.5,222.27,174.77
2016,5,6,15,30,29.0,255.0,0.6,14.0,274.0,240.26,189.06
2016,5,6,15,45,67.5,256.0,0.65,14.0,296.5,251.31,197.52
2016,5,6,16,0,106.0,257.0,0.7,14.0,319.0,257.21,201.31
2016,5,6,16,15,104.0,234.0,0.75,14.0,290.0,228.65,178.56
2016,5,6,16,30,102.0,211.0,0.8,14.0,261.0,200.55,156.14
2016,5,6,16,45,193.0,181.5,0.85,14.0,264.0,177.24,133.55
2016,5,6,17,0,284.0,152.0,0.9,14.0,267.0,142.69,102.96
2016,5,6,17,15,254.5,136.0,0.9,13.5,228.0,109.1,82.28
2016,5,6,17,30,225.0,120.0,0.9,13.0,189.0,89.97,74.79
2016,5,6,17,45,191.5,100.5,0.9,13.0,151.5,76.77,63.08
2016,5,6,18,0,158.0,81.0,0.9,13.0,114.0,63.04,50.62
2016,5,6,18,15,115.0,61.0,0.9,13.0,81.5,50.57,39.03
2016,5,6,18,30,72.0,41.0,0.9,13.0,49.0,34.78,24.21
2016,5,6,18,45,36.0,20.5,0.9,13.0,24.5,18.12,5.53
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,5,7,5,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,5,7,5,45,0.0,6.5,1.75,12.5,6.5,6.01,0.0
2016,5,7,6,0,0.0,11.0,1.8,13.0,11.0,10.18,2.92
2016,5,7,6,15,0.0,16.5,1.9,13.0,16.5,15.29,7.44
2016,5,7,6,30,0.0,22.0,2.0,13.0,22.0,20.39,11.94
2016,5,7,6,45,0.0,28.0,2.1,13.0,28.0,25.97,16.79
2016,5,7,7,0,0.0,34.0,2.2,13.0,34.0,31.56,21.59
2016,5,7,7,15,0.0,31.5,2.25,13.0,31.5,29.24,19.54
2016,5,7,7,30,0.0,29.0,2.3,13.0,29.0,26.92,17.49
2016,5,7,7,45,145.0,122.0,2.4,13.0,199.0,240.51,199.99
2016,5,7,8,0,290.0,215.0,2.5,13.0,369.0,460.14,376.63
2016,5,7,8,15,151.0,210.5,2.55,13.0,291.5,344.61,281.0
2016,5,7,8,30,12.0,206.0,2.6,13.0,214.0,209.07,167.77
2016,5,7,8,45,13.0,219.5,2.7,13.0,228.5,223.25,179.18
2016,5,7,9,0,14.0,233.0,2.8,13.0,243.0,237.48,190.18
2016,5,7,9,15,15.5,248.5,2.8,13.0,260.5,254.22,203.11
2016,5,7,9,30,17.0,264.0,2.8,13.0,278.0,270.96,215.97
2016,5,7,9,45,52.0,323.5,2.85,13.5,366.0,378.5,300.41
2016,5,7,10,0,87.0,383.0,2.9,14.0,454.0,476.13,374.41
2016,5,7,10,15,47.0,289.0,2.85,14.0,328.0,335.94,265.35
2016,5,7,10,30,7.0,195.0,2.8,14.0,202.0,191.95,150.84
2016,5,7,10,45,11.5,245.0,2.75,14.0,256.0,245.11,193.27
2016,5,7,11,0,16.0,295.0,2.7,14.0,310.0,298.4,234.69
2016,5,7,11,15,75.5,379.0,2.65,14.0,449.0,453.24,354.84
2016,5,7,11,30,135.0,463.0,2.6,14.0,588.0,607.9,469.34
2016,5,7,11,45,93.0,440.5,2.6,14.0,527.0,528.18,408.59
2016,5,7,12,0,51.0,418.0,2.6,14.0,466.0,460.58,357.27
2016,5,7,12,15,70.5,435.5,2.5,14.0,501.5,493.36,382.41
2016,5,7,12,30,90.0,453.0,2.4,14.0,537.0,524.66,405.63
2016,5,7,12,45,107.5,454.5,2.35,14.0,554.0,536.72,414.77
2016,5,7,13,0,125.0,456.0,2.3,14.0,571.0,552.65,426.76
2016,5,7,13,15,75.0,396.5,2.25,14.0,465.0,440.73,342.66
2016,5,7,13,30,25.0,337.0,2.2,14.0,359.0,338.59,264.5
2016,5,7,13,45,43.0,360.5,2.2,14.0,398.0,371.36,290.7
2016,5,7,14,0,61.0,384.0,2.2,14.0,437.0,401.86,314.34
2016,5,7,14,15,53.5,362.0,2.15,14.0,407.0,371.12,290.84
2016,5,7,14,30,46.0,340.0,2.1,14.0,377.0,341.3,268.2
2016,5,7,14,45,56.5,333.5,2.05,14.0,376.5,336.78,265.22
2016,5,7,15,0,67.0,327.0,2.0,14.0,376.0,330.97,261.02
2016,5,7,15,15,72.5,310.5,1.95,13.5,361.0,312.89,247.6
2016,5,7,15,30,78.0,294.0,1.9,13.0,346.0,294.22,233.51
2016,5,7,15,45,140.0,275.5,1.85,13.0,361.0,291.58,230.71
2016,5,7,16,0,202.0,257.0,1.8,13.0,376.0,284.73,223.32
2016,5,7,16,15,261.5,225.0,1.7,13.0,364.5,255.39,196.86
2016,5,7,16,30,321.0,193.0,1.6,13.0,353.0,223.42,167.3
2016,5,7,16,45,298.5,176.5,1.55,13.0,312.5,184.4,135.65
2016,5,7,17,0,276.0,160.0,1.5,13.0,272.0,148.13,108.33
2016,5,7,17,15,250.5,141.0,1.4,13.0,232.0,112.85,85.54
2016,5,7,17,30,225.0,122.0,1.3,13.0,192.0,91.31,76.01
2016,5,7,17,45,188.5,102.5,1.2,13.0,154.0,78.14,64.31
2016,5,7,18,0,152.0,83.0,1.1,13.0,116.0,64.45,51.89
2016,5,7,18,15,107.5,62.5,1.0,13.0,82.5,51.69,40.05
2016,5,7,18,30,63.0,42.0,0.9,13.0,49.0,35.57,24.98
2016,5,7,18,45,31.5,23.5,0.8,13.0,27.0,20.52,7.85
2016,5,7,19,0,0.0,5.0,0.7,13.0,5.0,4.77,0.0
2016,5,7,19,15,0.0,2.5,0.65,13.0,2.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,10.5,1.4,12.0,12.5,16.33,0.0
2016,5,8,5,30,72.0,21.0,1.5,12.0,25.0,43.14,0.1
2016,5,8,5,45,175.5,36.5,1.6,12.5,60.0,103.98,72.6
2016,5,8,6,0,279.0,52.0,1.7,13.0,95.0,167.06,128.07
2016,5,8,6,15,356.5,63.5,1.75,13.0,139.5,226.75,180.83
2016,5,8,6,30,434.0,75.0,1.8,13.0,184.0,294.85,240.17
2016,5,8,6,45,245.0,104.5,1.85,13.0,168.5,246.91,203.36
2016,5,8,7,0,56.0,134.0,1.9,13.0,153.0,170.55,139.43
2016,5,8,7,15,61.5,156.0,1.95,13.0,180.5,199.39,163.55
2016,5,8,7,30,67.0,178.0,2.0,13.0,208.0,228.58,187.26
2016,5,8,7,45,53.5,194.0,2.05,13.0,219.5,237.82,193.92
2016,5,8,8,0,40.0,210.0,2.1,13.0,231.0,245.81,199.43
2016,5,8,8,15,64.0,240.5,2.1,13.0,278.5,298.45,241.67
2016,5,8,8,30,88.0,271.0,2.1,13.0,326.0,352.66,284.24
2016,5,8,8,45,98.0,294.5,2.1,13.5,359.5,388.29,310.67
2016,5,8,9,0,108.0,318.0,2.1,14.0,393.0,424.15,336.91
2016,5,8,9,15,93.0,332.0,2.05,14.0,399.5,426.63,337.16
2016,5,8,9,30,78.0,346.0,2.0,14.0,406.0,428.0,336.77
2016,5,8,9,45,89.0,367.5,2.0,14.0,438.5,461.62,361.76
2016,5,8,10,0,100.0,389.0,2.0,14.0,471.0,495.15,386.25
2016,5,8,10,15,96.0,401.5,2.05,14.0,482.5,503.82,391.85
2016,5,8,10,30,92.0,414.0,2.1,14.0,494.0,511.93,397.23
2016,5,8,10,45,66.5,399.5,2.15,14.0,458.0,469.25,364.42
2016,5,8,11,0,41.0,385.0,2.2,14.0,422.0,426.52,331.57
2016,5,8,11,15,54.0,408.5,2.3,14.0,458.5,461.97,358.75
2016,5,8,11,30,67.0,432.0,2.4,14.0,495.0,496.7,384.78
2016,5,8,11,45,55.5,420.0,2.5,14.0,472.0,469.98,364.46
2016,5,8,12,0,44.0,408.0,2.6,14.0,449.0,443.5,344.54
2016,5,8,12,15,89.0,438.5,2.7,14.0,521.5,513.89,398.9
2016,5,8,12,30,134.0,469.0,2.8,14.0,594.0,588.81,455.13
2016,5,8,12,45,147.5,465.0,2.95,14.0,602.0,589.52,456.17
2016,5,8,13,0,161.0,461.0,3.1,14.0,610.0,588.96,456.73
2016,5,8,13,15,170.0,445.0,3.2,14.0,599.5,571.83,444.92
2016,5,8,13,30,179.0,429.0,3.3,14.0,589.0,553.86,432.46
2016,5,8,13,45,175.0,423.5,3.45,14.0,576.5,534.54,418.5
2016,5,8,14,0,171.0,418.0,3.6,14.0,564.0,515.03,404.26
2016,5,8,14,15,96.0,355.0,3.7,13.5,436.5,394.09,311.82
2016,5,8,14,30,21.0,292.0,3.8,13.0,309.0,282.84,224.6
2016,5,8,14,45,21.5,282.0,3.9,13.0,299.0,271.92,216.6
2016,5,8,15,0,22.0,272.0,4.0,13.0,289.0,260.92,208.23
2016,5,8,15,15,54.5,285.0,4.1,13.0,322.5,282.42,225.95
2016,5,8,15,30,87.0,298.0,4.2,13.0,356.0,301.51,241.2
2016,5,8,15,45,80.5,274.5,4.35,13.0,325.5,271.43,217.18
2016,5,8,16,0,74.0,251.0,4.5,13.0,295.0,242.32,193.82
2016,5,8,16,15,64.0,226.5,4.6,13.0,262.5,212.49,169.79
2016,5,8,16,30,54.0,202.0,4.7,13.0,230.0,184.15,146.95
2016,5,8,16,45,27.0,160.5,4.8,13.0,174.5,142.13,113.48
2016,5,8,17,0,0.0,119.0,4.9,13.0,119.0,107.19,85.72
2016,5,8,17,15,0.0,102.0,4.95,12.5,102.0,91.88,73.14
2016,5,8,17,30,0.0,85.0,5.0,12.0,85.0,76.95,63.66
2016,5,8,17,45,205.0,75.5,5.05,12.0,120.0,59.04,47.56
2016,5,8,18,0,410.0,66.0,5.1,12.0,155.0,48.92,38.28
2016,5,8,18,15,320.0,54.0,5.0,12.0,112.5,40.85,30.64
2016,5,8,18,30,230.0,42.0,4.9,12.0,70.0,32.43,22.41
2016,5,8,18,45,122.5,26.0,4.85,12.0,40.0,20.35,8.43
2016,5,8,19,0,15.0,10.0,4.8,12.0,10.0,9.53,0.0
2016,5,8,19,15,7.5,5.0,4.7,12.0,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,3.0,11.0,13.0,15.91,0.0
2016,5,9,5,30,56.0,23.0,3.0,11.0,26.0,42.19,5.24
2016,5,9,5,45,154.0,41.0,3.05,11.5,62.0,98.05,69.31
2016,5,9,6,0,252.0,59.0,3.1,12.0,98.0,165.95,128.61
2016,5,9,6,15,331.5,71.5,3.05,12.0,143.5,226.14,181.99
2016,5,9,6,30,411.0,84.0,3.0,12.0,189.0,294.96,242.33
2016,5,9,6,45,205.5,90.5,2.95,12.0,143.0,210.17,174.35
2016,5,9,7,0,0.0,97.0,2.9,12.0,97.0,92.59,73.78
2016,5,9,7,15,0.0,99.5,2.85,12.0,99.5,94.28,75.17
2016,5,9,7,30,0.0,102.0,2.8,12.0,102.0,96.2,76.57
2016,5,9,7,45,0.0,115.0,2.8,12.0,115.0,108.73,86.85
2016,5,9,8,0,0.0,128.0,2.8,12.0,128.0,121.26,97.02
2016,5,9,8,15,3.0,159.0,2.75,12.0,161.0,154.24,124.13
2016,5,9,8,30,6.0,190.0,2.7,12.0,194.0,187.58,151.13
2016,5,9,8,45,25.0,238.5,2.7,12.5,256.0,252.95,203.88
2016,5,9,9,0,44.0,287.0,2.7,13.0,318.0,332.59,266.46
2016,5,9,9,15,46.0,306.0,2.65,13.0,340.0,354.66,282.75
2016,5,9,9,30,48.0,325.0,2.6,13.0,362.0,376.58,299.03
2016,5,9,9,45,43.5,333.0,2.6,13.0,367.5,380.17,300.95
2016,5,9,10,0,39.0,341.0,2.6,13.0,373.0,383.44,302.76
2016,5,9,10,15,40.5,356.0,2.6,13.0,390.5,399.81,314.85
2016,5,9,10,30,42.0,371.0,2.6,13.0,408.0,415.9,326.65
2016,5,9,10,45,45.0,384.5,2.65,13.0,425.0,431.61,338.3
2016,5,9,11,0,48.0,398.0,2.7,13.0,442.0,446.96,349.68
2016,5,9,11,15,53.5,411.5,2.75,13.0,460.5,464.39,362.74
2016,5,9,11,30,59.0,425.0,2.8,13.0,479.0,481.3,375.38
2016,5,9,11,45,81.0,443.5,2.9,13.5,519.5,518.99,403.52
2016,5,9,12,0,103.0,462.0,3.0,14.0,560.0,555.41,430.29
2016,5,9,12,15,119.0,465.5,3.1,14.0,578.0,577.76,447.21
2016,5,9,12,30,135.0,469.0,3.2,14.0,596.0,589.51,456.48
2016,5,9,12,45,118.5,460.0,3.35,14.0,570.5,558.05,433.19
2016,5,9,13,0,102.0,451.0,3.5,14.0,545.0,521.89,406.47
2016,5,9,13,15,178.5,442.5,3.65,14.0,603.0,576.51,450.15
2016,5,9,13,30,255.0,434.0,3.8,14.0,661.0,623.19,486.92
2016,5,9,13,45,238.0,424.5,3.95,14.0,632.0,584.24,457.88
2016,5,9,14,0,221.0,415.0,4.1,14.0,603.0,548.98,431.67
2016,5,9,14,15,220.0,399.0,4.15,13.5,581.0,519.92,410.88
2016,5,9,14,30,219.0,383.0,4.2,13.0,559.0,490.66,389.55
2016,5,9,14,45,178.5,366.0,4.3,13.0,505.0,436.77,347.7
2016,5,9,15,0,138.0,349.0,4.4,13.0,451.0,386.77,308.55
2016,5,9,15,15,131.0,327.5,4.45,13.0,420.0,353.68,282.61
2016,5,9,15,30,124.0,306.0,4.5,13.0,389.0,321.46,256.99
2016,5,9,15,45,128.5,284.0,4.6,13.0,364.5,294.15,234.94
2016,5,9,16,0,133.0,262.0,4.7,13.0,340.0,266.49,212.18
2016,5,9,16,15,147.0,238.5,4.75,13.0,318.0,239.9,189.62
2016,5,9,16,30,161.0,215.0,4.8,13.0,296.0,211.94,165.6
2016,5,9,16,45,127.0,191.0,4.9,13.0,250.5,175.03,136.4
2016,5,9,17,0,93.0,167.0,5.0,13.0,205.0,147.59,115.81
2016,5,9,17,15,81.0,146.0,5.05,12.5,176.0,122.49,97.33
2016,5,9,17,30,69.0,125.0,5.1,12.0,147.0,102.68,86.58
2016,5,9,17,45,56.5,103.0,5.15,12.0,119.0,85.88,71.57
2016,5,9,18,0,44.0,81.0,5.2,12.0,91.0,68.74,55.97
2016,5,9,18,15,26.5,60.5,5.15,12.0,66.0,52.28,40.77
2016,5,9,18,30,9.0,40.0,5.1,12.0,41.0,36.12,25.67
2016,5,9,18,45,4.5,23.0,5.1,12.0,23.5,21.2,9.6
2016,5,9,19,0,0.0,6.0,5.1,12.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,5.0,12.0,3.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,43.0,11.5,2.4,12.0,14.0,18.6,0.0
2016,5,10,5,30,86.0,23.0,2.3,12.0,28.0,49.31,11.36
2016,5,10,5,45,195.0,38.5,2.25,12.0,65.0,111.93,79.65
2016,5,10,6,0,304.0,54.0,2.2,12.0,102.0,178.27,137.86
2016,5,10,6,15,381.5,65.0,2.1,12.0,147.5,238.94,191.78
2016,5,10,6,30,459.0,76.0,2.0,12.0,193.0,310.59,254.15
2016,5,10,6,45,235.0,99.5,1.95,12.5,160.0,235.86,194.76
2016,5,10,7,0,11.0,123.0,1.9,13.0,127.0,126.21,101.79
2016,5,10,7,15,23.5,147.0,1.8,13.0,157.0,158.32,128.84
2016,5,10,7,30,36.0,171.0,1.7,13.0,187.0,199.67,162.77
2016,5,10,7,45,35.5,189.5,1.65,13.5,207.5,219.62,178.06
2016,5,10,8,0,35.0,208.0,1.6,14.0,228.0,239.44,193.01
2016,5,10,8,15,73.0,242.5,1.55,14.0,287.5,307.4,247.37
2016,5,10,8,30,111.0,277.0,1.5,14.0,347.0,378.0,302.24
2016,5,10,8,45,96.0,294.5,1.5,14.0,357.5,386.12,306.74
2016,5,10,9,0,81.0,312.0,1.5,14.0,368.0,392.95,310.58
2016,5,10,9,15,92.0,335.0,1.5,14.0,402.5,428.56,337.11
2016,5,10,9,30,103.0,358.0,1.5,14.0,437.0,464.29,363.21
2016,5,10,9,45,108.5,376.5,1.5,14.5,463.0,489.76,380.57
2016,5,10,10,0,114.0,395.0,1.5,15.0,489.0,528.04,407.01
2016,5,10,10,15,149.5,412.0,1.55,15.0,539.5,580.83,445.68
2016,5,10,10,30,185.0,429.0,1.6,15.0,590.0,633.53,483.63
2016,5,10,10,45,178.5,440.5,1.7,15.0,599.0,637.53,485.81
2016,5,10,11,0,172.0,452.0,1.8,15.0,608.0,640.5,487.73
2016,5,10,11,15,189.0,458.5,1.85,15.0,632.0,660.9,502.59
2016,5,10,11,30,206.0,465.0,1.9,15.0,656.0,680.11,516.45
2016,5,10,11,45,153.0,463.0,2.0,15.0,605.5,620.03,472.38
2016,5,10,12,0,100.0,461.0,2.1,15.0,555.0,551.27,421.94
2016,5,10,12,15,98.5,460.0,2.2,15.0,552.5,544.14,417.49
2016,5,10,12,30,97.0,459.0,2.3,15.0,550.0,536.61,412.34
2016,5,10,12,45,81.5,444.0,2.45,15.0,520.0,502.28,387.27
2016,5,10,13,0,66.0,429.0,2.6,15.0,490.0,468.76,362.65
2016,5,10,13,15,89.0,433.5,2.7,15.0,514.0,487.51,377.87
2016,5,10,13,30,112.0,438.0,2.8,15.0,538.0,507.35,393.52
2016,5,10,13,45,113.5,426.0,2.95,15.0,525.0,488.81,380.24
2016,5,10,14,0,115.0,414.0,3.1,15.0,512.0,470.0,366.82
2016,5,10,14,15,111.0,397.5,3.15,15.0,489.5,443.1,346.85
2016,5,10,14,30,107.0,381.0,3.2,15.0,467.0,416.92,327.29
2016,5,10,14,45,113.5,364.5,3.3,15.0,452.0,396.65,312.29
2016,5,10,15,0,120.0,348.0,3.4,15.0,437.0,376.08,296.77
2016,5,10,15,15,119.0,328.0,3.45,14.5,412.5,348.2,275.73
2016,5,10,15,30,118.0,308.0,3.5,14.0,388.0,320.5,254.47
2016,5,10,15,45,187.5,280.5,3.55,14.0,396.5,314.12,248.49
2016,5,10,16,0,257.0,253.0,3.6,14.0,405.0,296.18,231.86
2016,5,10,16,15,174.5,233.0,3.6,14.0,332.5,243.31,190.27
2016,5,10,16,30,92.0,213.0,3.6,14.0,260.0,200.69,158.09
2016,5,10,16,45,90.5,190.5,3.6,14.0,232.0,174.2,136.54
2016,5,10,17,0,89.0,168.0,3.6,14.0,204.0,148.16,115.79
2016,5,10,17,15,78.5,146.5,3.55,13.5,175.5,123.01,97.26
2016,5,10,17,30,68.0,125.0,3.5,13.0,147.0,102.79,86.27
2016,5,10,17,45,58.0,103.0,3.5,13.0,119.5,86.0,71.36
2016,5,10,18,0,48.0,81.0,3.5,13.0,92.0,68.85,55.87
2016,5,10,18,15,159.0,61.5,3.4,12.5,83.5,48.9,37.75
2016,5,10,18,30,270.0,42.0,3.3,12.0,75.0,32.35,22.49
2016,5,10,18,45,158.5,26.5,3.2,12.0,44.0,20.7,9.73
2016,5,10,19,0,47.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,5,10,19,15,23.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,2.5,11.0,16.5,25.08,0.0
2016,5,11,5,30,158.0,23.0,2.5,11.0,33.0,70.23,23.15
2016,5,11,5,45,273.5,35.5,2.55,11.5,72.0,132.31,94.6
2016,5,11,6,0,389.0,48.0,2.6,12.0,111.0,202.79,156.78
2016,5,11,6,15,464.5,57.0,2.5,12.0,158.5,266.32,213.81
2016,5,11,6,30,540.0,66.0,2.4,12.0,206.0,337.57,276.41
2016,5,11,6,45,270.0,65.5,2.35,12.0,135.5,222.67,184.95
2016,5,11,7,0,0.0,65.0,2.3,12.0,65.0,60.46,46.36
2016,5,11,7,15,0.0,85.0,2.25,12.0,85.0,79.65,62.75
2016,5,11,7,30,0.0,105.0,2.2,12.0,105.0,99.14,79.01
2016,5,11,7,45,0.0,120.0,2.15,12.5,120.0,113.66,90.73
2016,5,11,8,0,0.0,135.0,2.1,13.0,135.0,128.19,102.28
2016,5,11,8,15,1.0,154.5,2.05,13.0,155.5,148.04,118.3
2016,5,11,8,30,2.0,174.0,2.0,13.0,176.0,167.96,134.2
2016,5,11,8,45,6.5,199.5,2.0,13.0,204.5,197.03,157.49
2016,5,11,9,0,11.0,225.0,2.0,13.0,233.0,226.37,180.72
2016,5,11,9,15,17.0,254.0,2.0,13.0,267.0,260.88,207.83
2016,5,11,9,30,23.0,283.0,2.0,13.0,301.0,295.61,234.77
2016,5,11,9,45,18.5,275.0,2.0,13.0,290.0,282.84,224.05
2016,5,11,10,0,14.0,267.0,2.0,13.0,279.0,270.09,213.57
2016,5,11,10,15,17.0,289.0,2.0,13.0,304.0,294.65,232.59
2016,5,11,10,30,20.0,311.0,2.0,13.0,329.0,319.14,251.27
2016,5,11,10,45,24.0,333.5,2.05,13.5,355.5,345.01,270.5
2016,5,11,11,0,28.0,356.0,2.1,14.0,382.0,382.84,298.57
2016,5,11,11,15,33.5,376.0,2.15,14.0,407.5,407.28,316.88
2016,5,11,11,30,39.0,396.0,2.2,14.0,433.0,431.21,334.79
2016,5,11,11,45,52.0,417.5,2.3,14.0,467.0,463.46,359.26
2016,5,11,12,0,65.0,439.0,2.4,14.0,501.0,494.73,382.83
2016,5,11,12,15,70.0,442.5,2.45,14.0,509.0,499.19,386.2
2016,5,11,12,30,75.0,446.0,2.5,14.0,517.0,503.0,389.29
2016,5,11,12,45,71.0,438.0,2.6,14.0,505.0,486.71,377.39
2016,5,11,13,0,67.0,430.0,2.7,14.0,493.0,470.46,365.59
2016,5,11,13,15,73.0,427.0,2.7,14.0,494.0,467.59,363.87
2016,5,11,13,30,79.0,424.0,2.7,14.0,495.0,464.04,361.58
2016,5,11,13,45,105.5,421.0,2.7,14.0,513.0,475.67,371.29
2016,5,11,14,0,132.0,418.0,2.7,14.0,531.0,486.0,379.8
2016,5,11,14,15,147.0,403.5,2.65,13.5,525.0,473.27,371.29
2016,5,11,14,30,162.0,389.0,2.6,13.0,519.0,459.03,361.56
2016,5,11,14,45,174.0,369.5,2.55,13.0,504.0,437.08,345.05
2016,5,11,15,0,186.0,350.0,2.5,13.0,489.0,413.89,327.3
2016,5,11,15,15,175.0,329.5,2.4,13.0,454.5,377.18,298.56
2016,5,11,15,30,164.0,309.0,2.3,13.0,420.0,341.64,270.49
2016,5,11,15,45,167.5,286.5,2.2,13.0,392.5,311.34,246.11
2016,5,11,16,0,171.0,264.0,2.1,13.0,365.0,280.79,221.07
2016,5,11,16,15,177.5,240.0,2.05,13.0,337.0,249.66,195.16
2016,5,11,16,30,184.0,216.0,2.0,13.0,309.0,218.04,168.59
2016,5,11,16,45,284.5,178.5,1.95,13.0,305.0,185.3,137.16
2016,5,11,17,0,385.0,141.0,1.9,13.0,301.0,140.6,97.37
2016,5,11,17,15,353.5,127.5,1.9,12.5,259.0,102.84,74.24
2016,5,11,17,30,322.0,114.0,1.9,12.0,217.0,86.08,71.71
2016,5,11,17,45,406.0,87.0,1.9,12.0,193.5,62.89,51.02
2016,5,11,18,0,490.0,60.0,1.9,12.0,170.0,44.09,34.03
2016,5,11,18,15,402.5,50.0,1.85,12.0,125.0,37.93,28.17
2016,5,11,18,30,315.0,40.0,1.8,12.0,80.0,31.43,21.77
2016,5,11,18,45,191.0,26.0,1.8,12.0,47.0,20.27,9.82
2016,5,11,19,0,67.0,12.0,1.8,12.0,14.0,11.44,0.0
2016,5,11,19,15,33.5,6.0,1.8,11.5,7.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.5,2.55,10.0,4.5,4.29,0.0
2016,5,12,5,30,0.0,9.0,2.6,10.0,9.0,8.33,0.0
2016,5,12,5,45,0.0,19.5,2.7,10.5,19.5,18.08,9.25
2016,5,12,6,0,0.0,30.0,2.8,11.0,30.0,27.85,18.06
2016,5,12,6,15,0.0,43.0,2.75,11.0,43.0,39.95,28.79
2016,5,12,6,30,0.0,56.0,2.7,11.0,56.0,52.14,39.5
2016,5,12,6,45,0.0,70.0,2.7,11.0,70.0,65.64,51.19
2016,5,12,7,0,0.0,84.0,2.7,11.0,84.0,79.13,62.7
2016,5,12,7,15,0.0,92.0,2.65,11.0,92.0,86.6,68.9
2016,5,12,7,30,0.0,100.0,2.6,11.0,100.0,94.12,75.06
2016,5,12,7,45,0.0,122.5,2.55,11.5,122.5,116.13,93.18
2016,5,12,8,0,0.0,145.0,2.5,12.0,145.0,138.2,111.02
2016,5,12,8,15,6.5,177.5,2.45,12.0,181.5,175.6,141.68
2016,5,12,8,30,13.0,210.0,2.4,12.0,218.0,213.59,172.34
2016,5,12,8,45,12.5,219.0,2.35,12.0,227.5,221.93,178.45
2016,5,12,9,0,12.0,228.0,2.3,12.0,237.0,230.24,184.61
2016,5,12,9,15,17.0,255.0,2.25,12.0,268.0,261.82,209.51
2016,5,12,9,30,22.0,282.0,2.2,12.0,299.0,293.56,234.18
2016,5,12,9,45,32.0,315.5,2.15,12.0,341.5,349.79,277.76
2016,5,12,10,0,42.0,349.0,2.1,12.0,384.0,394.39,311.56
2016,5,12,10,15,53.0,374.0,2.1,12.0,419.0,430.81,338.95
2016,5,12,10,30,64.0,399.0,2.1,12.0,454.0,467.03,365.94
2016,5,12,10,45,62.0,407.0,2.1,12.5,462.0,471.82,368.13
2016,5,12,11,0,60.0,415.0,2.1,13.0,470.0,476.25,370.26
2016,5,12,11,15,73.5,432.5,2.15,13.0,500.5,505.73,392.43
2016,5,12,11,30,87.0,450.0,2.2,13.0,531.0,534.46,413.75
2016,5,12,11,45,90.5,449.5,2.25,13.0,534.5,533.95,413.34
2016,5,12,12,0,94.0,449.0,2.3,13.0,538.0,532.92,412.78
2016,5,12,12,15,93.5,453.5,2.35,13.0,542.0,532.5,412.51
2016,5,12,12,30,93.0,458.0,2.4,13.0,546.0,531.54,411.88
2016,5,12,12,45,114.0,460.0,2.5,13.0,566.5,553.32,428.94
2016,5,12,13,0,135.0,462.0,2.6,13.0,587.0,566.19,439.34
2016,5,12,13,15,139.5,449.5,2.65,13.0,576.5,549.46,427.44
2016,5,12,13,30,144.0,437.0,2.7,13.0,566.0,532.19,415.24
2016,5,12,13,45,208.0,422.0,2.8,13.0,603.0,558.34,436.98
2016,5,12,14,0,272.0,407.0,2.9,13.0,640.0,580.07,454.79
