Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,220.0,398.5,2.95,13.0,582.5,519.35,408.41
2016,5,12,14,30,168.0,390.0,3.0,13.0,525.0,463.74,365.82
2016,5,12,14,45,204.0,367.5,3.15,13.0,524.0,453.32,358.98
2016,5,12,15,0,240.0,345.0,3.3,13.0,523.0,439.3,348.61
2016,5,12,15,15,166.5,324.0,3.4,12.5,444.0,368.47,293.56
2016,5,12,15,30,93.0,303.0,3.5,12.0,365.0,308.51,246.82
2016,5,12,15,45,132.0,284.0,3.6,12.0,365.5,295.78,236.38
2016,5,12,16,0,171.0,265.0,3.7,12.0,366.0,281.74,223.87
2016,5,12,16,15,125.5,239.0,3.8,12.0,310.0,234.99,186.5
2016,5,12,16,30,80.0,213.0,3.9,12.0,254.0,198.5,158.0
2016,5,12,16,45,101.0,192.0,4.0,12.0,238.5,177.33,139.75
2016,5,12,17,0,122.0,171.0,4.1,12.0,223.0,148.77,115.79
2016,5,12,17,15,107.5,150.5,4.1,12.0,191.5,121.95,96.14
2016,5,12,17,30,93.0,130.0,4.1,12.0,160.0,101.4,85.39
2016,5,12,17,45,81.0,108.0,4.2,12.0,130.5,85.77,71.47
2016,5,12,18,0,69.0,86.0,4.3,12.0,101.0,69.64,56.84
2016,5,12,18,15,48.5,65.0,4.25,12.0,74.5,55.81,44.01
2016,5,12,18,30,28.0,44.0,4.2,12.0,48.0,38.74,28.15
2016,5,12,18,45,14.0,26.0,4.2,12.0,28.0,23.55,12.67
2016,5,12,19,0,0.0,8.0,4.2,12.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.0,4.0,3.81,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,11.0,12.0,3.35,11.0,12.5,13.42,0.0
2016,5,13,5,30,22.0,24.0,3.4,11.0,25.0,29.88,10.77
2016,5,13,5,45,68.5,42.5,3.5,11.5,52.5,69.43,49.63
2016,5,13,6,0,115.0,61.0,3.6,12.0,80.0,109.32,84.66
2016,5,13,6,15,142.0,81.5,3.55,12.0,113.5,148.68,119.75
2016,5,13,6,30,169.0,102.0,3.5,12.0,147.0,197.31,162.33
2016,5,13,6,45,188.0,123.5,3.45,12.0,183.5,232.34,192.96
2016,5,13,7,0,207.0,145.0,3.4,12.0,220.0,283.67,236.27
2016,5,13,7,15,227.0,163.0,3.35,12.0,256.5,325.68,271.1
2016,5,13,7,30,247.0,181.0,3.3,12.0,293.0,369.13,306.38
2016,5,13,7,45,285.5,197.5,3.25,12.5,341.5,425.21,350.77
2016,5,13,8,0,324.0,214.0,3.2,13.0,390.0,483.89,396.06
2016,5,13,8,15,197.0,242.0,3.25,13.0,352.0,415.36,338.34
2016,5,13,8,30,70.0,270.0,3.3,13.0,314.0,335.59,270.97
2016,5,13,8,45,76.0,292.5,3.35,13.0,343.5,366.03,294.75
2016,5,13,9,0,82.0,315.0,3.4,13.0,373.0,396.52,317.97
2016,5,13,9,15,111.5,341.0,3.5,13.0,424.0,452.45,361.54
2016,5,13,9,30,141.0,367.0,3.6,13.0,475.0,522.23,414.81
2016,5,13,9,45,160.0,384.5,3.75,13.0,513.0,560.44,443.46
2016,5,13,10,0,179.0,402.0,3.9,13.0,551.0,598.54,471.99
2016,5,13,10,15,136.0,410.0,4.0,13.0,525.5,564.49,444.32
2016,5,13,10,30,93.0,418.0,4.1,13.0,500.0,516.08,406.13
2016,5,13,10,45,101.5,432.5,4.25,13.5,523.5,538.32,422.54
2016,5,13,11,0,110.0,447.0,4.4,14.0,547.0,559.99,438.15
2016,5,13,11,15,141.5,458.0,4.55,13.5,589.0,611.83,478.7
2016,5,13,11,30,173.0,469.0,4.7,13.0,631.0,650.49,509.34
2016,5,13,11,45,118.5,454.0,4.85,13.0,565.5,576.03,452.08
2016,5,13,12,0,64.0,439.0,5.0,13.0,500.0,493.42,388.16
2016,5,13,12,15,44.0,397.5,5.05,13.0,439.5,429.19,338.69
2016,5,13,12,30,24.0,356.0,5.1,13.0,379.0,359.48,284.25
2016,5,13,12,45,41.0,389.0,5.15,13.0,427.5,411.39,325.42
2016,5,13,13,0,58.0,422.0,5.2,13.0,476.0,454.55,359.2
2016,5,13,13,15,185.0,421.5,5.15,13.0,588.5,561.59,445.09
2016,5,13,13,30,312.0,421.0,5.1,13.0,701.0,656.92,519.73
2016,5,13,13,45,376.5,381.5,5.05,13.0,711.0,653.89,518.8
2016,5,13,14,0,441.0,342.0,5.0,13.0,721.0,646.86,514.92
2016,5,13,14,15,447.5,326.0,4.9,13.0,698.5,613.01,488.9
2016,5,13,14,30,454.0,310.0,4.8,13.0,676.0,577.77,461.54
2016,5,13,14,45,562.0,252.5,4.75,13.0,685.5,565.71,453.09
2016,5,13,15,0,670.0,195.0,4.7,13.0,695.0,542.47,434.58
2016,5,13,15,15,774.5,142.5,4.6,12.5,689.5,512.65,409.75
2016,5,13,15,30,879.0,90.0,4.5,12.0,684.0,471.89,374.07
2016,5,13,15,45,866.5,86.5,4.4,12.0,638.5,414.09,322.65
2016,5,13,16,0,854.0,83.0,4.3,12.0,593.0,356.61,270.37
2016,5,13,16,15,834.0,80.5,4.2,12.0,543.5,298.48,217.05
2016,5,13,16,30,814.0,78.0,4.1,12.0,494.0,236.8,161.14
2016,5,13,16,45,788.0,74.5,4.05,12.0,442.5,180.18,111.76
2016,5,13,17,0,762.0,71.0,4.0,12.0,391.0,126.45,70.13
2016,5,13,17,15,725.0,66.5,3.9,12.0,338.5,74.58,41.0
2016,5,13,17,30,688.0,62.0,3.8,12.0,286.0,45.29,35.27
2016,5,13,17,45,633.5,57.0,3.75,12.0,235.0,39.28,29.86
2016,5,13,18,0,579.0,52.0,3.7,12.0,184.0,37.25,27.9
2016,5,13,18,15,495.5,44.0,3.65,12.0,137.0,32.53,23.4
2016,5,13,18,30,412.0,36.0,3.6,12.0,90.0,27.58,18.49
2016,5,13,18,45,206.0,27.5,3.55,12.0,54.5,21.41,11.3
2016,5,13,19,0,0.0,19.0,3.5,12.0,19.0,17.04,0.0
2016,5,13,19,15,0.0,9.5,3.45,12.0,9.5,9.05,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,12.0,3.05,13.0,20.0,32.3,0.0
2016,5,14,5,30,230.0,24.0,3.1,13.0,40.0,90.86,43.21
2016,5,14,5,45,336.0,34.5,3.2,13.0,79.5,150.31,108.18
2016,5,14,6,0,442.0,45.0,3.3,13.0,119.0,219.1,169.43
2016,5,14,6,15,221.5,67.0,3.25,13.0,104.5,169.32,135.84
2016,5,14,6,30,1.0,89.0,3.2,13.0,90.0,87.14,68.89
2016,5,14,6,45,7.0,108.0,3.2,13.5,111.0,108.86,87.37
2016,5,14,7,0,13.0,127.0,3.2,14.0,132.0,131.15,105.93
2016,5,14,7,15,14.5,144.0,3.05,14.0,150.5,149.1,120.68
2016,5,14,7,30,16.0,161.0,2.9,14.0,169.0,167.17,135.3
2016,5,14,7,45,11.0,168.0,2.8,14.0,174.0,170.3,137.28
2016,5,14,8,0,6.0,175.0,2.7,14.0,179.0,173.15,138.99
2016,5,14,8,15,22.5,213.0,2.6,14.0,227.5,224.65,180.86
2016,5,14,8,30,39.0,251.0,2.5,14.0,276.0,288.68,231.78
2016,5,14,8,45,76.0,287.5,2.4,14.5,340.0,360.29,287.71
2016,5,14,9,0,113.0,324.0,2.3,15.0,404.0,446.28,352.87
2016,5,14,9,15,133.5,346.0,2.25,15.0,445.5,490.63,385.47
2016,5,14,9,30,154.0,368.0,2.2,15.0,487.0,535.34,418.06
2016,5,14,9,45,141.5,384.5,2.15,15.0,498.0,542.35,421.47
2016,5,14,10,0,129.0,401.0,2.1,15.0,509.0,548.18,424.27
2016,5,14,10,15,206.5,408.0,2.05,15.0,586.5,632.1,486.9
2016,5,14,10,30,284.0,415.0,2.0,15.0,664.0,729.24,556.36
2016,5,14,10,45,264.0,431.0,2.0,15.0,666.5,724.63,550.87
2016,5,14,11,0,244.0,447.0,2.0,15.0,669.0,718.37,545.22
2016,5,14,11,15,212.0,458.5,2.0,15.0,653.5,683.01,519.08
2016,5,14,11,30,180.0,470.0,2.0,15.0,638.0,658.27,500.41
2016,5,14,11,45,147.0,470.0,2.05,15.0,608.0,620.26,472.55
2016,5,14,12,0,114.0,470.0,2.1,15.0,578.0,582.28,444.56
2016,5,14,12,15,185.0,467.0,2.15,15.0,642.0,641.31,489.75
2016,5,14,12,30,256.0,464.0,2.2,15.0,706.0,703.31,535.51
2016,5,14,12,45,140.5,407.5,2.3,15.0,540.0,526.19,405.6
2016,5,14,13,0,25.0,351.0,2.4,15.0,374.0,357.07,277.04
2016,5,14,13,15,27.0,352.5,2.45,15.0,377.5,357.31,278.22
2016,5,14,13,30,29.0,354.0,2.5,15.0,381.0,357.22,278.44
2016,5,14,13,45,232.0,349.5,2.6,15.0,550.0,511.85,401.24
2016,5,14,14,0,435.0,345.0,2.7,15.0,719.0,645.11,502.58
2016,5,14,14,15,314.5,367.5,2.75,15.0,633.0,557.32,434.71
2016,5,14,14,30,194.0,390.0,2.8,15.0,547.0,480.54,375.54
2016,5,14,14,45,188.0,371.5,2.9,15.0,518.0,447.22,350.87
2016,5,14,15,0,182.0,353.0,3.0,15.0,489.0,414.36,325.94
2016,5,14,15,15,316.0,300.5,3.05,15.0,521.0,420.61,331.26
2016,5,14,15,30,450.0,248.0,3.1,15.0,553.0,412.5,323.37
2016,5,14,15,45,598.0,183.0,3.15,15.0,558.5,386.91,299.41
2016,5,14,16,0,746.0,118.0,3.2,15.0,564.0,343.76,258.54
2016,5,14,16,15,512.5,162.5,3.2,14.5,457.0,271.87,202.65
2016,5,14,16,30,279.0,207.0,3.2,14.0,350.0,227.63,172.62
2016,5,14,16,45,169.0,187.0,3.25,14.0,271.0,179.93,137.63
2016,5,14,17,0,59.0,167.0,3.3,14.0,192.0,145.5,114.65
2016,5,14,17,15,51.5,146.0,3.3,14.0,165.5,122.69,97.19
2016,5,14,17,30,44.0,125.0,3.3,14.0,139.0,103.14,86.23
2016,5,14,17,45,262.0,93.5,3.35,14.0,156.5,71.98,58.69
2016,5,14,18,0,480.0,62.0,3.4,14.0,174.0,45.38,34.9
2016,5,14,18,15,395.0,52.5,3.35,14.0,129.0,39.74,29.57
2016,5,14,18,30,310.0,43.0,3.3,14.0,84.0,32.97,23.03
2016,5,14,18,45,155.0,30.5,3.25,14.0,51.0,23.76,13.29
2016,5,14,19,0,0.0,18.0,3.2,14.0,18.0,16.33,0.0
2016,5,14,19,15,0.0,9.0,3.2,13.5,9.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,13.5,5.55,13.0,19.0,26.27,0.0
2016,5,15,5,30,147.0,27.0,5.6,13.0,38.0,74.17,37.54
2016,5,15,5,45,262.5,39.5,5.65,13.0,77.5,132.77,96.4
2016,5,15,6,0,378.0,52.0,5.7,13.0,117.0,204.08,158.99
2016,5,15,6,15,286.5,76.5,5.65,13.0,135.5,214.02,173.14
2016,5,15,6,30,195.0,101.0,5.6,13.0,154.0,207.9,171.13
2016,5,15,6,45,226.0,118.5,5.55,13.5,191.5,253.21,210.33
2016,5,15,7,0,257.0,136.0,5.5,14.0,229.0,301.39,251.01
2016,5,15,7,15,359.5,139.5,5.5,14.0,292.0,390.14,325.53
2016,5,15,7,30,462.0,143.0,5.5,14.0,355.0,479.41,399.24
2016,5,15,7,45,621.5,117.5,5.5,14.0,437.0,590.55,490.12
2016,5,15,8,0,781.0,92.0,5.5,14.0,519.0,705.45,579.89
2016,5,15,8,15,800.5,95.0,5.5,14.0,567.0,755.16,615.8
2016,5,15,8,30,820.0,98.0,5.5,14.0,615.0,803.89,650.76
2016,5,15,8,45,838.0,99.0,5.5,14.5,659.5,841.29,675.55
2016,5,15,9,0,856.0,100.0,5.5,15.0,704.0,883.22,703.42
2016,5,15,9,15,867.5,102.0,5.55,15.0,744.0,918.39,727.66
2016,5,15,9,30,879.0,104.0,5.6,15.0,784.0,951.05,750.04
2016,5,15,9,45,889.0,105.0,5.65,15.0,818.0,978.44,768.59
2016,5,15,10,0,899.0,106.0,5.7,15.0,852.0,1002.89,785.08
2016,5,15,10,15,905.0,107.5,5.8,15.0,880.0,1020.77,797.3
2016,5,15,10,30,911.0,109.0,5.9,15.0,908.0,1035.28,807.27
2016,5,15,10,45,914.0,110.5,6.05,15.5,928.0,1043.3,811.54
2016,5,15,11,0,917.0,112.0,6.2,16.0,948.0,1047.76,813.42
2016,5,15,11,15,920.0,112.5,6.3,15.5,962.0,1047.59,814.97
2016,5,15,11,30,923.0,113.0,6.4,15.0,976.0,1043.85,814.11
2016,5,15,11,45,922.0,114.5,6.5,15.0,981.5,1033.59,807.13
2016,5,15,12,0,921.0,116.0,6.6,15.0,987.0,1019.87,797.79
2016,5,15,12,15,921.0,116.0,6.7,15.0,986.0,1002.26,785.72
2016,5,15,12,30,921.0,116.0,6.8,15.0,985.0,981.36,771.31
2016,5,15,12,45,920.0,115.0,6.9,15.0,976.0,955.39,753.21
2016,5,15,13,0,919.0,114.0,7.0,15.0,967.0,926.38,732.85
2016,5,15,13,15,915.5,113.5,7.0,15.0,951.0,892.8,708.62
2016,5,15,13,30,912.0,113.0,7.0,15.0,935.0,856.57,682.37
2016,5,15,13,45,908.0,111.5,7.05,15.0,912.0,816.54,653.33
2016,5,15,14,0,904.0,110.0,7.1,15.0,889.0,774.24,622.39
2016,5,15,14,15,897.0,108.5,7.15,15.0,859.0,727.77,587.9
2016,5,15,14,30,890.0,107.0,7.2,15.0,829.0,679.68,549.55
2016,5,15,14,45,880.0,105.5,7.3,15.0,792.5,628.37,507.92
2016,5,15,15,0,870.0,104.0,7.4,15.0,756.0,576.16,464.54
2016,5,15,15,15,857.5,102.0,7.45,15.0,715.0,521.61,418.11
2016,5,15,15,30,845.0,100.0,7.5,15.0,674.0,466.9,370.35
2016,5,15,15,45,826.0,98.5,7.55,15.0,628.0,406.32,316.83
2016,5,15,16,0,807.0,97.0,7.6,15.0,582.0,350.23,265.87
2016,5,15,16,15,785.5,93.5,7.6,14.5,533.0,293.12,214.03
2016,5,15,16,30,764.0,90.0,7.6,14.0,484.0,237.96,164.0
2016,5,15,16,45,733.0,87.0,7.65,14.0,433.0,183.91,116.98
2016,5,15,17,0,702.0,84.0,7.7,14.0,382.0,128.79,73.96
2016,5,15,17,15,662.5,79.0,7.65,14.0,330.5,79.55,45.47
2016,5,15,17,30,623.0,74.0,7.6,14.0,279.0,49.95,39.11
2016,5,15,17,45,562.0,68.0,7.55,14.0,229.0,47.67,37.07
2016,5,15,18,0,501.0,62.0,7.5,14.0,179.0,45.28,34.81
2016,5,15,18,15,417.5,52.5,7.45,13.5,133.5,39.63,29.53
2016,5,15,18,30,334.0,43.0,7.4,13.0,88.0,33.68,23.76
2016,5,15,18,45,209.5,29.5,7.35,13.0,53.5,22.95,12.9
2016,5,15,19,0,85.0,16.0,7.3,13.0,19.0,12.58,0.0
2016,5,15,19,15,42.5,8.0,7.25,13.0,9.5,7.63,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,54.5,14.0,5.75,12.0,18.5,23.32,0.0
2016,5,16,5,30,109.0,28.0,5.7,12.0,37.0,62.28,32.72
2016,5,16,5,45,210.5,43.0,5.7,12.5,74.5,121.56,89.02
2016,5,16,6,0,312.0,58.0,5.7,13.0,112.0,186.15,145.4
2016,5,16,6,15,385.5,68.5,5.65,13.0,158.0,245.38,198.6
2016,5,16,6,30,459.0,79.0,5.6,13.0,204.0,312.4,258.04
2016,5,16,6,45,518.5,85.5,5.55,13.0,254.0,378.86,316.14
2016,5,16,7,0,578.0,92.0,5.5,13.0,304.0,447.52,374.79
2016,5,16,7,15,616.0,98.0,5.45,13.0,354.5,507.03,424.5
2016,5,16,7,30,654.0,104.0,5.4,13.0,405.0,568.7,474.66
2016,5,16,7,45,688.0,107.0,5.4,13.5,455.5,625.93,519.28
2016,5,16,8,0,722.0,110.0,5.4,14.0,506.0,684.17,562.8
2016,5,16,8,15,743.5,113.5,5.35,14.0,553.5,730.77,596.55
2016,5,16,8,30,765.0,117.0,5.3,14.0,601.0,779.67,631.59
2016,5,16,8,45,784.5,119.0,5.25,14.5,645.5,824.17,661.55
2016,5,16,9,0,804.0,121.0,5.2,15.0,690.0,867.21,689.95
2016,5,16,9,15,817.0,123.5,5.2,15.0,729.5,903.1,714.4
2016,5,16,9,30,830.0,126.0,5.2,15.0,769.0,936.66,737.05
2016,5,16,9,45,849.5,122.5,5.2,15.5,805.5,959.2,750.28
2016,5,16,10,0,869.0,119.0,5.2,16.0,842.0,987.35,767.51
2016,5,16,10,15,876.0,120.5,5.25,16.0,870.0,1005.71,779.62
2016,5,16,10,30,883.0,122.0,5.3,16.0,898.0,1020.82,789.59
2016,5,16,10,45,886.0,124.5,5.35,16.0,918.5,1029.6,795.25
2016,5,16,11,0,889.0,127.0,5.4,16.0,939.0,1034.89,798.63
2016,5,16,11,15,892.5,127.5,5.5,16.0,953.5,1035.15,799.02
2016,5,16,11,30,896.0,128.0,5.6,16.0,968.0,1031.93,797.11
2016,5,16,11,45,896.0,129.5,5.7,16.0,974.0,1022.77,791.13
2016,5,16,12,0,896.0,131.0,5.8,16.0,980.0,1010.23,782.87
2016,5,16,12,15,896.5,131.0,5.95,16.0,979.0,993.42,771.96
2016,5,16,12,30,897.0,131.0,6.1,16.0,978.0,973.4,758.76
2016,5,16,12,45,894.5,131.5,6.25,16.0,969.0,947.99,741.64
2016,5,16,13,0,892.0,132.0,6.4,16.0,960.0,919.7,722.35
2016,5,16,13,15,888.5,131.0,6.5,16.0,944.0,886.39,699.04
2016,5,16,13,30,885.0,130.0,6.6,16.0,928.0,850.54,673.71
2016,5,16,13,45,879.0,129.5,6.7,16.0,905.0,810.81,645.31
2016,5,16,14,0,873.0,129.0,6.8,16.0,882.0,769.03,615.13
2016,5,16,14,15,865.0,127.5,6.85,15.5,852.0,723.11,581.67
2016,5,16,14,30,857.0,126.0,6.9,15.0,822.0,675.73,545.15
2016,5,16,14,45,842.5,126.0,7.0,15.0,785.0,623.54,503.03
2016,5,16,15,0,828.0,126.0,7.1,15.0,748.0,571.28,459.83
2016,5,16,15,15,814.0,123.5,7.15,15.0,707.0,516.94,413.9
2016,5,16,15,30,800.0,121.0,7.2,15.0,666.0,462.76,366.94
2016,5,16,15,45,771.5,122.0,7.25,15.0,618.0,406.42,317.3
2016,5,16,16,0,743.0,123.0,7.3,15.0,570.0,348.37,265.55
2016,5,16,16,15,718.5,118.5,7.3,14.5,521.5,292.68,215.61
2016,5,16,16,30,694.0,114.0,7.3,14.0,473.0,239.37,167.83
2016,5,16,16,45,658.0,110.0,7.35,14.0,422.0,187.23,123.0
2016,5,16,17,0,622.0,106.0,7.4,14.0,371.0,139.25,85.99
2016,5,16,17,15,578.5,99.0,7.35,14.0,320.5,92.86,58.49
2016,5,16,17,30,535.0,92.0,7.3,14.0,270.0,64.15,51.77
2016,5,16,17,45,476.5,83.0,7.3,14.0,221.5,60.03,48.11
2016,5,16,18,0,418.0,74.0,7.3,14.0,173.0,54.44,42.97
2016,5,16,18,15,334.0,62.0,7.25,13.5,129.0,46.57,35.7
2016,5,16,18,30,250.0,50.0,7.2,13.0,85.0,38.36,27.88
2016,5,16,18,45,148.5,33.5,7.15,13.0,52.0,26.09,15.65
2016,5,16,19,0,47.0,17.0,7.1,13.0,19.0,14.29,0.0
2016,5,16,19,15,23.5,8.5,7.0,13.0,9.5,8.1,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,112.5,13.0,3.75,14.0,22.0,33.07,0.0
2016,5,17,5,30,225.0,26.0,3.7,14.0,44.0,93.44,51.57
2016,5,17,5,45,331.5,37.0,3.65,14.5,84.5,152.11,110.08
2016,5,17,6,0,438.0,48.0,3.6,15.0,125.0,221.59,170.86
2016,5,17,6,15,508.0,55.5,3.55,15.0,173.0,283.96,226.75
2016,5,17,6,30,578.0,63.0,3.5,15.0,221.0,353.34,287.57
2016,5,17,6,45,624.5,69.0,3.45,15.0,271.5,415.45,341.16
2016,5,17,7,0,671.0,75.0,3.4,15.0,322.0,481.26,396.05
2016,5,17,7,15,705.5,79.5,3.35,15.0,374.0,541.18,444.6
2016,5,17,7,30,740.0,84.0,3.3,15.0,426.0,600.91,491.56
2016,5,17,7,45,765.0,87.5,3.25,15.5,476.0,656.0,532.03
2016,5,17,8,0,790.0,91.0,3.2,16.0,526.0,711.17,570.18
2016,5,17,8,15,809.5,94.0,3.2,16.0,574.0,761.16,604.94
2016,5,17,8,30,829.0,97.0,3.2,16.0,622.0,810.15,638.45
2016,5,17,8,45,843.5,100.0,3.25,16.5,666.5,847.08,661.92
2016,5,17,9,0,858.0,103.0,3.3,17.0,711.0,888.23,688.17
2016,5,17,9,15,869.5,104.5,3.3,17.0,750.5,922.83,710.51
2016,5,17,9,30,881.0,106.0,3.3,17.0,790.0,954.92,731.02
2016,5,17,9,45,890.5,107.5,3.35,17.5,824.0,982.37,747.24
2016,5,17,10,0,900.0,109.0,3.4,18.0,858.0,1006.85,761.41
2016,5,17,10,15,906.0,110.0,3.45,18.0,886.0,1024.16,772.23
2016,5,17,10,30,912.0,111.0,3.5,18.0,914.0,1038.12,780.94
2016,5,17,10,45,915.0,113.0,3.55,18.0,934.5,1046.64,786.15
2016,5,17,11,0,918.0,115.0,3.6,18.0,955.0,1051.61,789.13
2016,5,17,11,15,921.0,115.5,3.7,18.0,968.5,1051.43,789.22
2016,5,17,11,30,924.0,116.0,3.8,18.0,982.0,1047.67,787.06
2016,5,17,11,45,923.0,117.5,3.9,18.0,987.5,1037.4,780.63
2016,5,17,12,0,922.0,119.0,4.0,18.0,993.0,1023.68,771.98
2016,5,17,12,15,921.5,119.0,4.1,18.0,991.5,1005.61,760.44
2016,5,17,12,30,921.0,119.0,4.2,18.0,990.0,984.28,746.7
2016,5,17,12,45,917.5,119.5,4.3,18.0,980.0,957.53,729.22
2016,5,17,13,0,914.0,120.0,4.4,18.0,970.0,927.87,709.83
2016,5,17,13,15,910.5,119.0,4.5,18.0,954.0,894.02,687.53
2016,5,17,13,30,907.0,118.0,4.6,18.0,938.0,857.56,663.18
2016,5,17,13,45,899.5,118.0,4.75,18.0,913.5,816.45,635.5
2016,5,17,14,0,892.0,118.0,4.9,18.0,889.0,773.36,605.97
2016,5,17,14,15,884.5,117.0,5.0,17.5,859.0,727.57,574.52
2016,5,17,14,30,877.0,116.0,5.1,17.0,829.0,680.22,539.39
2016,5,17,14,45,866.0,114.5,5.2,17.0,793.0,628.97,499.23
2016,5,17,15,0,855.0,113.0,5.3,17.0,757.0,576.95,457.36
2016,5,17,15,15,842.0,110.5,5.35,17.0,715.5,522.52,412.34
2016,5,17,15,30,829.0,108.0,5.4,17.0,674.0,464.82,363.57
2016,5,17,15,45,810.5,106.0,5.5,17.0,628.0,408.28,314.49
2016,5,17,16,0,792.0,104.0,5.6,17.0,582.0,352.85,265.19
2016,5,17,16,15,769.5,100.5,5.6,16.5,533.5,296.36,214.88
2016,5,17,16,30,747.0,97.0,5.6,16.0,485.0,241.96,166.35
2016,5,17,16,45,715.5,93.5,5.6,16.0,434.0,183.95,116.67
2016,5,17,17,0,684.0,90.0,5.6,16.0,383.0,133.52,77.73
2016,5,17,17,15,644.0,84.5,5.55,15.5,332.0,84.9,49.28
2016,5,17,17,30,604.0,79.0,5.5,15.0,281.0,53.58,42.18
2016,5,17,17,45,543.0,72.5,5.45,15.0,231.0,51.07,39.96
2016,5,17,18,0,482.0,66.0,5.4,15.0,181.0,48.44,37.5
2016,5,17,18,15,400.0,55.5,5.25,14.5,136.0,42.03,31.58
2016,5,17,18,30,318.0,45.0,5.1,14.0,91.0,34.4,24.38
2016,5,17,18,45,201.0,31.0,5.0,14.0,56.0,24.06,14.11
2016,5,17,19,0,84.0,17.0,4.9,14.0,21.0,13.34,0.0
2016,5,17,19,15,42.0,8.5,4.8,14.0,10.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,5,15,85.5,14.0,2.95,13.0,21.0,29.12,0.0
2016,5,18,5,30,171.0,28.0,2.9,13.0,42.0,82.24,47.08
2016,5,18,5,45,269.5,41.0,2.85,13.5,81.0,136.61,99.68
2016,5,18,6,0,368.0,54.0,2.8,14.0,120.0,201.36,156.08
2016,5,18,6,15,437.5,63.5,2.65,14.0,166.0,263.84,211.4
2016,5,18,6,30,507.0,73.0,2.5,14.0,212.0,331.55,270.22
2016,5,18,6,45,450.5,96.0,2.4,14.0,238.5,351.87,289.27
2016,5,18,7,0,394.0,119.0,2.3,14.0,265.0,368.86,303.93
2016,5,18,7,15,534.0,108.5,2.25,14.0,338.0,467.98,384.78
2016,5,18,7,30,674.0,98.0,2.2,14.0,411.0,575.27,469.26
2016,5,18,7,45,698.0,103.5,2.15,14.5,459.5,629.03,508.34
2016,5,18,8,0,722.0,109.0,2.1,15.0,508.0,682.97,545.85
2016,5,18,8,15,743.0,113.0,2.15,15.0,555.0,729.77,578.33
2016,5,18,8,30,764.0,117.0,2.2,15.0,602.0,778.72,611.95
2016,5,18,8,45,775.5,122.0,2.25,15.0,644.0,819.54,639.33
2016,5,18,9,0,787.0,127.0,2.3,15.0,686.0,858.43,665.17
2016,5,18,9,15,799.5,129.5,2.4,15.0,724.5,893.36,688.53
2016,5,18,9,30,812.0,132.0,2.5,15.0,763.0,925.98,710.24
2016,5,18,9,45,829.5,129.5,2.7,15.0,798.5,955.41,730.66
2016,5,18,10,0,847.0,127.0,2.9,15.0,834.0,973.97,743.68
2016,5,18,10,15,854.0,128.5,2.95,15.0,861.5,991.97,755.18
2016,5,18,10,30,861.0,130.0,3.0,15.0,889.0,1006.8,764.63
2016,5,18,10,45,865.5,131.5,3.05,15.5,909.5,1015.86,768.85
2016,5,18,11,0,870.0,133.0,3.1,16.0,930.0,1021.55,770.96
2016,5,18,11,15,873.0,134.0,3.1,16.0,943.5,1021.82,770.58
2016,5,18,11,30,876.0,135.0,3.1,16.0,957.0,1018.68,768.08
2016,5,18,11,45,879.0,134.0,3.1,16.0,964.0,1010.19,762.13
2016,5,18,12,0,882.0,133.0,3.1,16.0,971.0,998.37,754.09
2016,5,18,12,15,882.0,133.0,3.25,16.0,969.5,981.36,743.86
2016,5,18,12,30,882.0,133.0,3.4,16.0,968.0,961.24,731.46
2016,5,18,12,45,878.0,134.0,3.55,16.0,959.0,935.37,715.03
2016,5,18,13,0,874.0,135.0,3.7,16.0,950.0,906.76,696.57
2016,5,18,13,15,870.5,134.5,3.9,15.5,934.0,874.56,676.94
2016,5,18,13,30,867.0,134.0,4.1,15.0,918.0,839.88,655.18
2016,5,18,13,45,855.5,136.5,4.35,15.0,893.5,799.33,628.06
2016,5,18,14,0,844.0,139.0,4.6,15.0,869.0,757.19,599.56
2016,5,18,14,15,836.0,137.0,4.75,15.0,840.0,712.94,567.22
2016,5,18,14,30,828.0,135.0,4.9,15.0,811.0,665.67,531.14
2016,5,18,14,45,819.0,132.5,5.1,15.0,776.0,616.22,492.55
2016,5,18,15,0,810.0,130.0,5.3,15.0,741.0,565.98,452.13
2016,5,18,15,15,796.5,127.0,5.4,15.0,700.5,512.46,407.73
2016,5,18,15,30,783.0,124.0,5.5,15.0,660.0,459.09,362.2
2016,5,18,15,45,771.5,118.5,5.6,15.0,617.0,404.69,314.65
2016,5,18,16,0,760.0,113.0,5.7,15.0,574.0,350.72,266.3
2016,5,18,16,15,737.5,109.0,5.85,14.5,526.0,291.61,213.82
2016,5,18,16,30,715.0,105.0,6.0,14.0,478.0,238.21,165.95
2016,5,18,16,45,685.0,100.5,6.2,14.0,428.5,185.5,120.3
2016,5,18,17,0,655.0,96.0,6.4,14.0,379.0,136.2,81.74
2016,5,18,17,15,614.5,90.5,6.55,14.0,328.5,89.22,53.64
2016,5,18,17,30,574.0,85.0,6.7,14.0,278.0,58.17,46.43
2016,5,18,17,45,509.5,78.5,6.85,14.0,228.5,55.89,44.43
2016,5,18,18,0,445.0,72.0,7.0,14.0,179.0,53.55,42.2
2016,5,18,18,15,362.5,61.0,7.05,13.5,134.5,45.7,34.98
2016,5,18,18,30,280.0,50.0,7.1,13.0,90.0,38.27,27.89
2016,5,18,18,45,168.0,34.5,7.2,13.0,56.0,26.82,16.6
2016,5,18,19,0,56.0,19.0,7.3,13.0,22.0,15.9,0.0
2016,5,18,19,15,28.0,9.5,7.35,13.0,11.0,9.05,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,14.5,8.6,11.0,16.5,17.62,0.0
2016,5,19,5,30,41.0,29.0,8.8,11.0,33.0,43.68,24.68
2016,5,19,5,45,85.5,48.0,9.0,11.0,62.0,80.27,59.11
2016,5,19,6,0,130.0,67.0,9.2,11.0,91.0,126.24,99.67
2016,5,19,6,15,158.5,87.5,9.1,11.0,125.5,167.68,136.99
2016,5,19,6,30,187.0,108.0,9.0,11.0,160.0,211.96,176.54
2016,5,19,6,45,224.0,123.5,8.95,11.5,198.0,257.57,216.46
2016,5,19,7,0,261.0,139.0,8.9,12.0,236.0,306.72,258.7
2016,5,19,7,15,419.0,128.0,8.85,12.0,310.5,413.96,351.01
2016,5,19,7,30,577.0,117.0,8.8,12.0,385.0,531.93,450.87
2016,5,19,7,45,602.0,125.0,8.75,12.0,432.5,584.96,494.2
2016,5,19,8,0,627.0,133.0,8.7,12.0,480.0,638.47,537.19
2016,5,19,8,15,725.0,122.5,8.65,12.0,558.0,729.23,609.17
2016,5,19,8,30,823.0,112.0,8.6,12.0,636.0,822.0,680.27
2016,5,19,8,45,840.5,114.0,8.6,12.5,681.5,866.61,711.57
2016,5,19,9,0,858.0,116.0,8.6,13.0,727.0,909.48,741.3
2016,5,19,9,15,869.5,118.0,8.55,13.0,766.5,937.34,760.59
2016,5,19,9,30,881.0,120.0,8.5,13.0,806.0,969.85,783.39
2016,5,19,9,45,884.0,125.0,8.45,13.0,838.5,994.64,800.33
2016,5,19,10,0,887.0,130.0,8.4,13.0,871.0,1016.17,814.86
2016,5,19,10,15,727.5,221.5,8.4,13.0,842.5,979.7,786.47
2016,5,19,10,30,568.0,313.0,8.4,13.0,814.0,916.64,734.69
2016,5,19,10,45,599.5,306.0,8.45,13.0,846.0,941.74,754.08
2016,5,19,11,0,631.0,299.0,8.5,13.0,878.0,965.86,772.38
2016,5,19,11,15,775.0,216.0,8.5,13.0,937.5,1022.45,815.95
2016,5,19,11,30,919.0,133.0,8.5,13.0,997.0,1059.53,842.72
2016,5,19,11,45,922.5,132.0,8.5,13.5,1004.0,1051.13,834.52
2016,5,19,12,0,926.0,131.0,8.5,14.0,1011.0,1039.24,824.08
2016,5,19,12,15,676.5,265.0,8.6,14.0,907.5,927.13,740.81
2016,5,19,12,30,427.0,399.0,8.7,14.0,804.0,804.23,640.45
2016,5,19,12,45,441.0,391.0,8.8,14.0,806.0,793.62,633.4
2016,5,19,13,0,455.0,383.0,8.9,14.0,808.0,780.8,624.3
2016,5,19,13,15,687.0,253.5,9.1,14.0,882.0,837.86,675.46
2016,5,19,13,30,919.0,124.0,9.3,14.0,956.0,873.36,704.82
2016,5,19,13,45,788.0,191.0,9.5,14.0,892.0,800.11,649.51
2016,5,19,14,0,657.0,258.0,9.7,14.0,828.0,730.56,592.31
2016,5,19,14,15,617.0,264.5,9.75,13.5,785.0,676.27,549.88
2016,5,19,14,30,577.0,271.0,9.8,13.0,742.0,624.12,508.45
2016,5,19,14,45,593.5,248.0,9.85,13.0,714.0,582.2,474.59
2016,5,19,15,0,610.0,225.0,9.9,13.0,686.0,537.88,437.96
2016,5,19,15,15,598.0,212.5,10.0,12.5,644.0,485.95,394.85
2016,5,19,15,30,586.0,200.0,10.1,12.0,602.0,434.51,351.12
2016,5,19,15,45,474.5,219.5,10.2,12.0,531.0,371.27,297.2
2016,5,19,16,0,363.0,239.0,10.3,12.0,460.0,322.76,256.27
2016,5,19,16,15,475.0,186.5,10.3,12.0,450.5,283.4,218.05
2016,5,19,16,30,587.0,134.0,10.3,12.0,441.0,234.66,169.93
2016,5,19,16,45,407.0,153.0,10.35,12.0,356.0,183.62,132.24
2016,5,19,17,0,227.0,172.0,10.4,12.0,271.0,156.7,118.19
2016,5,19,17,15,206.5,154.0,10.3,11.5,235.0,125.07,95.89
2016,5,19,17,30,186.0,136.0,10.2,11.0,199.0,105.93,89.91
2016,5,19,17,45,167.0,115.0,10.15,11.0,164.5,91.03,76.58
2016,5,19,18,0,148.0,94.0,10.1,11.0,130.0,75.69,62.62
2016,5,19,18,15,120.5,73.5,10.15,11.0,98.5,60.24,48.34
2016,5,19,18,30,93.0,53.0,10.2,11.0,67.0,44.39,33.54
2016,5,19,18,45,46.5,35.0,10.25,11.0,42.0,29.93,19.5
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,15.79,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,16.5,7.5,11.0,23.5,31.15,0.0
2016,5,20,5,30,166.0,33.0,7.4,11.0,47.0,87.88,53.89
2016,5,20,5,45,277.0,45.0,7.35,11.0,87.5,143.59,106.88
2016,5,20,6,0,388.0,57.0,7.3,11.0,128.0,212.06,167.64
2016,5,20,6,15,460.0,66.0,7.3,11.0,175.5,275.94,225.89
2016,5,20,6,30,532.0,75.0,7.3,11.0,223.0,345.54,288.57
2016,5,20,6,45,587.5,80.0,7.3,11.5,274.5,409.04,344.62
2016,5,20,7,0,643.0,85.0,7.3,12.0,326.0,477.04,402.94
2016,5,20,7,15,679.0,90.0,7.25,12.0,377.5,537.14,453.88
2016,5,20,7,30,715.0,95.0,7.2,12.0,429.0,599.1,505.07
2016,5,20,7,45,741.5,99.0,7.2,12.0,479.5,654.65,549.98
2016,5,20,8,0,768.0,103.0,7.2,12.0,530.0,708.03,590.79
2016,5,20,8,15,788.0,106.5,7.15,12.0,577.5,758.09,628.11
2016,5,20,8,30,808.0,110.0,7.1,12.0,625.0,807.21,664.23
2016,5,20,8,45,820.5,114.0,7.1,12.0,668.5,849.21,694.62
2016,5,20,9,0,833.0,118.0,7.1,12.0,712.0,889.22,723.28
2016,5,20,9,15,845.0,120.5,7.05,12.0,751.5,924.89,748.26
2016,5,20,9,30,857.0,123.0,7.0,12.0,791.0,950.24,765.4
2016,5,20,9,45,867.5,124.0,7.0,12.0,825.5,977.48,784.21
2016,5,20,10,0,878.0,125.0,7.0,12.0,860.0,1001.86,800.9
2016,5,20,10,15,885.0,126.0,6.95,12.0,887.5,1019.73,812.58
2016,5,20,10,30,892.0,127.0,6.9,12.0,915.0,1034.36,821.97
2016,5,20,10,45,894.0,129.5,6.9,12.0,935.0,1042.13,826.75
2016,5,20,11,0,896.0,132.0,6.9,12.0,955.0,1046.4,829.14
2016,5,20,11,15,899.0,133.0,6.9,12.0,968.5,1046.64,828.75
2016,5,20,11,30,902.0,134.0,6.9,12.0,982.0,1043.39,825.97
2016,5,20,11,45,900.0,136.0,6.9,12.0,987.5,1032.7,817.93
2016,5,20,12,0,898.0,138.0,6.9,12.0,993.0,1018.67,807.59
2016,5,20,12,15,897.5,138.0,6.9,12.0,991.5,1000.93,794.66
2016,5,20,12,30,897.0,138.0,6.9,12.0,990.0,980.04,779.5
2016,5,20,12,45,893.5,138.5,6.9,12.0,980.5,953.82,760.48
2016,5,20,13,0,890.0,139.0,6.9,12.0,971.0,924.8,739.4
2016,5,20,13,15,886.0,138.0,6.85,12.0,954.0,891.28,714.75
2016,5,20,13,30,882.0,137.0,6.8,12.0,937.0,855.28,688.2
2016,5,20,13,45,876.0,135.5,6.8,12.0,913.5,814.92,658.45
2016,5,20,14,0,870.0,134.0,6.8,12.0,890.0,772.55,627.0
2016,5,20,14,15,862.0,132.5,6.75,12.0,859.5,726.96,591.82
2016,5,20,14,30,854.0,131.0,6.7,12.0,829.0,679.91,553.88
2016,5,20,14,45,844.0,128.5,6.7,12.0,793.5,628.62,512.0
2016,5,20,15,0,834.0,126.0,6.7,12.0,758.0,576.73,468.69
2016,5,20,15,15,820.0,123.5,6.65,12.0,716.5,522.31,422.24
2016,5,20,15,30,806.0,121.0,6.6,12.0,675.0,468.03,374.79
2016,5,20,15,45,788.0,118.0,6.55,12.0,629.5,412.14,325.0
2016,5,20,16,0,770.0,115.0,6.5,12.0,584.0,357.33,275.16
2016,5,20,16,15,746.5,111.0,6.45,12.0,535.5,297.38,220.73
2016,5,20,16,30,723.0,107.0,6.4,12.0,487.0,243.29,171.37
2016,5,20,16,45,690.0,103.0,6.4,12.0,436.0,190.06,124.88
2016,5,20,17,0,657.0,99.0,6.4,12.0,385.0,140.57,85.75
2016,5,20,17,15,615.5,93.0,6.3,11.5,334.0,93.01,56.59
2016,5,20,17,30,574.0,87.0,6.2,11.0,283.0,59.5,48.19
2016,5,20,17,45,514.5,80.0,6.1,11.0,233.5,56.88,45.87
2016,5,20,18,0,455.0,73.0,6.0,11.0,184.0,54.14,43.28
2016,5,20,18,15,373.0,62.5,5.85,11.0,139.5,46.75,36.33
2016,5,20,18,30,291.0,52.0,5.7,11.0,95.0,39.75,29.52
2016,5,20,18,45,183.5,36.5,5.55,11.0,60.0,28.35,18.33
2016,5,20,19,0,76.0,21.0,5.4,11.0,25.0,17.52,0.12
2016,5,20,19,15,38.0,10.5,5.3,11.0,12.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.35,11.0,11.5,10.96,0.0
2016,5,21,5,30,0.0,23.0,2.4,11.0,23.0,21.39,10.34
2016,5,21,5,45,2.0,42.0,2.5,11.0,42.5,41.25,28.86
2016,5,21,6,0,4.0,61.0,2.6,11.0,62.0,60.96,46.36
2016,5,21,6,15,14.0,81.5,2.7,11.0,85.5,85.63,67.92
2016,5,21,6,30,24.0,102.0,2.8,11.0,109.0,116.03,94.25
2016,5,21,6,45,34.5,122.5,2.9,11.0,134.5,143.73,118.01
2016,5,21,7,0,45.0,143.0,3.0,11.0,160.0,172.4,142.29
2016,5,21,7,15,66.0,168.0,3.05,11.0,197.0,213.62,176.86
2016,5,21,7,30,87.0,193.0,3.1,11.0,234.0,256.64,212.41
2016,5,21,7,45,96.5,217.0,3.2,11.5,267.0,292.0,240.52
2016,5,21,8,0,106.0,241.0,3.3,12.0,300.0,327.89,268.58
2016,5,21,8,15,249.5,244.0,3.3,12.0,399.0,468.94,383.37
2016,5,21,8,30,393.0,247.0,3.3,12.0,498.0,599.4,486.02
2016,5,21,8,45,392.5,267.5,3.3,12.0,533.0,633.79,510.02
2016,5,21,9,0,392.0,288.0,3.3,12.0,568.0,666.67,533.16
2016,5,21,9,15,440.5,284.5,3.25,12.0,615.0,729.15,579.09
2016,5,21,9,30,489.0,281.0,3.2,12.0,662.0,780.84,616.43
2016,5,21,9,45,414.5,328.0,3.15,12.0,661.0,767.1,602.13
2016,5,21,10,0,340.0,375.0,3.1,12.0,660.0,738.04,577.48
2016,5,21,10,15,274.0,404.5,3.05,12.0,639.5,706.17,551.24
2016,5,21,10,30,208.0,434.0,3.0,12.0,619.0,659.11,514.03
2016,5,21,10,45,159.0,443.0,2.95,12.0,586.0,617.82,481.64
2016,5,21,11,0,110.0,452.0,2.9,12.0,553.0,563.69,439.65
2016,5,21,11,15,131.0,463.0,2.85,12.0,585.0,604.63,470.26
2016,5,21,11,30,152.0,474.0,2.8,12.0,617.0,632.85,490.83
2016,5,21,11,45,254.0,454.0,2.8,12.0,695.5,717.55,555.25
2016,5,21,12,0,356.0,434.0,2.8,12.0,774.0,789.13,608.69
2016,5,21,12,15,376.0,422.5,2.85,12.0,781.0,786.22,606.94
2016,5,21,12,30,396.0,411.0,2.9,12.0,788.0,781.25,604.33
2016,5,21,12,45,461.0,388.0,2.95,12.5,822.5,808.78,624.81
2016,5,21,13,0,526.0,365.0,3.0,13.0,857.0,826.57,638.0
2016,5,21,13,15,454.0,380.5,3.05,13.0,800.0,757.9,587.5
2016,5,21,13,30,382.0,396.0,3.1,13.0,743.0,690.26,537.63
2016,5,21,13,45,315.0,407.0,3.15,13.0,688.5,629.03,491.78
2016,5,21,14,0,248.0,418.0,3.2,13.0,634.0,571.71,448.19
2016,5,21,14,15,334.0,373.5,3.25,13.0,654.0,576.42,454.21
2016,5,21,14,30,420.0,329.0,3.3,13.0,674.0,573.17,453.27
2016,5,21,14,45,603.0,236.0,3.35,13.0,707.0,577.91,459.15
2016,5,21,15,0,786.0,143.0,3.4,13.0,740.0,565.93,450.4
2016,5,21,15,15,772.0,140.0,3.4,13.0,700.0,513.48,407.18
2016,5,21,15,30,758.0,137.0,3.4,13.0,660.0,461.27,363.19
2016,5,21,15,45,742.5,132.0,3.45,13.0,616.0,403.58,313.87
2016,5,21,16,0,727.0,127.0,3.5,13.0,572.0,349.95,266.55
2016,5,21,16,15,703.5,123.0,3.55,12.5,524.5,296.02,218.85
2016,5,21,16,30,680.0,119.0,3.6,12.0,477.0,244.34,172.9
2016,5,21,16,45,650.5,113.0,3.65,12.0,427.5,192.5,128.12
2016,5,21,17,0,621.0,107.0,3.7,12.0,378.0,144.04,89.89
2016,5,21,17,15,580.0,100.5,3.65,12.0,328.5,98.19,61.47
2016,5,21,17,30,539.0,94.0,3.6,12.0,279.0,65.01,52.93
2016,5,21,17,45,482.0,85.5,3.6,12.0,230.5,61.38,49.73
2016,5,21,18,0,425.0,77.0,3.6,12.0,182.0,56.35,45.11
2016,5,21,18,15,347.0,65.5,3.45,11.5,138.0,48.97,38.27
2016,5,21,18,30,269.0,54.0,3.3,11.0,94.0,41.25,30.9
2016,5,21,18,45,170.0,38.0,3.2,11.0,60.0,29.51,19.44
2016,5,21,19,0,71.0,22.0,3.1,11.0,26.0,18.31,1.88
2016,5,21,19,15,35.5,11.0,3.05,11.0,13.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,83.0,17.0,1.9,11.0,24.0,37.68,0.0
2016,5,22,5,30,166.0,34.0,1.9,11.0,48.0,88.98,56.3
2016,5,22,5,45,252.0,48.5,1.95,11.5,87.0,140.09,104.27
2016,5,22,6,0,338.0,63.0,2.0,12.0,126.0,201.16,157.68
2016,5,22,6,15,406.0,73.5,2.0,12.0,172.0,259.72,209.65
2016,5,22,6,30,474.0,84.0,2.0,12.0,218.0,325.34,266.71
2016,5,22,6,45,336.0,115.5,2.0,12.0,220.0,314.18,259.62
2016,5,22,7,0,198.0,147.0,2.0,12.0,222.0,271.59,224.85
2016,5,22,7,15,246.5,164.0,1.95,12.0,270.5,337.65,279.37
2016,5,22,7,30,295.0,181.0,1.9,12.0,319.0,399.81,329.19
2016,5,22,7,45,256.0,210.0,1.9,12.5,339.5,416.95,340.32
2016,5,22,8,0,217.0,239.0,1.9,13.0,360.0,419.3,339.83
2016,5,22,8,15,352.0,227.0,1.9,13.0,443.5,531.07,428.21
2016,5,22,8,30,487.0,215.0,1.9,13.0,527.0,654.12,521.24
2016,5,22,8,45,465.0,241.0,1.9,13.0,555.5,679.32,536.69
2016,5,22,9,0,443.0,267.0,1.9,13.0,584.0,701.21,550.37
2016,5,22,9,15,462.0,275.0,1.9,13.0,622.0,738.63,576.36
2016,5,22,9,30,481.0,283.0,1.9,13.0,660.0,775.15,601.25
2016,5,22,9,45,410.5,329.0,1.95,13.0,660.0,764.02,589.94
