Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,0,340.0,375.0,2.0,13.0,660.0,737.77,568.61
2016,5,22,10,15,378.0,370.5,2.05,13.0,697.0,772.97,594.49
2016,5,22,10,30,416.0,366.0,2.1,13.0,734.0,818.19,626.36
2016,5,22,10,45,360.0,400.5,2.15,13.0,724.5,787.12,602.17
2016,5,22,11,0,304.0,435.0,2.2,13.0,715.0,764.22,584.11
2016,5,22,11,15,340.5,426.0,2.25,13.0,743.5,787.55,601.84
2016,5,22,11,30,377.0,417.0,2.3,13.0,772.0,809.15,617.89
2016,5,22,11,45,416.0,406.0,2.4,13.0,801.0,836.57,638.28
2016,5,22,12,0,455.0,395.0,2.5,13.0,830.0,853.62,651.56
2016,5,22,12,15,389.0,422.0,2.6,13.0,793.0,798.03,611.22
2016,5,22,12,30,323.0,449.0,2.7,13.0,756.0,749.85,576.02
2016,5,22,12,45,379.5,418.0,2.8,13.0,776.0,758.57,585.08
2016,5,22,13,0,436.0,387.0,2.9,13.0,796.0,767.45,593.63
2016,5,22,13,15,399.5,397.0,3.0,13.0,766.5,723.85,561.84
2016,5,22,13,30,363.0,407.0,3.1,13.0,737.0,684.9,533.34
2016,5,22,13,45,592.0,279.0,3.25,13.0,801.5,729.69,573.27
2016,5,22,14,0,821.0,151.0,3.4,13.0,866.0,754.19,596.67
2016,5,22,14,15,813.0,149.0,3.5,13.0,836.5,709.37,563.07
2016,5,22,14,30,805.0,147.0,3.6,13.0,807.0,663.28,528.06
2016,5,22,14,45,706.5,187.0,3.7,13.0,748.0,597.38,475.86
2016,5,22,15,0,608.0,227.0,3.8,13.0,689.0,539.59,429.27
2016,5,22,15,15,575.5,221.5,3.85,13.0,640.0,483.67,384.31
2016,5,22,15,30,543.0,216.0,3.9,13.0,591.0,430.04,340.25
2016,5,22,15,45,528.5,204.5,4.0,13.0,549.5,381.43,299.28
2016,5,22,16,0,514.0,193.0,4.1,13.0,508.0,333.97,258.42
2016,5,22,16,15,399.5,203.0,4.1,12.5,436.0,276.86,212.34
2016,5,22,16,30,285.0,213.0,4.1,12.0,364.0,236.36,181.3
2016,5,22,16,45,313.0,185.5,4.15,12.0,336.0,199.62,148.81
2016,5,22,17,0,341.0,158.0,4.2,12.0,308.0,160.14,115.45
2016,5,22,17,15,315.0,142.5,4.2,12.0,267.5,123.77,90.7
2016,5,22,17,30,289.0,127.0,4.2,12.0,227.0,94.55,79.27
2016,5,22,17,45,267.5,108.0,4.2,12.0,189.0,81.99,68.14
2016,5,22,18,0,246.0,89.0,4.2,12.0,151.0,68.89,56.31
2016,5,22,18,15,205.0,71.5,4.05,12.0,115.0,56.32,44.74
2016,5,22,18,30,164.0,54.0,3.9,12.0,79.0,43.31,32.61
2016,5,22,18,45,101.5,37.0,3.8,12.0,51.0,30.22,20.06
2016,5,22,19,0,39.0,20.0,3.7,12.0,23.0,17.62,2.75
2016,5,22,19,15,19.5,10.0,3.65,11.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,92.5,16.0,2.9,12.0,24.0,38.4,0.0
2016,5,23,5,30,185.0,32.0,2.9,12.0,48.0,91.03,57.71
2016,5,23,5,45,277.5,44.5,2.95,12.0,87.0,142.99,106.1
2016,5,23,6,0,370.0,57.0,3.0,12.0,126.0,205.62,161.32
2016,5,23,6,15,436.5,66.0,3.0,12.0,172.0,266.47,215.7
2016,5,23,6,30,503.0,75.0,3.0,12.0,218.0,332.17,273.43
2016,5,23,6,45,346.0,112.0,3.05,12.5,219.0,315.43,261.4
2016,5,23,7,0,189.0,149.0,3.1,13.0,220.0,268.62,222.34
2016,5,23,7,15,153.5,173.0,3.1,13.0,236.5,281.45,232.52
2016,5,23,7,30,118.0,197.0,3.1,13.0,253.0,290.45,238.75
2016,5,23,7,45,147.5,220.0,3.1,13.0,297.5,340.92,279.51
2016,5,23,8,0,177.0,243.0,3.1,13.0,342.0,393.48,321.14
2016,5,23,8,15,213.5,262.0,3.1,13.0,391.5,448.95,364.58
2016,5,23,8,30,250.0,281.0,3.1,13.0,441.0,518.02,417.54
2016,5,23,8,45,302.5,290.5,3.1,13.5,497.5,581.02,464.69
2016,5,23,9,0,355.0,300.0,3.1,14.0,554.0,646.3,512.54
2016,5,23,9,15,428.5,288.5,3.1,14.0,612.0,721.82,568.53
2016,5,23,9,30,502.0,277.0,3.1,14.0,670.0,788.34,617.12
2016,5,23,9,45,671.5,203.0,3.15,14.0,752.5,886.59,689.91
2016,5,23,10,0,841.0,129.0,3.2,14.0,835.0,969.16,746.01
2016,5,23,10,15,848.0,130.5,3.2,14.0,862.0,987.07,756.58
2016,5,23,10,30,855.0,132.0,3.2,14.0,889.0,1001.86,765.67
2016,5,23,10,45,859.0,133.5,3.2,14.0,909.5,1010.41,770.6
2016,5,23,11,0,863.0,135.0,3.2,14.0,930.0,1015.63,773.45
2016,5,23,11,15,866.5,135.5,3.2,14.0,943.5,1015.99,773.13
2016,5,23,11,30,870.0,136.0,3.2,14.0,957.0,1012.99,770.7
2016,5,23,11,45,871.0,136.5,3.2,14.0,963.0,1004.17,764.47
2016,5,23,12,0,872.0,137.0,3.2,14.0,969.0,992.11,756.18
2016,5,23,12,15,872.0,137.0,3.25,14.0,968.0,975.42,745.23
2016,5,23,12,30,872.0,137.0,3.3,14.0,967.0,955.67,732.24
2016,5,23,12,45,868.0,138.0,3.4,14.0,957.5,930.24,715.68
2016,5,23,13,0,864.0,139.0,3.5,14.0,948.0,902.1,697.16
2016,5,23,13,15,860.0,138.0,3.55,14.0,932.5,869.57,675.13
2016,5,23,13,30,856.0,137.0,3.6,14.0,917.0,834.63,651.26
2016,5,23,13,45,852.5,134.5,3.7,14.0,894.5,796.47,625.11
2016,5,23,14,0,849.0,132.0,3.8,14.0,872.0,756.19,597.14
2016,5,23,14,15,841.5,130.5,3.85,14.0,843.0,712.05,564.98
2016,5,23,14,30,834.0,129.0,3.9,14.0,814.0,666.46,530.05
2016,5,23,14,45,825.0,126.5,4.0,14.0,779.5,616.83,491.37
2016,5,23,15,0,816.0,124.0,4.1,14.0,745.0,566.63,451.17
2016,5,23,15,15,531.0,217.5,4.1,13.5,613.5,458.14,364.23
2016,5,23,15,30,246.0,311.0,4.1,13.0,482.0,378.27,300.58
2016,5,23,15,45,191.5,293.0,4.2,13.0,420.5,327.9,260.57
2016,5,23,16,0,137.0,275.0,4.3,13.0,359.0,280.07,222.61
2016,5,23,16,15,71.0,221.5,4.3,13.0,265.0,212.34,169.12
2016,5,23,16,30,5.0,168.0,4.3,13.0,171.0,152.42,122.31
2016,5,23,16,45,12.0,163.0,4.35,13.0,169.0,147.51,118.38
2016,5,23,17,0,19.0,158.0,4.4,13.0,167.0,141.38,113.36
2016,5,23,17,15,14.5,139.0,4.45,12.5,145.0,122.7,98.6
2016,5,23,17,30,10.0,120.0,4.5,12.0,123.0,104.99,88.55
2016,5,23,17,45,245.0,94.0,4.55,12.0,156.0,72.14,59.34
2016,5,23,18,0,480.0,68.0,4.6,12.0,189.0,49.33,38.82
2016,5,23,18,15,405.0,58.5,4.6,12.0,144.5,43.89,33.69
2016,5,23,18,30,330.0,49.0,4.6,12.0,100.0,37.25,27.31
2016,5,23,18,45,225.5,35.5,4.6,12.0,64.5,27.44,17.78
2016,5,23,19,0,121.0,22.0,4.6,12.0,29.0,17.25,3.53
2016,5,23,19,15,60.5,11.0,4.55,12.0,14.5,10.48,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,4.5,15.0,3.85,12.0,15.5,14.8,0.0
2016,5,24,5,30,9.0,30.0,3.9,12.0,31.0,33.08,19.47
2016,5,24,5,45,32.5,49.0,3.95,12.0,54.5,60.69,44.3
2016,5,24,6,0,56.0,68.0,4.0,12.0,78.0,90.46,70.4
2016,5,24,6,15,71.0,89.0,4.0,12.0,106.0,126.84,102.3
2016,5,24,6,30,86.0,110.0,4.0,12.0,134.0,159.95,131.21
2016,5,24,6,45,98.0,131.0,4.05,12.5,164.0,192.9,159.26
2016,5,24,7,0,110.0,152.0,4.1,13.0,194.0,226.87,187.58
2016,5,24,7,15,219.0,164.5,4.1,13.0,262.5,320.87,266.56
2016,5,24,7,30,328.0,177.0,4.1,13.0,331.0,416.96,345.69
2016,5,24,7,45,223.5,210.5,4.1,13.0,321.0,384.08,316.49
2016,5,24,8,0,119.0,244.0,4.1,13.0,311.0,350.74,286.44
2016,5,24,8,15,236.0,251.5,4.1,13.0,398.5,465.95,380.19
2016,5,24,8,30,353.0,259.0,4.1,13.0,486.0,578.86,469.25
2016,5,24,8,45,284.0,295.0,4.1,13.0,485.5,569.78,458.56
2016,5,24,9,0,215.0,331.0,4.1,13.0,485.0,542.83,434.88
2016,5,24,9,15,163.0,350.0,4.05,13.0,471.0,519.86,414.74
2016,5,24,9,30,111.0,369.0,4.0,13.0,457.0,480.98,382.44
2016,5,24,9,45,84.0,371.0,4.0,13.5,439.0,457.44,362.27
2016,5,24,10,0,57.0,373.0,4.0,14.0,421.0,432.74,341.18
2016,5,24,10,15,47.0,370.5,4.0,14.0,411.0,419.25,330.1
2016,5,24,10,30,37.0,368.0,4.0,14.0,401.0,405.49,318.8
2016,5,24,10,45,40.5,384.0,4.05,14.0,421.0,424.29,333.04
2016,5,24,11,0,44.0,400.0,4.1,14.0,441.0,442.72,346.87
2016,5,24,11,15,64.5,427.5,4.1,14.0,488.5,489.62,382.75
2016,5,24,11,30,85.0,455.0,4.1,14.0,536.0,535.64,417.49
2016,5,24,11,45,124.0,468.5,4.15,14.0,587.5,594.05,461.91
2016,5,24,12,0,163.0,482.0,4.2,14.0,639.0,640.23,496.9
2016,5,24,12,15,186.5,480.0,4.2,13.5,659.0,653.91,508.36
2016,5,24,12,30,210.0,478.0,4.2,13.0,679.0,665.87,518.74
2016,5,24,12,45,236.5,468.0,4.25,13.0,692.0,670.95,523.53
2016,5,24,13,0,263.0,458.0,4.3,13.0,705.0,678.0,529.73
2016,5,24,13,15,205.5,456.0,4.35,13.0,647.0,610.44,478.42
2016,5,24,13,30,148.0,454.0,4.4,13.0,589.0,549.99,432.07
2016,5,24,13,45,139.5,440.5,4.45,13.0,565.5,520.99,410.56
2016,5,24,14,0,131.0,427.0,4.5,13.0,542.0,492.48,389.11
2016,5,24,14,15,221.5,400.5,4.55,13.0,586.5,522.28,414.38
2016,5,24,14,30,312.0,374.0,4.6,13.0,631.0,542.98,431.79
2016,5,24,14,45,288.0,361.5,4.65,13.0,591.0,498.09,396.72
2016,5,24,15,0,264.0,349.0,4.7,13.0,551.0,455.1,362.98
2016,5,24,15,15,302.5,319.5,4.7,13.0,539.0,431.6,344.36
2016,5,24,15,30,341.0,290.0,4.7,13.0,527.0,404.16,321.68
2016,5,24,15,45,335.0,270.0,4.75,13.0,490.5,362.67,287.3
2016,5,24,16,0,329.0,250.0,4.8,13.0,454.0,321.78,252.82
2016,5,24,16,15,328.5,228.0,4.8,12.5,417.5,281.57,218.67
2016,5,24,16,30,328.0,206.0,4.8,12.0,381.0,241.57,184.33
2016,5,24,16,45,268.0,192.0,4.8,12.0,326.0,197.7,149.36
2016,5,24,17,0,208.0,178.0,4.8,12.0,271.0,166.5,126.54
2016,5,24,17,15,192.5,158.5,4.8,12.0,236.0,135.3,103.89
2016,5,24,17,30,177.0,139.0,4.8,12.0,201.0,108.06,91.28
2016,5,24,17,45,160.0,118.0,4.8,12.0,167.0,93.26,78.2
2016,5,24,18,0,143.0,97.0,4.8,12.0,133.0,78.0,64.47
2016,5,24,18,15,116.5,77.0,4.65,12.0,102.0,62.97,50.7
2016,5,24,18,30,90.0,57.0,4.5,12.0,71.0,47.55,36.41
2016,5,24,18,45,47.0,39.0,4.4,12.0,46.0,33.18,22.76
2016,5,24,19,0,4.0,21.0,4.3,12.0,21.0,19.33,5.54
2016,5,24,19,15,2.0,10.5,4.15,12.0,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.0,3.15,12.0,26.5,41.91,0.0
2016,5,25,5,30,220.0,32.0,3.2,12.0,53.0,99.33,64.02
2016,5,25,5,45,315.0,43.0,3.3,12.5,92.5,153.94,114.2
2016,5,25,6,0,410.0,54.0,3.4,13.0,132.0,218.69,171.07
2016,5,25,6,15,205.0,62.0,3.45,13.0,101.0,163.32,131.55
2016,5,25,6,30,0.0,70.0,3.5,13.0,70.0,65.95,50.94
2016,5,25,6,45,0.0,85.5,3.6,13.0,85.5,80.93,63.79
2016,5,25,7,0,0.0,101.0,3.7,13.0,101.0,95.91,76.37
2016,5,25,7,15,0.0,110.5,3.8,13.0,110.5,104.82,83.66
2016,5,25,7,30,0.0,120.0,3.9,13.0,120.0,113.77,90.91
2016,5,25,7,45,14.5,166.0,4.0,13.5,174.0,170.03,137.56
2016,5,25,8,0,29.0,212.0,4.1,14.0,228.0,237.17,192.07
2016,5,25,8,15,72.0,250.5,4.1,14.0,295.5,312.99,253.67
2016,5,25,8,30,115.0,289.0,4.1,14.0,363.0,403.07,325.15
2016,5,25,8,45,468.0,199.5,4.2,14.0,531.0,636.16,514.79
2016,5,25,9,0,821.0,110.0,4.3,14.0,699.0,868.4,688.41
2016,5,25,9,15,833.0,112.0,4.35,14.0,738.0,895.97,705.55
2016,5,25,9,30,845.0,114.0,4.4,14.0,777.0,928.08,727.36
2016,5,25,9,45,863.5,110.0,4.45,14.0,813.0,957.44,747.14
2016,5,25,10,0,882.0,106.0,4.5,14.0,849.0,984.34,765.19
2016,5,25,10,15,889.0,107.0,4.55,14.0,876.5,1002.47,777.13
2016,5,25,10,30,896.0,108.0,4.6,14.0,904.0,1017.36,786.96
2016,5,25,10,45,902.0,108.5,4.7,14.0,925.0,1027.37,793.98
2016,5,25,11,0,908.0,109.0,4.8,14.0,946.0,1033.96,798.76
2016,5,25,11,15,911.0,109.5,4.85,14.0,960.5,1034.04,798.69
2016,5,25,11,30,914.0,110.0,4.9,14.0,975.0,1030.61,796.35
2016,5,25,11,45,917.0,109.5,5.0,14.0,982.0,1022.69,791.42
2016,5,25,12,0,920.0,109.0,5.1,14.0,989.0,1011.32,784.16
2016,5,25,12,15,920.0,109.0,5.2,14.0,988.5,994.18,772.89
2016,5,25,12,30,920.0,109.0,5.3,14.0,988.0,973.8,759.34
2016,5,25,12,45,916.0,111.0,5.45,14.0,979.0,948.54,742.62
2016,5,25,13,0,912.0,113.0,5.6,14.0,970.0,920.4,723.71
2016,5,25,13,15,909.0,112.5,5.75,14.0,954.5,888.02,701.54
2016,5,25,13,30,906.0,112.0,5.9,14.0,939.0,853.01,677.24
2016,5,25,13,45,900.0,112.0,6.05,14.0,916.5,813.63,649.44
2016,5,25,14,0,894.0,112.0,6.2,14.0,894.0,772.16,619.76
2016,5,25,14,15,888.0,111.0,6.3,14.0,865.5,727.88,587.42
2016,5,25,14,30,882.0,110.0,6.4,14.0,837.0,681.91,551.17
2016,5,25,14,45,869.5,110.0,6.5,14.0,801.0,631.39,510.42
2016,5,25,15,0,857.0,110.0,6.6,14.0,765.0,580.21,468.15
2016,5,25,15,15,845.5,108.0,6.7,14.0,725.5,527.37,423.51
2016,5,25,15,30,834.0,106.0,6.8,14.0,686.0,470.94,374.85
2016,5,25,15,45,812.5,106.0,6.9,14.0,640.0,415.09,325.46
2016,5,25,16,0,791.0,106.0,7.0,14.0,594.0,360.62,276.2
2016,5,25,16,15,770.5,102.5,7.05,13.5,546.5,305.07,225.88
2016,5,25,16,30,750.0,99.0,7.1,13.0,499.0,251.35,177.02
2016,5,25,16,45,712.0,98.0,7.15,13.0,447.5,194.17,127.16
2016,5,25,17,0,674.0,97.0,7.2,13.0,396.0,145.3,88.22
2016,5,25,17,15,635.5,91.5,7.2,12.5,345.5,97.28,57.59
2016,5,25,17,30,597.0,86.0,7.2,12.0,295.0,58.1,46.72
2016,5,25,17,45,532.5,80.5,7.25,12.0,245.0,56.64,45.47
2016,5,25,18,0,468.0,75.0,7.3,12.0,195.0,55.18,44.07
2016,5,25,18,15,390.5,65.0,7.2,12.0,150.0,48.4,37.73
2016,5,25,18,30,313.0,55.0,7.1,12.0,105.0,41.86,31.41
2016,5,25,18,45,202.5,40.5,7.0,12.0,68.5,31.36,21.26
2016,5,25,19,0,92.0,26.0,6.9,12.0,32.0,21.49,7.62
2016,5,25,19,15,46.0,13.0,6.8,12.0,16.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,18.5,4.9,12.0,25.5,35.95,0.0
2016,5,26,5,30,150.0,37.0,4.9,12.0,51.0,83.77,54.67
2016,5,26,5,45,246.0,50.5,4.9,12.5,90.5,140.28,104.94
2016,5,26,6,0,342.0,64.0,4.9,13.0,130.0,203.5,160.09
2016,5,26,6,15,410.5,74.0,4.85,13.0,176.0,261.93,212.4
2016,5,26,6,30,479.0,84.0,4.8,13.0,222.0,327.43,270.11
2016,5,26,6,45,530.0,91.0,4.8,13.0,271.0,390.94,325.19
2016,5,26,7,0,581.0,98.0,4.8,13.0,320.0,455.74,380.07
2016,5,26,7,15,617.5,104.0,4.7,13.0,370.0,514.25,428.27
2016,5,26,7,30,654.0,110.0,4.6,13.0,420.0,574.77,476.71
2016,5,26,7,45,680.0,115.0,4.6,13.5,468.5,628.35,517.75
2016,5,26,8,0,706.0,120.0,4.6,14.0,517.0,682.31,557.75
2016,5,26,8,15,727.5,124.0,4.55,14.0,563.5,731.61,593.1
2016,5,26,8,30,749.0,128.0,4.5,14.0,610.0,780.29,627.42
2016,5,26,8,45,765.5,131.0,4.5,14.5,653.0,819.17,653.05
2016,5,26,9,0,782.0,134.0,4.5,15.0,696.0,859.91,679.72
2016,5,26,9,15,795.0,136.5,4.5,15.0,735.0,895.05,703.36
2016,5,26,9,30,808.0,139.0,4.5,15.0,774.0,927.96,725.27
2016,5,26,9,45,816.5,142.0,4.55,15.0,807.0,954.63,743.1
2016,5,26,10,0,825.0,145.0,4.6,15.0,840.0,978.48,759.0
2016,5,26,10,15,833.0,146.5,4.6,15.0,867.5,997.25,770.96
2016,5,26,10,30,841.0,148.0,4.6,15.0,895.0,1012.93,780.86
2016,5,26,10,45,849.0,147.5,4.7,15.0,917.0,1013.95,781.58
2016,5,26,11,0,857.0,147.0,4.8,15.0,939.0,1021.1,786.81
2016,5,26,11,15,861.0,147.5,4.85,15.0,953.0,1021.92,787.25
2016,5,26,11,30,865.0,148.0,4.9,15.0,967.0,1019.41,785.54
2016,5,26,11,45,869.5,147.0,5.0,15.0,974.5,1012.62,781.38
2016,5,26,12,0,874.0,146.0,5.1,15.0,982.0,1002.55,775.02
2016,5,26,12,15,874.5,146.0,5.3,15.0,981.5,986.33,765.15
2016,5,26,12,30,875.0,146.0,5.5,15.0,981.0,967.05,753.03
2016,5,26,12,45,875.0,144.5,5.7,15.0,973.5,942.92,737.33
2016,5,26,13,0,875.0,143.0,5.9,15.0,966.0,915.92,719.41
2016,5,26,13,15,872.0,142.5,6.05,15.0,951.0,884.49,697.82
2016,5,26,13,30,869.0,142.0,6.2,15.0,936.0,850.55,674.21
2016,5,26,13,45,864.5,140.5,6.4,15.0,914.0,812.17,647.27
2016,5,26,14,0,860.0,139.0,6.6,15.0,892.0,771.7,618.43
2016,5,26,14,15,853.0,137.5,6.7,14.5,863.5,727.56,586.33
2016,5,26,14,30,846.0,136.0,6.8,14.0,835.0,681.89,551.32
2016,5,26,14,45,837.0,134.0,6.9,14.0,800.5,632.5,511.5
2016,5,26,15,0,828.0,132.0,7.0,14.0,766.0,582.26,470.04
2016,5,26,15,15,815.5,129.5,7.05,14.0,726.0,529.19,425.21
2016,5,26,15,30,803.0,127.0,7.1,14.0,686.0,476.11,379.25
2016,5,26,15,45,784.0,124.5,7.15,14.0,641.0,420.66,330.35
2016,5,26,16,0,765.0,122.0,7.2,14.0,596.0,366.4,281.48
2016,5,26,16,15,743.0,118.5,7.2,13.5,548.0,307.51,228.75
2016,5,26,16,30,721.0,115.0,7.2,13.0,500.0,254.49,180.77
2016,5,26,16,45,686.0,111.5,7.25,13.0,449.5,201.48,134.41
2016,5,26,17,0,651.0,108.0,7.3,13.0,399.0,152.42,95.14
2016,5,26,17,15,610.5,102.0,7.25,13.0,348.0,105.2,64.66
2016,5,26,17,30,570.0,96.0,7.2,13.0,297.0,66.01,53.6
2016,5,26,17,45,508.5,89.0,7.2,13.0,247.0,63.71,51.61
2016,5,26,18,0,447.0,82.0,7.2,13.0,197.0,59.83,48.05
2016,5,26,18,15,369.5,70.5,7.1,12.5,151.5,52.55,41.37
2016,5,26,18,30,292.0,59.0,7.0,12.0,106.0,44.95,34.16
2016,5,26,18,45,189.0,43.0,6.95,12.0,69.5,33.32,23.01
2016,5,26,19,0,86.0,27.0,6.9,12.0,33.0,22.28,8.83
2016,5,26,19,15,43.0,13.5,6.85,12.0,16.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,72.0,19.0,4.95,11.0,26.0,36.01,0.0
2016,5,27,5,30,144.0,38.0,4.9,11.0,52.0,83.44,55.15
2016,5,27,5,45,242.5,52.0,4.85,11.5,92.0,140.84,105.97
2016,5,27,6,0,341.0,66.0,4.8,12.0,132.0,205.32,162.24
2016,5,27,6,15,409.5,76.0,4.7,12.0,178.0,263.69,214.6
2016,5,27,6,30,478.0,86.0,4.6,12.0,224.0,329.13,272.32
2016,5,27,6,45,535.5,92.0,4.5,12.5,275.0,394.75,328.49
2016,5,27,7,0,593.0,98.0,4.4,13.0,326.0,462.44,384.75
2016,5,27,7,15,629.5,104.0,4.25,13.0,376.0,521.51,432.94
2016,5,27,7,30,666.0,110.0,4.1,13.0,426.0,582.56,481.21
2016,5,27,7,45,699.5,112.0,4.0,13.5,476.5,638.61,523.7
2016,5,27,8,0,733.0,114.0,3.9,14.0,527.0,695.57,564.94
2016,5,27,8,15,754.0,117.5,3.75,14.0,574.0,741.94,597.23
2016,5,27,8,30,775.0,121.0,3.6,14.0,621.0,790.55,630.57
2016,5,27,8,45,794.0,122.5,3.5,14.5,665.5,834.19,658.67
2016,5,27,9,0,813.0,124.0,3.4,15.0,710.0,876.34,685.16
2016,5,27,9,15,825.0,126.5,3.3,15.0,748.5,911.39,707.48
2016,5,27,9,30,837.0,129.0,3.2,15.0,787.0,944.08,727.93
2016,5,27,9,45,852.0,127.5,3.1,15.0,822.5,964.56,739.77
2016,5,27,10,0,867.0,126.0,3.0,15.0,858.0,990.46,755.36
2016,5,27,10,15,874.0,127.5,3.05,15.0,885.0,1008.77,766.98
2016,5,27,10,30,881.0,129.0,3.1,15.0,912.0,1023.88,776.58
2016,5,27,10,45,885.5,130.0,3.15,15.5,933.0,1032.66,780.58
2016,5,27,11,0,890.0,131.0,3.2,16.0,954.0,1038.04,782.44
2016,5,27,11,15,893.0,132.0,3.3,16.0,967.5,1038.48,783.03
2016,5,27,11,30,896.0,133.0,3.4,16.0,981.0,1035.48,781.44
2016,5,27,11,45,895.0,134.5,3.55,16.0,986.5,1025.57,775.7
2016,5,27,12,0,894.0,136.0,3.7,16.0,992.0,1012.37,767.79
2016,5,27,12,15,893.5,136.0,3.9,16.0,991.0,995.0,757.37
2016,5,27,12,30,893.0,136.0,4.1,16.0,990.0,974.53,744.76
2016,5,27,12,45,890.0,136.5,4.35,16.0,981.0,949.23,729.09
2016,5,27,13,0,887.0,137.0,4.6,16.0,972.0,921.14,711.9
2016,5,27,13,15,883.5,136.0,4.75,16.0,956.5,888.55,690.45
2016,5,27,13,30,880.0,135.0,4.9,16.0,941.0,853.47,666.95
2016,5,27,13,45,873.5,135.0,5.1,16.0,917.5,814.58,640.65
2016,5,27,14,0,867.0,135.0,5.3,16.0,894.0,773.71,612.46
2016,5,27,14,15,859.5,133.0,5.4,16.0,865.0,728.57,579.51
2016,5,27,14,30,852.0,131.0,5.5,16.0,836.0,681.95,543.61
2016,5,27,14,45,839.5,130.5,5.6,16.0,800.5,631.41,503.78
2016,5,27,15,0,827.0,130.0,5.7,16.0,765.0,580.52,462.67
2016,5,27,15,15,814.5,127.5,5.8,16.0,725.0,527.57,418.87
2016,5,27,15,30,802.0,125.0,5.9,16.0,685.0,474.6,373.85
2016,5,27,15,45,781.0,123.5,6.05,16.0,639.5,419.33,325.96
2016,5,27,16,0,760.0,122.0,6.2,16.0,594.0,365.47,278.18
2016,5,27,16,15,738.0,118.5,6.25,15.5,546.5,306.89,226.39
2016,5,27,16,30,716.0,115.0,6.3,15.0,499.0,254.2,179.21
2016,5,27,16,45,682.5,111.0,6.35,15.0,448.5,201.33,133.34
2016,5,27,17,0,649.0,107.0,6.4,15.0,398.0,152.24,94.21
2016,5,27,17,15,610.0,101.0,6.4,14.5,347.5,105.21,63.97
2016,5,27,17,30,571.0,95.0,6.4,14.0,297.0,65.04,52.52
2016,5,27,17,45,512.0,87.5,6.4,14.0,247.5,62.26,50.12
2016,5,27,18,0,453.0,80.0,6.4,14.0,198.0,58.26,46.48
2016,5,27,18,15,378.0,69.0,6.35,13.5,152.5,51.34,40.14
2016,5,27,18,30,303.0,58.0,6.3,13.0,107.0,44.1,33.31
2016,5,27,18,45,202.0,42.5,6.3,13.0,70.5,32.87,22.6
2016,5,27,19,0,101.0,27.0,6.3,13.0,34.0,22.31,9.42
2016,5,27,19,15,50.5,13.5,6.35,13.0,17.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,50.0,18.0,4.7,12.0,23.0,30.65,0.0
2016,5,28,5,30,100.0,36.0,4.6,12.0,46.0,69.82,45.98
2016,5,28,5,45,160.5,53.5,4.6,12.5,80.0,112.75,84.46
2016,5,28,6,0,221.0,71.0,4.6,13.0,114.0,162.31,127.85
2016,5,28,6,15,264.0,87.5,4.5,13.0,153.5,209.99,170.35
2016,5,28,6,30,307.0,104.0,4.4,13.0,193.0,262.09,216.1
2016,5,28,6,45,357.0,113.0,4.35,13.5,236.0,321.64,266.77
2016,5,28,7,0,407.0,122.0,4.3,14.0,279.0,378.59,314.24
2016,5,28,7,15,436.0,136.0,4.2,14.0,325.0,432.24,358.15
2016,5,28,7,30,465.0,150.0,4.1,14.0,371.0,487.67,402.33
2016,5,28,7,45,588.0,136.0,4.0,14.0,446.5,585.58,480.39
2016,5,28,8,0,711.0,122.0,3.9,14.0,522.0,687.81,559.35
2016,5,28,8,15,732.0,126.0,3.8,14.0,569.0,736.89,593.66
2016,5,28,8,30,753.0,130.0,3.7,14.0,616.0,785.3,627.17
2016,5,28,8,45,772.0,132.0,3.65,14.5,660.0,825.29,652.99
2016,5,28,9,0,791.0,134.0,3.6,15.0,704.0,867.35,679.94
2016,5,28,9,15,804.0,136.5,3.55,15.0,743.0,902.73,703.01
2016,5,28,9,30,817.0,139.0,3.5,15.0,782.0,935.86,724.33
2016,5,28,9,45,828.0,140.5,3.45,15.5,816.0,963.49,740.31
2016,5,28,10,0,839.0,142.0,3.4,16.0,850.0,988.39,754.3
2016,5,28,10,15,846.5,143.5,3.4,16.0,877.5,1006.89,765.7
2016,5,28,10,30,854.0,145.0,3.4,16.0,905.0,1013.06,768.84
2016,5,28,10,45,860.0,146.0,3.4,16.0,926.5,1023.07,774.81
2016,5,28,11,0,866.0,147.0,3.4,16.0,948.0,1029.79,778.62
2016,5,28,11,15,869.5,147.5,3.45,16.0,962.0,1030.15,778.69
2016,5,28,11,30,873.0,148.0,3.5,16.0,976.0,1027.15,776.67
2016,5,28,11,45,875.0,148.0,3.6,16.0,982.5,1018.85,771.57
2016,5,28,12,0,877.0,148.0,3.7,16.0,989.0,1007.29,764.36
2016,5,28,12,15,877.0,148.0,3.8,16.0,988.0,990.61,753.72
2016,5,28,12,30,877.0,148.0,3.9,16.0,987.0,970.89,741.02
2016,5,28,12,45,870.5,150.5,4.0,16.0,977.5,944.57,723.75
2016,5,28,13,0,864.0,153.0,4.1,16.0,968.0,915.66,704.62
2016,5,28,13,15,860.5,152.0,4.15,16.0,952.0,883.72,682.99
2016,5,28,13,30,857.0,151.0,4.2,16.0,936.0,849.35,659.53
2016,5,28,13,45,853.0,149.0,4.3,16.0,914.0,811.41,633.64
2016,5,28,14,0,849.0,147.0,4.4,16.0,892.0,773.34,607.55
2016,5,28,14,15,841.5,145.0,4.45,16.0,862.5,728.06,574.4
2016,5,28,14,30,834.0,143.0,4.5,16.0,833.0,681.39,538.95
2016,5,28,14,45,825.0,140.0,4.6,16.0,798.5,631.72,500.56
2016,5,28,15,0,816.0,137.0,4.7,16.0,764.0,581.25,460.47
2016,5,28,15,15,802.5,134.5,4.8,15.5,723.5,528.35,418.12
2016,5,28,15,30,789.0,132.0,4.9,15.0,683.0,475.57,374.45
2016,5,28,15,45,772.5,128.0,5.0,15.0,639.0,420.62,327.1
2016,5,28,16,0,756.0,124.0,5.1,15.0,595.0,362.69,276.28
2016,5,28,16,15,733.5,120.0,5.15,15.0,547.0,307.66,227.06
2016,5,28,16,30,711.0,116.0,5.2,15.0,499.0,254.71,179.53
2016,5,28,16,45,683.0,110.5,5.3,15.0,449.5,201.87,133.62
2016,5,28,17,0,655.0,105.0,5.4,15.0,400.0,152.19,93.74
2016,5,28,17,15,615.5,99.0,5.4,14.5,349.5,104.77,63.08
2016,5,28,17,30,576.0,93.0,5.4,14.0,299.0,63.29,50.95
2016,5,28,17,45,523.0,85.0,5.4,14.0,249.5,60.01,48.11
2016,5,28,18,0,470.0,77.0,5.4,14.0,200.0,56.52,44.94
2016,5,28,18,15,395.0,66.5,5.35,13.5,154.5,49.38,38.43
2016,5,28,18,30,320.0,56.0,5.3,13.0,109.0,42.49,31.92
2016,5,28,18,45,218.0,41.5,5.25,13.0,72.5,32.03,21.94
2016,5,28,19,0,116.0,27.0,5.2,13.0,36.0,21.15,9.14
2016,5,28,19,15,58.0,13.5,5.15,13.0,18.0,12.87,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,86.0,18.5,4.35,11.0,27.5,40.67,0.0
2016,5,29,5,30,172.0,37.0,4.3,11.0,55.0,93.07,62.36
2016,5,29,5,45,267.0,50.5,4.3,11.5,95.0,146.3,109.97
2016,5,29,6,0,362.0,64.0,4.3,12.0,135.0,210.36,166.04
2016,5,29,6,15,429.5,73.5,4.2,12.0,181.5,268.88,218.51
2016,5,29,6,30,497.0,83.0,4.1,12.0,228.0,337.39,278.59
2016,5,29,6,45,546.0,90.5,4.05,12.5,277.5,398.34,330.74
2016,5,29,7,0,595.0,98.0,4.0,13.0,327.0,463.24,384.54
2016,5,29,7,15,630.5,103.5,3.95,13.0,377.0,521.18,431.94
2016,5,29,7,30,666.0,109.0,3.9,13.0,427.0,580.99,479.51
2016,5,29,7,45,692.5,114.0,3.9,13.5,476.0,635.38,520.74
2016,5,29,8,0,719.0,119.0,3.9,14.0,525.0,690.16,560.8
2016,5,29,8,15,740.0,123.0,3.85,14.0,572.0,739.52,595.78
2016,5,29,8,30,761.0,127.0,3.8,14.0,619.0,784.89,627.26
2016,5,29,8,45,775.5,130.5,3.8,14.5,661.5,826.38,654.49
2016,5,29,9,0,790.0,134.0,3.8,15.0,704.0,866.15,680.11
2016,5,29,9,15,802.5,136.5,3.85,15.0,743.0,901.05,703.53
2016,5,29,9,30,815.0,139.0,3.9,15.0,782.0,933.67,725.26
2016,5,29,9,45,814.5,147.5,3.95,15.0,812.5,957.75,740.95
2016,5,29,10,0,814.0,156.0,4.0,15.0,843.0,978.62,754.49
2016,5,29,10,15,821.5,157.5,4.05,15.0,870.0,996.77,766.22
2016,5,29,10,30,829.0,159.0,4.1,15.0,897.0,1011.84,775.92
2016,5,29,10,45,836.5,159.0,4.15,15.0,918.5,1022.16,782.47
2016,5,29,11,0,844.0,159.0,4.2,15.0,940.0,1029.21,786.92
2016,5,29,11,15,847.5,159.5,4.25,15.0,953.5,1029.42,786.81
2016,5,29,11,30,851.0,160.0,4.3,15.0,967.0,1026.26,784.54
2016,5,29,11,45,855.0,158.5,4.4,15.5,974.0,1009.09,771.95
2016,5,29,12,0,859.0,157.0,4.5,16.0,981.0,998.26,763.91
2016,5,29,12,15,859.0,157.0,4.6,16.0,980.5,981.85,753.46
2016,5,29,12,30,859.0,157.0,4.7,16.0,980.0,962.45,740.96
2016,5,29,12,45,855.5,157.5,4.8,16.0,971.0,937.42,724.46
2016,5,29,13,0,852.0,158.0,4.9,16.0,962.0,915.59,710.18
2016,5,29,13,15,849.0,157.0,5.0,15.5,947.0,883.56,689.84
2016,5,29,13,30,846.0,156.0,5.1,15.0,932.0,849.11,667.51
2016,5,29,13,45,537.0,291.5,5.25,15.0,779.5,699.62,553.1
2016,5,29,14,0,228.0,427.0,5.4,15.0,627.0,564.7,444.45
2016,5,29,14,15,270.5,401.5,5.5,15.0,631.5,557.46,440.71
2016,5,29,14,30,313.0,376.0,5.6,15.0,636.0,546.05,432.98
2016,5,29,14,45,364.5,340.5,5.7,15.0,631.0,527.4,419.4
2016,5,29,15,0,416.0,305.0,5.8,15.0,626.0,501.94,399.83
2016,5,29,15,15,600.0,219.5,5.85,15.0,655.0,497.38,396.18
2016,5,29,15,30,784.0,134.0,5.9,15.0,684.0,475.76,376.36
2016,5,29,15,45,768.0,130.5,5.95,15.0,640.0,421.75,329.25
2016,5,29,16,0,752.0,127.0,6.0,15.0,596.0,364.61,278.74
2016,5,29,16,15,729.5,123.0,6.0,14.5,548.5,309.81,229.91
2016,5,29,16,30,707.0,119.0,6.0,14.0,501.0,257.09,182.67
2016,5,29,16,45,677.0,114.0,6.05,14.0,451.0,204.53,136.77
2016,5,29,17,0,647.0,109.0,6.1,14.0,401.0,155.36,97.09
2016,5,29,17,15,440.5,121.5,6.1,13.5,309.5,113.27,76.06
2016,5,29,17,30,234.0,134.0,6.1,13.0,218.0,98.89,82.84
2016,5,29,17,45,346.0,107.5,6.15,13.0,210.0,76.36,62.89
2016,5,29,18,0,458.0,81.0,6.2,13.0,202.0,58.89,47.23
2016,5,29,18,15,383.0,70.0,6.1,13.0,156.5,51.99,40.84
2016,5,29,18,30,308.0,59.0,6.0,13.0,111.0,44.78,33.97
2016,5,29,18,45,206.0,44.0,5.9,13.0,73.5,33.99,23.67
2016,5,29,19,0,104.0,29.0,5.8,13.0,36.0,23.88,11.52
2016,5,29,19,15,52.0,14.5,5.7,12.5,18.0,13.82,0.0
2016,5,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,102.5,18.5,1.3,12.0,29.0,43.84,0.0
2016,5,30,5,30,205.0,37.0,1.1,12.0,58.0,101.04,67.46
2016,5,30,5,45,303.5,48.5,0.95,12.5,98.5,154.89,115.16
2016,5,30,6,0,402.0,60.0,0.8,13.0,139.0,221.69,172.34
2016,5,30,6,15,288.5,87.0,0.75,13.0,152.0,225.64,180.73
2016,5,30,6,30,175.0,114.0,0.7,13.0,165.0,205.31,166.74
2016,5,30,6,45,200.0,131.5,0.65,13.0,200.5,252.75,206.48
2016,5,30,7,0,225.0,149.0,0.6,13.0,236.0,296.0,241.52
2016,5,30,7,15,200.5,174.0,0.6,13.0,260.0,310.57,252.56
2016,5,30,7,30,176.0,199.0,0.6,13.0,284.0,330.18,267.09
2016,5,30,7,45,227.5,216.0,0.65,13.5,337.5,392.03,315.04
2016,5,30,8,0,279.0,233.0,0.7,14.0,391.0,468.16,372.01
2016,5,30,8,15,292.0,253.0,0.8,14.0,430.5,510.65,402.89
2016,5,30,8,30,305.0,273.0,0.9,14.0,470.0,553.14,433.67
2016,5,30,8,45,563.5,196.0,1.0,14.5,591.0,718.3,557.42
2016,5,30,9,0,822.0,119.0,1.1,15.0,712.0,877.88,665.61
2016,5,30,9,15,833.5,121.0,1.25,15.0,751.0,912.17,687.27
2016,5,30,9,30,845.0,123.0,1.4,15.0,790.0,936.34,703.84
2016,5,30,9,45,855.5,124.0,1.55,15.0,823.5,963.36,722.43
2016,5,30,10,0,866.0,125.0,1.7,15.0,857.0,987.61,739.14
2016,5,30,10,15,873.0,126.5,1.75,15.0,884.5,1005.97,750.64
2016,5,30,10,30,880.0,128.0,1.8,15.0,912.0,1021.14,760.19
2016,5,30,10,45,884.0,129.0,1.9,15.0,932.5,1029.5,766.12
2016,5,30,11,0,888.0,130.0,2.0,15.0,953.0,1034.48,770.01
2016,5,30,11,15,891.0,130.5,2.05,15.0,966.5,1034.53,770.15
2016,5,30,11,30,894.0,131.0,2.1,15.0,980.0,1031.16,768.2
2016,5,30,11,45,895.5,131.5,2.15,15.0,986.5,1022.91,763.18
2016,5,30,12,0,897.0,132.0,2.2,15.0,993.0,1011.33,756.09
2016,5,30,12,15,897.0,131.5,2.25,15.0,992.0,994.09,745.33
2016,5,30,12,30,897.0,131.0,2.3,15.0,991.0,973.74,732.56
2016,5,30,12,45,893.5,132.0,2.4,15.0,982.0,948.56,717.05
2016,5,30,13,0,890.0,133.0,2.5,15.0,973.0,920.6,699.54
2016,5,30,13,15,886.5,132.0,2.6,15.0,957.0,888.13,678.75
2016,5,30,13,30,883.0,131.0,2.7,15.0,941.0,853.16,656.01
2016,5,30,13,45,878.5,129.5,2.8,15.0,919.0,814.58,630.45
2016,5,30,14,0,874.0,128.0,2.9,15.0,897.0,773.88,603.04
2016,5,30,14,15,867.0,126.5,3.05,15.0,868.0,729.47,572.4
2016,5,30,14,30,860.0,125.0,3.2,15.0,839.0,683.51,538.34
2016,5,30,14,45,851.0,123.0,3.35,15.0,804.5,634.54,501.01
2016,5,30,15,0,842.0,121.0,3.5,15.0,770.0,584.64,461.81
2016,5,30,15,15,599.5,205.5,3.6,15.0,655.5,485.42,382.61
2016,5,30,15,30,357.0,290.0,3.7,15.0,541.0,413.29,324.84
2016,5,30,15,45,287.0,283.0,3.8,15.0,476.5,355.81,279.26
2016,5,30,16,0,217.0,276.0,3.9,15.0,412.0,310.0,242.95
2016,5,30,16,15,280.5,242.0,3.95,15.0,403.0,280.84,217.0
2016,5,30,16,30,344.0,208.0,4.0,15.0,394.0,249.43,187.87
2016,5,30,16,45,519.5,151.0,4.1,15.0,401.5,207.86,145.2
2016,5,30,17,0,695.0,94.0,4.2,15.0,409.0,149.95,89.86
2016,5,30,17,15,659.0,89.0,4.15,14.5,358.5,101.25,58.02
2016,5,30,17,30,623.0,84.0,4.1,14.0,308.0,56.91,45.27
2016,5,30,17,45,573.5,77.0,4.1,14.0,258.5,53.25,42.09
2016,5,30,18,0,524.0,70.0,4.1,14.0,209.0,50.29,39.4
2016,5,30,18,15,451.0,61.5,4.05,13.5,163.0,45.78,35.26
2016,5,30,18,30,378.0,53.0,4.0,13.0,117.0,41.04,30.7
2016,5,30,18,45,270.5,40.5,3.95,13.0,78.5,31.2,21.34
2016,5,30,19,0,163.0,28.0,3.9,13.0,40.0,21.93,10.51
2016,5,30,19,15,81.5,14.0,3.9,13.0,20.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,2.95,12.0,29.5,44.07,0.0
2016,5,31,5,30,207.0,37.0,2.9,12.0,59.0,101.4,67.96
2016,5,31,5,45,303.0,49.5,2.9,12.5,100.0,155.77,116.4
2016,5,31,6,0,399.0,62.0,2.9,13.0,141.0,221.05,173.27
2016,5,31,6,15,216.0,85.0,2.85,13.0,129.5,186.83,150.92
2016,5,31,6,30,33.0,108.0,2.8,13.0,118.0,125.97,101.81
2016,5,31,6,45,42.0,128.5,2.75,13.5,143.0,153.29,124.9
2016,5,31,7,0,51.0,149.0,2.7,14.0,168.0,181.43,148.09
2016,5,31,7,15,71.5,174.0,2.7,14.0,205.5,222.51,181.99
2016,5,31,7,30,92.0,199.0,2.7,14.0,243.0,265.33,216.78
2016,5,31,7,45,84.0,219.0,2.7,14.5,263.0,283.93,230.48
2016,5,31,8,0,76.0,239.0,2.7,15.0,283.0,301.62,243.22
2016,5,31,8,15,64.5,254.5,2.6,15.0,294.0,310.7,249.23
2016,5,31,8,30,53.0,270.0,2.5,15.0,305.0,318.76,254.35
2016,5,31,8,45,56.0,291.0,2.45,15.5,330.0,344.32,273.09
2016,5,31,9,0,59.0,312.0,2.4,16.0,355.0,369.81,291.43
2016,5,31,9,15,65.5,334.0,2.4,16.0,384.0,399.49,313.5
2016,5,31,9,30,72.0,356.0,2.4,16.0,413.0,429.14,335.32
2016,5,31,9,45,74.0,373.5,2.45,16.0,434.5,449.54,350.0
2016,5,31,10,0,76.0,391.0,2.5,16.0,456.0,469.61,364.43
2016,5,31,10,15,109.5,415.5,2.55,16.0,512.0,540.3,417.2
2016,5,31,10,30,143.0,440.0,2.6,16.0,568.0,598.44,459.77
2016,5,31,10,45,231.0,437.0,2.65,16.0,649.0,682.12,522.26
2016,5,31,11,0,319.0,434.0,2.7,16.0,730.0,776.41,590.48
2016,5,31,11,15,287.5,450.0,2.75,16.0,720.0,757.21,575.02
2016,5,31,11,30,256.0,466.0,2.8,16.0,710.0,736.58,559.45
2016,5,31,11,45,211.0,475.5,2.85,16.0,677.5,686.27,522.65
2016,5,31,12,0,166.0,485.0,2.9,16.0,645.0,645.32,492.22
2016,5,31,12,15,153.0,483.5,3.0,16.0,631.0,624.53,477.41
2016,5,31,12,30,140.0,482.0,3.1,16.0,617.0,603.52,462.23
2016,5,31,12,45,136.0,477.0,3.25,16.0,607.0,587.32,450.96
2016,5,31,13,0,132.0,472.0,3.4,16.0,597.0,570.86,439.4
2016,5,31,13,15,153.0,465.0,3.55,16.0,607.5,573.74,442.77
2016,5,31,13,30,174.0,458.0,3.7,16.0,618.0,574.86,444.67
2016,5,31,13,45,230.5,436.5,3.85,16.0,643.0,588.76,456.99
2016,5,31,14,0,287.0,415.0,4.0,16.0,668.0,598.36,465.81
2016,5,31,14,15,285.5,400.5,4.1,16.0,645.0,567.34,442.95
2016,5,31,14,30,284.0,386.0,4.2,16.0,622.0,536.01,419.75
2016,5,31,14,45,297.0,364.5,4.3,16.0,602.5,507.27,398.46
2016,5,31,15,0,310.0,343.0,4.4,16.0,583.0,477.08,375.51
2016,5,31,15,15,267.5,331.5,4.45,16.0,531.0,425.36,335.01
2016,5,31,15,30,225.0,320.0,4.5,16.0,479.0,381.29,300.21
2016,5,31,15,45,195.0,300.5,4.6,16.0,432.0,337.0,265.15
2016,5,31,16,0,165.0,281.0,4.7,16.0,385.0,295.99,232.52
2016,5,31,16,15,171.5,257.5,4.7,16.0,358.0,266.05,207.75
2016,5,31,16,30,178.0,234.0,4.7,16.0,331.0,235.61,182.25
2016,5,31,16,45,317.0,188.0,4.75,16.0,340.0,206.21,152.05
2016,5,31,17,0,456.0,142.0,4.8,16.0,349.0,160.61,108.74
2016,5,31,17,15,534.0,108.5,4.75,15.5,323.0,109.9,69.0
2016,5,31,17,30,612.0,75.0,4.7,15.0,297.0,50.85,39.7
2016,5,31,17,45,580.0,72.5,4.7,15.0,256.5,49.55,38.62
2016,5,31,18,0,548.0,70.0,4.7,15.0,216.0,50.24,39.2
2016,5,31,18,15,474.5,61.5,4.65,14.5,169.0,45.71,35.06
2016,5,31,18,30,401.0,53.0,4.6,14.0,122.0,40.95,30.51
2016,5,31,18,45,291.5,41.0,4.55,14.0,82.5,31.58,21.61
2016,5,31,19,0,182.0,29.0,4.5,14.0,43.0,22.73,11.36
2016,5,31,19,15,91.0,14.5,4.5,14.0,21.5,13.82,0.0
2016,5,31,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,15,115.0,19.0,3.1,12.0,31.0,46.87,0.01
