Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,30,230.0,38.0,3.1,12.0,62.0,108.08,72.66
2016,6,1,5,45,325.5,50.0,3.1,12.5,103.5,163.0,121.83
2016,6,1,6,0,421.0,62.0,3.1,13.0,145.0,230.24,180.52
2016,6,1,6,15,210.5,74.0,3.05,13.0,115.5,171.62,138.4
2016,6,1,6,30,0.0,86.0,3.0,13.0,86.0,82.24,64.8
2016,6,1,6,45,0.0,104.0,3.0,13.0,104.0,99.77,79.74
2016,6,1,7,0,0.0,122.0,3.0,13.0,122.0,117.27,94.32
2016,6,1,7,15,40.0,159.5,3.0,13.0,178.5,186.72,152.79
2016,6,1,7,30,80.0,197.0,3.0,13.0,235.0,254.99,209.17
2016,6,1,7,45,141.0,221.0,3.0,13.5,297.5,335.91,274.7
2016,6,1,8,0,202.0,245.0,3.0,14.0,360.0,412.86,335.48
2016,6,1,8,15,174.0,269.5,3.0,14.0,374.5,424.31,342.45
2016,6,1,8,30,146.0,294.0,3.0,14.0,389.0,433.02,347.39
2016,6,1,8,45,112.0,308.5,3.0,14.0,384.5,423.03,337.72
2016,6,1,9,0,78.0,323.0,3.0,14.0,380.0,398.57,317.0
2016,6,1,9,15,149.5,347.5,3.0,14.0,463.5,503.23,398.68
2016,6,1,9,30,221.0,372.0,3.0,14.0,547.0,598.87,470.99
2016,6,1,9,45,192.0,392.0,3.0,14.5,548.5,595.15,464.89
2016,6,1,10,0,163.0,412.0,3.0,15.0,550.0,589.42,457.97
2016,6,1,10,15,148.5,425.5,2.95,15.0,554.5,589.39,456.61
2016,6,1,10,30,134.0,439.0,2.9,15.0,559.0,588.24,454.44
2016,6,1,10,45,197.0,445.0,2.9,15.0,626.0,656.14,505.44
2016,6,1,11,0,260.0,451.0,2.9,15.0,693.0,734.42,562.28
2016,6,1,11,15,176.0,456.5,2.9,15.0,621.0,641.43,492.29
2016,6,1,11,30,92.0,462.0,2.9,15.0,549.0,548.96,422.4
2016,6,1,11,45,81.5,458.0,2.9,15.0,536.0,531.11,409.28
2016,6,1,12,0,71.0,454.0,2.9,15.0,523.0,513.16,395.66
2016,6,1,12,15,68.5,451.5,2.95,15.0,517.5,504.37,389.24
2016,6,1,12,30,66.0,449.0,3.0,15.0,512.0,495.35,382.63
2016,6,1,12,45,56.0,432.0,3.1,15.0,485.5,465.26,360.26
2016,6,1,13,0,46.0,415.0,3.2,15.0,459.0,435.79,338.28
2016,6,1,13,15,55.5,419.5,3.25,15.0,471.5,444.03,345.12
2016,6,1,13,30,65.0,424.0,3.3,15.0,484.0,451.29,351.06
2016,6,1,13,45,116.0,429.0,3.35,15.0,533.0,492.03,383.34
2016,6,1,14,0,167.0,434.0,3.4,15.0,582.0,525.68,409.75
2016,6,1,14,15,127.0,411.5,3.4,15.0,522.0,466.13,364.25
2016,6,1,14,30,87.0,389.0,3.4,15.0,462.0,411.16,322.2
2016,6,1,14,45,64.0,354.0,3.4,15.0,406.5,359.28,282.51
2016,6,1,15,0,41.0,319.0,3.4,15.0,351.0,310.1,244.49
2016,6,1,15,15,30.0,285.0,3.4,15.0,308.0,270.72,213.96
2016,6,1,15,30,19.0,251.0,3.4,15.0,265.0,236.67,187.39
2016,6,1,15,45,17.0,233.0,3.45,15.0,245.0,217.87,172.81
2016,6,1,16,0,15.0,215.0,3.5,15.0,225.0,199.39,158.36
2016,6,1,16,15,8.5,189.5,3.5,15.0,195.0,173.57,137.96
2016,6,1,16,30,2.0,164.0,3.5,15.0,165.0,148.7,118.26
2016,6,1,16,45,1.0,144.0,3.55,15.0,144.5,130.38,103.61
2016,6,1,17,0,0.0,124.0,3.6,15.0,124.0,112.33,89.02
2016,6,1,17,15,0.0,96.5,3.55,14.5,96.5,88.35,69.38
2016,6,1,17,30,0.0,69.0,3.5,14.0,69.0,64.2,51.75
2016,6,1,17,45,264.5,71.0,3.5,14.0,142.0,49.33,38.59
2016,6,1,18,0,529.0,73.0,3.5,14.0,215.0,52.65,41.52
2016,6,1,18,15,456.0,64.0,3.4,13.5,168.5,47.79,37.08
2016,6,1,18,30,383.0,55.0,3.3,13.0,122.0,42.68,32.2
2016,6,1,18,45,279.0,42.5,3.2,13.0,83.0,32.72,22.75
2016,6,1,19,0,175.0,30.0,3.1,13.0,44.0,23.5,12.31
2016,6,1,19,15,87.5,15.0,3.1,13.0,22.0,14.3,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,11.5,2.1,12.0,11.5,10.66,0.0
2016,6,2,5,30,0.0,23.0,2.0,12.0,23.0,21.35,11.43
2016,6,2,5,45,0.0,38.5,1.9,12.0,38.5,36.17,24.85
2016,6,2,6,0,0.0,54.0,1.8,12.0,54.0,51.24,38.17
2016,6,2,6,15,0.0,71.5,1.7,12.0,71.5,68.32,53.11
2016,6,2,6,30,0.0,89.0,1.6,12.0,89.0,85.35,67.77
2016,6,2,6,45,0.5,107.5,1.5,12.5,108.0,103.65,83.09
2016,6,2,7,0,1.0,126.0,1.4,13.0,127.0,121.97,98.1
2016,6,2,7,15,13.5,151.5,1.3,13.0,158.0,155.03,125.49
2016,6,2,7,30,26.0,177.0,1.2,13.0,189.0,189.25,153.34
2016,6,2,7,45,35.5,201.5,1.2,13.5,220.5,229.94,185.59
2016,6,2,8,0,45.0,226.0,1.2,14.0,252.0,263.77,211.7
2016,6,2,8,15,51.5,249.5,1.2,14.0,281.5,294.73,235.45
2016,6,2,8,30,58.0,273.0,1.2,14.0,311.0,325.97,259.1
2016,6,2,8,45,103.0,305.0,1.25,14.5,377.5,399.8,315.78
2016,6,2,9,0,148.0,337.0,1.3,15.0,444.0,487.91,381.12
2016,6,2,9,15,122.0,352.5,1.3,15.0,444.0,483.27,375.29
2016,6,2,9,30,96.0,368.0,1.3,15.0,444.0,464.43,359.85
2016,6,2,9,45,112.0,388.5,1.35,15.5,481.0,514.35,395.79
2016,6,2,10,0,128.0,409.0,1.4,16.0,518.0,551.84,421.77
2016,6,2,10,15,105.5,415.5,1.45,16.0,507.0,523.74,400.22
2016,6,2,10,30,83.0,422.0,1.5,16.0,496.0,507.13,387.32
2016,6,2,10,45,107.0,441.0,1.55,16.0,539.0,549.61,418.68
2016,6,2,11,0,131.0,460.0,1.6,16.0,582.0,602.85,456.79
2016,6,2,11,15,116.5,463.0,1.7,16.0,572.5,588.22,445.67
2016,6,2,11,30,102.0,466.0,1.8,16.0,563.0,562.95,427.56
2016,6,2,11,45,104.0,467.5,1.9,16.0,567.0,562.91,428.06
2016,6,2,12,0,106.0,469.0,2.0,16.0,571.0,562.27,427.98
2016,6,2,12,15,165.5,474.0,2.1,16.0,633.0,627.05,476.6
2016,6,2,12,30,225.0,479.0,2.2,16.0,695.0,680.28,516.0
2016,6,2,12,45,206.5,476.5,2.3,16.0,674.0,651.25,495.04
2016,6,2,13,0,188.0,474.0,2.4,16.0,653.0,622.39,474.64
2016,6,2,13,15,251.5,452.0,2.55,16.0,687.0,648.82,496.45
2016,6,2,13,30,315.0,430.0,2.7,16.0,721.0,667.08,511.84
2016,6,2,13,45,321.5,413.5,2.9,16.0,704.0,640.59,493.79
2016,6,2,14,0,328.0,397.0,3.1,16.0,687.0,613.04,474.88
2016,6,2,14,15,617.0,254.5,3.3,16.0,777.0,670.99,524.55
2016,6,2,14,30,906.0,112.0,3.5,16.0,867.0,703.99,553.46
2016,6,2,14,45,897.5,110.0,3.7,16.0,831.5,653.44,514.66
2016,6,2,15,0,889.0,108.0,3.9,16.0,796.0,601.81,474.31
2016,6,2,15,15,877.5,106.0,4.05,16.0,755.5,547.79,430.68
2016,6,2,15,30,866.0,104.0,4.2,16.0,715.0,493.45,385.45
2016,6,2,15,45,851.0,101.5,4.35,16.0,670.0,437.19,337.43
2016,6,2,16,0,836.0,99.0,4.5,16.0,625.0,377.06,285.04
2016,6,2,16,15,816.5,96.0,4.6,16.0,576.5,320.0,234.03
2016,6,2,16,30,797.0,93.0,4.7,16.0,528.0,264.58,184.09
2016,6,2,16,45,771.0,89.0,4.8,16.0,477.0,208.99,135.39
2016,6,2,17,0,745.0,85.0,4.9,16.0,426.0,156.25,92.46
2016,6,2,17,15,710.0,80.5,4.95,15.5,374.5,100.79,54.8
2016,6,2,17,30,675.0,76.0,5.0,15.0,323.0,53.91,42.42
2016,6,2,17,45,626.0,70.5,5.1,15.0,272.0,47.92,37.17
2016,6,2,18,0,577.0,65.0,5.2,15.0,221.0,45.92,35.36
2016,6,2,18,15,506.0,57.5,5.2,14.5,173.5,42.06,31.83
2016,6,2,18,30,435.0,50.0,5.2,14.0,126.0,38.01,27.96
2016,6,2,18,45,327.0,39.0,5.2,14.0,86.0,30.45,20.7
2016,6,2,19,0,219.0,28.0,5.2,14.0,46.0,21.88,11.23
2016,6,2,19,15,109.5,14.0,5.2,14.0,23.0,11.02,0.0
2016,6,2,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,142.0,17.0,3.7,13.5,32.0,50.93,3.52
2016,6,3,5,30,284.0,34.0,3.6,14.0,64.0,117.15,77.81
2016,6,3,5,45,380.0,44.0,3.5,14.5,106.5,174.01,128.66
2016,6,3,6,0,476.0,54.0,3.4,15.0,149.0,241.49,187.6
2016,6,3,6,15,539.0,61.0,3.2,15.0,197.0,302.33,241.84
2016,6,3,6,30,602.0,68.0,3.0,15.0,245.0,369.25,299.93
2016,6,3,6,45,648.0,73.0,2.9,15.5,296.0,430.82,351.7
2016,6,3,7,0,694.0,78.0,2.8,16.0,347.0,495.93,404.38
2016,6,3,7,15,745.0,71.5,2.65,16.0,397.5,552.55,449.68
2016,6,3,7,30,796.0,65.0,2.5,16.0,448.0,609.56,493.91
2016,6,3,7,45,800.5,78.5,2.45,16.5,498.5,667.84,534.82
2016,6,3,8,0,805.0,92.0,2.4,17.0,549.0,720.16,569.89
2016,6,3,8,15,823.0,95.0,2.35,17.0,596.5,769.2,602.86
2016,6,3,8,30,841.0,98.0,2.3,17.0,644.0,817.13,634.45
2016,6,3,8,45,742.5,145.5,2.3,17.5,652.0,816.51,630.73
2016,6,3,9,0,644.0,193.0,2.3,18.0,660.0,802.66,618.35
2016,6,3,9,15,526.0,256.0,2.25,18.0,650.5,773.9,593.52
2016,6,3,9,30,408.0,319.0,2.2,18.0,641.0,740.87,565.46
2016,6,3,9,45,435.5,321.5,2.2,18.0,678.5,777.16,590.86
2016,6,3,10,0,463.0,324.0,2.2,18.0,716.0,812.58,614.8
2016,6,3,10,15,466.0,337.0,2.3,18.0,742.5,833.36,628.57
2016,6,3,10,30,469.0,350.0,2.4,18.0,769.0,852.05,641.05
2016,6,3,10,45,479.5,360.5,2.5,18.0,797.0,873.53,655.69
2016,6,3,11,0,490.0,371.0,2.6,18.0,825.0,892.8,668.82
2016,6,3,11,15,502.5,375.0,2.65,18.0,847.0,905.22,677.17
2016,6,3,11,30,515.0,379.0,2.7,18.0,869.0,915.22,684.0
2016,6,3,11,45,484.0,390.5,2.8,18.0,853.5,886.97,664.39
2016,6,3,12,0,453.0,402.0,2.9,18.0,838.0,857.04,643.81
2016,6,3,12,15,418.0,411.5,2.95,18.0,814.0,820.07,617.84
2016,6,3,12,30,383.0,421.0,3.0,18.0,790.0,777.98,588.24
2016,6,3,12,45,403.5,408.5,3.15,18.0,793.5,774.91,587.73
2016,6,3,13,0,424.0,396.0,3.3,18.0,797.0,765.1,582.23
2016,6,3,13,15,416.0,391.5,3.4,18.0,780.0,735.8,561.9
2016,6,3,13,30,408.0,387.0,3.5,18.0,763.0,705.78,540.94
2016,6,3,13,45,447.5,363.0,3.65,18.0,766.5,695.1,535.02
2016,6,3,14,0,487.0,339.0,3.8,18.0,770.0,680.57,525.88
2016,6,3,14,15,456.0,336.0,3.85,18.0,728.5,630.77,488.99
2016,6,3,14,30,425.0,333.0,3.9,18.0,687.0,582.59,452.95
2016,6,3,14,45,377.0,336.0,4.0,18.0,641.0,532.42,414.72
2016,6,3,15,0,329.0,339.0,4.1,18.0,595.0,485.15,378.26
2016,6,3,15,15,279.5,330.0,4.1,18.0,539.5,430.98,336.24
2016,6,3,15,30,230.0,321.0,4.1,18.0,484.0,385.12,300.36
2016,6,3,15,45,278.0,289.5,4.15,18.0,474.0,358.6,278.78
2016,6,3,16,0,326.0,258.0,4.2,18.0,464.0,330.75,254.92
2016,6,3,16,15,369.5,226.0,4.15,17.5,442.5,296.14,224.96
2016,6,3,16,30,413.0,194.0,4.1,17.0,421.0,251.99,186.29
2016,6,3,16,45,358.5,183.5,4.1,17.0,367.0,211.74,154.03
2016,6,3,17,0,304.0,173.0,4.1,17.0,313.0,172.59,124.49
2016,6,3,17,15,170.5,154.5,4.05,16.5,231.5,134.92,101.48
2016,6,3,17,30,37.0,136.0,4.0,16.0,150.0,112.52,93.66
2016,6,3,17,45,30.0,116.5,3.95,16.0,126.5,97.07,80.3
2016,6,3,18,0,23.0,97.0,3.9,16.0,103.0,81.9,66.94
2016,6,3,18,15,233.5,73.5,3.85,15.5,116.0,57.82,45.62
2016,6,3,18,30,444.0,50.0,3.8,15.0,129.0,37.93,27.79
2016,6,3,18,45,340.0,39.5,3.8,15.0,88.5,30.83,20.99
2016,6,3,19,0,236.0,29.0,3.8,15.0,48.0,23.34,12.52
2016,6,3,19,15,118.0,14.5,3.8,15.0,24.0,11.42,0.0
2016,6,3,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,12.0,1.95,14.0,12.0,11.12,0.0
2016,6,4,5,30,0.0,24.0,1.8,14.0,24.0,22.28,12.11
2016,6,4,5,45,0.0,39.5,1.7,14.5,39.5,37.19,25.44
2016,6,4,6,0,0.0,55.0,1.6,15.0,55.0,52.25,38.56
2016,6,4,6,15,0.0,73.0,1.5,15.0,73.0,69.85,53.76
2016,6,4,6,30,0.0,91.0,1.4,15.0,91.0,87.4,68.69
2016,6,4,6,45,1.0,109.0,1.3,15.5,109.5,105.42,83.58
2016,6,4,7,0,2.0,127.0,1.2,16.0,128.0,123.52,98.22
2016,6,4,7,15,68.5,164.5,1.2,16.0,197.5,209.63,169.48
2016,6,4,7,30,135.0,202.0,1.2,16.0,267.0,305.54,246.36
2016,6,4,7,45,79.5,205.5,1.25,16.0,245.0,265.35,212.64
2016,6,4,8,0,24.0,209.0,1.3,16.0,223.0,220.57,175.33
2016,6,4,8,15,21.5,220.5,1.35,15.5,234.0,230.28,183.0
2016,6,4,8,30,19.0,232.0,1.4,15.0,245.0,239.79,190.28
2016,6,4,8,45,28.5,262.5,1.45,15.0,283.0,289.53,229.05
2016,6,4,9,0,38.0,293.0,1.5,15.0,321.0,330.24,260.09
2016,6,4,9,15,109.5,335.0,1.5,15.0,420.5,452.57,354.27
2016,6,4,9,30,181.0,377.0,1.5,15.0,520.0,566.13,438.14
2016,6,4,9,45,112.0,368.0,1.5,15.0,458.5,492.12,380.42
2016,6,4,10,0,43.0,359.0,1.5,15.0,397.0,403.05,311.96
2016,6,4,10,15,30.0,327.5,1.5,15.0,354.5,356.47,276.74
2016,6,4,10,30,17.0,296.0,1.5,15.0,312.0,300.22,233.49
2016,6,4,10,45,53.0,371.5,1.5,15.0,421.0,422.98,327.33
2016,6,4,11,0,89.0,447.0,1.5,15.0,530.0,535.61,409.49
2016,6,4,11,15,63.0,423.0,1.5,15.0,482.0,482.52,369.03
2016,6,4,11,30,37.0,399.0,1.5,15.0,434.0,429.84,329.67
2016,6,4,11,45,36.5,401.0,1.5,15.0,436.0,429.07,329.29
2016,6,4,12,0,36.0,403.0,1.5,15.0,438.0,428.03,328.42
2016,6,4,12,15,37.5,405.5,1.5,15.0,442.0,429.12,329.24
2016,6,4,12,30,39.0,408.0,1.5,15.0,446.0,429.86,329.82
2016,6,4,12,45,42.0,410.5,1.5,15.5,451.0,431.62,330.64
2016,6,4,13,0,45.0,413.0,1.5,16.0,456.0,432.94,331.16
2016,6,4,13,15,33.0,371.0,1.45,16.0,402.5,378.95,290.96
2016,6,4,13,30,21.0,329.0,1.4,16.0,349.0,324.31,250.07
2016,6,4,13,45,160.5,371.0,1.4,16.0,513.5,474.22,366.05
2016,6,4,14,0,300.0,413.0,1.4,16.0,678.0,606.76,463.03
2016,6,4,14,15,265.5,406.0,1.4,16.0,635.0,558.65,426.76
2016,6,4,14,30,231.0,399.0,1.4,16.0,592.0,514.23,394.36
2016,6,4,14,45,251.5,376.5,1.4,16.0,579.0,490.43,377.6
2016,6,4,15,0,272.0,354.0,1.4,16.0,566.0,465.87,359.63
2016,6,4,15,15,283.5,331.5,1.45,16.0,542.0,434.54,336.21
2016,6,4,15,30,295.0,309.0,1.5,16.0,518.0,401.96,311.19
2016,6,4,15,45,177.5,287.5,1.55,16.0,411.0,320.43,249.03
2016,6,4,16,0,60.0,266.0,1.6,16.0,304.0,252.37,197.66
2016,6,4,16,15,42.0,233.5,1.65,15.5,259.0,214.7,169.02
2016,6,4,16,30,24.0,201.0,1.7,15.0,214.0,184.81,146.27
2016,6,4,16,45,19.0,180.5,1.8,15.0,190.5,163.75,129.82
2016,6,4,17,0,14.0,160.0,1.9,15.0,167.0,143.43,113.85
2016,6,4,17,15,7.0,139.5,1.95,14.5,143.5,123.73,98.53
2016,6,4,17,30,0.0,119.0,2.0,14.0,120.0,105.06,87.71
2016,6,4,17,45,0.0,101.0,2.05,14.0,101.5,89.7,74.35
2016,6,4,18,0,0.0,83.0,2.1,14.0,83.0,74.33,60.76
2016,6,4,18,15,195.0,68.5,2.05,13.5,103.0,54.1,42.71
2016,6,4,18,30,390.0,54.0,2.0,13.0,123.0,41.4,31.14
2016,6,4,18,45,298.5,41.5,2.0,13.0,84.5,31.83,22.1
2016,6,4,19,0,207.0,29.0,2.0,13.0,46.0,22.62,12.29
2016,6,4,19,15,103.5,14.5,1.95,13.0,23.0,11.39,0.0
2016,6,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,15,140.0,17.0,1.2,12.0,32.0,49.16,5.44
2016,6,5,5,30,280.0,34.0,1.2,12.0,64.0,115.95,77.69
2016,6,5,5,45,372.0,44.0,1.25,12.5,105.5,171.29,127.1
2016,6,5,6,0,464.0,54.0,1.3,13.0,147.0,236.81,184.16
2016,6,5,6,15,232.0,69.5,1.3,13.0,116.0,181.79,145.96
2016,6,5,6,30,0.0,85.0,1.3,13.0,85.0,81.11,63.72
2016,6,5,6,45,0.0,103.0,1.3,13.0,103.0,98.64,78.69
2016,6,5,7,0,0.0,121.0,1.3,13.0,121.0,116.14,93.19
2016,6,5,7,15,0.0,125.5,1.4,13.0,125.5,119.79,95.95
2016,6,5,7,30,0.0,130.0,1.5,13.0,130.0,123.63,98.84
2016,6,5,7,45,7.0,162.5,1.6,13.5,166.5,160.77,129.13
2016,6,5,8,0,14.0,195.0,1.7,14.0,203.0,198.61,159.37
2016,6,5,8,15,37.5,235.0,1.85,14.0,259.0,267.62,214.83
2016,6,5,8,30,61.0,275.0,2.0,14.0,315.0,330.36,264.18
2016,6,5,8,45,80.0,303.0,2.15,14.0,359.0,377.52,300.63
2016,6,5,9,0,99.0,331.0,2.3,14.0,403.0,425.53,337.36
2016,6,5,9,15,76.0,336.5,2.35,14.0,393.5,411.3,324.86
2016,6,5,9,30,53.0,342.0,2.4,14.0,384.0,395.76,311.66
2016,6,5,9,45,57.0,360.5,2.5,14.5,407.5,418.83,328.41
2016,6,5,10,0,61.0,379.0,2.6,15.0,431.0,441.71,344.71
2016,6,5,10,15,65.5,396.0,2.6,15.0,453.5,463.23,360.35
2016,6,5,10,30,70.0,413.0,2.6,15.0,476.0,484.43,375.68
2016,6,5,10,45,70.5,424.0,2.6,15.0,489.0,494.93,382.93
2016,6,5,11,0,71.0,435.0,2.6,15.0,502.0,505.0,389.94
2016,6,5,11,15,94.0,454.0,2.6,15.0,543.0,545.4,420.06
2016,6,5,11,30,117.0,473.0,2.6,15.0,584.0,594.88,456.17
2016,6,5,11,45,118.5,476.5,2.65,15.0,590.0,595.4,456.24
2016,6,5,12,0,120.0,480.0,2.7,15.0,596.0,595.13,456.1
2016,6,5,12,15,117.5,479.0,2.7,15.0,592.5,585.8,449.19
2016,6,5,12,30,115.0,478.0,2.7,15.0,589.0,575.96,441.99
2016,6,5,12,45,128.0,476.5,2.7,15.5,599.0,579.39,444.2
2016,6,5,13,0,141.0,475.0,2.7,16.0,609.0,581.63,445.44
2016,6,5,13,15,120.5,462.0,2.75,16.0,575.5,543.11,417.11
2016,6,5,13,30,100.0,449.0,2.8,16.0,542.0,503.43,387.93
2016,6,5,13,45,97.5,436.5,2.85,16.0,525.0,482.98,373.28
2016,6,5,14,0,95.0,424.0,2.9,16.0,508.0,462.62,358.49
2016,6,5,14,15,83.0,403.0,2.95,16.0,474.5,428.05,332.74
2016,6,5,14,30,71.0,382.0,3.0,16.0,441.0,394.65,307.72
2016,6,5,14,45,61.5,357.5,3.15,16.0,407.5,361.0,282.47
2016,6,5,15,0,52.0,333.0,3.3,16.0,374.0,328.53,257.85
2016,6,5,15,15,37.0,296.0,3.4,16.0,324.5,283.85,223.4
2016,6,5,15,30,22.0,259.0,3.5,16.0,275.0,245.15,193.36
2016,6,5,15,45,16.5,232.0,3.6,16.0,243.5,216.96,171.43
2016,6,5,16,0,11.0,205.0,3.7,16.0,212.0,189.59,149.95
2016,6,5,16,15,10.5,193.5,3.75,15.5,199.5,177.7,141.02
2016,6,5,16,30,10.0,182.0,3.8,15.0,187.0,165.84,131.99
2016,6,5,16,45,5.0,158.0,3.9,15.0,160.5,142.89,113.73
2016,6,5,17,0,0.0,134.0,4.0,15.0,134.0,120.73,95.98
2016,6,5,17,15,0.0,109.0,4.0,14.5,109.0,98.87,78.19
2016,6,5,17,30,0.0,84.0,4.0,14.0,84.0,77.15,60.22
2016,6,5,17,45,0.0,71.0,4.05,14.0,71.0,65.58,53.06
2016,6,5,18,0,0.0,58.0,4.1,14.0,58.0,53.94,42.67
2016,6,5,18,15,210.0,54.5,4.05,14.0,92.5,39.52,29.67
2016,6,5,18,30,420.0,51.0,4.0,14.0,127.0,38.6,28.54
2016,6,5,18,45,320.5,40.0,3.95,14.0,87.5,31.09,21.36
2016,6,5,19,0,221.0,29.0,3.9,14.0,48.0,22.6,12.35
2016,6,5,19,15,110.5,14.5,3.85,13.5,24.0,11.38,0.0
2016,6,5,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,5,15,133.0,16.5,3.05,13.0,30.5,47.19,5.71
2016,6,6,5,30,266.0,33.0,3.0,13.0,61.0,111.42,74.47
2016,6,6,5,45,354.0,42.5,2.95,13.5,101.0,164.15,121.72
2016,6,6,6,0,442.0,52.0,2.9,14.0,141.0,226.62,176.55
2016,6,6,6,15,501.0,59.0,2.85,14.0,186.5,283.76,227.76
2016,6,6,6,30,560.0,66.0,2.8,14.0,232.0,346.63,282.76
2016,6,6,6,45,280.0,78.0,2.75,14.0,161.0,240.56,198.47
2016,6,6,7,0,0.0,90.0,2.7,14.0,90.0,84.66,66.36
2016,6,6,7,15,1.0,120.5,2.7,14.0,121.0,115.32,92.08
2016,6,6,7,30,2.0,151.0,2.7,14.0,152.0,146.26,117.45
2016,6,6,7,45,9.5,176.0,2.7,14.0,181.5,176.32,141.94
2016,6,6,8,0,17.0,201.0,2.7,14.0,211.0,207.0,166.64
2016,6,6,8,15,17.5,215.0,2.65,14.0,226.0,221.41,177.7
2016,6,6,8,30,18.0,229.0,2.6,14.0,241.0,235.84,188.73
2016,6,6,8,45,23.0,253.0,2.6,14.5,269.0,264.3,210.63
2016,6,6,9,0,28.0,277.0,2.6,15.0,297.0,304.1,241.02
2016,6,6,9,15,25.0,282.0,2.55,15.0,301.0,295.19,233.27
2016,6,6,9,30,22.0,287.0,2.5,15.0,305.0,297.23,234.27
2016,6,6,9,45,56.0,343.0,2.5,15.0,390.5,399.21,313.47
2016,6,6,10,0,90.0,399.0,2.5,15.0,476.0,491.21,382.64
2016,6,6,10,15,56.0,362.0,2.5,15.0,410.5,418.05,325.82
2016,6,6,10,30,22.0,325.0,2.5,15.0,345.0,333.87,260.57
2016,6,6,10,45,36.0,368.5,2.5,15.0,402.0,402.7,313.42
2016,6,6,11,0,50.0,412.0,2.5,15.0,459.0,460.06,356.17
2016,6,6,11,15,38.5,390.5,2.45,15.0,427.0,424.63,328.71
2016,6,6,11,30,27.0,369.0,2.4,15.0,395.0,389.5,301.83
2016,6,6,11,45,25.5,365.5,2.4,15.0,390.5,382.6,296.62
2016,6,6,12,0,24.0,362.0,2.4,15.0,386.0,367.36,285.02
2016,6,6,12,15,38.5,398.5,2.4,15.0,436.0,423.15,327.49
2016,6,6,12,30,53.0,435.0,2.4,15.0,486.0,469.33,361.94
2016,6,6,12,45,108.0,456.0,2.4,15.0,559.0,541.41,416.55
2016,6,6,13,0,163.0,477.0,2.4,15.0,632.0,603.09,462.46
2016,6,6,13,15,94.0,413.0,2.45,15.0,502.5,470.93,364.08
2016,6,6,13,30,25.0,349.0,2.5,15.0,373.0,348.4,270.81
2016,6,6,13,45,32.5,360.5,2.55,15.0,390.5,361.86,282.04
2016,6,6,14,0,40.0,372.0,2.6,15.0,408.0,374.3,291.91
2016,6,6,14,15,88.5,388.5,2.65,14.5,464.0,419.04,327.9
2016,6,6,14,30,137.0,405.0,2.7,14.0,520.0,457.46,358.5
2016,6,6,14,45,134.5,387.0,2.8,14.0,496.0,429.68,337.54
2016,6,6,15,0,132.0,369.0,2.9,14.0,472.0,402.12,316.8
2016,6,6,15,15,132.5,348.5,2.95,14.0,448.0,374.3,295.53
2016,6,6,15,30,133.0,328.0,3.0,14.0,424.0,346.49,273.94
2016,6,6,15,45,97.0,298.0,3.05,14.0,365.5,300.18,237.73
2016,6,6,16,0,61.0,268.0,3.1,14.0,307.0,254.54,202.08
2016,6,6,16,15,36.0,226.0,3.1,14.0,248.5,207.2,164.8
2016,6,6,16,30,11.0,184.0,3.1,14.0,190.0,167.79,133.88
2016,6,6,16,45,5.5,160.0,3.15,14.0,163.0,144.68,115.52
2016,6,6,17,0,0.0,136.0,3.2,14.0,136.0,122.41,97.68
2016,6,6,17,15,48.0,141.5,3.25,13.5,159.0,123.48,97.35
2016,6,6,17,30,96.0,147.0,3.3,13.0,182.0,115.23,91.75
2016,6,6,17,45,85.0,126.0,3.35,13.0,154.0,103.7,87.08
2016,6,6,18,0,74.0,105.0,3.4,13.0,126.0,87.64,72.83
2016,6,6,18,15,59.5,84.5,3.4,13.0,99.0,71.59,58.35
2016,6,6,18,30,45.0,64.0,3.4,13.0,72.0,55.24,43.38
2016,6,6,18,45,22.5,45.5,3.45,13.0,49.5,40.02,29.26
2016,6,6,19,0,0.0,27.0,3.5,13.0,27.0,24.79,14.32
2016,6,6,19,15,0.0,13.5,3.5,13.0,13.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,5,15,116.5,18.0,2.3,13.0,31.0,45.87,6.16
2016,6,7,5,30,233.0,36.0,2.3,13.0,62.0,105.56,70.93
2016,6,7,5,45,323.5,47.5,2.3,13.5,102.0,158.48,117.73
2016,6,7,6,0,414.0,59.0,2.3,14.0,142.0,223.71,174.33
2016,6,7,6,15,207.0,66.5,2.25,14.0,108.0,160.72,128.67
2016,6,7,6,30,0.0,74.0,2.2,14.0,74.0,69.8,54.0
2016,6,7,6,45,0.0,90.0,2.15,14.0,90.0,85.27,67.18
2016,6,7,7,0,0.0,106.0,2.1,14.0,106.0,100.74,80.05
2016,6,7,7,15,5.5,134.5,2.05,14.0,137.5,132.35,106.29
2016,6,7,7,30,11.0,163.0,2.0,14.0,169.0,164.55,132.6
2016,6,7,7,45,12.0,178.5,2.0,14.0,185.5,180.63,145.29
2016,6,7,8,0,13.0,194.0,2.0,14.0,202.0,196.79,157.94
2016,6,7,8,15,16.5,214.0,2.05,14.0,225.0,219.57,175.91
2016,6,7,8,30,20.0,234.0,2.1,14.0,248.0,242.56,193.87
2016,6,7,8,45,41.0,274.0,2.2,14.5,304.0,312.44,248.75
2016,6,7,9,0,62.0,314.0,2.3,15.0,360.0,374.0,295.8
2016,6,7,9,15,45.5,310.5,2.35,15.0,345.0,355.29,280.03
2016,6,7,9,30,29.0,307.0,2.4,15.0,330.0,335.86,264.06
2016,6,7,9,45,33.0,327.5,2.45,15.0,355.0,360.7,282.92
2016,6,7,10,0,37.0,348.0,2.5,15.0,380.0,385.42,301.39
2016,6,7,10,15,36.0,357.5,2.5,15.0,389.5,393.5,306.93
2016,6,7,10,30,35.0,367.0,2.5,15.0,399.0,401.34,312.37
2016,6,7,10,45,101.5,415.5,2.55,15.0,510.0,517.09,401.0
2016,6,7,11,0,168.0,464.0,2.6,15.0,621.0,643.74,494.1
2016,6,7,11,15,187.5,470.5,2.55,15.0,647.5,666.81,509.74
2016,6,7,11,30,207.0,477.0,2.5,15.0,674.0,688.72,525.18
2016,6,7,11,45,122.0,441.0,2.45,15.0,557.5,563.08,432.0
2016,6,7,12,0,37.0,405.0,2.4,15.0,441.0,430.92,332.24
2016,6,7,12,15,49.0,425.0,2.4,15.0,472.5,459.32,354.39
2016,6,7,12,30,61.0,445.0,2.4,15.0,504.0,486.6,374.75
2016,6,7,12,45,63.5,444.0,2.4,15.0,505.0,483.63,372.53
2016,6,7,13,0,66.0,443.0,2.4,15.0,506.0,480.23,370.2
2016,6,7,13,15,72.0,440.0,2.45,15.0,507.5,477.52,368.68
2016,6,7,13,30,78.0,437.0,2.5,15.0,509.0,474.18,366.68
2016,6,7,13,45,109.0,436.0,2.55,15.0,534.5,493.08,381.92
2016,6,7,14,0,140.0,435.0,2.6,15.0,560.0,506.8,393.07
2016,6,7,14,15,96.0,400.5,2.65,15.0,485.0,435.13,338.88
2016,6,7,14,30,52.0,366.0,2.7,15.0,410.0,368.06,287.76
2016,6,7,14,45,68.0,361.0,2.8,15.0,416.0,368.18,288.81
2016,6,7,15,0,84.0,356.0,2.9,15.0,422.0,366.47,288.02
2016,6,7,15,15,61.0,321.0,2.95,14.5,368.0,317.51,250.68
2016,6,7,15,30,38.0,286.0,3.0,14.0,314.0,271.4,215.26
2016,6,7,15,45,28.0,255.0,3.15,14.0,275.0,236.88,188.33
2016,6,7,16,0,18.0,224.0,3.3,14.0,236.0,208.37,165.99
2016,6,7,16,15,9.5,192.0,3.4,14.0,198.5,176.21,140.51
2016,6,7,16,30,1.0,160.0,3.5,14.0,161.0,145.25,115.83
2016,6,7,16,45,0.5,142.5,3.6,14.0,143.0,129.2,103.0
2016,6,7,17,0,0.0,125.0,3.7,14.0,125.0,113.34,90.16
2016,6,7,17,15,0.0,99.5,3.75,13.5,99.5,91.01,71.86
2016,6,7,17,30,0.0,74.0,3.8,13.0,74.0,68.73,53.3
2016,6,7,17,45,0.0,62.5,3.9,13.0,62.5,58.13,46.61
2016,6,7,18,0,0.0,51.0,4.0,13.0,51.0,47.4,37.0
2016,6,7,18,15,193.0,53.5,3.9,13.0,89.0,38.66,29.05
2016,6,7,18,30,386.0,56.0,3.8,13.0,127.0,42.93,32.53
2016,6,7,18,45,293.0,44.0,3.75,13.0,88.5,33.71,23.8
2016,6,7,19,0,200.0,32.0,3.7,13.0,50.0,24.96,14.6
2016,6,7,19,15,100.0,16.0,3.7,13.0,25.0,12.56,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,5,15,23.0,18.0,3.7,13.0,20.5,23.46,1.16
2016,6,8,5,30,46.0,36.0,3.8,13.0,41.0,51.53,34.12
2016,6,8,5,45,68.0,55.0,3.9,13.0,66.5,81.07,60.55
2016,6,8,6,0,90.0,74.0,4.0,13.0,92.0,112.73,88.51
2016,6,8,6,15,104.5,94.5,4.1,13.0,121.0,145.31,117.32
2016,6,8,6,30,119.0,115.0,4.2,13.0,150.0,179.24,146.94
2016,6,8,6,45,129.5,135.5,4.3,13.0,180.5,212.43,175.45
2016,6,8,7,0,140.0,156.0,4.4,13.0,211.0,246.44,204.13
2016,6,8,7,15,107.0,176.5,4.45,13.0,222.0,254.44,210.11
2016,6,8,7,30,74.0,197.0,4.5,13.0,233.0,250.34,205.72
2016,6,8,7,45,91.0,221.5,4.55,13.5,270.5,290.84,238.27
2016,6,8,8,0,108.0,246.0,4.6,14.0,308.0,332.52,271.16
2016,6,8,8,15,136.5,270.0,4.6,14.0,354.5,394.21,320.15
2016,6,8,8,30,165.0,294.0,4.6,14.0,401.0,447.62,361.9
2016,6,8,8,45,207.5,311.0,4.65,14.0,455.0,506.72,408.11
2016,6,8,9,0,250.0,328.0,4.7,14.0,509.0,579.65,464.03
2016,6,8,9,15,230.0,351.0,4.7,14.0,525.0,579.67,462.21
2016,6,8,9,30,210.0,374.0,4.7,14.0,541.0,589.54,467.99
2016,6,8,9,45,143.0,382.5,4.7,14.0,498.5,536.93,425.09
2016,6,8,10,0,76.0,391.0,4.7,14.0,456.0,468.88,370.34
2016,6,8,10,15,62.0,390.0,4.7,14.0,444.0,453.25,357.58
2016,6,8,10,30,48.0,389.0,4.7,14.0,432.0,437.17,344.32
2016,6,8,10,45,66.0,416.5,4.7,14.0,477.5,482.43,379.18
2016,6,8,11,0,84.0,444.0,4.7,14.0,523.0,527.23,413.13
2016,6,8,11,15,131.5,461.5,4.7,14.0,586.0,601.29,469.72
2016,6,8,11,30,179.0,479.0,4.7,14.0,649.0,662.74,516.11
2016,6,8,11,45,526.5,311.0,4.75,14.0,817.5,849.97,664.82
2016,6,8,12,0,874.0,143.0,4.8,14.0,986.0,999.75,774.47
2016,6,8,12,15,874.0,143.0,4.8,14.0,985.5,983.7,762.09
2016,6,8,12,30,874.0,143.0,4.8,14.0,985.0,964.64,748.83
2016,6,8,12,45,873.5,142.0,4.85,14.0,977.5,941.26,732.94
2016,6,8,13,0,873.0,141.0,4.9,14.0,970.0,915.06,715.03
2016,6,8,13,15,869.5,140.0,4.9,14.0,955.0,883.55,692.92
2016,6,8,13,30,866.0,139.0,4.9,14.0,940.0,849.59,668.99
2016,6,8,13,45,688.0,237.5,4.95,14.0,864.0,771.24,610.36
2016,6,8,14,0,510.0,336.0,5.0,14.0,788.0,696.46,550.32
2016,6,8,14,15,516.5,318.0,5.05,14.0,763.5,659.13,522.87
2016,6,8,14,30,523.0,300.0,5.1,14.0,739.0,620.32,493.56
2016,6,8,14,45,541.0,277.0,5.15,14.0,715.0,582.82,464.81
2016,6,8,15,0,559.0,254.0,5.2,14.0,691.0,542.91,433.39
2016,6,8,15,15,463.0,273.0,5.25,14.0,622.5,477.12,380.2
2016,6,8,15,30,367.0,292.0,5.3,14.0,554.0,422.73,335.89
2016,6,8,15,45,578.5,199.5,5.35,14.0,582.0,406.62,320.18
2016,6,8,16,0,790.0,107.0,5.4,14.0,610.0,372.73,286.24
2016,6,8,16,15,770.0,104.0,5.4,13.5,563.5,318.17,237.27
2016,6,8,16,30,750.0,101.0,5.4,13.0,517.0,265.33,189.41
2016,6,8,16,45,721.5,98.0,5.45,13.0,467.5,208.34,139.02
2016,6,8,17,0,693.0,95.0,5.5,13.0,418.0,158.46,97.5
2016,6,8,17,15,673.5,82.5,5.5,13.0,366.0,105.18,58.88
2016,6,8,17,30,654.0,70.0,5.5,13.0,314.0,54.58,34.2
2016,6,8,17,45,581.5,72.5,5.5,13.0,265.5,48.87,38.33
2016,6,8,18,0,509.0,75.0,5.5,13.0,217.0,53.58,42.53
2016,6,8,18,15,445.0,65.5,5.4,13.0,172.0,48.36,37.71
2016,6,8,18,30,381.0,56.0,5.3,13.0,127.0,42.83,32.43
2016,6,8,18,45,289.5,44.0,5.2,13.0,89.0,33.67,23.77
2016,6,8,19,0,198.0,32.0,5.1,13.0,51.0,24.93,14.68
2016,6,8,19,15,99.0,16.0,5.0,13.0,25.5,12.55,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.0,18.0,5.4,13.0,32.0,47.72,7.34
2016,6,9,5,30,254.0,36.0,5.5,13.0,64.0,110.34,74.18
2016,6,9,5,45,345.0,46.5,5.6,13.5,104.5,164.93,122.9
2016,6,9,6,0,436.0,57.0,5.7,14.0,145.0,229.0,179.41
2016,6,9,6,15,497.5,64.5,5.75,14.0,192.0,287.46,232.34
2016,6,9,6,30,559.0,72.0,5.8,14.0,239.0,351.87,289.59
2016,6,9,6,45,287.0,104.0,5.9,14.0,190.5,273.14,226.73
2016,6,9,7,0,15.0,136.0,6.0,14.0,142.0,140.2,113.52
2016,6,9,7,15,23.0,158.5,5.95,14.0,169.0,167.99,136.77
2016,6,9,7,30,31.0,181.0,5.9,14.0,196.0,204.1,166.51
2016,6,9,7,45,25.5,192.5,5.9,14.0,205.5,204.59,166.26
2016,6,9,8,0,20.0,204.0,5.9,14.0,215.0,212.26,171.9
2016,6,9,8,15,36.0,237.0,5.85,14.0,260.0,268.38,217.56
2016,6,9,8,30,52.0,270.0,5.8,14.0,305.0,317.19,256.66
2016,6,9,8,45,85.5,302.5,5.75,14.0,363.5,381.35,308.09
2016,6,9,9,0,119.0,335.0,5.7,14.0,422.0,459.0,369.17
2016,6,9,9,15,83.5,336.0,5.65,14.0,399.0,417.3,334.44
2016,6,9,9,30,48.0,337.0,5.6,14.0,376.0,385.47,307.54
2016,6,9,9,45,45.5,348.0,5.55,14.5,386.0,394.27,313.2
2016,6,9,10,0,43.0,359.0,5.5,15.0,396.0,402.76,318.51
2016,6,9,10,15,37.5,358.5,5.45,15.0,391.5,395.95,312.51
2016,6,9,10,30,32.0,358.0,5.4,15.0,387.0,388.93,306.44
2016,6,9,10,45,41.0,385.0,5.4,15.0,423.0,424.64,333.97
2016,6,9,11,0,50.0,412.0,5.4,15.0,459.0,459.94,360.88
2016,6,9,11,15,44.0,407.0,5.45,14.5,449.0,446.88,351.06
2016,6,9,11,30,38.0,402.0,5.5,14.0,439.0,433.71,341.27
2016,6,9,11,45,39.5,403.0,5.6,14.0,442.0,433.92,341.52
2016,6,9,12,0,41.0,404.0,5.7,14.0,445.0,433.81,341.52
2016,6,9,12,15,457.0,274.5,5.8,14.0,715.5,724.09,577.29
2016,6,9,12,30,873.0,145.0,5.9,14.0,986.0,965.76,758.68
2016,6,9,12,45,884.0,136.0,6.0,14.0,982.0,945.53,743.51
2016,6,9,13,0,895.0,127.0,6.1,14.0,978.0,921.94,727.3
2016,6,9,13,15,891.5,126.5,6.1,14.0,963.0,890.39,704.7
2016,6,9,13,30,888.0,126.0,6.1,14.0,948.0,856.31,680.21
2016,6,9,13,45,884.0,124.5,6.2,14.0,926.0,818.55,653.3
2016,6,9,14,0,880.0,123.0,6.3,14.0,904.0,778.6,624.53
2016,6,9,14,15,873.5,121.5,6.35,14.0,876.0,734.87,592.44
2016,6,9,14,30,867.0,120.0,6.4,14.0,848.0,689.52,556.76
2016,6,9,14,45,858.5,118.0,6.45,14.0,813.5,641.07,517.83
2016,6,9,15,0,850.0,116.0,6.5,14.0,779.0,591.61,477.18
2016,6,9,15,15,838.0,113.5,6.55,14.0,740.0,539.1,433.12
2016,6,9,15,30,826.0,111.0,6.6,14.0,701.0,483.1,385.23
2016,6,9,15,45,811.5,108.5,6.7,14.0,657.5,428.84,337.55
2016,6,9,16,0,797.0,106.0,6.8,14.0,614.0,375.17,289.24
2016,6,9,16,15,778.0,102.5,6.8,14.0,567.0,320.13,239.07
2016,6,9,16,30,759.0,99.0,6.8,14.0,520.0,266.66,190.07
2016,6,9,16,45,734.0,95.0,6.85,14.0,471.0,213.45,142.53
2016,6,9,17,0,709.0,91.0,6.9,14.0,422.0,158.26,96.35
2016,6,9,17,15,675.5,86.5,6.9,13.5,372.5,109.22,61.93
2016,6,9,17,30,642.0,82.0,6.9,13.0,323.0,64.18,41.95
2016,6,9,17,45,599.0,75.5,6.9,13.0,274.0,51.21,40.41
2016,6,9,18,0,556.0,69.0,6.9,13.0,225.0,48.58,38.05
2016,6,9,18,15,490.5,61.0,6.8,13.0,178.5,44.44,34.2
2016,6,9,18,30,425.0,53.0,6.7,13.0,132.0,40.07,29.99
2016,6,9,18,45,337.5,42.0,6.6,13.0,93.0,32.64,22.88
2016,6,9,19,0,250.0,31.0,6.5,13.0,54.0,24.77,14.64
2016,6,9,19,15,125.0,15.5,6.4,13.0,27.0,12.14,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,9.0,5.65,13.0,9.0,8.33,0.0
2016,6,10,5,30,0.0,18.0,5.7,13.0,18.0,16.69,7.73
2016,6,10,5,45,0.0,30.0,5.8,13.5,30.0,27.85,17.71
2016,6,10,6,0,0.0,42.0,5.9,14.0,42.0,39.02,27.51
2016,6,10,6,15,0.0,55.0,6.0,14.0,55.0,51.3,38.22
2016,6,10,6,30,0.0,68.0,6.1,14.0,68.0,63.74,48.95
2016,6,10,6,45,0.0,82.5,6.25,14.0,82.5,77.69,60.81
2016,6,10,7,0,0.0,97.0,6.4,14.0,97.0,91.65,72.51
2016,6,10,7,15,115.5,146.0,6.5,14.0,202.0,225.43,186.67
2016,6,10,7,30,231.0,195.0,6.6,14.0,307.0,369.42,306.66
2016,6,10,7,45,483.0,148.5,6.7,14.0,413.5,516.02,430.03
2016,6,10,8,0,735.0,102.0,6.8,14.0,520.0,676.13,560.2
2016,6,10,8,15,537.5,183.5,6.85,14.0,503.5,636.74,524.43
2016,6,10,8,30,340.0,265.0,6.9,14.0,487.0,570.74,466.56
2016,6,10,8,45,342.0,285.0,7.0,14.0,521.0,604.8,492.48
2016,6,10,9,0,344.0,305.0,7.1,14.0,555.0,637.71,517.01
2016,6,10,9,15,364.5,317.5,7.1,14.0,595.0,678.19,547.6
2016,6,10,9,30,385.0,330.0,7.1,14.0,635.0,718.3,577.62
2016,6,10,9,45,638.0,220.5,7.15,14.5,750.5,867.8,696.48
2016,6,10,10,0,891.0,111.0,7.2,15.0,866.0,994.16,787.21
2016,6,10,10,15,898.5,112.0,7.2,15.0,895.0,1013.27,799.52
2016,6,10,10,30,906.0,113.0,7.2,15.0,924.0,1029.17,810.05
2016,6,10,10,45,911.0,114.5,7.2,15.0,946.0,1039.75,816.84
2016,6,10,11,0,916.0,116.0,7.2,15.0,968.0,1046.89,821.26
2016,6,10,11,15,920.0,116.5,7.2,15.0,983.0,1048.51,821.85
2016,6,10,11,30,924.0,117.0,7.2,15.0,998.0,1046.62,820.06
2016,6,10,11,45,926.0,118.0,7.25,15.0,1006.0,1039.75,815.09
2016,6,10,12,0,928.0,119.0,7.3,15.0,1014.0,1029.43,807.75
2016,6,10,12,15,928.5,119.0,7.3,15.0,1014.5,1013.33,796.08
2016,6,10,12,30,929.0,119.0,7.3,15.0,1015.0,993.99,782.16
2016,6,10,12,45,911.5,129.5,7.35,15.0,1002.5,964.9,761.42
2016,6,10,13,0,894.0,140.0,7.4,15.0,990.0,933.42,738.91
2016,6,10,13,15,891.5,139.0,7.4,15.0,975.5,902.24,716.38
2016,6,10,13,30,889.0,138.0,7.4,15.0,961.0,868.49,691.87
2016,6,10,13,45,888.0,135.0,7.4,15.0,940.5,831.68,664.99
2016,6,10,14,0,887.0,132.0,7.4,15.0,920.0,792.46,636.18
2016,6,10,14,15,880.5,130.5,7.4,15.0,892.0,748.42,603.38
2016,6,10,14,30,874.0,129.0,7.4,15.0,864.0,702.73,567.09
2016,6,10,14,45,868.0,125.5,7.45,15.0,830.5,654.16,527.98
2016,6,10,15,0,862.0,122.0,7.5,15.0,797.0,604.34,486.98
2016,6,10,15,15,850.5,120.0,7.55,14.5,757.0,549.41,441.8
2016,6,10,15,30,839.0,118.0,7.6,14.0,717.0,496.09,396.53
2016,6,10,15,45,824.5,114.5,7.65,14.0,672.5,440.23,347.3
2016,6,10,16,0,810.0,111.0,7.7,14.0,628.0,384.96,297.48
2016,6,10,16,15,790.0,108.0,7.7,14.0,580.5,329.3,246.65
2016,6,10,16,30,770.0,105.0,7.7,14.0,533.0,275.32,197.1
2016,6,10,16,45,742.5,101.5,7.75,14.0,482.5,216.76,145.11
2016,6,10,17,0,715.0,98.0,7.8,14.0,432.0,165.38,102.06
2016,6,10,17,15,680.0,92.5,7.8,13.5,381.0,115.03,66.49
2016,6,10,17,30,645.0,87.0,7.8,13.0,330.0,68.89,45.36
2016,6,10,17,45,596.0,81.0,7.8,13.0,280.0,55.52,44.27
2016,6,10,18,0,547.0,75.0,7.8,13.0,230.0,53.51,42.46
2016,6,10,18,15,479.0,66.5,7.75,13.0,182.5,49.15,38.41
2016,6,10,18,30,411.0,58.0,7.7,13.0,135.0,44.55,33.98
2016,6,10,18,45,313.0,46.0,7.65,13.0,95.0,35.23,25.16
2016,6,10,19,0,215.0,34.0,7.6,13.0,55.0,26.51,16.16
2016,6,10,19,15,107.5,17.0,7.55,13.0,27.5,13.33,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,11,5,15,111.0,19.0,5.15,12.0,31.0,45.78,7.32
2016,6,11,5,30,222.0,38.0,5.1,12.0,62.0,104.59,70.91
2016,6,11,5,45,313.0,50.0,5.1,12.5,103.0,157.41,117.85
2016,6,11,6,0,404.0,62.0,5.1,13.0,144.0,220.47,173.31
