Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,467.0,71.0,5.05,13.0,190.5,281.18,227.81
2016,6,11,6,30,530.0,80.0,5.0,13.0,237.0,346.35,285.38
2016,6,11,6,45,581.5,85.0,4.95,13.0,287.0,407.1,338.31
2016,6,11,7,0,633.0,90.0,4.9,13.0,337.0,471.96,393.26
2016,6,11,7,15,667.0,95.0,4.8,13.5,387.5,529.85,440.17
2016,6,11,7,30,701.0,100.0,4.7,14.0,438.0,589.46,486.9
2016,6,11,7,45,733.0,102.0,4.65,14.5,488.5,645.6,529.71
2016,6,11,8,0,765.0,104.0,4.6,15.0,539.0,700.32,569.08
2016,6,11,8,15,785.0,107.5,4.5,15.0,586.5,749.99,604.09
2016,6,11,8,30,805.0,111.0,4.4,15.0,634.0,798.82,637.84
2016,6,11,8,45,823.5,112.0,4.3,15.5,679.0,842.44,665.89
2016,6,11,9,0,842.0,113.0,4.2,16.0,724.0,884.54,692.51
2016,6,11,9,15,854.0,115.0,4.1,16.0,763.5,912.94,710.43
2016,6,11,9,30,866.0,117.0,4.0,16.0,803.0,945.77,731.41
2016,6,11,9,45,868.0,123.0,3.95,16.5,835.0,970.7,745.57
2016,6,11,10,0,870.0,129.0,3.9,17.0,867.0,992.44,757.51
2016,6,11,10,15,877.0,130.5,3.9,17.0,895.0,1011.18,769.15
2016,6,11,10,30,884.0,132.0,3.9,17.0,923.0,1026.76,778.71
2016,6,11,10,45,889.0,133.0,3.9,17.5,944.5,1036.55,782.97
2016,6,11,11,0,894.0,134.0,3.9,18.0,966.0,1042.97,785.09
2016,6,11,11,15,897.5,135.0,3.95,18.0,980.5,1044.48,785.87
2016,6,11,11,30,901.0,136.0,4.0,18.0,995.0,1042.55,784.5
2016,6,11,11,45,901.5,137.0,4.1,18.0,1002.0,1034.22,779.29
2016,6,11,12,0,902.0,138.0,4.2,18.0,1009.0,1022.59,771.95
2016,6,11,12,15,902.5,138.0,4.3,18.0,1008.5,1006.76,761.83
2016,6,11,12,30,903.0,138.0,4.4,18.0,1008.0,987.8,749.73
2016,6,11,12,45,907.0,133.5,4.55,18.0,1002.0,964.79,735.51
2016,6,11,13,0,911.0,129.0,4.7,18.0,996.0,938.67,718.99
2016,6,11,13,15,908.5,128.5,4.95,17.5,981.5,907.59,700.85
2016,6,11,13,30,906.0,128.0,5.2,17.0,967.0,873.86,680.37
2016,6,11,13,45,900.0,127.5,5.45,17.0,944.5,834.86,654.27
2016,6,11,14,0,894.0,127.0,5.7,17.0,922.0,793.76,626.18
2016,6,11,14,15,887.5,126.0,5.85,17.0,893.5,749.95,595.19
2016,6,11,14,30,881.0,125.0,6.0,17.0,865.0,704.48,560.46
2016,6,11,14,45,871.5,123.5,6.2,17.0,830.5,655.24,522.05
2016,6,11,15,0,862.0,122.0,6.4,17.0,796.0,605.03,481.82
2016,6,11,15,15,850.5,119.5,6.5,17.0,756.5,549.69,436.35
2016,6,11,15,30,839.0,117.0,6.6,17.0,717.0,495.96,390.88
2016,6,11,15,45,823.5,114.5,6.75,17.0,673.0,440.59,342.99
2016,6,11,16,0,808.0,112.0,6.9,17.0,629.0,385.9,294.51
2016,6,11,16,15,788.0,108.5,6.9,16.5,581.0,329.93,244.65
2016,6,11,16,30,768.0,105.0,6.9,16.0,533.0,275.64,195.82
2016,6,11,16,45,740.0,101.5,6.95,16.0,482.5,217.1,144.33
2016,6,11,17,0,712.0,98.0,7.0,16.0,432.0,165.79,101.67
2016,6,11,17,15,677.0,93.0,6.95,15.5,381.5,115.98,66.67
2016,6,11,17,30,642.0,88.0,6.9,15.0,331.0,70.37,45.74
2016,6,11,17,45,590.0,82.0,6.9,15.0,280.0,56.24,44.55
2016,6,11,18,0,538.0,76.0,6.9,15.0,229.0,54.26,42.79
2016,6,11,18,15,470.5,67.5,6.8,14.5,182.0,49.94,38.88
2016,6,11,18,30,403.0,59.0,6.7,14.0,135.0,45.39,34.59
2016,6,11,18,45,304.5,47.0,6.65,14.0,94.5,35.98,25.73
2016,6,11,19,0,206.0,35.0,6.6,14.0,54.0,27.29,16.82
2016,6,11,19,15,103.0,17.5,6.6,13.5,27.0,13.72,0.0
2016,6,11,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,5,15,104.0,20.0,2.7,12.0,31.5,45.58,7.34
2016,6,12,5,30,208.0,40.0,2.5,12.0,63.0,103.35,70.28
2016,6,12,5,45,298.5,53.0,2.3,12.5,104.0,156.29,116.88
2016,6,12,6,0,389.0,66.0,2.1,13.0,145.0,219.42,171.6
2016,6,12,6,15,453.0,75.5,1.95,13.0,191.5,277.57,222.92
2016,6,12,6,30,517.0,85.0,1.8,13.0,238.0,345.18,280.9
2016,6,12,6,45,325.0,120.5,1.7,13.5,223.0,302.39,247.83
2016,6,12,7,0,133.0,156.0,1.6,14.0,208.0,242.03,197.72
2016,6,12,7,15,408.5,132.5,1.55,14.0,323.5,407.65,334.16
2016,6,12,7,30,684.0,109.0,1.5,14.0,439.0,587.91,474.82
2016,6,12,7,45,712.0,113.0,1.5,14.0,488.5,642.86,514.44
2016,6,12,8,0,740.0,117.0,1.5,14.0,538.0,698.31,554.06
2016,6,12,8,15,621.0,164.0,1.45,14.0,538.0,685.61,540.96
2016,6,12,8,30,502.0,211.0,1.4,14.0,538.0,656.39,515.94
2016,6,12,8,45,657.0,170.0,1.4,14.5,628.0,766.81,596.17
2016,6,12,9,0,812.0,129.0,1.4,15.0,718.0,875.24,667.31
2016,6,12,9,15,655.5,204.0,1.4,15.0,696.5,839.07,639.88
2016,6,12,9,30,499.0,279.0,1.4,15.0,675.0,782.39,596.09
2016,6,12,9,45,379.0,339.5,1.45,15.0,647.5,728.83,555.58
2016,6,12,10,0,259.0,400.0,1.5,15.0,620.0,681.02,518.08
2016,6,12,10,15,355.5,377.0,1.55,15.0,689.5,753.45,571.94
2016,6,12,10,30,452.0,354.0,1.6,15.0,759.0,837.74,631.4
2016,6,12,10,45,411.0,382.0,1.65,15.0,757.0,825.27,620.41
2016,6,12,11,0,370.0,410.0,1.7,15.0,755.0,801.6,603.05
2016,6,12,11,15,381.5,410.5,1.75,15.0,770.5,810.08,609.46
2016,6,12,11,30,393.0,411.0,1.8,15.0,786.0,816.77,614.36
2016,6,12,11,45,336.0,439.5,1.9,15.0,762.0,781.92,589.04
2016,6,12,12,0,279.0,468.0,2.0,15.0,738.0,746.13,563.18
2016,6,12,12,15,248.5,475.0,2.05,15.0,715.0,714.4,540.65
2016,6,12,12,30,218.0,482.0,2.1,15.0,692.0,676.83,513.87
2016,6,12,12,45,162.5,475.0,2.2,15.0,631.0,609.78,465.39
2016,6,12,13,0,107.0,468.0,2.3,15.0,570.0,540.74,414.72
2016,6,12,13,15,90.5,451.0,2.35,15.0,536.5,503.98,388.09
2016,6,12,13,30,74.0,434.0,2.4,15.0,503.0,468.28,361.77
2016,6,12,13,45,72.0,422.5,2.45,15.0,488.5,450.33,348.89
2016,6,12,14,0,70.0,411.0,2.5,15.0,474.0,432.47,335.91
2016,6,12,14,15,84.5,404.5,2.55,15.0,477.5,430.92,335.53
2016,6,12,14,30,99.0,398.0,2.6,15.0,481.0,427.86,333.85
2016,6,12,14,45,88.5,376.5,2.7,15.0,449.0,394.71,308.94
2016,6,12,15,0,78.0,355.0,2.8,15.0,417.0,362.68,284.77
2016,6,12,15,15,74.5,334.5,2.85,15.0,391.0,336.33,264.76
2016,6,12,15,30,71.0,314.0,2.9,15.0,365.0,310.46,244.9
2016,6,12,15,45,54.0,283.5,3.0,15.0,321.0,271.37,214.54
2016,6,12,16,0,37.0,253.0,3.1,15.0,277.0,234.54,185.82
2016,6,12,16,15,32.0,230.5,3.15,15.0,250.5,210.04,166.59
2016,6,12,16,30,27.0,208.0,3.2,15.0,224.0,186.38,147.9
2016,6,12,16,45,16.5,181.0,3.25,15.0,191.0,164.21,130.58
2016,6,12,17,0,6.0,154.0,3.3,15.0,158.0,138.07,109.93
2016,6,12,17,15,3.0,130.0,3.35,14.5,132.0,116.4,92.64
2016,6,12,17,30,0.0,106.0,3.4,14.0,106.0,95.31,75.5
2016,6,12,17,45,0.0,90.0,3.45,14.0,90.0,81.33,67.0
2016,6,12,18,0,0.0,74.0,3.5,14.0,74.0,67.42,54.67
2016,6,12,18,15,197.5,66.5,3.45,13.5,104.0,52.59,41.43
2016,6,12,18,30,395.0,59.0,3.4,13.0,134.0,45.29,34.68
2016,6,12,18,45,302.5,47.0,3.4,13.0,94.5,35.95,25.87
2016,6,12,19,0,210.0,35.0,3.4,13.0,55.0,27.27,16.99
2016,6,12,19,15,105.0,17.5,3.45,13.0,27.5,13.71,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,5,15,126.5,18.5,5.05,12.0,32.0,47.86,7.54
2016,6,13,5,30,253.0,37.0,5.1,12.0,64.0,110.56,74.58
2016,6,13,5,45,348.0,46.5,5.15,12.5,105.0,164.89,123.06
2016,6,13,6,0,443.0,56.0,5.2,13.0,146.0,229.28,179.89
2016,6,13,6,15,505.0,63.5,5.3,13.0,193.0,288.13,233.3
2016,6,13,6,30,567.0,71.0,5.4,13.0,240.0,353.0,291.09
2016,6,13,6,45,385.5,111.5,5.5,13.0,236.0,331.12,275.62
2016,6,13,7,0,204.0,152.0,5.6,13.0,232.0,285.12,237.24
2016,6,13,7,15,299.0,159.0,5.7,13.0,294.0,360.29,300.97
2016,6,13,7,30,394.0,166.0,5.8,13.0,356.0,453.84,378.43
2016,6,13,7,45,404.0,184.5,5.95,13.0,397.5,498.79,414.34
2016,6,13,8,0,414.0,203.0,6.1,13.0,439.0,543.47,449.56
2016,6,13,8,15,612.0,153.5,6.1,13.0,535.0,666.98,550.6
2016,6,13,8,30,810.0,104.0,6.1,13.0,631.0,794.26,648.08
2016,6,13,8,45,825.0,107.0,6.2,13.5,675.0,837.32,677.68
2016,6,13,9,0,840.0,110.0,6.3,14.0,719.0,871.99,701.05
2016,6,13,9,15,851.5,112.0,6.35,14.0,758.0,906.73,725.48
2016,6,13,9,30,863.0,114.0,6.4,14.0,797.0,939.11,748.08
2016,6,13,9,45,873.5,115.0,6.45,14.0,831.0,966.9,767.28
2016,6,13,10,0,884.0,116.0,6.5,14.0,865.0,991.91,784.48
2016,6,13,10,15,890.0,117.0,6.65,14.0,892.5,1009.52,796.94
2016,6,13,10,30,896.0,118.0,6.8,14.0,920.0,1023.92,807.2
2016,6,13,10,45,897.5,121.0,7.0,14.0,940.5,1032.56,813.7
2016,6,13,11,0,899.0,124.0,7.2,14.0,961.0,1037.74,817.81
2016,6,13,11,15,902.0,124.5,7.3,14.0,975.0,1038.44,818.27
2016,6,13,11,30,905.0,125.0,7.4,14.0,989.0,1035.71,816.38
2016,6,13,11,45,902.5,127.5,7.5,14.0,994.5,1026.08,809.59
2016,6,13,12,0,900.0,130.0,7.6,14.0,1000.0,1013.16,800.5
2016,6,13,12,15,900.0,130.0,7.65,14.0,999.5,997.07,788.95
2016,6,13,12,30,900.0,130.0,7.7,14.0,999.0,977.87,775.19
2016,6,13,12,45,901.0,128.0,7.8,14.0,991.5,954.68,758.73
2016,6,13,13,0,902.0,126.0,7.9,14.0,984.0,928.52,740.06
2016,6,13,13,15,898.5,125.5,7.95,14.0,969.5,896.97,717.15
2016,6,13,13,30,895.0,125.0,8.0,14.0,955.0,862.87,692.27
2016,6,13,13,45,887.0,126.0,8.05,14.0,932.0,824.16,663.79
2016,6,13,14,0,879.0,127.0,8.1,14.0,909.0,783.51,633.67
2016,6,13,14,15,872.0,125.5,8.1,14.0,881.0,739.62,600.73
2016,6,13,14,30,865.0,124.0,8.1,14.0,853.0,694.13,564.27
2016,6,13,14,45,862.5,118.5,8.1,14.0,820.5,646.56,525.53
2016,6,13,15,0,860.0,113.0,8.1,14.0,788.0,597.43,484.68
2016,6,13,15,15,848.5,111.0,8.05,13.5,748.5,545.26,441.12
2016,6,13,15,30,837.0,109.0,8.0,13.0,709.0,492.79,396.12
2016,6,13,15,45,829.0,103.5,8.0,13.0,666.5,434.84,344.9
2016,6,13,16,0,821.0,98.0,8.0,13.0,624.0,380.11,295.07
2016,6,13,16,15,802.5,95.0,8.0,13.0,577.0,324.4,243.79
2016,6,13,16,30,784.0,92.0,8.0,13.0,530.0,270.18,193.56
2016,6,13,16,45,756.0,90.0,8.05,13.0,480.5,216.66,145.27
2016,6,13,17,0,728.0,88.0,8.1,13.0,431.0,166.15,102.5
2016,6,13,17,15,695.5,83.5,8.05,13.0,381.0,111.61,62.58
2016,6,13,17,30,663.0,79.0,8.0,13.0,331.0,65.38,40.56
2016,6,13,17,45,608.0,75.5,8.0,13.0,280.5,50.98,40.19
2016,6,13,18,0,553.0,72.0,8.0,13.0,230.0,50.78,40.02
2016,6,13,18,15,488.5,64.0,7.95,12.5,183.5,46.74,36.35
2016,6,13,18,30,424.0,56.0,7.9,12.0,137.0,42.49,32.31
2016,6,13,18,45,326.0,45.5,7.85,12.0,97.0,34.76,24.92
2016,6,13,19,0,228.0,35.0,7.8,12.0,57.0,27.26,17.1
2016,6,13,19,15,114.0,17.5,7.75,12.0,28.5,13.7,0.0
2016,6,13,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,5,15,145.0,17.0,5.95,12.0,33.0,50.76,7.86
2016,6,14,5,30,290.0,34.0,5.9,12.0,66.0,116.76,78.26
2016,6,14,5,45,389.5,42.5,5.9,12.5,107.5,172.87,128.63
2016,6,14,6,0,489.0,51.0,5.9,13.0,149.0,239.85,188.01
2016,6,14,6,15,548.0,57.0,5.95,13.0,196.0,298.12,241.46
2016,6,14,6,30,607.0,63.0,6.0,13.0,243.0,362.04,298.91
2016,6,14,6,45,618.0,71.0,6.05,13.0,283.5,409.0,341.26
2016,6,14,7,0,629.0,79.0,6.1,13.0,324.0,456.04,382.3
2016,6,14,7,15,545.0,115.0,6.1,13.0,348.5,475.77,398.45
2016,6,14,7,30,461.0,151.0,6.1,13.0,373.0,481.38,401.98
2016,6,14,7,45,629.0,118.5,6.1,13.0,456.0,589.76,491.81
2016,6,14,8,0,797.0,86.0,6.1,13.0,539.0,702.58,581.02
2016,6,14,8,15,647.5,149.0,6.1,13.0,537.5,689.61,568.24
2016,6,14,8,30,498.0,212.0,6.1,13.0,536.0,653.61,535.6
2016,6,14,8,45,518.5,221.5,6.1,13.0,579.0,697.99,569.4
2016,6,14,9,0,539.0,231.0,6.1,13.0,622.0,741.87,602.13
2016,6,14,9,15,707.5,166.0,6.1,13.0,708.0,845.16,681.62
2016,6,14,9,30,876.0,101.0,6.1,13.0,794.0,936.89,748.03
2016,6,14,9,45,704.0,201.5,6.15,13.0,773.5,910.04,726.72
2016,6,14,10,0,532.0,302.0,6.2,13.0,753.0,854.82,680.95
2016,6,14,10,15,514.5,322.5,6.2,13.0,770.5,864.44,686.64
2016,6,14,10,30,497.0,343.0,6.2,13.0,788.0,871.2,689.98
2016,6,14,10,45,518.5,347.0,6.2,13.0,821.0,897.6,709.1
2016,6,14,11,0,540.0,351.0,6.2,13.0,854.0,921.86,726.52
2016,6,14,11,15,538.0,360.0,6.25,13.0,867.0,925.13,728.3
2016,6,14,11,30,536.0,369.0,6.3,13.0,880.0,925.91,728.43
2016,6,14,11,45,522.5,379.0,6.4,13.0,880.5,913.79,719.23
2016,6,14,12,0,509.0,389.0,6.5,13.0,881.0,899.47,708.51
2016,6,14,12,15,504.5,391.0,6.6,13.0,878.5,884.15,697.44
2016,6,14,12,30,500.0,393.0,6.7,13.0,876.0,866.89,684.93
2016,6,14,12,45,709.5,252.0,6.85,13.0,931.0,908.14,723.53
2016,6,14,13,0,919.0,111.0,7.0,13.0,986.0,929.91,740.42
2016,6,14,13,15,916.5,110.5,7.05,13.0,972.0,898.89,717.89
2016,6,14,13,30,914.0,110.0,7.1,13.0,958.0,865.19,693.5
2016,6,14,13,45,909.5,109.5,7.2,13.5,936.5,827.37,664.8
2016,6,14,14,0,905.0,109.0,7.3,14.0,915.0,787.31,634.32
2016,6,14,14,15,899.0,107.5,7.35,14.0,887.0,743.22,601.63
2016,6,14,14,30,893.0,106.0,7.4,14.0,859.0,697.4,565.95
2016,6,14,14,45,885.5,104.5,7.45,14.0,825.5,649.12,526.78
2016,6,14,15,0,878.0,103.0,7.5,14.0,792.0,599.65,485.78
2016,6,14,15,15,867.5,101.0,7.6,14.0,753.5,547.22,441.49
2016,6,14,15,30,857.0,99.0,7.7,14.0,715.0,494.36,395.7
2016,6,14,15,45,754.0,127.0,7.8,14.0,644.0,424.7,335.96
2016,6,14,16,0,651.0,155.0,7.9,14.0,573.0,363.85,283.44
2016,6,14,16,15,663.0,136.0,7.95,13.5,534.0,312.74,237.29
2016,6,14,16,30,675.0,117.0,8.0,13.0,495.0,260.17,189.06
2016,6,14,16,45,565.5,133.0,8.05,13.0,429.5,211.15,148.57
2016,6,14,17,0,456.0,149.0,8.1,13.0,364.0,174.03,121.17
2016,6,14,17,15,405.5,138.5,8.05,13.0,313.5,132.52,91.34
2016,6,14,17,30,355.0,128.0,8.0,13.0,263.0,96.92,71.73
2016,6,14,17,45,321.0,115.0,8.0,13.0,223.5,80.67,66.73
2016,6,14,18,0,287.0,102.0,8.0,13.0,184.0,77.96,64.32
2016,6,14,18,15,366.5,78.0,7.9,12.5,162.0,57.28,45.78
2016,6,14,18,30,446.0,54.0,7.8,12.0,140.0,40.65,30.68
2016,6,14,18,45,339.5,44.5,7.75,12.0,99.0,34.62,24.81
2016,6,14,19,0,233.0,35.0,7.7,12.0,58.0,27.25,17.15
2016,6,14,19,15,116.5,17.5,7.6,12.0,29.0,13.69,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,5,15,83.5,18.0,6.05,12.0,27.0,39.11,4.84
2016,6,15,5,30,167.0,36.0,6.0,12.0,54.0,88.39,59.65
2016,6,15,5,45,226.0,51.0,5.95,12.5,88.5,131.92,98.89
2016,6,15,6,0,285.0,66.0,5.9,13.0,123.0,182.04,143.36
2016,6,15,6,15,319.0,81.0,5.95,13.0,162.0,228.35,185.4
2016,6,15,6,30,353.0,96.0,6.0,13.0,201.0,278.0,229.71
2016,6,15,6,45,383.5,109.0,6.05,13.0,242.5,326.78,272.52
2016,6,15,7,0,414.0,122.0,6.1,13.0,284.0,378.05,316.52
2016,6,15,7,15,389.0,147.0,6.1,13.0,316.0,410.74,343.55
2016,6,15,7,30,364.0,172.0,6.1,13.0,348.0,430.43,359.3
2016,6,15,7,45,357.0,195.5,6.2,13.0,383.0,467.16,388.5
2016,6,15,8,0,350.0,219.0,6.3,13.0,418.0,502.27,415.81
2016,6,15,8,15,311.0,249.0,6.25,13.0,437.0,517.8,426.06
2016,6,15,8,30,272.0,279.0,6.2,13.0,456.0,529.25,432.83
2016,6,15,8,45,207.0,307.5,6.2,13.5,447.5,501.55,407.44
2016,6,15,9,0,142.0,336.0,6.2,14.0,439.0,479.94,386.69
2016,6,15,9,15,335.5,302.5,6.15,14.0,563.5,634.64,512.11
2016,6,15,9,30,529.0,269.0,6.1,14.0,688.0,799.3,640.42
2016,6,15,9,45,713.5,185.0,6.1,14.0,775.5,901.21,717.88
2016,6,15,10,0,898.0,101.0,6.1,14.0,863.0,989.05,780.44
2016,6,15,10,15,904.5,102.0,6.05,14.0,890.5,1007.56,791.96
2016,6,15,10,30,911.0,103.0,6.0,14.0,918.0,1022.84,801.56
2016,6,15,10,45,919.5,101.5,5.95,14.0,940.5,1034.17,808.43
2016,6,15,11,0,928.0,100.0,5.9,14.0,963.0,1042.12,813.0
2016,6,15,11,15,931.0,100.5,5.85,14.0,977.5,1043.14,812.77
2016,6,15,11,30,934.0,101.0,5.8,14.0,992.0,1040.63,810.2
2016,6,15,11,45,937.5,100.0,5.8,14.0,999.5,1033.59,804.92
2016,6,15,12,0,941.0,99.0,5.8,14.0,1007.0,1023.07,797.31
2016,6,15,12,15,660.0,261.5,5.7,14.0,898.5,908.07,713.62
2016,6,15,12,30,379.0,424.0,5.6,14.0,790.0,778.05,609.05
2016,6,15,12,45,462.0,393.5,5.5,14.0,836.0,815.9,639.3
2016,6,15,13,0,545.0,363.0,5.4,14.0,882.0,844.03,661.38
2016,6,15,13,15,401.0,406.0,5.35,14.0,785.0,735.88,577.88
2016,6,15,13,30,257.0,449.0,5.3,14.0,688.0,638.31,501.47
2016,6,15,13,45,397.0,388.0,5.25,14.0,746.5,679.39,536.47
2016,6,15,14,0,537.0,327.0,5.2,14.0,805.0,711.03,562.99
2016,6,15,14,15,721.5,212.0,5.1,14.0,833.0,712.43,567.74
2016,6,15,14,30,906.0,97.0,5.0,14.0,861.0,698.58,560.0
2016,6,15,14,45,903.0,93.0,4.95,14.0,828.5,650.35,521.51
2016,6,15,15,0,900.0,89.0,4.9,14.0,796.0,600.52,481.02
2016,6,15,15,15,889.5,87.5,4.8,13.5,757.0,547.58,437.7
2016,6,15,15,30,879.0,86.0,4.7,13.0,718.0,494.17,392.72
2016,6,15,15,45,866.5,83.5,4.65,13.0,674.5,438.83,344.32
2016,6,15,16,0,854.0,81.0,4.6,13.0,631.0,383.72,294.91
2016,6,15,16,15,836.5,79.0,4.45,13.0,583.5,327.96,244.02
2016,6,15,16,30,819.0,77.0,4.3,13.0,536.0,273.42,193.86
2016,6,15,16,45,597.5,121.5,4.2,13.0,440.0,208.5,144.31
2016,6,15,17,0,376.0,166.0,4.1,13.0,344.0,176.46,126.19
2016,6,15,17,15,334.5,152.0,3.95,13.0,297.0,143.46,102.9
2016,6,15,17,30,293.0,138.0,3.8,13.0,250.0,109.47,82.99
2016,6,15,17,45,275.0,120.0,3.65,13.0,213.0,89.9,74.85
2016,6,15,18,0,257.0,102.0,3.5,13.0,176.0,77.87,64.19
2016,6,15,18,15,232.5,84.0,3.25,12.5,141.0,65.33,52.98
2016,6,15,18,30,208.0,66.0,3.0,12.0,106.0,52.32,41.11
2016,6,15,18,45,168.5,49.5,2.8,12.0,76.0,39.94,29.53
2016,6,15,19,0,129.0,33.0,2.6,12.0,46.0,27.16,17.17
2016,6,15,19,15,64.5,16.5,2.45,12.0,23.0,13.94,0.0
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,6.5,1.4,13.0,6.5,6.01,0.0
2016,6,16,5,30,0.0,13.0,1.4,13.0,13.0,12.04,4.01
2016,6,16,5,45,0.0,21.5,1.45,13.0,21.5,19.93,11.15
2016,6,16,6,0,0.0,30.0,1.5,13.0,30.0,27.84,18.16
2016,6,16,6,15,0.0,40.0,1.5,13.0,40.0,37.14,26.32
2016,6,16,6,30,0.0,50.0,1.5,13.0,50.0,46.46,34.4
2016,6,16,6,45,0.0,60.5,1.5,13.0,60.5,56.26,42.77
2016,6,16,7,0,0.0,71.0,1.5,13.0,71.0,66.06,51.03
2016,6,16,7,15,37.0,133.5,1.5,13.0,151.5,155.85,126.93
2016,6,16,7,30,74.0,196.0,1.5,13.0,232.0,248.77,203.0
2016,6,16,7,45,39.0,184.5,1.5,13.0,204.0,213.22,172.63
2016,6,16,8,0,4.0,173.0,1.5,13.0,176.0,168.62,135.0
2016,6,16,8,15,25.0,218.5,1.5,13.0,235.5,230.71,185.57
2016,6,16,8,30,46.0,264.0,1.5,13.0,295.0,305.48,244.61
2016,6,16,8,45,30.5,253.0,1.5,13.5,274.0,280.64,223.26
2016,6,16,9,0,15.0,242.0,1.5,14.0,253.0,245.82,194.56
2016,6,16,9,15,16.0,255.0,1.5,14.0,267.5,259.58,205.1
2016,6,16,9,30,17.0,268.0,1.5,14.0,282.0,273.32,215.39
2016,6,16,9,45,111.5,338.0,1.55,14.0,432.5,458.73,359.73
2016,6,16,10,0,206.0,408.0,1.6,14.0,583.0,625.48,482.26
2016,6,16,10,15,333.5,379.5,1.65,14.0,673.0,734.02,561.37
2016,6,16,10,30,461.0,351.0,1.7,14.0,763.0,843.32,639.11
2016,6,16,10,45,389.5,392.5,1.75,14.5,746.5,804.68,607.91
2016,6,16,11,0,318.0,434.0,1.8,15.0,730.0,774.02,583.42
2016,6,16,11,15,176.5,414.0,1.8,15.0,578.5,597.72,456.03
2016,6,16,11,30,35.0,394.0,1.8,15.0,427.0,422.62,324.5
2016,6,16,11,45,37.5,394.0,1.85,15.0,430.0,422.95,325.88
2016,6,16,12,0,40.0,394.0,1.9,15.0,433.0,422.96,326.04
2016,6,16,12,15,186.5,422.5,1.9,15.0,603.0,596.76,458.14
2016,6,16,12,30,333.0,451.0,1.9,15.0,773.0,761.11,576.07
2016,6,16,12,45,179.0,406.0,1.95,15.0,579.0,558.98,428.45
2016,6,16,13,0,25.0,361.0,2.0,15.0,385.0,365.68,282.29
2016,6,16,13,15,29.0,368.5,2.0,15.0,396.0,373.34,289.25
2016,6,16,13,30,33.0,376.0,2.0,15.0,407.0,380.44,294.82
2016,6,16,13,45,23.5,324.0,2.05,15.0,345.5,321.27,250.0
2016,6,16,14,0,14.0,272.0,2.1,15.0,284.0,263.21,205.55
2016,6,16,14,15,19.0,293.5,2.1,15.0,310.0,285.07,223.03
2016,6,16,14,30,24.0,315.0,2.1,15.0,336.0,306.01,239.44
2016,6,16,14,45,46.5,333.0,2.15,15.0,370.5,331.06,259.37
2016,6,16,15,0,69.0,351.0,2.2,15.0,405.0,354.48,277.79
2016,6,16,15,15,38.5,280.0,2.2,15.0,310.0,271.63,213.64
2016,6,16,15,30,8.0,209.0,2.2,15.0,215.0,195.15,153.69
2016,6,16,15,45,27.0,235.5,2.2,15.0,253.5,220.78,174.53
2016,6,16,16,0,46.0,262.0,2.2,15.0,292.0,245.36,193.93
2016,6,16,16,15,41.0,239.5,2.15,14.5,265.0,220.23,174.38
2016,6,16,16,30,36.0,217.0,2.1,14.0,238.0,195.92,155.49
2016,6,16,16,45,24.5,190.5,2.05,14.0,204.0,173.66,138.13
2016,6,16,17,0,13.0,164.0,2.0,14.0,170.0,147.22,117.34
2016,6,16,17,15,171.0,148.5,1.9,14.0,214.5,134.34,101.0
2016,6,16,17,30,329.0,133.0,1.8,14.0,259.0,107.31,79.96
2016,6,16,17,45,309.5,115.5,1.7,14.0,220.5,86.93,71.87
2016,6,16,18,0,290.0,98.0,1.6,14.0,182.0,75.16,61.51
2016,6,16,18,15,261.0,81.5,1.45,14.0,146.0,63.61,51.14
2016,6,16,18,30,232.0,65.0,1.3,14.0,110.0,48.54,37.46
2016,6,16,18,45,186.5,49.0,1.2,14.0,78.5,37.27,27.0
2016,6,16,19,0,141.0,33.0,1.1,14.0,47.0,25.5,15.7
2016,6,16,19,15,70.5,16.5,1.05,13.5,23.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,10.0,1.5,13.0,10.0,9.26,0.0
2016,6,17,5,30,0.0,20.0,1.5,13.0,20.0,18.55,9.21
2016,6,17,5,45,0.0,32.5,1.5,13.5,32.5,30.18,19.7
2016,6,17,6,0,0.0,45.0,1.5,14.0,45.0,41.9,29.99
2016,6,17,6,15,0.0,59.0,1.45,14.0,59.0,55.36,41.7
2016,6,17,6,30,0.0,73.0,1.4,14.0,73.0,68.8,53.25
2016,6,17,6,45,0.0,88.0,1.4,14.0,88.0,83.25,65.45
2016,6,17,7,0,0.0,103.0,1.4,14.0,103.0,97.7,77.46
2016,6,17,7,15,2.0,128.0,1.4,14.0,129.0,123.52,98.78
2016,6,17,7,30,4.0,153.0,1.4,14.0,155.0,149.57,119.96
2016,6,17,7,45,63.0,199.5,1.4,14.5,235.0,246.36,199.2
2016,6,17,8,0,122.0,246.0,1.4,15.0,315.0,352.09,282.35
2016,6,17,8,15,61.0,199.5,1.4,15.0,234.0,247.47,197.93
2016,6,17,8,30,0.0,153.0,1.4,15.0,153.0,144.83,113.72
2016,6,17,8,45,13.0,213.0,1.45,15.0,222.5,215.12,170.5
2016,6,17,9,0,26.0,273.0,1.5,15.0,292.0,286.93,226.61
2016,6,17,9,15,76.5,323.0,1.55,15.0,383.0,396.58,311.6
2016,6,17,9,30,127.0,373.0,1.6,15.0,474.0,509.9,396.24
2016,6,17,9,45,81.5,359.5,1.7,15.0,425.5,440.69,342.6
2016,6,17,10,0,36.0,346.0,1.8,15.0,377.0,382.09,297.12
2016,6,17,10,15,33.0,349.0,1.8,15.0,378.0,381.45,296.42
2016,6,17,10,30,30.0,352.0,1.8,15.0,379.0,380.61,295.3
2016,6,17,10,45,90.5,407.0,1.85,15.0,491.0,496.97,383.83
2016,6,17,11,0,151.0,462.0,1.9,15.0,603.0,624.29,476.51
2016,6,17,11,15,191.0,467.0,1.95,15.0,648.0,666.57,506.72
2016,6,17,11,30,231.0,472.0,2.0,15.0,693.0,707.61,536.44
2016,6,17,11,45,164.5,472.5,2.05,15.0,630.0,636.92,484.17
2016,6,17,12,0,98.0,473.0,2.1,15.0,567.0,558.43,426.29
2016,6,17,12,15,117.0,478.5,2.2,15.0,591.0,585.08,446.96
2016,6,17,12,30,136.0,484.0,2.3,15.0,615.0,601.95,459.89
2016,6,17,12,45,184.5,477.5,2.4,15.0,654.0,632.83,484.0
2016,6,17,13,0,233.0,471.0,2.5,15.0,693.0,660.7,505.68
2016,6,17,13,15,164.5,460.0,2.6,15.0,616.0,579.96,445.9
2016,6,17,13,30,96.0,449.0,2.7,15.0,539.0,500.83,386.79
2016,6,17,13,45,123.0,443.5,2.85,15.0,555.5,511.83,396.71
2016,6,17,14,0,150.0,438.0,3.0,15.0,572.0,518.14,402.56
2016,6,17,14,15,138.0,422.0,3.15,15.0,542.5,484.78,377.89
2016,6,17,14,30,126.0,406.0,3.3,15.0,513.0,452.35,353.83
2016,6,17,14,45,122.5,388.0,3.5,15.0,488.5,424.54,333.25
2016,6,17,15,0,119.0,370.0,3.7,15.0,464.0,397.07,312.61
2016,6,17,15,15,96.0,343.5,3.85,14.5,416.5,355.69,281.25
2016,6,17,15,30,73.0,317.0,4.0,14.0,369.0,314.41,249.64
2016,6,17,15,45,76.5,298.5,4.2,14.0,350.5,293.47,233.41
2016,6,17,16,0,80.0,280.0,4.4,14.0,332.0,272.22,216.58
2016,6,17,16,15,52.5,243.5,4.5,13.5,276.5,227.03,181.17
2016,6,17,16,30,25.0,207.0,4.6,13.0,221.0,190.81,153.02
2016,6,17,16,45,21.0,187.5,4.75,13.0,198.5,170.61,136.91
2016,6,17,17,0,17.0,168.0,4.9,13.0,176.0,151.01,121.21
2016,6,17,17,15,9.0,146.5,4.85,13.0,150.5,130.12,104.53
2016,6,17,17,30,1.0,125.0,4.8,13.0,125.0,110.39,88.55
2016,6,17,17,45,0.5,106.5,4.75,13.0,106.5,94.39,78.87
2016,6,17,18,0,0.0,88.0,4.7,13.0,88.0,78.68,64.94
2016,6,17,18,15,0.0,70.5,4.5,12.5,70.5,63.62,51.46
2016,6,17,18,30,0.0,53.0,4.3,12.0,53.0,48.41,37.64
2016,6,17,18,45,0.0,38.0,4.15,12.0,38.0,35.1,25.3
2016,6,17,19,0,0.0,23.0,4.0,12.0,23.0,21.35,12.36
2016,6,17,19,15,0.0,11.5,3.8,12.0,11.5,10.66,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,18,5,15,180.5,15.5,2.35,12.0,34.5,54.87,5.85
2016,6,18,5,30,361.0,31.0,2.4,12.0,69.0,129.71,85.51
2016,6,18,5,45,452.0,38.5,2.45,12.5,112.0,185.72,136.63
2016,6,18,6,0,543.0,46.0,2.5,13.0,155.0,251.69,195.12
2016,6,18,6,15,601.5,52.0,2.55,13.0,203.5,312.41,250.05
2016,6,18,6,30,660.0,58.0,2.6,13.0,252.0,377.42,307.44
2016,6,18,6,45,701.5,62.0,2.7,13.5,303.5,438.16,359.4
2016,6,18,7,0,743.0,66.0,2.8,14.0,355.0,501.89,411.99
2016,6,18,7,15,772.5,69.5,2.85,14.0,406.5,560.39,459.44
2016,6,18,7,30,802.0,73.0,2.9,14.0,458.0,620.02,506.36
2016,6,18,7,45,824.5,75.5,3.0,14.5,508.5,674.38,546.27
2016,6,18,8,0,847.0,78.0,3.1,15.0,559.0,723.9,580.63
2016,6,18,8,15,864.0,80.5,3.1,15.0,606.5,773.02,614.72
2016,6,18,8,30,881.0,83.0,3.1,15.0,654.0,820.97,647.42
2016,6,18,8,45,894.0,85.0,3.15,15.0,698.5,863.47,676.09
2016,6,18,9,0,907.0,87.0,3.2,15.0,743.0,903.98,703.13
2016,6,18,9,15,802.0,141.0,3.25,15.0,744.5,898.74,697.91
2016,6,18,9,30,697.0,195.0,3.3,15.0,746.0,881.99,685.12
2016,6,18,9,45,823.0,142.0,3.35,15.5,819.5,954.28,733.61
2016,6,18,10,0,949.0,89.0,3.4,16.0,893.0,1025.05,779.3
2016,6,18,10,15,955.0,90.0,3.5,16.0,921.5,1044.01,791.24
2016,6,18,10,30,961.0,91.0,3.6,16.0,950.0,1059.55,801.42
2016,6,18,10,45,965.0,91.5,3.75,16.0,971.5,1069.04,808.05
2016,6,18,11,0,969.0,92.0,3.9,16.0,993.0,1074.92,812.39
2016,6,18,11,15,972.0,92.5,4.05,16.0,1008.0,1076.13,813.72
2016,6,18,11,30,975.0,93.0,4.2,16.0,1023.0,1073.67,812.68
2016,6,18,11,45,976.5,93.0,4.35,16.0,1030.5,1065.54,807.93
2016,6,18,12,0,978.0,93.0,4.5,16.0,1038.0,1053.81,801.4
2016,6,18,12,15,978.0,93.0,4.6,16.0,1038.0,1037.11,790.98
2016,6,18,12,30,978.0,93.0,4.7,16.0,1038.0,1016.99,778.23
2016,6,18,12,45,973.5,95.0,4.85,16.0,1029.5,991.36,762.02
2016,6,18,13,0,969.0,97.0,5.0,16.0,1021.0,962.69,743.55
2016,6,18,13,15,966.5,96.5,5.0,16.0,1006.0,930.47,721.33
2016,6,18,13,30,964.0,96.0,5.0,16.0,991.0,895.42,697.02
2016,6,18,13,45,959.0,96.0,5.05,16.0,969.0,856.16,669.87
2016,6,18,14,0,954.0,96.0,5.1,16.0,947.0,814.54,640.78
2016,6,18,14,15,948.0,95.0,5.2,16.0,918.5,769.13,608.83
2016,6,18,14,30,942.0,94.0,5.3,16.0,890.0,721.85,574.37
2016,6,18,14,45,931.5,94.0,5.4,16.0,854.5,671.0,534.72
2016,6,18,15,0,921.0,94.0,5.5,16.0,819.0,619.13,493.22
2016,6,18,15,15,911.0,92.5,5.55,16.0,779.5,565.42,449.02
2016,6,18,15,30,901.0,91.0,5.6,16.0,740.0,511.14,403.11
2016,6,18,15,45,885.5,90.0,5.65,16.0,695.0,454.64,354.2
2016,6,18,16,0,870.0,89.0,5.7,16.0,650.0,398.62,304.46
2016,6,18,16,15,853.0,86.5,5.75,16.0,602.0,341.61,252.99
2016,6,18,16,30,836.0,84.0,5.8,16.0,554.0,280.41,197.76
2016,6,18,16,45,813.0,81.0,5.85,16.0,504.0,224.08,147.34
2016,6,18,17,0,790.0,78.0,5.9,16.0,454.0,170.13,101.66
2016,6,18,17,15,759.5,74.0,5.95,15.5,402.5,117.33,63.46
2016,6,18,17,30,729.0,70.0,6.0,15.0,351.0,68.19,39.47
2016,6,18,17,45,688.0,65.5,6.05,15.0,300.0,47.72,36.97
2016,6,18,18,0,647.0,61.0,6.1,15.0,249.0,41.92,31.81
2016,6,18,18,15,586.5,55.0,6.1,14.5,200.5,39.12,29.3
2016,6,18,18,30,526.0,49.0,6.1,14.0,152.0,36.2,26.52
2016,6,18,18,45,434.5,40.0,6.1,14.0,109.5,30.43,21.0
2016,6,18,19,0,343.0,31.0,6.1,14.0,67.0,24.36,14.76
2016,6,18,19,15,171.5,15.5,6.05,14.0,33.5,11.83,0.0
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,3.55,13.5,34.0,53.24,4.42
2016,6,19,5,30,333.0,33.0,3.5,14.0,68.0,124.76,81.78
2016,6,19,5,45,427.0,41.5,3.45,14.5,111.0,181.24,132.73
2016,6,19,6,0,521.0,50.0,3.4,15.0,154.0,248.01,191.39
2016,6,19,6,15,580.5,56.0,3.4,15.0,202.0,308.02,245.43
2016,6,19,6,30,640.0,62.0,3.4,15.0,250.0,373.73,303.14
2016,6,19,6,45,682.0,66.5,3.45,15.0,301.0,432.7,354.2
2016,6,19,7,0,724.0,71.0,3.5,15.0,352.0,496.35,407.45
2016,6,19,7,15,753.5,74.5,3.45,15.5,403.0,554.0,453.34
2016,6,19,7,30,783.0,78.0,3.4,16.0,454.0,612.79,498.5
2016,6,19,7,45,621.0,134.0,3.4,16.5,452.5,599.06,484.03
2016,6,19,8,0,459.0,190.0,3.4,17.0,451.0,561.33,450.9
2016,6,19,8,15,661.0,139.0,3.4,17.0,549.5,687.39,549.54
2016,6,19,8,30,863.0,88.0,3.4,17.0,648.0,811.44,638.06
2016,6,19,8,45,877.0,90.0,3.4,17.0,692.0,854.19,666.05
2016,6,19,9,0,891.0,92.0,3.4,17.0,736.0,895.06,693.01
2016,6,19,9,15,901.0,93.5,3.45,17.0,775.5,929.6,715.65
2016,6,19,9,30,911.0,95.0,3.5,17.0,815.0,961.59,736.46
2016,6,19,9,45,922.0,95.0,3.6,17.5,850.0,990.14,753.79
2016,6,19,10,0,933.0,95.0,3.7,18.0,885.0,1015.8,769.13
2016,6,19,10,15,939.0,96.0,3.8,18.0,913.0,1034.53,781.26
2016,6,19,10,30,945.0,97.0,3.9,18.0,941.0,1049.91,791.27
2016,6,19,10,45,946.0,100.0,4.05,18.0,962.0,1058.91,797.46
2016,6,19,11,0,947.0,103.0,4.2,18.0,983.0,1064.27,801.36
2016,6,19,11,15,949.5,103.5,4.35,18.0,997.5,1064.94,802.22
2016,6,19,11,30,952.0,104.0,4.5,18.0,1012.0,1062.01,801.21
2016,6,19,11,45,738.5,242.5,4.65,18.0,950.5,993.62,755.69
2016,6,19,12,0,525.0,381.0,4.8,18.0,889.0,908.03,691.62
2016,6,19,12,15,735.0,246.0,4.95,17.5,956.5,965.94,741.19
2016,6,19,12,30,945.0,111.0,5.1,17.0,1024.0,1003.71,769.84
2016,6,19,12,45,943.0,111.0,5.25,17.0,1016.5,979.07,753.66
2016,6,19,13,0,941.0,111.0,5.4,17.0,1009.0,951.42,735.61
2016,6,19,13,15,730.5,234.5,5.5,17.0,925.5,863.9,674.09
2016,6,19,13,30,520.0,358.0,5.6,17.0,842.0,775.85,604.52
2016,6,19,13,45,522.0,345.5,5.7,17.0,821.5,742.63,581.05
2016,6,19,14,0,524.0,333.0,5.8,17.0,801.0,708.04,555.93
2016,6,19,14,15,720.0,219.5,5.9,17.0,841.0,720.09,569.74
2016,6,19,14,30,916.0,106.0,6.0,17.0,881.0,715.87,570.01
2016,6,19,14,45,782.0,162.0,6.1,17.0,805.0,637.89,507.51
2016,6,19,15,0,648.0,218.0,6.2,17.0,729.0,567.75,450.7
2016,6,19,15,15,764.0,159.0,6.2,17.0,731.5,541.87,429.7
2016,6,19,15,30,880.0,100.0,6.2,17.0,734.0,509.66,401.53
2016,6,19,15,45,749.0,133.5,6.25,17.0,650.5,431.5,336.5
2016,6,19,16,0,618.0,167.0,6.3,17.0,567.0,364.82,280.88
2016,6,19,16,15,718.0,128.5,6.35,16.5,559.0,326.71,244.26
2016,6,19,16,30,818.0,90.0,6.4,16.0,551.0,281.56,199.6
2016,6,19,16,45,652.5,116.5,6.45,16.0,463.0,217.6,148.65
2016,6,19,17,0,487.0,143.0,6.5,16.0,375.0,176.16,120.01
2016,6,19,17,15,576.0,106.5,6.45,15.5,350.5,123.66,75.86
2016,6,19,17,30,665.0,70.0,6.4,15.0,326.0,67.04,39.29
2016,6,19,17,45,604.0,71.5,6.35,15.0,279.0,47.59,36.85
2016,6,19,18,0,543.0,73.0,6.3,15.0,232.0,51.26,40.13
2016,6,19,18,15,484.0,65.5,6.2,14.5,187.0,47.71,36.94
2016,6,19,18,30,425.0,58.0,6.1,14.0,142.0,43.97,33.41
2016,6,19,18,45,347.5,46.0,6.05,14.0,102.0,35.78,25.68
2016,6,19,19,0,270.0,34.0,6.0,14.0,62.0,27.1,17.09
2016,6,19,19,15,135.0,17.0,6.0,14.0,31.0,13.25,0.0
2016,6,19,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.0,16.0,5.65,13.0,34.5,53.28,3.12
2016,6,20,5,30,342.0,32.0,5.6,13.0,69.0,125.61,82.38
2016,6,20,5,45,436.0,40.5,5.6,13.5,111.5,182.45,134.26
2016,6,20,6,0,530.0,49.0,5.6,14.0,154.0,249.62,194.04
2016,6,20,6,15,589.0,54.5,5.6,14.0,202.5,309.29,248.71
2016,6,20,6,30,648.0,60.0,5.6,14.0,251.0,374.58,307.21
2016,6,20,6,45,689.5,64.5,5.65,14.0,301.5,433.79,359.61
2016,6,20,7,0,731.0,69.0,5.7,14.0,352.0,497.5,414.22
2016,6,20,7,15,760.5,72.5,5.75,14.0,403.0,555.46,462.76
2016,6,20,7,30,790.0,76.0,5.8,14.0,454.0,614.57,510.94
2016,6,20,7,45,810.0,79.5,5.9,14.5,503.5,667.85,551.79
2016,6,20,8,0,830.0,83.0,6.0,15.0,553.0,720.8,590.25
2016,6,20,8,15,846.5,85.5,6.0,15.0,600.0,764.1,621.5
2016,6,20,8,30,863.0,88.0,6.0,15.0,647.0,811.01,655.16
2016,6,20,8,45,875.0,91.0,6.0,15.5,691.0,853.21,683.58
2016,6,20,9,0,887.0,94.0,6.0,16.0,735.0,893.39,710.15
2016,6,20,9,15,897.5,95.5,6.0,16.0,774.0,928.31,733.98
2016,6,20,9,30,908.0,97.0,6.0,16.0,813.0,960.7,755.88
2016,6,20,9,45,908.5,102.5,6.05,16.0,845.0,985.16,772.31
2016,6,20,10,0,909.0,108.0,6.1,16.0,877.0,1006.26,786.42
2016,6,20,10,15,915.5,109.0,6.1,16.0,905.5,1025.09,798.67
2016,6,20,10,30,922.0,110.0,6.1,16.0,934.0,1040.65,808.67
2016,6,20,10,45,927.5,110.0,6.15,16.5,956.0,1050.78,813.7
2016,6,20,11,0,933.0,110.0,6.2,17.0,978.0,1057.45,816.41
2016,6,20,11,15,936.0,110.5,6.2,17.0,992.5,1058.61,816.62
2016,6,20,11,30,939.0,111.0,6.2,17.0,1007.0,1056.22,814.5
2016,6,20,11,45,942.0,110.0,6.25,17.0,1015.0,1048.79,809.31
2016,6,20,12,0,945.0,109.0,6.3,17.0,1023.0,1037.88,801.79
2016,6,20,12,15,945.0,109.0,6.35,17.0,1022.5,1021.62,790.59
2016,6,20,12,30,945.0,109.0,6.4,17.0,1022.0,1002.09,777.14
2016,6,20,12,45,943.0,109.5,6.45,17.0,1014.5,977.99,760.47
2016,6,20,13,0,941.0,110.0,6.5,17.0,1007.0,950.87,741.63
2016,6,20,13,15,937.5,109.5,6.55,17.0,992.0,918.59,719.04
2016,6,20,13,30,934.0,109.0,6.6,17.0,977.0,883.64,694.4
2016,6,20,13,45,930.0,107.5,6.7,17.0,955.0,844.82,666.99
2016,6,20,14,0,926.0,106.0,6.8,17.0,933.0,803.68,637.63
2016,6,20,14,15,919.5,105.0,6.85,16.5,904.5,759.05,606.38
2016,6,20,14,30,913.0,104.0,6.9,16.0,876.0,712.66,572.33
2016,6,20,14,45,902.5,103.5,6.95,16.0,841.5,662.65,532.4
2016,6,20,15,0,892.0,103.0,7.0,16.0,807.0,611.68,490.8
2016,6,20,15,15,881.0,101.5,7.05,16.0,767.0,558.84,446.73
2016,6,20,15,30,870.0,100.0,7.1,16.0,727.0,505.57,401.17
2016,6,20,15,45,854.5,98.0,7.15,16.0,683.0,449.78,352.48
2016,6,20,16,0,839.0,96.0,7.2,16.0,639.0,394.51,303.1
2016,6,20,16,15,820.5,93.5,7.2,15.5,591.5,333.8,249.01
2016,6,20,16,30,802.0,91.0,7.2,15.0,544.0,278.98,199.13
2016,6,20,16,45,696.0,102.5,7.25,15.0,470.0,215.57,146.01
2016,6,20,17,0,590.0,114.0,7.3,15.0,396.0,167.51,108.83
2016,6,20,17,15,492.5,118.5,7.25,14.5,336.0,127.55,82.68
2016,6,20,17,30,395.0,123.0,7.2,14.0,276.0,96.64,69.28
2016,6,20,17,45,360.0,111.5,7.15,14.0,235.5,77.98,64.06
2016,6,20,18,0,325.0,100.0,7.1,14.0,195.0,71.66,58.47
2016,6,20,18,15,290.5,84.0,7.0,14.0,157.0,61.51,49.3
2016,6,20,18,30,256.0,68.0,6.9,14.0,119.0,50.83,39.48
2016,6,20,18,45,207.5,52.0,6.85,14.0,85.5,39.61,29.02
2016,6,20,19,0,159.0,36.0,6.8,14.0,52.0,27.88,17.76
2016,6,20,19,15,79.5,18.0,6.7,14.0,26.0,14.02,0.45
2016,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
