Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.0,16.5,5.75,13.0,33.5,51.98,1.47
2016,6,21,5,30,324.0,33.0,5.7,13.0,67.0,122.03,79.96
2016,6,21,5,45,417.0,41.5,5.7,13.5,109.0,177.59,130.68
2016,6,21,6,0,510.0,50.0,5.7,14.0,151.0,243.33,189.15
2016,6,21,6,15,570.0,56.0,5.7,14.0,199.0,302.87,243.59
2016,6,21,6,30,630.0,62.0,5.7,14.0,247.0,368.18,302.04
2016,6,21,6,45,672.0,66.5,5.7,14.0,297.0,428.04,354.89
2016,6,21,7,0,714.0,71.0,5.7,14.0,347.0,489.71,407.82
2016,6,21,7,15,744.0,74.5,5.7,14.0,397.5,547.18,455.9
2016,6,21,7,30,774.0,78.0,5.7,14.0,448.0,605.87,503.66
2016,6,21,7,45,796.5,81.0,5.75,14.5,497.5,659.64,544.97
2016,6,21,8,0,819.0,84.0,5.8,15.0,547.0,713.32,583.86
2016,6,21,8,15,836.0,86.5,5.75,15.5,594.0,756.58,613.69
2016,6,21,8,30,853.0,89.0,5.7,16.0,641.0,803.54,645.81
2016,6,21,8,45,867.5,90.5,5.7,16.5,684.5,845.87,674.16
2016,6,21,9,0,882.0,92.0,5.7,17.0,728.0,886.4,700.8
2016,6,21,9,15,892.0,93.5,5.65,17.0,767.0,920.78,723.77
2016,6,21,9,30,902.0,95.0,5.6,17.0,806.0,952.63,744.79
2016,6,21,9,45,902.5,100.5,5.55,17.0,838.0,977.03,760.4
2016,6,21,10,0,903.0,106.0,5.5,17.0,870.0,998.11,773.67
2016,6,21,10,15,909.0,107.0,5.5,17.0,897.5,1016.43,785.39
2016,6,21,10,30,915.0,108.0,5.5,17.0,925.0,1031.49,794.91
2016,6,21,10,45,919.0,109.0,5.55,17.0,946.5,1041.19,801.17
2016,6,21,11,0,923.0,110.0,5.6,17.0,968.0,1047.42,805.16
2016,6,21,11,15,926.0,110.5,5.6,17.0,982.5,1048.64,805.41
2016,6,21,11,30,929.0,111.0,5.6,17.0,997.0,1046.35,803.38
2016,6,21,11,45,930.5,111.0,5.65,17.0,1004.5,1038.56,798.02
2016,6,21,12,0,932.0,111.0,5.7,17.0,1012.0,1027.35,790.4
2016,6,21,12,15,932.0,111.5,5.8,17.0,1012.0,1011.82,780.18
2016,6,21,12,30,932.0,112.0,5.9,17.0,1012.0,993.04,767.72
2016,6,21,12,45,930.5,111.5,6.05,17.0,1004.5,968.75,751.64
2016,6,21,13,0,929.0,111.0,6.2,17.0,997.0,941.48,733.34
2016,6,21,13,15,926.0,110.5,6.3,17.0,982.5,910.03,711.65
2016,6,21,13,30,923.0,110.0,6.4,17.0,968.0,875.89,687.88
2016,6,21,13,45,918.0,110.0,6.55,17.0,946.5,838.08,661.45
2016,6,21,14,0,913.0,110.0,6.7,17.0,925.0,798.03,633.09
2016,6,21,14,15,907.0,108.5,6.75,16.5,897.5,753.84,602.15
2016,6,21,14,30,901.0,107.0,6.8,16.0,870.0,707.87,568.33
2016,6,21,14,45,891.5,106.5,6.85,16.0,835.5,659.04,529.34
2016,6,21,15,0,882.0,106.0,6.9,16.0,801.0,609.16,488.64
2016,6,21,15,15,871.5,104.0,6.9,16.0,762.5,556.64,444.8
2016,6,21,15,30,861.0,102.0,6.9,16.0,724.0,503.65,399.5
2016,6,21,15,45,845.5,100.5,6.95,16.0,680.0,448.74,351.61
2016,6,21,16,0,830.0,99.0,7.0,16.0,636.0,389.97,299.59
2016,6,21,16,15,812.0,96.0,7.0,15.5,589.0,333.91,249.3
2016,6,21,16,30,794.0,93.0,7.0,15.0,542.0,279.24,199.63
2016,6,21,16,45,771.0,90.0,7.05,15.0,493.0,225.19,150.93
2016,6,21,17,0,748.0,87.0,7.1,15.0,444.0,173.55,106.85
2016,6,21,17,15,716.5,82.5,7.1,15.0,393.5,122.55,69.34
2016,6,21,17,30,685.0,78.0,7.1,15.0,343.0,70.3,41.06
2016,6,21,17,45,643.0,73.0,7.1,15.0,293.5,48.8,37.92
2016,6,21,18,0,601.0,68.0,7.1,15.0,244.0,47.26,36.57
2016,6,21,18,15,539.5,61.0,7.05,14.5,196.5,43.91,33.56
2016,6,21,18,30,478.0,54.0,7.0,14.0,149.0,40.39,30.24
2016,6,21,18,45,383.0,44.5,6.95,14.0,107.5,34.36,24.45
2016,6,21,19,0,288.0,35.0,6.9,14.0,66.0,28.02,17.9
2016,6,21,19,15,144.0,17.5,6.85,13.5,33.0,13.55,0.46
2016,6,21,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.5,17.5,7.55,12.0,32.5,48.2,0.0
2016,6,22,5,30,285.0,35.0,7.6,12.0,65.0,114.43,75.4
2016,6,22,5,45,380.0,45.0,7.65,12.5,107.0,170.03,126.0
2016,6,22,6,0,475.0,55.0,7.7,13.0,149.0,236.07,184.81
2016,6,22,6,15,538.0,61.5,7.7,13.0,196.5,295.63,239.52
2016,6,22,6,30,601.0,68.0,7.7,13.0,244.0,361.25,298.74
2016,6,22,6,45,310.0,102.5,7.75,13.0,194.0,280.33,234.09
2016,6,22,7,0,19.0,137.0,7.8,13.0,144.0,143.47,116.93
2016,6,22,7,15,31.0,160.5,7.8,13.0,174.5,181.61,149.09
2016,6,22,7,30,43.0,184.0,7.8,13.0,205.0,215.07,176.91
2016,6,22,7,45,40.0,201.5,7.8,13.5,222.5,232.42,190.37
2016,6,22,8,0,37.0,219.0,7.8,14.0,240.0,249.42,203.34
2016,6,22,8,15,74.0,253.5,7.75,14.0,300.0,315.82,257.99
2016,6,22,8,30,111.0,288.0,7.7,14.0,360.0,384.79,313.94
2016,6,22,8,45,146.0,310.5,7.65,14.0,412.0,452.36,367.94
2016,6,22,9,0,181.0,333.0,7.6,14.0,464.0,510.76,414.1
2016,6,22,9,15,211.5,349.5,7.5,14.0,510.5,559.86,452.34
2016,6,22,9,30,242.0,366.0,7.4,14.0,557.0,621.81,499.92
2016,6,22,9,45,269.0,377.0,7.35,14.5,598.0,662.84,530.13
2016,6,22,10,0,296.0,388.0,7.3,15.0,639.0,703.72,559.88
2016,6,22,10,15,296.5,402.5,7.25,15.0,660.5,721.65,572.28
2016,6,22,10,30,297.0,417.0,7.2,15.0,682.0,738.14,583.64
2016,6,22,10,45,325.0,418.0,7.15,15.0,714.5,766.64,605.06
2016,6,22,11,0,353.0,419.0,7.1,15.0,747.0,793.94,625.44
2016,6,22,11,15,366.5,413.0,7.05,15.0,758.5,797.95,628.26
2016,6,22,11,30,380.0,407.0,7.0,15.0,770.0,800.33,630.02
2016,6,22,11,45,413.0,405.5,7.0,15.0,802.5,832.17,653.97
2016,6,22,12,0,446.0,404.0,7.0,15.0,835.0,853.56,670.2
2016,6,22,12,15,699.0,255.0,7.0,15.0,930.5,940.82,742.53
2016,6,22,12,30,952.0,106.0,7.0,15.0,1026.0,1006.42,789.97
2016,6,22,12,45,942.0,112.0,7.0,15.0,1016.5,980.18,770.79
2016,6,22,13,0,932.0,118.0,7.0,15.0,1007.0,951.18,750.03
2016,6,22,13,15,929.0,117.5,7.0,15.0,992.5,919.62,727.38
2016,6,22,13,30,926.0,117.0,7.0,15.0,978.0,885.36,702.69
2016,6,22,13,45,921.5,116.0,7.05,15.0,956.5,846.9,674.97
2016,6,22,14,0,917.0,115.0,7.1,15.0,935.0,806.16,645.38
2016,6,22,14,15,910.5,114.0,7.1,15.0,906.5,761.88,612.73
2016,6,22,14,30,904.0,113.0,7.1,15.0,878.0,715.85,577.22
2016,6,22,14,45,895.5,111.0,7.15,15.0,843.5,666.14,537.4
2016,6,22,15,0,887.0,109.0,7.2,15.0,809.0,615.31,495.78
2016,6,22,15,15,875.5,107.0,7.25,15.0,769.5,561.98,451.18
2016,6,22,15,30,864.0,105.0,7.3,15.0,730.0,508.29,405.14
2016,6,22,15,45,849.0,103.0,7.35,15.0,685.5,452.97,356.67
2016,6,22,16,0,834.0,101.0,7.4,15.0,641.0,393.8,304.05
2016,6,22,16,15,815.5,98.0,7.45,14.5,594.0,337.34,253.2
2016,6,22,16,30,797.0,95.0,7.5,14.0,547.0,282.32,203.01
2016,6,22,16,45,772.0,92.0,7.55,14.0,497.0,227.66,153.64
2016,6,22,17,0,747.0,89.0,7.6,14.0,447.0,175.65,109.1
2016,6,22,17,15,715.0,85.0,7.6,13.5,396.0,120.23,67.76
2016,6,22,17,30,683.0,81.0,7.6,13.0,345.0,73.02,43.48
2016,6,22,17,45,638.0,75.5,7.65,13.0,295.0,50.69,39.92
2016,6,22,18,0,593.0,70.0,7.7,13.0,245.0,48.83,38.28
2016,6,22,18,15,530.5,63.0,7.65,13.0,197.0,45.56,35.25
2016,6,22,18,30,468.0,56.0,7.6,13.0,149.0,42.13,31.92
2016,6,22,18,45,372.0,46.5,7.55,13.0,107.5,36.18,26.16
2016,6,22,19,0,276.0,37.0,7.5,13.0,66.0,28.79,18.65
2016,6,22,19,15,138.0,18.5,7.45,12.5,33.0,14.45,1.07
2016,6,22,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,15.0,6.75,12.0,34.5,54.28,0.0
2016,6,23,5,30,374.0,30.0,6.7,12.0,69.0,130.14,84.47
2016,6,23,5,45,469.5,37.0,6.7,12.5,112.5,187.22,137.58
2016,6,23,6,0,565.0,44.0,6.7,13.0,156.0,254.77,198.39
2016,6,23,6,15,621.5,49.5,6.7,13.0,204.5,313.81,253.35
2016,6,23,6,30,678.0,55.0,6.7,13.0,253.0,379.67,313.12
2016,6,23,6,45,718.0,58.5,6.7,13.5,303.5,439.88,366.35
2016,6,23,7,0,758.0,62.0,6.7,14.0,354.0,502.94,420.22
2016,6,23,7,15,784.0,65.0,6.65,14.0,404.0,559.45,467.9
2016,6,23,7,30,810.0,68.0,6.6,14.0,454.0,616.76,514.89
2016,6,23,7,45,829.5,70.5,6.55,14.0,503.0,665.2,552.59
2016,6,23,8,0,849.0,73.0,6.5,14.0,552.0,717.18,591.35
2016,6,23,8,15,863.0,75.0,6.4,14.0,598.0,763.63,625.05
2016,6,23,8,30,877.0,77.0,6.3,14.0,644.0,808.7,657.21
2016,6,23,8,45,887.5,79.0,6.25,14.5,686.0,849.15,684.38
2016,6,23,9,0,898.0,81.0,6.2,15.0,728.0,887.49,709.6
2016,6,23,9,15,906.0,82.5,6.2,15.0,766.0,920.65,732.36
2016,6,23,9,30,914.0,84.0,6.2,15.0,804.0,951.16,753.09
2016,6,23,9,45,918.0,87.0,6.2,15.5,836.5,976.65,768.67
2016,6,23,10,0,922.0,90.0,6.2,16.0,869.0,998.97,781.91
2016,6,23,10,15,927.0,90.5,6.25,16.0,896.0,1016.27,793.42
2016,6,23,10,30,932.0,91.0,6.3,16.0,923.0,1030.25,802.67
2016,6,23,10,45,937.0,90.5,6.35,16.0,944.0,1039.75,808.85
2016,6,23,11,0,942.0,90.0,6.4,16.0,965.0,1045.77,812.71
2016,6,23,11,15,944.5,90.5,6.45,16.0,979.5,1046.8,813.16
2016,6,23,11,30,947.0,91.0,6.5,16.0,994.0,1044.25,811.21
2016,6,23,11,45,949.0,90.5,6.55,16.0,1001.0,1036.62,805.79
2016,6,23,12,0,951.0,90.0,6.6,16.0,1008.0,1025.49,798.0
2016,6,23,12,15,950.5,90.0,6.65,15.5,1008.0,1009.01,787.99
2016,6,23,12,30,950.0,90.0,6.7,15.0,1008.0,989.22,775.63
2016,6,23,12,45,948.0,90.5,6.8,15.0,1000.5,965.32,759.07
2016,6,23,13,0,946.0,91.0,6.9,15.0,993.0,938.36,740.26
2016,6,23,13,15,943.0,90.5,6.95,15.0,978.5,906.64,717.66
2016,6,23,13,30,940.0,90.0,7.0,15.0,964.0,872.18,692.96
2016,6,23,13,45,936.5,88.5,7.1,15.5,942.5,833.78,664.11
2016,6,23,14,0,933.0,87.0,7.2,16.0,921.0,792.98,633.38
2016,6,23,14,15,926.5,86.0,7.25,15.5,892.5,748.29,601.7
2016,6,23,14,30,920.0,85.0,7.3,15.0,864.0,701.81,567.92
2016,6,23,14,45,911.5,84.0,7.35,15.0,830.0,652.5,528.14
2016,6,23,15,0,903.0,83.0,7.4,15.0,796.0,602.04,486.54
2016,6,23,15,15,893.0,81.5,7.4,15.0,757.0,549.39,442.12
2016,6,23,15,30,883.0,80.0,7.4,15.0,718.0,496.21,396.14
2016,6,23,15,45,868.0,79.0,7.4,15.0,674.5,441.02,347.44
2016,6,23,16,0,853.0,78.0,7.4,15.0,631.0,386.29,298.0
2016,6,23,16,15,837.0,76.0,7.35,15.0,585.0,331.07,247.31
2016,6,23,16,30,821.0,74.0,7.3,15.0,539.0,276.91,197.15
2016,6,23,16,45,797.5,72.0,7.3,15.0,490.0,222.48,147.83
2016,6,23,17,0,774.0,70.0,7.3,15.0,441.0,164.43,98.15
2016,6,23,17,15,746.0,67.0,7.25,14.5,391.5,113.48,60.48
2016,6,23,17,30,718.0,64.0,7.2,14.0,342.0,65.85,36.27
2016,6,23,17,45,677.5,60.0,7.15,14.0,292.5,43.02,32.91
2016,6,23,18,0,637.0,56.0,7.1,14.0,243.0,41.56,31.63
2016,6,23,18,15,580.0,50.5,6.9,13.5,196.5,35.36,26.06
2016,6,23,18,30,523.0,45.0,6.7,13.0,150.0,32.68,23.51
2016,6,23,18,45,434.5,37.5,6.55,13.0,108.5,28.1,19.07
2016,6,23,19,0,346.0,30.0,6.4,13.0,67.0,23.31,14.06
2016,6,23,19,15,173.0,15.0,6.3,13.0,33.5,11.33,0.0
2016,6,23,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,177.5,15.5,6.15,12.0,33.5,52.89,0.0
2016,6,24,5,30,355.0,31.0,6.2,12.0,67.0,126.37,81.82
2016,6,24,5,45,446.0,39.0,6.3,12.5,110.0,182.2,133.89
2016,6,24,6,0,537.0,47.0,6.4,13.0,153.0,248.02,193.1
2016,6,24,6,15,597.0,53.0,6.4,13.0,201.5,308.83,249.21
2016,6,24,6,30,657.0,59.0,6.4,13.0,250.0,375.44,309.36
2016,6,24,6,45,696.0,64.0,6.4,13.0,301.0,434.38,362.06
2016,6,24,7,0,735.0,69.0,6.4,13.0,352.0,497.56,416.73
2016,6,24,7,15,764.5,73.0,6.35,13.0,403.0,556.31,466.25
2016,6,24,7,30,794.0,77.0,6.3,13.0,454.0,616.22,515.32
2016,6,24,7,45,814.0,80.5,6.3,13.5,504.0,669.77,556.63
2016,6,24,8,0,834.0,84.0,6.3,14.0,554.0,722.99,595.28
2016,6,24,8,15,851.0,86.5,6.2,14.0,601.5,766.94,626.9
2016,6,24,8,30,868.0,89.0,6.1,14.0,649.0,814.55,660.87
2016,6,24,8,45,879.0,92.0,6.1,14.5,692.5,856.2,689.0
2016,6,24,9,0,890.0,95.0,6.1,15.0,736.0,895.77,715.25
2016,6,24,9,15,900.5,97.0,6.05,15.0,776.0,931.48,739.5
2016,6,24,9,30,911.0,99.0,6.0,15.0,816.0,964.66,761.75
2016,6,24,9,45,920.0,99.5,5.95,15.5,850.5,992.05,778.21
2016,6,24,10,0,929.0,100.0,5.9,16.0,885.0,1016.47,792.46
2016,6,24,10,15,935.5,101.0,5.9,16.0,913.5,1035.85,804.98
2016,6,24,10,30,942.0,102.0,5.9,16.0,942.0,1051.88,815.24
2016,6,24,10,45,946.5,102.5,5.9,16.0,964.0,1061.95,821.39
2016,6,24,11,0,951.0,103.0,5.9,16.0,986.0,1068.47,825.21
2016,6,24,11,15,954.0,103.5,6.0,16.0,1001.5,1069.89,826.32
2016,6,24,11,30,957.0,104.0,6.1,16.0,1017.0,1067.69,825.03
2016,6,24,11,45,959.0,104.0,6.2,16.5,1024.5,1060.39,818.69
2016,6,24,12,0,961.0,104.0,6.3,17.0,1032.0,1049.54,809.98
2016,6,24,12,15,961.0,104.0,6.4,17.0,1032.5,1033.27,799.1
2016,6,24,12,30,961.0,104.0,6.5,17.0,1033.0,1013.65,785.9
2016,6,24,12,45,954.0,108.0,6.65,17.0,1024.0,988.15,768.78
2016,6,24,13,0,947.0,112.0,6.8,17.0,1015.0,959.76,749.51
2016,6,24,13,15,944.5,111.0,6.85,16.5,1001.0,927.83,728.5
2016,6,24,13,30,942.0,110.0,6.9,16.0,987.0,893.14,705.29
2016,6,24,13,45,937.0,110.0,6.95,16.0,965.5,854.74,677.82
2016,6,24,14,0,932.0,110.0,7.0,16.0,944.0,814.04,648.46
2016,6,24,14,15,926.5,109.0,7.0,16.0,915.5,769.94,616.17
2016,6,24,14,30,921.0,108.0,7.0,16.0,887.0,723.97,581.2
2016,6,24,14,45,912.0,107.0,7.05,16.0,853.0,674.12,541.47
2016,6,24,15,0,903.0,106.0,7.1,16.0,819.0,623.14,499.93
2016,6,24,15,15,892.0,104.0,7.1,16.0,779.0,569.32,455.08
2016,6,24,15,30,881.0,102.0,7.1,16.0,739.0,515.05,408.74
2016,6,24,15,45,866.0,100.5,7.1,16.0,695.0,459.28,360.06
2016,6,24,16,0,851.0,99.0,7.1,16.0,651.0,399.58,307.19
2016,6,24,16,15,833.0,96.0,7.1,16.0,603.0,342.33,255.36
2016,6,24,16,30,815.0,93.0,7.1,16.0,555.0,286.43,204.27
2016,6,24,16,45,790.0,90.0,7.1,16.0,504.5,230.72,154.29
2016,6,24,17,0,765.0,87.0,7.1,16.0,454.0,177.63,109.08
2016,6,24,17,15,733.5,83.0,7.05,15.5,402.5,125.98,71.12
2016,6,24,17,30,702.0,79.0,7.0,15.0,351.0,73.02,42.26
2016,6,24,17,45,657.0,74.0,6.95,15.0,300.0,49.55,38.58
2016,6,24,18,0,612.0,69.0,6.9,15.0,249.0,48.03,37.25
2016,6,24,18,15,548.5,62.0,6.8,14.5,200.5,44.71,34.28
2016,6,24,18,30,485.0,55.0,6.7,14.0,152.0,41.22,30.99
2016,6,24,18,45,391.0,45.5,6.65,14.0,109.5,35.23,25.23
2016,6,24,19,0,297.0,36.0,6.6,14.0,67.0,28.93,18.72
2016,6,24,19,15,148.5,18.0,6.5,14.0,33.5,13.97,1.04
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,143.0,17.0,4.3,13.0,31.5,48.15,0.0
2016,6,25,5,30,286.0,34.0,4.3,13.0,63.0,112.86,72.91
2016,6,25,5,45,383.0,43.5,4.3,13.5,105.0,168.31,123.3
2016,6,25,6,0,480.0,53.0,4.3,14.0,147.0,234.42,181.43
2016,6,25,6,15,542.5,60.0,4.25,14.0,194.5,294.41,235.63
2016,6,25,6,30,605.0,67.0,4.2,14.0,242.0,360.47,294.01
2016,6,25,6,45,650.5,71.5,4.2,14.0,292.5,420.87,346.64
2016,6,25,7,0,696.0,76.0,4.2,14.0,343.0,484.79,400.64
2016,6,25,7,15,727.0,80.0,4.2,14.0,393.5,540.94,446.96
2016,6,25,7,30,758.0,84.0,4.2,14.0,444.0,600.16,494.31
2016,6,25,7,45,784.0,86.5,4.2,14.5,494.0,655.22,536.1
2016,6,25,8,0,810.0,89.0,4.2,15.0,544.0,710.51,575.15
2016,6,25,8,15,827.5,91.5,4.2,15.0,591.5,759.09,609.48
2016,6,25,8,30,845.0,94.0,4.2,15.0,639.0,800.99,638.5
2016,6,25,8,45,860.5,95.5,4.2,15.5,683.0,844.02,666.76
2016,6,25,9,0,876.0,97.0,4.2,16.0,727.0,885.33,693.35
2016,6,25,9,15,886.5,98.5,4.25,16.0,766.5,920.14,716.57
2016,6,25,9,30,897.0,100.0,4.3,16.0,806.0,952.46,737.96
2016,6,25,9,45,897.0,106.0,4.35,16.0,837.5,976.96,753.99
2016,6,25,10,0,897.0,112.0,4.4,16.0,869.0,998.11,767.79
2016,6,25,10,15,903.5,113.5,4.45,16.0,897.5,1017.51,780.47
2016,6,25,10,30,910.0,115.0,4.5,16.0,926.0,1033.67,791.0
2016,6,25,10,45,915.5,115.5,4.6,16.5,948.0,1044.45,796.9
2016,6,25,11,0,921.0,116.0,4.7,17.0,970.0,1051.8,800.57
2016,6,25,11,15,924.0,116.5,4.8,17.0,985.0,1053.15,801.82
2016,6,25,11,30,927.0,117.0,4.9,17.0,1000.0,1050.99,800.81
2016,6,25,11,45,929.5,116.5,5.0,17.0,1008.0,1043.84,796.48
2016,6,25,12,0,932.0,116.0,5.1,17.0,1016.0,1033.25,789.88
2016,6,25,12,15,932.0,116.0,5.2,17.0,1016.5,1017.35,779.65
2016,6,25,12,30,932.0,116.0,5.3,17.0,1017.0,998.21,767.2
2016,6,25,12,45,933.5,114.0,5.4,17.0,1011.0,975.38,752.16
2016,6,25,13,0,935.0,112.0,5.5,17.0,1005.0,949.42,734.86
2016,6,25,13,15,932.5,111.5,5.6,17.0,990.5,918.35,713.83
2016,6,25,13,30,930.0,111.0,5.7,17.0,976.0,884.54,690.69
2016,6,25,13,45,926.5,110.0,5.85,17.0,955.0,846.86,664.8
2016,6,25,14,0,923.0,109.0,6.0,17.0,934.0,806.8,636.87
2016,6,25,14,15,917.0,108.0,6.1,17.0,906.0,762.74,605.44
2016,6,25,14,30,911.0,107.0,6.2,17.0,878.0,716.87,571.33
2016,6,25,14,45,902.5,105.5,6.3,17.0,844.0,667.37,532.48
2016,6,25,15,0,894.0,104.0,6.4,17.0,810.0,616.72,491.76
2016,6,25,15,15,883.5,102.0,6.45,17.0,771.0,563.63,447.98
2016,6,25,15,30,873.0,100.0,6.5,17.0,732.0,510.06,402.64
2016,6,25,15,45,858.5,98.0,6.55,17.0,688.0,454.52,354.58
2016,6,25,16,0,844.0,96.0,6.6,17.0,644.0,399.39,305.68
2016,6,25,16,15,826.0,93.5,6.6,16.5,596.5,338.53,251.85
2016,6,25,16,30,808.0,91.0,6.6,16.0,549.0,283.46,202.0
2016,6,25,16,45,784.0,88.0,6.65,16.0,499.5,228.33,152.55
2016,6,25,17,0,760.0,85.0,6.7,16.0,450.0,175.71,107.68
2016,6,25,17,15,729.0,81.0,6.65,15.5,399.0,124.36,69.84
2016,6,25,17,30,698.0,77.0,6.6,15.0,348.0,71.82,41.1
2016,6,25,17,45,653.5,72.0,6.6,15.0,297.5,47.99,37.2
2016,6,25,18,0,609.0,67.0,6.6,15.0,247.0,46.39,35.8
2016,6,25,18,15,547.0,60.5,6.55,14.5,199.0,43.42,33.14
2016,6,25,18,30,485.0,54.0,6.5,14.0,151.0,40.32,30.19
2016,6,25,18,45,393.0,44.5,6.5,14.0,109.0,34.29,24.41
2016,6,25,19,0,301.0,35.0,6.5,14.0,67.0,27.95,17.91
2016,6,25,19,15,150.5,17.5,6.5,14.0,33.5,13.51,0.89
2016,6,25,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,143.5,16.0,5.95,13.0,30.5,46.92,0.0
2016,6,26,5,30,287.0,32.0,5.9,13.0,61.0,110.95,71.1
2016,6,26,5,45,382.0,41.5,5.9,13.0,102.0,165.63,121.45
2016,6,26,6,0,477.0,51.0,5.9,13.0,143.0,230.85,179.63
2016,6,26,6,15,537.5,57.5,5.85,13.0,190.0,289.22,233.15
2016,6,26,6,30,598.0,64.0,5.8,13.0,237.0,353.46,290.9
2016,6,26,6,45,319.0,103.5,5.75,13.5,198.0,285.06,236.7
2016,6,26,7,0,40.0,143.0,5.7,14.0,159.0,167.66,136.87
2016,6,26,7,15,47.5,165.5,5.7,14.0,186.5,197.24,161.58
2016,6,26,7,30,55.0,188.0,5.7,14.0,214.0,227.4,186.31
2016,6,26,7,45,77.5,214.5,5.7,14.5,255.5,272.96,223.29
2016,6,26,8,0,100.0,241.0,5.7,15.0,297.0,320.23,261.05
2016,6,26,8,15,101.5,263.0,5.7,15.0,324.5,347.72,282.34
2016,6,26,8,30,103.0,285.0,5.7,15.0,352.0,374.98,303.27
2016,6,26,8,45,116.5,308.0,5.75,15.5,388.5,424.54,341.25
2016,6,26,9,0,130.0,331.0,5.8,16.0,425.0,463.63,370.57
2016,6,26,9,15,148.0,352.0,5.8,16.0,464.5,504.84,402.02
2016,6,26,9,30,166.0,373.0,5.8,16.0,504.0,546.31,433.35
2016,6,26,9,45,197.0,387.5,5.8,16.5,549.5,593.22,468.17
2016,6,26,10,0,228.0,402.0,5.8,17.0,595.0,640.46,502.71
2016,6,26,10,15,283.5,402.5,5.85,17.0,650.0,708.97,554.49
2016,6,26,10,30,339.0,403.0,5.9,17.0,705.0,765.49,596.96
2016,6,26,10,45,281.0,429.5,5.95,17.5,684.0,734.8,570.58
2016,6,26,11,0,223.0,456.0,6.0,18.0,663.0,691.0,535.14
2016,6,26,11,15,249.0,458.0,6.05,18.0,693.0,726.5,561.75
2016,6,26,11,30,275.0,460.0,6.1,18.0,723.0,749.77,579.2
2016,6,26,11,45,264.0,467.0,6.15,18.0,721.0,739.64,571.19
2016,6,26,12,0,253.0,474.0,6.2,18.0,719.0,728.29,562.46
2016,6,26,12,15,273.0,468.5,6.25,18.0,733.0,733.48,567.0
2016,6,26,12,30,293.0,463.0,6.3,18.0,747.0,736.86,570.18
2016,6,26,12,45,245.0,469.5,6.35,18.0,706.0,687.11,532.26
2016,6,26,13,0,197.0,476.0,6.4,18.0,665.0,634.72,492.33
2016,6,26,13,15,259.5,454.0,6.5,18.0,698.5,660.98,514.27
2016,6,26,13,30,322.0,432.0,6.6,18.0,732.0,679.17,529.81
2016,6,26,13,45,322.5,421.0,6.7,18.0,715.5,653.11,510.67
2016,6,26,14,0,323.0,410.0,6.8,18.0,699.0,626.3,490.93
2016,6,26,14,15,347.5,387.0,6.85,17.5,689.5,605.4,476.84
2016,6,26,14,30,372.0,364.0,6.9,17.0,680.0,582.03,460.45
2016,6,26,14,45,315.0,364.0,7.0,17.0,624.0,524.6,415.32
2016,6,26,15,0,258.0,364.0,7.1,17.0,568.0,471.7,373.46
2016,6,26,15,15,289.5,337.0,7.15,17.0,555.0,448.25,355.15
2016,6,26,15,30,321.0,310.0,7.2,17.0,542.0,421.61,333.56
2016,6,26,15,45,562.5,206.5,7.25,17.0,583.5,414.86,325.83
2016,6,26,16,0,804.0,103.0,7.3,17.0,625.0,386.63,296.85
2016,6,26,16,15,786.5,100.0,7.25,16.5,579.0,332.08,248.0
2016,6,26,16,30,769.0,97.0,7.2,16.0,533.0,278.87,199.8
2016,6,26,16,45,747.5,92.5,7.2,16.0,485.0,225.15,151.55
2016,6,26,17,0,726.0,88.0,7.2,16.0,437.0,173.68,107.55
2016,6,26,17,15,695.0,84.0,7.1,15.5,387.5,119.53,67.1
2016,6,26,17,30,664.0,80.0,7.0,15.0,338.0,73.36,42.92
2016,6,26,17,45,624.5,74.0,6.95,15.0,289.5,49.41,38.46
2016,6,26,18,0,585.0,68.0,6.9,15.0,241.0,47.12,36.44
2016,6,26,18,15,525.0,61.0,6.8,15.0,194.0,43.78,33.39
2016,6,26,18,30,465.0,54.0,6.7,15.0,147.0,40.27,30.02
2016,6,26,18,45,380.0,44.0,6.65,15.0,106.5,33.8,23.88
2016,6,26,19,0,295.0,34.0,6.6,15.0,66.0,26.97,17.01
2016,6,26,19,15,147.5,17.0,6.55,14.5,33.0,13.06,0.69
2016,6,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,5,15,143.5,15.5,6.25,13.0,30.0,46.12,0.0
2016,6,27,5,30,287.0,31.0,6.2,13.0,60.0,109.7,69.76
2016,6,27,5,45,380.0,40.5,6.2,13.5,100.5,163.66,119.55
2016,6,27,6,0,473.0,50.0,6.2,14.0,141.0,227.98,176.62
2016,6,27,6,15,534.5,56.5,6.15,14.0,187.5,286.46,230.08
2016,6,27,6,30,596.0,63.0,6.1,14.0,234.0,350.93,287.9
2016,6,27,6,45,319.0,103.0,6.05,14.5,196.5,284.27,235.29
2016,6,27,7,0,42.0,143.0,6.0,15.0,159.0,168.8,137.38
2016,6,27,7,15,56.5,167.0,6.0,15.0,192.0,204.37,167.12
2016,6,27,7,30,71.0,191.0,6.0,15.0,225.0,241.17,197.38
2016,6,27,7,45,87.5,216.0,6.0,15.5,262.0,281.6,229.85
2016,6,27,8,0,104.0,241.0,6.0,16.0,299.0,323.2,262.74
2016,6,27,8,15,126.0,264.5,6.0,16.0,341.5,378.75,306.87
2016,6,27,8,30,148.0,288.0,6.0,16.0,384.0,425.78,343.74
2016,6,27,8,45,162.5,309.5,6.05,16.5,421.5,465.24,373.45
2016,6,27,9,0,177.0,331.0,6.1,17.0,459.0,505.02,403.01
2016,6,27,9,15,195.5,349.5,6.1,17.0,497.5,545.29,433.47
2016,6,27,9,30,214.0,368.0,6.1,17.0,536.0,585.71,463.76
2016,6,27,9,45,237.0,381.5,6.15,17.5,575.5,624.98,492.32
2016,6,27,10,0,260.0,395.0,6.2,18.0,615.0,676.29,529.33
2016,6,27,10,15,275.5,406.0,6.25,18.0,646.0,704.85,550.11
2016,6,27,10,30,291.0,417.0,6.3,18.0,677.0,732.47,570.2
2016,6,27,10,45,347.0,403.5,6.4,18.0,720.5,773.96,602.23
2016,6,27,11,0,403.0,390.0,6.5,18.0,764.0,823.99,640.03
2016,6,27,11,15,652.5,255.5,6.55,18.0,872.0,937.33,730.39
2016,6,27,11,30,902.0,121.0,6.6,18.0,980.0,1030.36,796.32
2016,6,27,11,45,905.5,120.0,6.65,18.0,988.0,1023.96,791.3
2016,6,27,12,0,909.0,119.0,6.7,18.0,996.0,1014.2,784.48
2016,6,27,12,15,909.0,119.0,6.75,18.0,996.5,998.7,773.69
2016,6,27,12,30,909.0,119.0,6.8,18.0,997.0,980.04,760.72
2016,6,27,12,45,914.0,114.5,6.9,18.0,992.0,958.62,746.06
2016,6,27,13,0,919.0,110.0,7.0,18.0,987.0,933.99,729.08
2016,6,27,13,15,916.0,109.5,7.05,18.0,973.0,903.03,707.24
2016,6,27,13,30,913.0,109.0,7.1,18.0,959.0,869.4,683.39
2016,6,27,13,45,911.0,107.0,7.2,18.0,938.5,832.66,657.3
2016,6,27,14,0,909.0,105.0,7.3,18.0,918.0,793.48,629.22
2016,6,27,14,15,903.0,104.0,7.35,18.0,890.5,750.06,597.58
2016,6,27,14,30,897.0,103.0,7.4,18.0,863.0,704.86,563.49
2016,6,27,14,45,891.5,100.5,7.45,18.0,830.5,657.04,525.45
2016,6,27,15,0,886.0,98.0,7.5,18.0,798.0,607.82,485.43
2016,6,27,15,15,876.0,96.5,7.5,17.5,759.5,555.9,443.05
2016,6,27,15,30,866.0,95.0,7.5,17.0,721.0,503.43,398.99
2016,6,27,15,45,855.0,92.0,7.55,17.0,679.0,448.94,351.43
2016,6,27,16,0,844.0,89.0,7.6,17.0,637.0,394.5,302.75
2016,6,27,16,15,827.5,86.5,7.55,17.0,590.5,339.01,252.36
2016,6,27,16,30,811.0,84.0,7.5,17.0,544.0,279.32,198.25
2016,6,27,16,45,789.0,81.0,7.5,17.0,495.5,224.43,148.85
2016,6,27,17,0,767.0,78.0,7.5,17.0,447.0,171.8,103.82
2016,6,27,17,15,738.0,74.5,7.45,16.5,397.0,120.59,65.95
2016,6,27,17,30,709.0,71.0,7.4,16.0,347.0,72.83,41.2
2016,6,27,17,45,667.0,66.5,7.35,16.0,297.0,43.87,33.39
2016,6,27,18,0,625.0,62.0,7.3,16.0,247.0,42.46,32.16
2016,6,27,18,15,566.5,56.0,7.2,15.5,199.5,39.72,29.71
2016,6,27,18,30,508.0,50.0,7.1,15.0,152.0,36.85,27.0
2016,6,27,18,45,418.0,41.5,7.0,15.0,110.0,31.58,21.94
2016,6,27,19,0,328.0,33.0,6.9,15.0,68.0,26.05,16.24
2016,6,27,19,15,164.0,16.5,6.85,14.5,34.0,12.62,0.48
2016,6,27,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.5,16.5,6.3,13.0,30.5,46.91,0.0
2016,6,28,5,30,287.0,33.0,6.2,13.0,61.0,111.24,70.51
2016,6,28,5,45,384.0,42.0,6.1,13.0,102.5,165.96,121.39
2016,6,28,6,0,481.0,51.0,6.0,13.0,144.0,231.33,179.71
2016,6,28,6,15,544.0,58.0,5.95,13.0,191.5,291.4,234.71
2016,6,28,6,30,607.0,65.0,5.9,13.0,239.0,357.63,294.18
2016,6,28,6,45,315.5,101.0,5.85,13.5,192.5,280.06,232.56
2016,6,28,7,0,24.0,137.0,5.8,14.0,146.0,146.4,118.87
2016,6,28,7,15,28.5,157.0,5.8,14.0,169.5,176.42,143.95
2016,6,28,7,30,33.0,177.0,5.8,14.0,193.0,201.0,164.07
2016,6,28,7,45,32.5,195.0,5.8,14.5,212.0,220.24,179.09
2016,6,28,8,0,32.0,213.0,5.8,15.0,231.0,239.35,193.79
2016,6,28,8,15,50.5,243.5,5.85,15.0,275.0,286.71,232.1
2016,6,28,8,30,69.0,274.0,5.9,15.0,319.0,335.28,270.91
2016,6,28,8,45,91.5,301.0,5.95,15.5,365.0,384.45,309.33
2016,6,28,9,0,114.0,328.0,6.0,16.0,411.0,446.35,357.0
2016,6,28,9,15,108.5,346.5,6.0,16.0,428.5,451.15,359.65
2016,6,28,9,30,103.0,365.0,6.0,16.0,446.0,466.86,370.81
2016,6,28,9,45,129.0,386.0,6.05,16.5,492.0,526.86,416.2
2016,6,28,10,0,155.0,407.0,6.1,17.0,538.0,574.99,451.93
2016,6,28,10,15,172.5,421.5,6.1,17.0,572.0,607.82,476.36
2016,6,28,10,30,190.0,436.0,6.1,17.0,606.0,640.19,500.35
2016,6,28,10,45,209.5,445.5,6.15,17.0,636.5,668.63,521.58
2016,6,28,11,0,229.0,455.0,6.2,17.0,667.0,696.22,542.11
2016,6,28,11,15,235.5,461.5,6.2,17.0,683.0,706.53,549.36
2016,6,28,11,30,242.0,468.0,6.2,17.0,699.0,725.2,562.69
2016,6,28,11,45,264.0,466.5,6.25,17.0,720.0,739.5,573.73
2016,6,28,12,0,286.0,465.0,6.3,17.0,741.0,752.08,583.54
2016,6,28,12,15,214.0,474.5,6.35,17.0,681.5,675.96,525.22
2016,6,28,12,30,142.0,484.0,6.4,17.0,622.0,609.02,473.23
2016,6,28,12,45,137.5,479.5,6.45,17.0,612.0,593.02,461.46
2016,6,28,13,0,133.0,475.0,6.5,17.0,602.0,576.73,449.31
2016,6,28,13,15,250.5,442.5,6.55,17.0,677.5,642.89,502.99
2016,6,28,13,30,368.0,410.0,6.6,17.0,753.0,697.77,547.22
2016,6,28,13,45,341.5,411.0,6.7,17.0,723.5,659.73,518.13
2016,6,28,14,0,315.0,412.0,6.8,17.0,694.0,622.56,489.78
2016,6,28,14,15,332.5,392.5,6.85,16.5,682.0,600.06,474.27
2016,6,28,14,30,350.0,373.0,6.9,16.0,670.0,575.63,456.86
2016,6,28,14,45,619.5,240.0,6.95,16.0,739.5,607.87,486.27
2016,6,28,15,0,889.0,107.0,7.0,16.0,809.0,618.05,496.12
2016,6,28,15,15,878.5,105.0,7.05,16.0,770.0,565.18,451.98
2016,6,28,15,30,868.0,103.0,7.1,16.0,731.0,511.82,406.5
2016,6,28,15,45,855.0,100.5,7.15,16.0,688.0,456.7,358.46
2016,6,28,16,0,842.0,98.0,7.2,16.0,645.0,397.47,306.03
2016,6,28,16,15,824.5,95.5,7.2,15.5,598.0,341.24,255.52
2016,6,28,16,30,807.0,93.0,7.2,15.0,551.0,286.3,205.49
2016,6,28,16,45,785.0,89.5,7.25,15.0,501.5,231.12,155.63
2016,6,28,17,0,763.0,86.0,7.3,15.0,452.0,178.23,110.12
2016,6,28,17,15,732.5,82.0,7.3,14.5,401.5,126.65,71.73
2016,6,28,17,30,702.0,78.0,7.3,14.0,351.0,73.75,42.3
2016,6,28,17,45,660.5,72.5,7.35,14.0,300.5,48.37,37.69
2016,6,28,18,0,619.0,67.0,7.4,14.0,250.0,46.4,35.95
2016,6,28,18,15,557.5,60.5,7.3,13.5,202.0,43.43,33.28
2016,6,28,18,30,496.0,54.0,7.2,13.0,154.0,40.32,30.32
2016,6,28,18,45,402.0,44.5,7.15,13.0,111.5,34.29,24.52
2016,6,28,19,0,308.0,35.0,7.1,13.0,69.0,27.95,17.99
2016,6,28,19,15,154.0,17.5,7.05,13.0,34.5,13.51,0.94
2016,6,28,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,124.0,17.5,6.15,12.0,29.5,43.5,0.0
2016,6,29,5,30,248.0,35.0,6.1,12.0,59.0,104.14,66.16
2016,6,29,5,45,346.5,45.5,6.05,12.5,100.0,158.33,116.21
2016,6,29,6,0,445.0,56.0,6.0,13.0,141.0,223.78,174.0
2016,6,29,6,15,511.0,63.5,6.0,13.0,188.5,283.81,228.66
2016,6,29,6,30,577.0,71.0,6.0,13.0,236.0,350.28,288.18
2016,6,29,6,45,288.5,90.5,6.0,13.0,173.0,254.53,211.79
2016,6,29,7,0,0.0,110.0,6.0,13.0,110.0,105.04,84.09
2016,6,29,7,15,0.0,124.5,6.0,13.0,124.5,118.96,95.71
2016,6,29,7,30,0.0,139.0,6.0,13.0,139.0,132.89,107.1
2016,6,29,7,45,6.0,163.0,6.05,13.5,166.5,160.66,129.85
2016,6,29,8,0,12.0,187.0,6.1,14.0,194.0,188.95,152.72
2016,6,29,8,15,20.0,214.0,6.1,14.0,226.5,222.33,179.84
2016,6,29,8,30,28.0,241.0,6.1,14.0,259.0,266.14,215.12
2016,6,29,8,45,36.0,267.5,6.2,14.5,292.0,301.08,242.48
2016,6,29,9,0,44.0,294.0,6.3,15.0,325.0,336.35,269.78
2016,6,29,9,15,46.0,313.0,6.3,15.0,347.5,358.35,286.57
2016,6,29,9,30,48.0,332.0,6.3,15.0,370.0,380.22,303.19
2016,6,29,9,45,51.5,351.0,6.35,15.0,393.0,403.33,320.81
2016,6,29,10,0,55.0,370.0,6.4,15.0,416.0,426.26,338.23
2016,6,29,10,15,64.5,391.0,6.4,15.0,447.0,456.96,361.79
2016,6,29,10,30,74.0,412.0,6.4,15.0,478.0,487.45,385.03
2016,6,29,10,45,82.0,428.0,6.45,15.5,503.0,510.85,402.02
2016,6,29,11,0,90.0,444.0,6.5,16.0,528.0,533.78,418.56
2016,6,29,11,15,87.5,450.0,6.55,16.0,532.5,535.26,419.25
2016,6,29,11,30,85.0,456.0,6.6,16.0,537.0,536.25,419.67
2016,6,29,11,45,91.0,463.5,6.65,16.0,551.0,546.71,427.65
2016,6,29,12,0,97.0,471.0,6.7,16.0,565.0,556.43,435.09
2016,6,29,12,15,111.0,476.0,6.75,16.0,583.5,570.59,446.23
2016,6,29,12,30,125.0,481.0,6.8,16.0,602.0,590.18,461.4
2016,6,29,12,45,166.5,478.0,6.85,16.0,638.0,618.53,484.22
2016,6,29,13,0,208.0,475.0,6.9,16.0,674.0,644.22,504.89
2016,6,29,13,15,224.0,464.5,6.9,15.5,676.0,637.73,501.49
2016,6,29,13,30,240.0,454.0,6.9,15.0,678.0,631.77,498.51
2016,6,29,13,45,240.5,443.0,6.95,15.0,663.0,608.35,481.02
2016,6,29,14,0,241.0,432.0,7.0,15.0,648.0,584.42,463.05
2016,6,29,14,15,284.0,406.0,7.0,15.0,653.0,577.35,458.84
2016,6,29,14,30,327.0,380.0,7.0,15.0,658.0,566.47,451.31
2016,6,29,14,45,278.5,374.5,7.0,15.0,604.5,511.41,407.68
2016,6,29,15,0,230.0,369.0,7.0,15.0,551.0,462.76,368.88
2016,6,29,15,15,243.0,347.0,6.95,15.0,531.0,432.53,345.01
2016,6,29,15,30,256.0,325.0,6.9,15.0,511.0,403.41,321.43
2016,6,29,15,45,541.5,216.0,6.9,15.0,577.5,414.87,328.27
2016,6,29,16,0,827.0,107.0,6.9,15.0,644.0,400.08,309.34
2016,6,29,16,15,808.5,104.0,6.85,14.5,597.0,343.84,258.79
2016,6,29,16,30,790.0,101.0,6.8,14.0,550.0,289.04,208.94
2016,6,29,16,45,767.0,97.0,6.75,14.0,500.5,234.14,159.34
2016,6,29,17,0,744.0,93.0,6.7,14.0,451.0,181.66,114.18
2016,6,29,17,15,712.0,88.5,6.65,14.0,400.0,125.54,71.69
2016,6,29,17,30,680.0,84.0,6.6,14.0,349.0,77.85,46.12
2016,6,29,17,45,636.0,78.5,6.55,14.0,298.5,52.93,41.76
2016,6,29,18,0,592.0,73.0,6.5,14.0,248.0,51.2,40.25
2016,6,29,18,15,528.5,65.5,6.4,13.5,199.5,47.62,37.03
2016,6,29,18,30,465.0,58.0,6.3,13.0,151.0,43.86,33.47
2016,6,29,18,45,365.5,48.0,6.25,13.0,109.0,37.51,27.35
2016,6,29,19,0,266.0,38.0,6.2,13.0,67.0,29.57,19.36
2016,6,29,19,15,133.0,19.0,6.15,12.5,33.5,14.84,1.55
2016,6,29,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,30,5,15,89.0,18.5,5.35,12.0,27.0,38.43,0.0
2016,6,30,5,30,178.0,37.0,5.3,12.0,54.0,90.43,57.53
2016,6,30,5,45,272.5,50.0,5.3,12.5,93.5,141.33,104.06
2016,6,30,6,0,367.0,63.0,5.3,13.0,133.0,203.04,158.03
2016,6,30,6,15,434.5,72.5,5.2,13.0,179.0,260.54,209.77
2016,6,30,6,30,502.0,82.0,5.1,13.0,225.0,327.77,269.17
2016,6,30,6,45,552.0,89.0,5.1,13.0,274.5,388.17,322.14
2016,6,30,7,0,602.0,96.0,5.1,13.0,324.0,452.67,377.21
2016,6,30,7,15,638.0,101.5,5.05,13.5,374.0,510.89,424.96
2016,6,30,7,30,674.0,107.0,5.0,14.0,424.0,571.11,472.83
2016,6,30,7,45,702.5,111.0,4.95,14.5,473.5,626.14,515.19
2016,6,30,8,0,731.0,115.0,4.9,15.0,523.0,681.79,556.76
2016,6,30,8,15,751.5,119.0,4.85,15.0,570.0,731.55,592.52
2016,6,30,8,30,772.0,123.0,4.8,15.0,617.0,777.67,625.0
2016,6,30,8,45,788.5,126.0,4.75,15.5,661.0,821.3,653.92
2016,6,30,9,0,805.0,129.0,4.7,16.0,705.0,863.42,681.24
2016,6,30,9,15,817.5,131.5,4.7,16.0,744.5,899.58,705.56
2016,6,30,9,30,830.0,134.0,4.7,16.0,784.0,933.52,728.15
2016,6,30,9,45,842.5,134.5,4.75,16.0,819.0,962.84,747.78
2016,6,30,10,0,855.0,135.0,4.8,16.0,854.0,981.12,759.67
2016,6,30,10,15,862.0,136.5,4.9,16.0,882.5,1000.46,772.86
2016,6,30,10,30,869.0,138.0,5.0,16.0,911.0,1016.7,783.97
2016,6,30,10,45,874.0,139.5,5.1,16.0,933.0,1027.74,791.58
2016,6,30,11,0,879.0,141.0,5.2,16.0,955.0,1035.47,797.02
2016,6,30,11,15,882.5,141.5,5.3,16.0,970.0,1037.32,798.5
2016,6,30,11,30,886.0,142.0,5.4,16.0,985.0,1035.79,797.77
2016,6,30,11,45,888.0,142.0,5.5,16.0,993.0,1028.92,793.41
2016,6,30,12,0,890.0,142.0,5.6,16.0,1001.0,1018.76,786.85
2016,6,30,12,15,890.5,142.0,5.7,16.0,1001.5,1003.9,777.05
2016,6,30,12,30,891.0,142.0,5.8,16.0,1002.0,985.93,765.1
2016,6,30,12,45,892.5,139.5,5.9,16.0,995.5,963.51,749.98
2016,6,30,13,0,894.0,137.0,6.0,16.0,989.0,938.11,732.7
2016,6,30,13,15,891.0,136.5,6.1,16.0,975.0,907.72,711.74
2016,6,30,13,30,888.0,136.0,6.2,16.0,961.0,874.75,688.79
2016,6,30,13,45,886.5,132.5,6.3,16.0,941.0,837.8,662.76
2016,6,30,14,0,885.0,129.0,6.4,16.0,921.0,798.46,634.73
2016,6,30,14,15,878.5,128.0,6.45,16.0,893.5,755.49,603.57
2016,6,30,14,30,872.0,127.0,6.5,16.0,866.0,710.83,569.26
2016,6,30,14,45,864.5,124.5,6.6,16.0,832.5,662.73,531.29
2016,6,30,15,0,857.0,122.0,6.7,16.0,799.0,613.44,491.48
2016,6,30,15,15,845.5,119.5,6.75,16.0,760.0,558.73,446.37
2016,6,30,15,30,834.0,117.0,6.8,16.0,721.0,505.39,401.17
2016,6,30,15,45,818.5,115.0,6.85,16.0,678.0,450.73,353.79
2016,6,30,16,0,803.0,113.0,6.9,16.0,635.0,396.7,305.82
2016,6,30,16,15,784.0,110.0,6.95,15.5,588.0,341.58,256.66
2016,6,30,16,30,765.0,107.0,7.0,15.0,541.0,287.97,208.19
2016,6,30,16,45,737.0,104.0,7.05,15.0,491.5,229.66,156.34
2016,6,30,17,0,709.0,101.0,7.1,15.0,442.0,178.46,112.67
2016,6,30,17,15,675.5,96.0,7.1,14.5,391.5,128.35,75.37
2016,6,30,17,30,642.0,91.0,7.1,14.0,341.0,82.25,50.56
2016,6,30,17,45,595.5,84.5,7.1,14.0,291.0,57.58,45.9
2016,6,30,18,0,549.0,78.0,7.1,14.0,241.0,55.26,43.87
2016,6,30,18,15,484.5,70.0,7.05,13.5,193.5,51.46,40.45
2016,6,30,18,30,420.0,62.0,7.0,13.0,146.0,47.46,36.67
2016,6,30,18,45,327.5,50.5,7.0,13.0,105.0,38.54,28.24
2016,6,30,19,0,235.0,39.0,7.0,13.0,64.0,30.35,20.01
