Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,15,117.5,19.5,7.0,13.0,32.0,15.24,1.63
2016,6,30,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,5,15,87.0,18.0,5.3,12.0,26.0,37.34,0.0
2016,7,1,5,30,174.0,36.0,5.2,12.0,52.0,88.29,55.54
2016,7,1,5,45,270.0,48.5,5.15,12.0,91.0,138.72,102.04
2016,7,1,6,0,366.0,61.0,5.1,12.0,130.0,200.16,156.09
2016,7,1,6,15,433.0,70.0,5.0,12.0,175.5,256.77,207.28
2016,7,1,6,30,500.0,79.0,4.9,12.0,221.0,323.37,266.36
2016,7,1,6,45,298.0,114.0,4.85,12.5,203.0,277.34,230.45
2016,7,1,7,0,96.0,149.0,4.8,13.0,185.0,212.62,175.49
2016,7,1,7,15,170.5,167.5,4.65,13.0,243.0,281.28,233.55
2016,7,1,7,30,245.0,186.0,4.5,13.0,301.0,365.68,303.22
2016,7,1,7,45,485.5,148.5,4.4,13.5,408.0,511.62,423.23
2016,7,1,8,0,726.0,111.0,4.3,14.0,515.0,673.21,550.43
2016,7,1,8,15,746.5,115.0,4.15,14.0,562.0,720.04,582.73
2016,7,1,8,30,767.0,119.0,4.0,14.0,609.0,768.95,616.83
2016,7,1,8,45,782.5,122.0,3.85,14.0,652.0,811.59,645.65
2016,7,1,9,0,798.0,125.0,3.7,14.0,695.0,852.67,672.89
2016,7,1,9,15,810.5,127.5,3.65,14.0,734.5,888.68,696.65
2016,7,1,9,30,823.0,130.0,3.6,14.0,774.0,922.5,718.67
2016,7,1,9,45,832.0,132.5,3.55,14.5,807.5,950.56,735.12
2016,7,1,10,0,841.0,135.0,3.5,15.0,841.0,975.89,749.57
2016,7,1,10,15,848.0,136.5,3.5,15.0,869.5,986.66,755.73
2016,7,1,10,30,855.0,138.0,3.5,15.0,898.0,1002.81,765.79
2016,7,1,10,45,860.5,139.5,3.55,15.0,920.0,1014.3,773.08
2016,7,1,11,0,866.0,141.0,3.6,15.0,942.0,1022.53,778.29
2016,7,1,11,15,684.5,261.5,3.7,15.0,901.0,976.27,746.67
2016,7,1,11,30,503.0,382.0,3.8,15.0,860.0,908.22,693.56
2016,7,1,11,45,689.5,262.5,3.9,15.0,923.5,967.59,742.17
2016,7,1,12,0,876.0,143.0,4.0,15.0,987.0,1006.28,768.85
2016,7,1,12,15,876.0,143.0,4.1,15.0,987.5,991.17,758.68
2016,7,1,12,30,876.0,143.0,4.2,15.0,988.0,973.02,746.85
2016,7,1,12,45,872.5,144.0,4.35,15.0,980.5,949.6,731.86
2016,7,1,13,0,869.0,145.0,4.5,15.0,973.0,923.45,715.13
2016,7,1,13,15,865.5,144.5,4.6,15.0,959.0,893.3,695.02
2016,7,1,13,30,862.0,144.0,4.7,15.0,945.0,860.68,672.97
2016,7,1,13,45,859.5,141.5,4.85,15.0,925.0,824.72,648.59
2016,7,1,14,0,857.0,139.0,5.0,15.0,905.0,786.5,622.23
2016,7,1,14,15,850.0,137.5,5.05,15.0,877.5,743.8,591.73
2016,7,1,14,30,843.0,136.0,5.1,15.0,850.0,699.52,557.83
2016,7,1,14,45,835.0,133.0,5.2,15.0,817.0,651.32,520.38
2016,7,1,15,0,827.0,130.0,5.3,15.0,784.0,601.89,481.01
2016,7,1,15,15,815.0,128.0,5.35,15.0,745.5,550.42,438.85
2016,7,1,15,30,803.0,126.0,5.4,15.0,707.0,498.77,395.42
2016,7,1,15,45,788.0,122.5,5.45,15.0,664.0,444.59,348.89
2016,7,1,16,0,773.0,119.0,5.5,15.0,621.0,391.04,301.73
2016,7,1,16,15,753.0,115.5,5.55,14.5,574.5,336.77,253.67
2016,7,1,16,30,733.0,112.0,5.6,14.0,528.0,279.8,202.85
2016,7,1,16,45,708.0,107.5,5.65,14.0,479.5,226.79,155.45
2016,7,1,17,0,683.0,103.0,5.7,14.0,431.0,176.45,112.43
2016,7,1,17,15,649.5,97.5,5.65,14.0,381.5,127.38,75.67
2016,7,1,17,30,616.0,92.0,5.6,14.0,332.0,82.33,51.11
2016,7,1,17,45,572.0,85.0,5.6,14.0,283.5,57.91,46.21
2016,7,1,18,0,528.0,78.0,5.6,14.0,235.0,55.22,43.83
2016,7,1,18,15,464.5,69.5,5.55,13.5,188.5,50.98,40.03
2016,7,1,18,30,401.0,61.0,5.5,13.0,142.0,46.51,35.83
2016,7,1,18,45,311.0,49.5,5.45,13.0,102.0,37.73,27.53
2016,7,1,19,0,221.0,38.0,5.4,13.0,62.0,29.53,19.32
2016,7,1,19,15,110.5,19.0,5.25,13.0,31.0,14.83,1.32
2016,7,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,16.5,1.6,12.0,26.0,37.89,0.0
2016,7,2,5,30,203.0,33.0,1.5,12.0,52.0,91.21,56.18
2016,7,2,5,45,299.5,44.5,1.4,12.0,91.0,142.2,103.51
2016,7,2,6,0,396.0,56.0,1.3,12.0,130.0,205.96,158.93
2016,7,2,6,15,462.5,64.5,1.25,12.0,176.0,264.46,210.75
2016,7,2,6,30,529.0,73.0,1.2,12.0,222.0,329.56,267.11
2016,7,2,6,45,264.5,82.5,1.2,12.5,157.0,232.88,191.21
2016,7,2,7,0,0.0,92.0,1.2,13.0,92.0,86.85,68.36
2016,7,2,7,15,0.0,101.0,1.2,13.0,101.0,95.31,75.57
2016,7,2,7,30,0.0,110.0,1.2,13.0,110.0,103.8,82.43
2016,7,2,7,45,4.5,145.5,1.25,13.0,148.0,141.93,113.88
2016,7,2,8,0,9.0,181.0,1.3,13.0,186.0,180.7,145.26
2016,7,2,8,15,9.5,193.0,1.35,13.0,199.0,192.83,154.55
2016,7,2,8,30,10.0,205.0,1.4,13.0,212.0,205.0,163.91
2016,7,2,8,45,22.5,243.5,1.45,13.5,259.5,254.23,202.75
2016,7,2,9,0,35.0,282.0,1.5,14.0,307.0,315.73,250.13
2016,7,2,9,15,57.0,318.0,1.5,14.0,361.5,373.89,294.64
2016,7,2,9,30,79.0,354.0,1.5,14.0,416.0,432.91,338.93
2016,7,2,9,45,70.0,364.0,1.55,14.0,421.0,435.05,339.32
2016,7,2,10,0,61.0,374.0,1.6,14.0,426.0,436.56,339.66
2016,7,2,10,15,109.0,405.0,1.6,14.0,500.5,528.17,408.35
2016,7,2,10,30,157.0,436.0,1.6,14.0,575.0,607.77,466.04
2016,7,2,10,45,124.5,440.0,1.6,14.0,552.5,578.14,442.47
2016,7,2,11,0,92.0,444.0,1.6,14.0,530.0,536.1,410.86
2016,7,2,11,15,64.0,419.5,1.6,14.0,480.0,480.58,369.54
2016,7,2,11,30,36.0,395.0,1.6,14.0,430.0,425.44,328.0
2016,7,2,11,45,43.5,413.0,1.6,14.5,455.0,448.86,345.14
2016,7,2,12,0,51.0,431.0,1.6,15.0,480.0,471.58,361.09
2016,7,2,12,15,59.0,440.5,1.65,15.0,497.5,485.52,371.48
2016,7,2,12,30,67.0,450.0,1.7,15.0,515.0,498.65,381.36
2016,7,2,12,45,94.5,461.0,1.75,15.0,552.0,530.37,405.43
2016,7,2,13,0,122.0,472.0,1.8,15.0,589.0,564.71,431.02
2016,7,2,13,15,104.5,458.5,1.85,15.0,557.5,525.18,402.07
2016,7,2,13,30,87.0,445.0,1.9,15.0,526.0,491.23,377.41
2016,7,2,13,45,66.5,415.5,2.0,15.0,476.5,441.24,340.74
2016,7,2,14,0,46.0,386.0,2.1,15.0,427.0,393.14,304.99
2016,7,2,14,15,47.0,375.0,2.2,14.5,416.0,379.3,295.81
2016,7,2,14,30,48.0,364.0,2.3,14.0,405.0,365.37,286.26
2016,7,2,14,45,37.5,332.0,2.4,14.0,363.5,325.62,256.02
2016,7,2,15,0,27.0,300.0,2.5,14.0,322.0,287.3,226.64
2016,7,2,15,15,29.0,290.5,2.55,14.0,313.0,276.5,218.67
2016,7,2,15,30,31.0,281.0,2.6,14.0,304.0,265.44,210.32
2016,7,2,15,45,30.5,264.5,2.7,14.0,286.0,247.21,196.26
2016,7,2,16,0,30.0,248.0,2.8,14.0,268.0,229.15,182.2
2016,7,2,16,15,27.5,228.5,2.9,14.0,245.5,208.21,165.74
2016,7,2,16,30,25.0,209.0,3.0,14.0,223.0,193.0,153.83
2016,7,2,16,45,23.0,190.5,3.1,14.0,202.5,173.95,138.7
2016,7,2,17,0,21.0,172.0,3.2,14.0,182.0,155.24,123.79
2016,7,2,17,15,10.5,145.0,3.2,13.5,150.0,129.45,103.5
2016,7,2,17,30,0.0,118.0,3.2,13.0,118.0,105.18,84.06
2016,7,2,17,45,0.0,100.5,3.25,13.0,100.5,89.87,74.81
2016,7,2,18,0,0.0,83.0,3.3,13.0,83.0,74.86,61.52
2016,7,2,18,15,196.5,72.0,3.25,13.0,111.5,56.58,45.11
2016,7,2,18,30,393.0,61.0,3.2,13.0,140.0,45.59,35.03
2016,7,2,18,45,305.5,49.0,3.15,13.0,100.0,37.33,27.21
2016,7,2,19,0,218.0,37.0,3.1,13.0,60.0,28.73,18.64
2016,7,2,19,15,109.0,18.5,3.0,12.5,30.0,14.43,0.99
2016,7,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,103.0,16.0,1.4,11.0,25.5,37.38,0.0
2016,7,3,5,30,206.0,32.0,1.4,11.0,51.0,90.59,55.2
2016,7,3,5,45,302.0,43.5,1.45,11.5,89.5,141.51,102.93
2016,7,3,6,0,398.0,55.0,1.5,12.0,128.0,205.24,158.31
2016,7,3,6,15,464.0,63.0,1.5,12.0,174.0,263.06,209.81
2016,7,3,6,30,530.0,71.0,1.5,12.0,220.0,327.42,265.96
2016,7,3,6,45,281.0,104.0,1.55,12.5,184.5,257.15,211.36
2016,7,3,7,0,32.0,137.0,1.6,13.0,149.0,156.89,127.39
2016,7,3,7,15,46.5,161.0,1.6,13.0,181.5,191.95,156.69
2016,7,3,7,30,61.0,185.0,1.6,13.0,214.0,228.26,186.21
2016,7,3,7,45,51.5,201.5,1.6,13.0,227.5,240.82,195.55
2016,7,3,8,0,42.0,218.0,1.6,13.0,241.0,252.45,204.02
2016,7,3,8,15,53.0,243.5,1.65,13.0,275.5,288.92,232.78
2016,7,3,8,30,64.0,269.0,1.7,13.0,310.0,326.03,261.57
2016,7,3,8,45,72.5,293.0,1.75,13.0,342.5,359.9,287.39
2016,7,3,9,0,81.0,317.0,1.8,13.0,375.0,394.03,313.14
2016,7,3,9,15,70.5,329.0,1.85,13.0,382.0,398.07,315.08
2016,7,3,9,30,60.0,341.0,1.9,13.0,389.0,401.32,316.59
2016,7,3,9,45,50.5,345.0,1.95,13.5,386.5,396.28,311.34
2016,7,3,10,0,41.0,349.0,2.0,14.0,384.0,390.76,305.82
2016,7,3,10,15,34.5,346.0,2.0,14.0,376.0,380.43,297.34
2016,7,3,10,30,28.0,343.0,2.0,14.0,368.0,369.93,288.8
2016,7,3,10,45,25.0,339.0,2.05,14.0,361.5,361.77,282.31
2016,7,3,11,0,22.0,335.0,2.1,14.0,355.0,342.9,267.71
2016,7,3,11,15,28.5,363.0,2.1,14.0,389.5,387.26,301.45
2016,7,3,11,30,35.0,391.0,2.1,14.0,424.0,420.47,326.18
2016,7,3,11,45,40.0,405.0,2.15,14.0,443.5,437.42,338.78
2016,7,3,12,0,45.0,419.0,2.2,14.0,463.0,453.8,351.03
2016,7,3,12,15,45.0,420.0,2.2,14.0,464.0,451.79,349.38
2016,7,3,12,30,45.0,421.0,2.2,14.0,465.0,449.48,347.65
2016,7,3,12,45,39.5,405.5,2.25,14.0,444.0,425.8,329.98
2016,7,3,13,0,34.0,390.0,2.3,14.0,423.0,402.48,312.62
2016,7,3,13,15,33.0,383.0,2.35,14.0,414.5,391.57,304.69
2016,7,3,13,30,32.0,376.0,2.4,14.0,406.0,380.69,296.71
2016,7,3,13,45,37.5,378.0,2.45,14.0,412.0,383.41,299.26
2016,7,3,14,0,43.0,380.0,2.5,14.0,418.0,385.46,301.25
2016,7,3,14,15,49.0,376.0,2.55,13.5,418.5,381.74,299.44
2016,7,3,14,30,55.0,372.0,2.6,13.0,419.0,377.31,297.08
2016,7,3,14,45,48.0,349.5,2.7,13.0,389.0,347.69,274.56
2016,7,3,15,0,41.0,327.0,2.8,13.0,359.0,318.98,252.64
2016,7,3,15,15,48.0,317.5,2.85,13.0,353.5,309.76,245.92
2016,7,3,15,30,55.0,308.0,2.9,13.0,348.0,299.7,238.33
2016,7,3,15,45,38.0,271.0,3.0,13.0,298.0,255.86,203.92
2016,7,3,16,0,21.0,234.0,3.1,13.0,248.0,218.88,174.86
2016,7,3,16,15,14.5,208.0,3.15,13.0,217.0,192.02,153.63
2016,7,3,16,30,8.0,182.0,3.2,13.0,186.0,166.11,133.03
2016,7,3,16,45,5.5,166.5,3.3,13.0,169.5,150.72,120.85
2016,7,3,17,0,3.0,151.0,3.4,13.0,153.0,135.68,108.88
2016,7,3,17,15,1.5,134.5,3.4,12.5,135.5,120.29,96.63
2016,7,3,17,30,0.0,118.0,3.4,12.0,118.0,105.17,84.4
2016,7,3,17,45,272.0,96.0,3.4,12.0,176.5,66.37,54.14
2016,7,3,18,0,544.0,74.0,3.4,12.0,235.0,51.95,41.26
2016,7,3,18,15,482.5,66.0,3.35,12.0,188.5,48.0,37.62
2016,7,3,18,30,421.0,58.0,3.3,12.0,142.0,43.84,33.61
2016,7,3,18,45,333.0,47.0,3.25,12.0,102.0,35.8,25.97
2016,7,3,19,0,245.0,36.0,3.2,12.0,62.0,27.95,18.06
2016,7,3,19,15,122.5,18.0,3.1,12.0,31.0,14.04,0.63
2016,7,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,111.5,15.5,1.7,12.0,25.5,33.33,0.0
2016,7,4,5,30,223.0,31.0,1.8,12.0,51.0,93.09,55.52
2016,7,4,5,45,323.5,41.5,1.9,12.5,90.5,146.23,105.67
2016,7,4,6,0,424.0,52.0,2.0,13.0,130.0,210.53,161.63
2016,7,4,6,15,212.0,69.5,2.05,13.0,108.5,162.39,129.43
2016,7,4,6,30,0.0,87.0,2.1,13.0,87.0,83.74,65.99
2016,7,4,6,45,2.0,105.5,2.15,13.0,106.5,102.76,82.27
2016,7,4,7,0,4.0,124.0,2.2,13.0,126.0,121.96,98.33
2016,7,4,7,15,6.5,140.0,2.15,13.0,143.5,139.03,112.38
2016,7,4,7,30,9.0,156.0,2.1,13.0,161.0,156.34,126.43
2016,7,4,7,45,31.0,189.5,2.1,13.0,206.5,213.51,173.48
2016,7,4,8,0,53.0,223.0,2.1,13.0,252.0,266.1,215.88
2016,7,4,8,15,57.5,245.0,2.1,13.0,279.5,294.12,237.55
2016,7,4,8,30,62.0,267.0,2.1,13.0,307.0,322.29,259.16
2016,7,4,8,45,43.5,266.0,2.1,13.5,295.0,306.12,244.63
2016,7,4,9,0,25.0,265.0,2.1,14.0,283.0,278.22,221.11
2016,7,4,9,15,31.5,290.5,2.05,14.0,314.5,321.48,254.63
2016,7,4,9,30,38.0,316.0,2.0,14.0,346.0,354.19,279.28
2016,7,4,9,45,27.5,300.0,2.0,14.0,322.5,326.87,257.26
2016,7,4,10,0,17.0,284.0,2.0,14.0,299.0,289.07,227.34
2016,7,4,10,15,23.5,316.0,2.0,14.0,337.0,327.03,256.7
2016,7,4,10,30,30.0,348.0,2.0,14.0,375.0,377.19,294.66
2016,7,4,10,45,33.0,364.5,2.05,14.0,395.0,396.15,308.59
2016,7,4,11,0,36.0,381.0,2.1,14.0,415.0,414.81,322.42
2016,7,4,11,15,30.0,368.5,2.1,14.0,397.5,394.44,306.55
2016,7,4,11,30,24.0,356.0,2.1,14.0,380.0,374.14,290.93
2016,7,4,11,45,31.5,381.5,2.15,14.5,412.5,405.44,314.25
2016,7,4,12,0,39.0,407.0,2.2,15.0,445.0,436.02,336.53
2016,7,4,12,15,115.0,445.0,2.25,14.5,556.0,552.26,425.4
2016,7,4,12,30,191.0,483.0,2.3,14.0,667.0,655.57,502.26
2016,7,4,12,45,165.0,479.0,2.35,14.0,637.5,619.07,474.73
2016,7,4,13,0,139.0,475.0,2.4,14.0,608.0,583.22,448.5
2016,7,4,13,15,103.0,452.5,2.45,14.0,550.0,518.46,400.69
2016,7,4,13,30,67.0,430.0,2.5,14.0,492.0,460.69,357.42
2016,7,4,13,45,100.5,433.5,2.6,14.0,524.5,485.38,377.57
2016,7,4,14,0,134.0,437.0,2.7,14.0,557.0,507.86,395.45
2016,7,4,14,15,128.0,422.0,2.75,14.0,533.5,480.27,374.91
2016,7,4,14,30,122.0,407.0,2.8,14.0,510.0,453.09,354.77
2016,7,4,14,45,78.5,362.5,2.9,14.0,428.0,378.48,297.74
2016,7,4,15,0,35.0,318.0,3.0,14.0,346.0,307.74,242.96
2016,7,4,15,15,33.5,300.0,3.05,14.0,325.5,287.15,227.37
2016,7,4,15,30,32.0,282.0,3.1,14.0,305.0,266.86,211.74
2016,7,4,15,45,22.0,247.0,3.2,14.0,262.5,233.16,185.36
2016,7,4,16,0,12.0,212.0,3.3,14.0,220.0,196.7,156.58
2016,7,4,16,15,7.5,190.5,3.35,13.5,195.5,174.93,139.68
2016,7,4,16,30,3.0,169.0,3.4,13.0,171.0,153.82,123.15
2016,7,4,16,45,1.5,157.0,3.45,13.0,158.0,141.99,113.83
2016,7,4,17,0,0.0,145.0,3.5,13.0,145.0,130.32,104.57
2016,7,4,17,15,0.0,128.5,3.5,13.0,128.5,115.31,92.35
2016,7,4,17,30,0.0,112.0,3.5,13.0,112.0,100.42,80.08
2016,7,4,17,45,289.0,89.5,3.55,13.0,175.0,61.79,49.85
2016,7,4,18,0,578.0,67.0,3.6,13.0,238.0,46.35,36.08
2016,7,4,18,15,517.5,60.0,3.55,12.5,191.5,42.99,33.05
2016,7,4,18,30,457.0,53.0,3.5,12.0,145.0,39.45,29.7
2016,7,4,18,45,369.5,43.5,3.5,12.0,104.0,33.42,23.87
2016,7,4,19,0,282.0,34.0,3.5,12.0,63.0,27.07,17.28
2016,7,4,19,15,141.0,17.0,3.5,12.0,31.5,13.12,0.0
2016,7,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,97.5,16.0,3.65,12.0,25.0,31.37,0.0
2016,7,5,5,30,195.0,32.0,3.7,12.0,50.0,87.63,51.65
2016,7,5,5,45,294.5,44.0,3.75,12.5,89.0,139.58,101.09
2016,7,5,6,0,394.0,56.0,3.8,13.0,128.0,204.08,157.35
2016,7,5,6,15,197.0,53.0,3.8,13.0,89.0,143.93,114.53
2016,7,5,6,30,0.0,50.0,3.8,13.0,50.0,46.47,34.29
2016,7,5,6,45,0.0,61.5,3.8,13.5,61.5,57.19,43.48
2016,7,5,7,0,0.0,73.0,3.8,14.0,73.0,68.03,52.54
2016,7,5,7,15,0.0,86.0,3.8,14.0,86.0,80.49,62.93
2016,7,5,7,30,0.0,99.0,3.8,14.0,99.0,92.97,73.22
2016,7,5,7,45,0.0,122.5,3.8,14.0,122.5,115.85,92.08
2016,7,5,8,0,0.0,146.0,3.8,14.0,146.0,138.81,110.77
2016,7,5,8,15,0.5,157.5,3.8,14.0,158.0,150.21,119.77
2016,7,5,8,30,1.0,169.0,3.8,14.0,170.0,161.65,128.78
2016,7,5,8,45,6.0,197.5,3.85,14.0,202.0,193.89,154.8
2016,7,5,9,0,11.0,226.0,3.9,14.0,234.0,226.49,180.82
2016,7,5,9,15,26.5,274.0,3.9,14.0,294.5,299.47,238.97
2016,7,5,9,30,42.0,322.0,3.9,14.0,355.0,364.39,289.63
2016,7,5,9,45,65.5,356.5,3.9,14.5,410.5,423.01,334.38
2016,7,5,10,0,89.0,391.0,3.9,15.0,466.0,482.14,378.68
2016,7,5,10,15,125.5,412.5,3.95,15.0,522.0,552.75,432.12
2016,7,5,10,30,162.0,434.0,4.0,15.0,578.0,611.06,475.68
2016,7,5,10,45,138.0,443.0,4.1,15.0,568.0,595.25,462.52
2016,7,5,11,0,114.0,452.0,4.2,15.0,558.0,578.41,449.03
2016,7,5,11,15,123.0,462.0,4.25,15.0,577.5,595.0,461.44
2016,7,5,11,30,132.0,472.0,4.3,15.0,597.0,610.73,473.07
2016,7,5,11,45,196.0,471.0,4.4,15.0,659.0,668.99,518.11
2016,7,5,12,0,260.0,470.0,4.5,15.0,721.0,733.18,566.61
2016,7,5,12,15,166.0,462.0,4.6,15.0,622.0,618.55,480.08
2016,7,5,12,30,72.0,454.0,4.7,15.0,523.0,507.68,394.99
2016,7,5,12,45,48.5,407.5,4.8,15.0,454.5,436.26,340.96
2016,7,5,13,0,25.0,361.0,4.9,15.0,386.0,366.77,287.36
2016,7,5,13,15,31.0,373.5,5.0,15.0,403.0,381.0,298.91
2016,7,5,13,30,37.0,386.0,5.1,15.0,420.0,394.43,309.64
2016,7,5,13,45,35.5,375.0,5.25,15.0,407.5,379.2,298.17
2016,7,5,14,0,34.0,364.0,5.4,15.0,395.0,364.12,286.85
2016,7,5,14,15,31.0,345.0,5.5,14.5,372.5,340.89,269.57
2016,7,5,14,30,28.0,326.0,5.6,14.0,350.0,318.13,252.5
2016,7,5,14,45,49.5,340.5,5.7,14.0,380.5,340.9,271.26
2016,7,5,15,0,71.0,355.0,5.8,14.0,411.0,360.83,287.5
2016,7,5,15,15,92.5,343.5,5.85,14.0,413.0,355.75,283.89
2016,7,5,15,30,114.0,332.0,5.9,14.0,415.0,344.95,275.49
2016,7,5,15,45,134.5,312.0,6.0,14.0,404.0,327.2,261.21
2016,7,5,16,0,155.0,292.0,6.1,14.0,393.0,307.32,244.69
2016,7,5,16,15,239.5,258.0,6.15,13.5,400.0,290.18,228.85
2016,7,5,16,30,324.0,224.0,6.2,13.0,407.0,268.34,207.4
2016,7,5,16,45,529.0,158.0,6.3,13.0,425.5,232.12,167.73
2016,7,5,17,0,734.0,92.0,6.4,13.0,444.0,180.54,114.13
2016,7,5,17,15,700.5,87.5,6.45,13.0,393.0,124.72,71.6
2016,7,5,17,30,667.0,83.0,6.5,13.0,342.0,77.42,45.89
2016,7,5,17,45,620.5,77.5,6.55,13.0,291.5,52.19,41.27
2016,7,5,18,0,574.0,72.0,6.6,13.0,241.0,50.43,39.72
2016,7,5,18,15,509.0,64.5,6.55,12.5,193.5,46.83,36.46
2016,7,5,18,30,444.0,57.0,6.5,12.0,146.0,43.04,32.87
2016,7,5,18,45,346.5,47.0,6.45,12.0,104.5,36.69,26.71
2016,7,5,19,0,249.0,37.0,6.4,12.0,63.0,28.79,18.68
2016,7,5,19,15,124.5,18.5,6.35,12.0,31.5,14.46,0.26
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,14.0,6.35,12.0,25.0,33.96,0.0
2016,7,6,5,30,251.0,28.0,6.3,12.0,50.0,95.5,54.56
2016,7,6,5,45,352.0,37.5,6.3,12.5,89.5,149.46,107.55
2016,7,6,6,0,453.0,47.0,6.3,13.0,129.0,214.15,164.96
2016,7,6,6,15,517.0,53.5,6.15,13.0,174.5,272.14,218.24
2016,7,6,6,30,581.0,60.0,6.0,13.0,220.0,336.49,276.32
2016,7,6,6,45,292.0,91.0,5.85,13.0,171.5,255.57,212.42
2016,7,6,7,0,3.0,122.0,5.7,13.0,123.0,119.43,96.33
2016,7,6,7,15,1.5,132.5,5.55,13.0,133.5,128.35,103.69
2016,7,6,7,30,0.0,143.0,5.4,13.0,144.0,137.22,110.75
2016,7,6,7,45,5.5,163.5,5.25,13.5,167.5,161.07,130.16
2016,7,6,8,0,11.0,184.0,5.1,14.0,191.0,185.39,149.67
2016,7,6,8,15,22.5,215.0,5.0,14.0,229.0,225.56,182.36
2016,7,6,8,30,34.0,246.0,4.9,14.0,267.0,276.86,223.56
2016,7,6,8,45,40.5,270.0,4.8,14.5,297.0,308.06,247.5
2016,7,6,9,0,47.0,294.0,4.7,15.0,327.0,339.49,271.31
2016,7,6,9,15,44.5,307.5,4.65,15.0,340.5,351.61,279.97
2016,7,6,9,30,42.0,321.0,4.6,15.0,354.0,363.41,288.41
2016,7,6,9,45,57.0,351.0,4.55,15.0,398.0,409.14,323.72
2016,7,6,10,0,72.0,381.0,4.5,15.0,442.0,455.08,358.65
2016,7,6,10,15,69.5,392.5,4.55,15.0,453.0,464.13,364.82
2016,7,6,10,30,67.0,404.0,4.6,15.0,464.0,472.76,370.82
2016,7,6,10,45,51.5,392.5,4.65,15.0,439.5,443.93,348.01
2016,7,6,11,0,36.0,381.0,4.7,15.0,415.0,415.0,325.16
2016,7,6,11,15,31.0,371.5,4.8,15.0,401.0,398.67,312.46
2016,7,6,11,30,26.0,362.0,4.9,15.0,387.0,382.36,299.72
2016,7,6,11,45,33.0,386.0,5.0,15.0,418.0,411.63,322.43
2016,7,6,12,0,40.0,410.0,5.1,15.0,449.0,440.2,344.41
2016,7,6,12,15,38.0,406.0,5.25,14.5,443.5,431.48,338.38
2016,7,6,12,30,36.0,402.0,5.4,14.0,438.0,422.64,332.35
2016,7,6,12,45,35.5,397.0,5.6,14.0,431.5,414.15,326.09
2016,7,6,13,0,35.0,392.0,5.8,14.0,425.0,405.57,319.76
2016,7,6,13,15,47.0,406.5,5.9,14.0,451.0,426.32,336.43
2016,7,6,13,30,59.0,421.0,6.0,14.0,477.0,445.78,352.01
2016,7,6,13,45,134.5,428.5,6.15,14.0,550.0,510.28,404.29
2016,7,6,14,0,210.0,436.0,6.3,14.0,623.0,565.45,448.61
2016,7,6,14,15,243.5,415.0,6.35,14.0,626.0,557.79,443.61
2016,7,6,14,30,277.0,394.0,6.4,14.0,629.0,546.53,435.76
2016,7,6,14,45,299.0,371.0,6.45,14.0,615.0,523.0,417.92
2016,7,6,15,0,321.0,348.0,6.5,14.0,601.0,497.21,397.88
2016,7,6,15,15,584.5,222.5,6.5,14.0,655.5,509.01,408.95
2016,7,6,15,30,848.0,97.0,6.5,14.0,710.0,499.89,400.06
2016,7,6,15,45,838.0,93.5,6.5,14.0,668.5,446.16,352.78
2016,7,6,16,0,828.0,90.0,6.5,14.0,627.0,392.37,304.4
2016,7,6,16,15,810.5,87.5,6.5,14.0,581.0,332.36,250.19
2016,7,6,16,30,793.0,85.0,6.5,14.0,535.0,278.03,200.1
2016,7,6,16,45,773.0,81.0,6.55,14.0,486.5,223.44,150.46
2016,7,6,17,0,753.0,77.0,6.6,14.0,438.0,170.89,104.86
2016,7,6,17,15,723.0,73.5,6.6,13.5,388.5,120.06,66.64
2016,7,6,17,30,693.0,70.0,6.6,13.0,339.0,72.8,41.42
2016,7,6,17,45,653.0,65.0,6.6,13.0,289.5,42.8,32.86
2016,7,6,18,0,613.0,60.0,6.6,13.0,240.0,40.97,31.23
2016,7,6,18,15,554.0,54.0,6.45,12.5,193.0,38.17,28.7
2016,7,6,18,30,495.0,48.0,6.3,12.0,146.0,35.24,25.9
2016,7,6,18,45,404.5,39.5,6.2,12.0,105.0,29.92,20.74
2016,7,6,19,0,314.0,31.0,6.1,12.0,64.0,24.33,14.88
2016,7,6,19,15,157.0,15.5,5.95,12.0,32.0,11.83,0.0
2016,7,6,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,137.0,13.0,5.1,12.0,24.5,34.76,0.0
2016,7,7,5,30,274.0,26.0,5.0,12.0,49.0,98.01,54.44
2016,7,7,5,45,372.0,35.0,4.95,12.5,88.5,152.01,108.72
2016,7,7,6,0,470.0,44.0,4.9,13.0,128.0,216.12,165.77
2016,7,7,6,15,533.0,50.0,4.85,13.0,174.0,273.94,218.86
2016,7,7,6,30,596.0,56.0,4.8,13.0,220.0,338.04,276.58
2016,7,7,6,45,298.0,85.5,4.75,13.5,167.5,252.12,208.7
2016,7,7,7,0,0.0,115.0,4.7,14.0,115.0,110.54,88.36
2016,7,7,7,15,13.0,142.0,4.7,14.0,148.0,145.15,117.54
2016,7,7,7,30,26.0,169.0,4.7,14.0,181.0,181.0,147.28
2016,7,7,7,45,27.5,187.5,4.75,14.0,201.5,209.13,170.04
2016,7,7,8,0,29.0,206.0,4.8,14.0,222.0,230.08,186.69
2016,7,7,8,15,28.5,222.5,4.8,14.0,239.5,247.35,200.11
2016,7,7,8,30,28.0,239.0,4.8,14.0,257.0,264.5,213.33
2016,7,7,8,45,38.0,266.5,4.85,14.0,292.5,302.25,243.33
2016,7,7,9,0,48.0,294.0,4.9,14.0,328.0,340.46,273.35
2016,7,7,9,15,46.5,309.0,4.95,14.0,343.5,355.13,284.18
2016,7,7,9,30,45.0,324.0,5.0,14.0,359.0,369.51,294.81
2016,7,7,9,45,42.0,334.5,5.1,14.0,368.5,377.38,300.35
2016,7,7,10,0,39.0,345.0,5.2,14.0,378.0,384.95,305.69
2016,7,7,10,15,55.5,376.5,5.25,14.0,425.0,433.53,343.55
2016,7,7,10,30,72.0,408.0,5.3,14.0,472.0,482.07,380.87
2016,7,7,10,45,106.0,432.0,5.35,14.5,528.5,539.99,424.95
2016,7,7,11,0,140.0,456.0,5.4,15.0,585.0,609.08,476.54
2016,7,7,11,15,191.0,460.5,5.45,15.0,640.0,662.22,517.42
2016,7,7,11,30,242.0,465.0,5.5,15.0,695.0,724.04,564.16
2016,7,7,11,45,257.5,454.5,5.55,15.0,701.0,722.94,563.68
2016,7,7,12,0,273.0,444.0,5.6,15.0,707.0,720.48,562.52
2016,7,7,12,15,595.5,273.5,5.6,15.0,847.0,863.47,678.44
2016,7,7,12,30,918.0,103.0,5.6,15.0,987.0,976.46,760.91
2016,7,7,12,45,915.0,104.0,5.65,15.0,980.0,953.08,743.99
2016,7,7,13,0,912.0,105.0,5.7,15.0,973.0,926.75,725.74
2016,7,7,13,15,546.5,283.0,5.7,15.0,801.0,756.12,597.44
2016,7,7,13,30,181.0,461.0,5.7,15.0,629.0,588.47,461.22
2016,7,7,13,45,130.5,439.5,5.7,15.0,559.5,517.31,406.78
2016,7,7,14,0,80.0,418.0,5.7,15.0,490.0,448.85,353.46
2016,7,7,14,15,96.5,411.0,5.7,14.5,495.5,448.01,354.32
2016,7,7,14,30,113.0,404.0,5.7,14.0,501.0,444.79,353.06
2016,7,7,14,45,111.0,386.5,5.7,14.0,478.0,418.87,333.08
2016,7,7,15,0,109.0,369.0,5.7,14.0,455.0,395.29,314.81
2016,7,7,15,15,80.0,336.5,5.7,14.0,398.0,343.29,273.79
2016,7,7,15,30,51.0,304.0,5.7,14.0,341.0,294.66,235.28
2016,7,7,15,45,63.0,292.0,5.75,14.0,335.0,284.07,227.06
2016,7,7,16,0,75.0,280.0,5.8,14.0,329.0,272.05,217.35
2016,7,7,16,15,93.0,262.5,5.8,13.5,318.5,256.16,204.45
2016,7,7,16,30,111.0,245.0,5.8,13.0,308.0,233.35,185.43
2016,7,7,16,45,126.5,222.5,5.85,13.0,288.0,208.93,164.48
2016,7,7,17,0,142.0,200.0,5.9,13.0,268.0,183.01,142.33
2016,7,7,17,15,427.5,131.5,5.9,13.0,304.0,134.99,91.44
2016,7,7,17,30,713.0,63.0,5.9,13.0,340.0,67.77,36.73
2016,7,7,17,45,675.5,58.5,5.95,13.0,291.0,41.86,32.02
2016,7,7,18,0,638.0,54.0,6.0,13.0,242.0,39.94,30.32
2016,7,7,18,15,581.5,49.0,5.9,12.5,195.0,34.26,25.19
2016,7,7,18,30,525.0,44.0,5.8,12.0,148.0,31.95,22.96
2016,7,7,18,45,440.0,36.0,5.75,12.0,106.5,26.93,18.1
2016,7,7,19,0,355.0,28.0,5.7,12.0,65.0,21.64,12.59
2016,7,7,19,15,177.5,14.0,5.6,12.0,32.5,10.56,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,11.5,5.15,13.0,24.0,35.53,0.0
2016,7,8,5,30,303.0,23.0,5.1,13.0,48.0,100.63,53.78
2016,7,8,5,45,397.0,31.0,5.05,13.0,87.0,154.11,109.29
2016,7,8,6,0,491.0,39.0,5.0,13.0,126.0,217.0,165.95
2016,7,8,6,15,551.0,44.5,4.95,13.0,171.0,274.04,218.69
2016,7,8,6,30,611.0,50.0,4.9,13.0,216.0,336.0,274.91
2016,7,8,6,45,651.5,54.0,4.85,13.5,264.0,393.42,325.68
2016,7,8,7,0,692.0,58.0,4.8,14.0,312.0,453.94,377.29
2016,7,8,7,15,480.5,118.0,4.75,14.0,307.0,427.56,355.31
2016,7,8,7,30,269.0,178.0,4.7,14.0,302.0,371.76,307.41
2016,7,8,7,45,277.0,199.5,4.7,14.5,339.5,412.75,339.67
2016,7,8,8,0,285.0,221.0,4.7,15.0,377.0,453.68,370.87
2016,7,8,8,15,317.5,236.0,4.65,15.0,424.5,506.12,411.69
2016,7,8,8,30,350.0,251.0,4.6,15.0,472.0,560.14,452.99
2016,7,8,8,45,600.0,166.5,4.6,15.0,577.5,708.4,571.38
2016,7,8,9,0,850.0,82.0,4.6,15.0,683.0,842.46,669.0
2016,7,8,9,15,860.5,83.5,4.6,15.0,721.5,877.24,691.91
2016,7,8,9,30,871.0,85.0,4.6,15.0,760.0,909.64,713.6
2016,7,8,9,45,878.0,87.0,4.65,15.0,793.5,936.7,731.78
2016,7,8,10,0,885.0,89.0,4.7,15.0,827.0,960.85,747.93
2016,7,8,10,15,891.5,90.0,4.7,15.0,855.5,980.38,760.47
2016,7,8,10,30,898.0,91.0,4.7,15.0,884.0,996.73,770.85
2016,7,8,10,45,903.0,91.5,4.75,15.0,906.0,1007.75,778.05
2016,7,8,11,0,908.0,92.0,4.8,15.0,928.0,1015.39,783.04
2016,7,8,11,15,911.5,92.5,4.8,15.0,943.5,1018.07,784.28
2016,7,8,11,30,915.0,93.0,4.8,15.0,959.0,1017.27,783.25
2016,7,8,11,45,918.0,92.5,4.85,15.5,968.0,1011.45,777.8
2016,7,8,12,0,921.0,92.0,4.9,16.0,977.0,1002.2,770.11
2016,7,8,12,15,921.5,92.0,4.95,16.0,978.0,987.61,760.3
2016,7,8,12,30,922.0,92.0,5.0,16.0,979.0,969.74,748.27
2016,7,8,12,45,914.5,96.5,5.05,16.0,971.0,945.65,731.9
2016,7,8,13,0,907.0,101.0,5.1,16.0,963.0,918.74,713.52
2016,7,8,13,15,904.5,100.5,5.1,16.0,949.5,888.77,692.6
2016,7,8,13,30,902.0,100.0,5.1,16.0,936.0,856.12,669.68
2016,7,8,13,45,899.5,98.0,5.2,16.0,916.0,819.49,644.32
2016,7,8,14,0,897.0,96.0,5.3,16.0,896.0,780.46,616.96
2016,7,8,14,15,891.0,95.0,5.35,16.0,869.5,737.58,586.23
2016,7,8,14,30,885.0,94.0,5.4,16.0,843.0,692.92,553.51
2016,7,8,14,45,610.5,218.5,5.5,16.0,725.5,586.6,467.11
2016,7,8,15,0,336.0,343.0,5.6,16.0,608.0,502.12,397.37
2016,7,8,15,15,264.0,338.0,5.6,15.5,540.0,437.94,347.37
2016,7,8,15,30,192.0,333.0,5.6,15.0,472.0,383.87,304.89
2016,7,8,15,45,166.5,312.0,5.6,15.0,427.5,341.26,270.91
2016,7,8,16,0,141.0,291.0,5.6,15.0,383.0,301.48,239.04
2016,7,8,16,15,126.0,267.5,5.5,15.0,345.0,266.09,210.41
2016,7,8,16,30,111.0,244.0,5.4,15.0,307.0,232.63,183.33
2016,7,8,16,45,432.5,157.5,5.35,15.0,369.5,211.93,153.6
2016,7,8,17,0,754.0,71.0,5.3,15.0,432.0,166.09,100.32
2016,7,8,17,15,449.5,112.5,5.25,14.5,321.0,122.77,79.78
2016,7,8,17,30,145.0,154.0,5.2,14.0,210.0,125.2,97.52
2016,7,8,17,45,139.0,132.0,5.2,14.0,179.5,103.18,86.34
2016,7,8,18,0,133.0,110.0,5.2,14.0,149.0,87.62,72.61
2016,7,8,18,15,321.0,76.5,5.05,14.0,146.5,55.91,44.31
2016,7,8,18,30,509.0,43.0,4.9,14.0,144.0,31.12,22.02
2016,7,8,18,45,424.5,35.5,4.8,14.0,103.5,26.51,17.57
2016,7,8,19,0,340.0,28.0,4.7,14.0,63.0,21.67,12.45
2016,7,8,19,15,170.0,14.0,4.6,13.5,31.5,10.58,0.0
2016,7,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,149.0,11.5,1.9,13.0,23.5,34.97,0.0
2016,7,9,5,30,298.0,23.0,1.9,13.0,47.0,98.93,51.18
2016,7,9,5,45,391.5,31.0,1.95,13.5,85.5,152.27,107.1
2016,7,9,6,0,485.0,39.0,2.0,14.0,124.0,214.6,162.35
2016,7,9,6,15,546.0,44.5,2.1,14.0,169.0,271.67,214.19
2016,7,9,6,30,607.0,50.0,2.2,14.0,214.0,333.75,269.45
2016,7,9,6,45,347.0,96.5,2.35,14.5,194.5,288.39,235.98
2016,7,9,7,0,87.0,143.0,2.5,15.0,175.0,194.17,158.11
2016,7,9,7,15,75.0,162.5,2.6,15.0,193.0,211.07,172.07
2016,7,9,7,30,63.0,182.0,2.7,15.0,211.0,226.65,184.27
2016,7,9,7,45,65.5,204.0,2.8,15.0,237.0,253.72,205.79
2016,7,9,8,0,68.0,226.0,2.9,15.0,263.0,280.82,227.02
2016,7,9,8,15,132.0,252.5,3.0,15.0,332.5,370.68,299.25
2016,7,9,8,30,196.0,279.0,3.1,15.0,402.0,455.3,365.7
2016,7,9,8,45,242.5,293.0,3.25,15.5,456.5,526.86,419.77
2016,7,9,9,0,289.0,307.0,3.4,16.0,511.0,589.54,466.32
2016,7,9,9,15,288.5,327.0,3.5,16.0,540.5,617.94,486.21
2016,7,9,9,30,288.0,347.0,3.6,16.0,570.0,645.08,505.24
2016,7,9,9,45,296.5,362.5,3.7,16.0,601.0,674.63,526.26
2016,7,9,10,0,305.0,378.0,3.8,16.0,632.0,703.19,546.44
2016,7,9,10,15,272.5,401.0,3.9,16.0,634.0,698.18,540.95
2016,7,9,10,30,240.0,424.0,4.0,16.0,636.0,690.85,534.01
2016,7,9,10,45,246.5,434.5,4.1,16.0,657.0,707.53,545.96
2016,7,9,11,0,253.0,445.0,4.2,16.0,678.0,722.97,556.88
2016,7,9,11,15,353.5,415.5,4.35,16.0,747.0,790.4,608.96
2016,7,9,11,30,454.0,386.0,4.5,16.0,816.0,865.17,665.18
2016,7,9,11,45,694.5,236.0,4.65,16.0,899.5,948.4,731.7
2016,7,9,12,0,935.0,86.0,4.8,16.0,983.0,1010.14,775.26
2016,7,9,12,15,687.0,242.5,4.95,16.0,902.5,922.37,714.31
2016,7,9,12,30,439.0,399.0,5.1,16.0,822.0,821.73,635.57
2016,7,9,12,45,422.0,400.5,5.3,16.0,804.5,792.4,615.43
2016,7,9,13,0,405.0,402.0,5.5,16.0,787.0,762.26,594.03
2016,7,9,13,15,420.0,389.5,5.65,15.5,783.5,746.61,584.91
2016,7,9,13,30,435.0,377.0,5.8,15.0,780.0,728.89,573.98
2016,7,9,13,45,433.5,367.5,5.95,15.0,761.5,698.5,551.9
2016,7,9,14,0,432.0,358.0,6.1,15.0,743.0,667.15,528.82
2016,7,9,14,15,680.5,222.0,6.2,15.0,807.0,702.29,561.71
2016,7,9,14,30,929.0,86.0,6.3,15.0,871.0,715.78,576.48
2016,7,9,14,45,923.0,85.5,6.4,15.0,839.5,668.02,538.37
2016,7,9,15,0,917.0,85.0,6.5,15.0,808.0,618.76,498.31
2016,7,9,15,15,908.5,83.5,6.55,15.0,770.0,566.0,454.33
2016,7,9,15,30,900.0,82.0,6.6,15.0,732.0,512.46,408.53
2016,7,9,15,45,887.0,81.0,6.65,15.0,689.0,456.88,359.86
2016,7,9,16,0,874.0,80.0,6.7,15.0,646.0,401.47,310.08
2016,7,9,16,15,858.5,78.0,6.7,14.5,599.0,344.8,258.8
2016,7,9,16,30,843.0,76.0,6.7,14.0,552.0,289.06,207.6
2016,7,9,16,45,820.0,74.0,6.75,14.0,502.5,232.92,156.46
2016,7,9,17,0,797.0,72.0,6.8,14.0,453.0,173.24,104.9
2016,7,9,17,15,769.5,68.5,6.7,14.0,402.0,120.01,64.63
2016,7,9,17,30,742.0,65.0,6.6,14.0,351.0,70.06,38.08
2016,7,9,17,45,701.0,61.0,6.55,14.0,300.5,44.04,33.83
2016,7,9,18,0,660.0,57.0,6.5,14.0,250.0,42.63,32.59
2016,7,9,18,15,602.0,51.5,6.35,13.5,201.5,36.37,26.96
2016,7,9,18,30,544.0,46.0,6.2,13.0,153.0,33.74,24.44
2016,7,9,18,45,451.0,38.0,6.1,13.0,110.0,28.77,19.61
2016,7,9,19,0,358.0,30.0,6.0,13.0,67.0,23.57,14.05
2016,7,9,19,15,179.0,15.0,5.95,13.0,33.5,11.48,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,138.0,12.5,5.5,13.0,23.5,34.01,0.0
2016,7,10,5,30,276.0,25.0,5.5,13.0,47.0,95.58,47.93
2016,7,10,5,45,381.5,34.0,5.5,13.5,87.0,152.5,107.7
2016,7,10,6,0,487.0,43.0,5.5,14.0,127.0,219.36,167.07
2016,7,10,6,15,552.0,49.0,5.5,14.0,174.0,278.78,221.68
2016,7,10,6,30,617.0,55.0,5.5,14.0,221.0,344.72,281.15
2016,7,10,6,45,663.0,59.5,5.55,14.0,271.5,404.35,334.5
2016,7,10,7,0,709.0,64.0,5.6,14.0,322.0,469.17,390.64
2016,7,10,7,15,740.5,67.5,5.6,14.0,372.5,527.51,439.97
2016,7,10,7,30,772.0,71.0,5.6,14.0,423.0,587.33,489.08
2016,7,10,7,45,468.0,152.5,5.65,14.5,373.5,502.17,415.78
2016,7,10,8,0,164.0,234.0,5.7,15.0,324.0,369.72,302.33
2016,7,10,8,15,510.5,157.5,5.65,15.0,471.5,579.79,477.14
2016,7,10,8,30,857.0,81.0,5.6,15.0,619.0,791.07,640.16
2016,7,10,8,45,539.5,200.0,5.6,15.5,547.5,688.04,555.91
2016,7,10,9,0,222.0,319.0,5.6,16.0,476.0,532.17,425.82
2016,7,10,9,15,265.0,330.0,5.6,16.0,528.0,600.06,478.42
2016,7,10,9,30,308.0,341.0,5.6,16.0,580.0,657.32,521.71
2016,7,10,9,45,611.5,217.5,5.65,16.0,718.0,836.65,663.87
2016,7,10,10,0,915.0,94.0,5.7,16.0,856.0,995.46,777.61
2016,7,10,10,15,669.5,224.5,5.8,16.0,792.5,919.08,721.33
2016,7,10,10,30,424.0,355.0,5.9,16.0,729.0,812.41,636.13
2016,7,10,10,45,681.5,226.0,6.0,16.0,844.5,941.54,737.96
2016,7,10,11,0,939.0,97.0,6.1,16.0,960.0,1052.21,816.27
2016,7,10,11,15,942.0,97.5,6.2,16.0,976.0,1054.39,817.26
2016,7,10,11,30,945.0,98.0,6.3,16.0,992.0,1052.96,816.43
2016,7,10,11,45,947.5,98.0,6.45,16.0,1001.0,1046.92,812.77
2016,7,10,12,0,950.0,98.0,6.6,16.0,1010.0,1037.32,806.67
2016,7,10,12,15,951.0,98.0,6.65,16.0,1011.5,1022.74,796.5
2016,7,10,12,30,952.0,98.0,6.7,16.0,1013.0,1004.75,783.99
2016,7,10,12,45,949.0,99.5,6.8,16.0,1006.0,981.17,767.76
2016,7,10,13,0,946.0,101.0,6.9,16.0,999.0,954.51,749.29
2016,7,10,13,15,944.0,100.5,6.9,16.0,986.0,923.84,727.39
2016,7,10,13,30,942.0,100.0,6.9,16.0,973.0,890.31,703.37
2016,7,10,13,45,939.5,98.5,6.95,16.5,952.5,852.72,675.16
2016,7,10,14,0,937.0,97.0,7.0,17.0,932.0,812.59,645.02
2016,7,10,14,15,932.0,96.0,7.0,17.0,905.0,768.75,613.03
2016,7,10,14,30,927.0,95.0,7.0,17.0,878.0,722.93,579.07
2016,7,10,14,45,920.5,93.5,7.0,17.0,845.0,673.92,540.05
2016,7,10,15,0,914.0,92.0,7.0,17.0,812.0,623.49,499.04
2016,7,10,15,15,904.5,90.5,7.0,16.5,773.0,570.24,455.68
2016,7,10,15,30,895.0,89.0,7.0,16.0,734.0,516.32,410.47
2016,7,10,15,45,882.0,87.0,7.0,16.0,690.5,460.02,361.32
2016,7,10,16,0,869.0,85.0,7.0,16.0,647.0,403.9,311.12
2016,7,10,16,15,852.0,83.0,7.0,16.0,600.0,346.92,259.33
2016,7,10,16,30,835.0,81.0,7.0,16.0,553.0,291.03,207.97
2016,7,10,16,45,811.5,78.5,7.05,16.0,502.5,229.23,152.64
2016,7,10,17,0,788.0,76.0,7.1,16.0,452.0,175.03,106.01
2016,7,10,17,15,758.0,72.5,7.05,15.5,400.5,122.03,66.46
2016,7,10,17,30,728.0,69.0,7.0,15.0,349.0,72.61,40.52
2016,7,10,17,45,683.0,65.0,6.95,15.0,298.0,47.34,36.62
2016,7,10,18,0,638.0,61.0,6.9,15.0,247.0,41.96,31.85
2016,7,10,18,15,576.0,54.5,6.85,14.5,198.0,38.78,28.99
2016,7,10,18,30,514.0,48.0,6.8,14.0,149.0,35.44,25.83
2016,7,10,18,45,416.5,39.5,6.8,14.0,106.5,30.11,20.68
2016,7,10,19,0,319.0,31.0,6.8,14.0,64.0,24.53,14.72
2016,7,10,19,15,159.5,15.5,6.8,14.0,32.0,11.95,0.0
