Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,139.5,12.0,4.0,13.0,23.0,33.63,0.0
2016,7,11,5,30,279.0,24.0,4.0,13.0,46.0,94.62,45.21
2016,7,11,5,45,383.5,33.0,4.05,13.0,86.0,151.64,106.7
2016,7,11,6,0,488.0,42.0,4.1,13.0,126.0,218.16,166.1
2016,7,11,6,15,553.0,48.0,4.1,13.0,172.5,277.58,220.59
2016,7,11,6,30,618.0,54.0,4.1,13.0,219.0,343.53,279.84
2016,7,11,6,45,397.0,97.0,4.1,13.5,211.5,313.13,258.4
2016,7,11,7,0,176.0,140.0,4.1,14.0,204.0,246.28,203.23
2016,7,11,7,15,173.0,163.5,4.1,14.0,234.0,278.26,229.9
2016,7,11,7,30,170.0,187.0,4.1,14.0,264.0,309.52,255.12
2016,7,11,7,45,194.0,208.0,4.1,14.5,306.0,355.75,291.88
2016,7,11,8,0,218.0,229.0,4.1,15.0,348.0,403.6,329.14
2016,7,11,8,15,247.0,247.5,4.1,15.0,393.5,464.58,376.6
2016,7,11,8,30,276.0,266.0,4.1,15.0,439.0,516.92,416.66
2016,7,11,8,45,306.5,280.0,4.2,15.5,485.5,566.74,453.73
2016,7,11,9,0,337.0,294.0,4.3,16.0,532.0,617.53,490.99
2016,7,11,9,15,325.5,317.0,4.35,16.0,557.0,640.74,506.73
2016,7,11,9,30,314.0,340.0,4.4,16.0,582.0,661.95,521.01
2016,7,11,9,45,296.5,362.0,4.45,16.0,599.5,674.41,528.64
2016,7,11,10,0,279.0,384.0,4.5,16.0,617.0,684.73,534.76
2016,7,11,10,15,342.5,374.0,4.55,16.0,669.0,738.79,575.77
2016,7,11,10,30,406.0,364.0,4.6,16.0,721.0,803.87,623.78
2016,7,11,10,45,396.0,379.0,4.65,16.0,735.0,809.84,626.8
2016,7,11,11,0,386.0,394.0,4.7,16.0,749.0,804.27,622.17
2016,7,11,11,15,409.0,392.0,4.8,16.0,773.5,831.65,642.37
2016,7,11,11,30,432.0,390.0,4.9,16.0,798.0,847.64,654.44
2016,7,11,11,45,449.5,378.0,5.0,16.5,806.0,846.01,652.9
2016,7,11,12,0,467.0,366.0,5.1,17.0,814.0,842.14,649.9
2016,7,11,12,15,702.0,237.0,5.25,16.5,910.5,932.11,722.94
2016,7,11,12,30,937.0,108.0,5.4,16.0,1007.0,1000.63,773.39
2016,7,11,12,45,938.0,106.5,5.6,16.0,1001.5,978.08,758.56
2016,7,11,13,0,939.0,105.0,5.8,16.0,996.0,952.35,741.86
2016,7,11,13,15,937.0,104.5,5.95,16.0,982.5,921.85,721.27
2016,7,11,13,30,935.0,104.0,6.1,16.0,969.0,888.5,698.45
2016,7,11,13,45,932.0,102.5,6.25,16.0,948.5,850.71,672.15
2016,7,11,14,0,929.0,101.0,6.4,16.0,928.0,810.44,643.74
2016,7,11,14,15,923.0,100.0,6.5,16.0,900.5,766.15,611.83
2016,7,11,14,30,917.0,99.0,6.6,16.0,873.0,719.98,577.79
2016,7,11,14,45,911.0,96.5,6.7,16.0,840.0,670.78,538.9
2016,7,11,15,0,905.0,94.0,6.8,16.0,807.0,620.14,497.93
2016,7,11,15,15,895.0,92.5,6.8,16.0,768.0,567.02,453.71
2016,7,11,15,30,885.0,91.0,6.8,16.0,729.0,513.29,407.87
2016,7,11,15,45,873.0,88.5,6.85,16.0,685.5,457.46,359.23
2016,7,11,16,0,861.0,86.0,6.9,16.0,642.0,401.72,309.44
2016,7,11,16,15,844.0,83.5,6.9,16.0,595.0,344.71,257.69
2016,7,11,16,30,827.0,81.0,6.9,16.0,548.0,288.81,206.39
2016,7,11,16,45,805.5,78.0,6.95,16.0,498.0,227.44,151.38
2016,7,11,17,0,784.0,75.0,7.0,16.0,448.0,173.42,104.85
2016,7,11,17,15,754.5,71.0,7.0,15.5,397.0,120.26,65.16
2016,7,11,17,30,725.0,67.0,7.0,15.0,346.0,70.61,39.05
2016,7,11,17,45,685.0,62.5,7.05,15.0,295.5,45.3,34.81
2016,7,11,18,0,645.0,58.0,7.1,15.0,245.0,43.54,33.26
2016,7,11,18,15,585.0,52.0,7.05,14.5,197.0,36.81,27.23
2016,7,11,18,30,525.0,46.0,7.0,14.0,149.0,33.8,24.36
2016,7,11,18,45,432.0,38.0,6.95,14.0,106.5,28.85,19.55
2016,7,11,19,0,339.0,30.0,6.9,14.0,64.0,23.67,13.94
2016,7,11,19,15,169.5,15.0,6.85,13.5,32.0,11.54,0.0
2016,7,11,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,143.0,11.5,6.55,13.0,22.5,33.56,0.0
2016,7,12,5,30,286.0,23.0,6.6,13.0,45.0,94.5,42.64
2016,7,12,5,45,389.0,32.0,6.65,13.0,85.0,151.71,106.51
2016,7,12,6,0,492.0,41.0,6.7,13.0,125.0,217.94,166.3
2016,7,12,6,15,558.5,47.0,6.7,13.0,172.0,278.09,222.04
2016,7,12,6,30,625.0,53.0,6.7,13.0,219.0,343.51,281.75
2016,7,12,6,45,499.0,84.5,6.7,13.5,235.0,352.4,292.9
2016,7,12,7,0,373.0,116.0,6.7,14.0,251.0,341.9,285.31
2016,7,12,7,15,575.0,93.0,6.7,14.0,337.0,459.46,385.23
2016,7,12,7,30,777.0,70.0,6.7,14.0,423.0,588.56,492.71
2016,7,12,7,45,801.0,73.0,6.7,14.0,473.5,644.08,537.18
2016,7,12,8,0,825.0,76.0,6.7,14.0,524.0,695.0,575.55
2016,7,12,8,15,843.5,78.5,6.65,14.0,572.5,745.28,612.7
2016,7,12,8,30,862.0,81.0,6.6,14.0,621.0,794.62,648.59
2016,7,12,8,45,875.0,83.5,6.6,14.5,665.5,838.07,678.44
2016,7,12,9,0,888.0,86.0,6.6,15.0,710.0,879.63,706.49
2016,7,12,9,15,899.0,88.0,6.55,15.0,750.5,916.66,732.01
2016,7,12,9,30,910.0,90.0,6.5,15.0,791.0,951.21,755.53
2016,7,12,9,45,920.5,90.0,6.5,15.5,827.0,980.38,773.79
2016,7,12,10,0,931.0,90.0,6.5,16.0,863.0,1006.66,789.88
2016,7,12,10,15,937.0,91.0,6.45,16.0,892.0,1026.52,802.57
2016,7,12,10,30,943.0,92.0,6.4,16.0,921.0,1043.02,812.93
2016,7,12,10,45,947.5,92.5,6.35,16.0,943.5,1054.01,819.46
2016,7,12,11,0,952.0,93.0,6.3,16.0,966.0,1061.43,823.58
2016,7,12,11,15,954.5,93.5,6.25,16.0,981.5,1063.21,823.84
2016,7,12,11,30,957.0,94.0,6.2,16.0,997.0,1061.33,821.69
2016,7,12,11,45,958.5,94.0,6.2,16.0,1005.5,1054.29,816.38
2016,7,12,12,0,960.0,94.0,6.2,16.0,1014.0,1043.66,808.68
2016,7,12,12,15,960.0,94.0,6.2,16.0,1014.5,1028.03,797.56
2016,7,12,12,30,960.0,94.0,6.2,16.0,1015.0,1008.97,784.12
2016,7,12,12,45,950.0,99.5,6.25,16.0,1006.0,982.69,765.87
2016,7,12,13,0,940.0,105.0,6.3,16.0,997.0,953.54,745.57
2016,7,12,13,15,937.5,104.5,6.35,16.0,982.5,922.56,723.9
2016,7,12,13,30,935.0,104.0,6.4,16.0,968.0,888.76,700.09
2016,7,12,13,45,931.5,102.5,6.45,16.0,947.5,850.55,672.91
2016,7,12,14,0,928.0,101.0,6.5,16.0,927.0,809.89,643.74
2016,7,12,14,15,922.0,100.0,6.55,16.0,899.0,765.62,611.63
2016,7,12,14,30,916.0,99.0,6.6,16.0,871.0,719.46,577.42
2016,7,12,14,45,908.5,97.0,6.65,16.0,837.5,669.78,538.02
2016,7,12,15,0,901.0,95.0,6.7,16.0,804.0,618.79,496.67
2016,7,12,15,15,891.0,93.5,6.7,16.0,765.0,565.82,452.62
2016,7,12,15,30,881.0,92.0,6.7,16.0,726.0,512.25,406.94
2016,7,12,15,45,868.5,89.5,6.75,16.0,683.0,456.36,358.31
2016,7,12,16,0,856.0,87.0,6.8,16.0,640.0,400.62,308.57
2016,7,12,16,15,839.5,84.5,6.8,15.5,593.0,343.99,257.64
2016,7,12,16,30,823.0,82.0,6.8,15.0,546.0,283.26,202.75
2016,7,12,16,45,802.5,78.5,6.8,15.0,496.5,227.04,151.71
2016,7,12,17,0,782.0,75.0,6.8,15.0,447.0,172.89,104.88
2016,7,12,17,15,752.5,71.5,6.8,14.5,396.0,120.21,65.51
2016,7,12,17,30,723.0,68.0,6.8,14.0,345.0,71.05,39.8
2016,7,12,17,45,683.5,63.0,6.8,14.0,295.0,45.76,35.37
2016,7,12,18,0,644.0,58.0,6.8,14.0,245.0,43.59,33.44
2016,7,12,18,15,584.0,52.0,6.75,14.0,196.5,36.86,27.33
2016,7,12,18,30,524.0,46.0,6.7,14.0,148.0,33.85,24.4
2016,7,12,18,45,428.5,38.0,6.65,14.0,105.5,28.9,19.59
2016,7,12,19,0,333.0,30.0,6.6,14.0,63.0,23.72,13.92
2016,7,12,19,15,166.5,15.0,6.5,13.5,31.5,11.58,0.0
2016,7,12,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,119.5,12.5,4.85,13.0,21.5,30.68,0.0
2016,7,13,5,30,239.0,25.0,4.8,13.0,43.0,85.77,36.24
2016,7,13,5,45,346.5,35.0,4.75,13.5,82.5,143.07,100.11
2016,7,13,6,0,454.0,45.0,4.7,14.0,122.0,209.5,158.91
2016,7,13,6,15,523.5,52.5,4.6,14.0,169.0,270.54,214.36
2016,7,13,6,30,593.0,60.0,4.5,14.0,216.0,338.63,275.1
2016,7,13,6,45,639.5,65.5,4.45,14.5,266.5,399.87,328.58
2016,7,13,7,0,686.0,71.0,4.4,15.0,317.0,464.9,383.36
2016,7,13,7,15,719.5,75.0,4.3,15.0,368.0,522.31,430.94
2016,7,13,7,30,753.0,79.0,4.2,15.0,419.0,583.16,479.63
2016,7,13,7,45,778.5,82.0,4.15,15.5,469.5,638.74,521.96
2016,7,13,8,0,804.0,85.0,4.1,16.0,520.0,694.58,561.67
2016,7,13,8,15,822.5,88.0,4.1,16.0,568.0,744.97,597.4
2016,7,13,8,30,841.0,91.0,4.1,16.0,616.0,788.8,627.76
2016,7,13,8,45,855.0,93.5,4.15,16.5,660.5,832.34,656.54
2016,7,13,9,0,869.0,96.0,4.2,17.0,705.0,874.1,683.64
2016,7,13,9,15,880.5,98.0,4.25,17.0,745.5,911.01,708.3
2016,7,13,9,30,892.0,100.0,4.3,17.0,786.0,945.52,731.15
2016,7,13,9,45,885.5,109.5,4.35,17.0,817.0,968.44,745.9
2016,7,13,10,0,879.0,119.0,4.4,17.0,848.0,987.67,758.31
2016,7,13,10,15,886.0,120.5,4.45,17.0,877.5,1008.05,771.62
2016,7,13,10,30,893.0,122.0,4.5,17.0,907.0,1025.26,782.8
2016,7,13,10,45,900.0,122.0,4.6,17.0,930.0,1037.6,791.25
2016,7,13,11,0,907.0,122.0,4.7,17.0,953.0,1046.57,797.53
2016,7,13,11,15,910.5,122.5,4.75,17.0,969.0,1049.07,799.05
2016,7,13,11,30,914.0,123.0,4.8,17.0,985.0,1048.07,798.33
2016,7,13,11,45,590.0,294.0,4.9,17.0,853.0,903.13,695.45
2016,7,13,12,0,266.0,465.0,5.0,17.0,721.0,736.23,565.98
2016,7,13,12,15,593.5,293.5,5.1,17.0,863.0,882.73,683.76
2016,7,13,12,30,921.0,122.0,5.2,17.0,1005.0,999.62,768.6
2016,7,13,12,45,924.0,119.0,5.35,17.5,1000.0,977.73,752.26
2016,7,13,13,0,927.0,116.0,5.5,18.0,995.0,952.62,734.5
2016,7,13,13,15,924.5,115.5,5.65,18.0,981.5,921.91,714.11
2016,7,13,13,30,922.0,115.0,5.8,18.0,968.0,888.43,691.55
2016,7,13,13,45,918.5,114.0,5.95,18.0,947.5,851.03,665.92
2016,7,13,14,0,915.0,113.0,6.1,18.0,927.0,811.22,638.25
2016,7,13,14,15,909.0,111.5,6.2,18.0,899.5,766.9,606.72
2016,7,13,14,30,903.0,110.0,6.3,18.0,872.0,720.73,572.72
2016,7,13,14,45,895.5,108.5,6.4,18.0,838.5,671.97,534.62
2016,7,13,15,0,888.0,107.0,6.5,18.0,805.0,621.92,494.57
2016,7,13,15,15,877.5,105.0,6.55,17.5,766.0,568.74,451.82
2016,7,13,15,30,867.0,103.0,6.6,17.0,727.0,515.03,407.31
2016,7,13,15,45,853.5,101.0,6.65,17.0,683.5,459.72,359.48
2016,7,13,16,0,840.0,99.0,6.7,17.0,640.0,400.53,307.42
2016,7,13,16,15,822.0,96.0,6.7,17.0,592.5,343.28,255.91
2016,7,13,16,30,804.0,93.0,6.7,17.0,545.0,287.37,205.04
2016,7,13,16,45,781.5,89.0,6.7,17.0,495.5,231.27,154.78
2016,7,13,17,0,759.0,85.0,6.7,17.0,446.0,177.52,108.88
2016,7,13,17,15,728.0,81.0,6.65,16.5,395.0,125.55,70.5
2016,7,13,17,30,697.0,77.0,6.6,16.0,344.0,72.4,41.35
2016,7,13,17,45,654.0,71.5,6.55,16.0,293.0,48.0,37.06
2016,7,13,18,0,611.0,66.0,6.5,16.0,242.0,46.03,35.32
2016,7,13,18,15,547.0,59.0,6.4,15.5,193.5,42.64,32.27
2016,7,13,18,30,483.0,52.0,6.3,15.0,145.0,39.08,28.9
2016,7,13,18,45,387.5,42.0,6.25,15.0,103.0,32.55,22.65
2016,7,13,19,0,292.0,32.0,6.2,15.0,61.0,25.68,15.36
2016,7,13,19,15,146.0,16.0,6.15,15.0,30.5,12.52,0.0
2016,7,13,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,12.0,4.2,13.0,21.0,30.94,0.0
2016,7,14,5,30,250.0,24.0,4.1,13.0,42.0,86.57,33.44
2016,7,14,5,45,362.0,34.0,4.05,13.5,82.5,145.9,101.49
2016,7,14,6,0,474.0,44.0,4.0,14.0,123.0,214.55,162.18
2016,7,14,6,15,543.0,50.5,3.9,14.0,170.5,275.33,217.47
2016,7,14,6,30,612.0,57.0,3.8,14.0,218.0,343.06,277.85
2016,7,14,6,45,336.0,97.0,3.75,14.5,188.0,282.72,232.17
2016,7,14,7,0,60.0,137.0,3.7,15.0,158.0,173.16,140.85
2016,7,14,7,15,53.5,155.5,3.65,15.0,177.0,190.93,155.58
2016,7,14,7,30,47.0,174.0,3.6,15.0,196.0,207.97,169.13
2016,7,14,7,45,68.5,201.0,3.6,15.5,236.5,252.97,205.43
2016,7,14,8,0,90.0,228.0,3.6,16.0,277.0,299.66,242.37
2016,7,14,8,15,110.0,252.5,3.55,16.0,317.5,343.9,277.14
2016,7,14,8,30,130.0,277.0,3.5,16.0,358.0,400.3,320.77
2016,7,14,8,45,200.5,292.5,3.45,16.5,428.0,479.83,382.33
2016,7,14,9,0,271.0,308.0,3.4,17.0,498.0,575.44,454.01
2016,7,14,9,15,357.0,299.0,3.35,17.0,564.0,649.96,510.11
2016,7,14,9,30,443.0,290.0,3.3,17.0,630.0,740.25,576.2
2016,7,14,9,45,452.0,301.0,3.3,17.0,662.0,769.34,595.5
2016,7,14,10,0,461.0,312.0,3.3,17.0,694.0,796.84,613.98
2016,7,14,10,15,377.0,360.5,3.3,17.0,680.0,758.97,583.35
2016,7,14,10,30,293.0,409.0,3.3,17.0,666.0,728.91,558.35
2016,7,14,10,45,203.5,428.0,3.35,17.5,609.0,646.88,495.66
2016,7,14,11,0,114.0,447.0,3.4,18.0,552.0,574.89,439.51
2016,7,14,11,15,131.5,458.5,3.5,18.0,581.0,601.69,459.79
2016,7,14,11,30,149.0,470.0,3.6,18.0,610.0,627.54,478.8
2016,7,14,11,45,153.5,469.5,3.7,18.0,615.5,627.07,478.54
2016,7,14,12,0,158.0,469.0,3.8,18.0,621.0,625.73,477.84
2016,7,14,12,15,124.5,466.5,3.9,18.0,586.0,584.66,447.06
2016,7,14,12,30,91.0,464.0,4.0,18.0,551.0,536.86,411.34
2016,7,14,12,45,78.5,452.0,4.1,18.0,527.0,508.48,390.46
2016,7,14,13,0,66.0,440.0,4.2,18.0,503.0,480.59,369.72
2016,7,14,13,15,86.5,445.0,4.3,18.0,526.0,498.34,384.02
2016,7,14,13,30,107.0,450.0,4.4,18.0,549.0,514.33,396.78
2016,7,14,13,45,89.5,430.5,4.5,18.0,512.5,475.02,367.38
2016,7,14,14,0,72.0,411.0,4.6,18.0,476.0,437.1,338.96
2016,7,14,14,15,85.0,404.5,4.65,17.5,478.5,434.56,338.46
2016,7,14,14,30,98.0,398.0,4.7,17.0,481.0,430.67,336.74
2016,7,14,14,45,85.0,375.5,4.8,17.0,445.5,394.8,309.43
2016,7,14,15,0,72.0,353.0,4.9,17.0,410.0,360.32,283.07
2016,7,14,15,15,69.0,333.0,4.95,17.0,385.0,334.81,263.55
2016,7,14,15,30,66.0,313.0,5.0,17.0,360.0,309.73,244.18
2016,7,14,15,45,52.0,284.0,5.05,17.0,320.0,272.97,215.46
2016,7,14,16,0,38.0,255.0,5.1,17.0,280.0,238.13,188.15
2016,7,14,16,15,34.0,233.5,5.1,16.5,254.5,214.46,169.82
2016,7,14,16,30,30.0,212.0,5.1,16.0,229.0,191.48,151.87
2016,7,14,16,45,29.0,193.5,5.15,16.0,208.5,172.12,136.38
2016,7,14,17,0,28.0,175.0,5.2,16.0,188.0,153.04,121.08
2016,7,14,17,15,351.5,127.0,5.15,16.0,262.5,123.96,84.45
2016,7,14,17,30,675.0,79.0,5.1,16.0,337.0,72.82,42.38
2016,7,14,17,45,629.5,73.5,5.1,16.0,286.5,49.53,38.43
2016,7,14,18,0,584.0,68.0,5.1,16.0,236.0,47.65,36.77
2016,7,14,18,15,518.5,61.0,5.0,15.5,188.0,44.35,33.79
2016,7,14,18,30,453.0,54.0,4.9,15.0,140.0,40.91,30.51
2016,7,14,18,45,353.5,43.5,4.85,14.5,98.5,33.99,23.94
2016,7,14,19,0,254.0,33.0,4.8,14.0,57.0,25.76,15.41
2016,7,14,19,15,127.0,16.5,4.7,14.0,28.5,12.96,0.0
2016,7,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,74.0,13.5,2.05,13.0,18.5,24.34,0.0
2016,7,15,5,30,148.0,27.0,2.0,13.0,37.0,67.5,23.17
2016,7,15,5,45,253.5,40.0,2.0,13.0,74.5,122.28,85.48
2016,7,15,6,0,359.0,53.0,2.0,13.0,112.0,185.12,140.52
2016,7,15,6,15,179.5,62.0,1.9,13.0,91.5,140.36,110.79
2016,7,15,6,30,0.0,71.0,1.8,13.0,71.0,67.58,52.23
2016,7,15,6,45,0.0,88.5,1.75,13.5,88.5,84.63,66.79
2016,7,15,7,0,0.0,106.0,1.7,14.0,106.0,101.65,80.92
2016,7,15,7,15,0.0,112.5,1.65,14.0,112.5,107.32,85.45
2016,7,15,7,30,0.0,119.0,1.6,14.0,119.0,113.15,90.04
2016,7,15,7,45,0.0,134.5,1.6,14.0,134.5,128.14,102.15
2016,7,15,8,0,0.0,150.0,1.6,14.0,150.0,143.14,114.11
2016,7,15,8,15,15.0,193.5,1.6,14.0,203.0,198.14,158.93
2016,7,15,8,30,30.0,237.0,1.6,14.0,256.0,264.74,211.9
2016,7,15,8,45,23.0,238.0,1.6,14.5,253.5,249.66,198.55
2016,7,15,9,0,16.0,239.0,1.6,15.0,251.0,244.41,193.34
2016,7,15,9,15,26.5,274.5,1.55,15.0,294.5,300.89,237.25
2016,7,15,9,30,37.0,310.0,1.5,15.0,338.0,347.98,272.86
2016,7,15,9,45,71.5,350.5,1.5,15.0,409.0,423.53,330.3
2016,7,15,10,0,106.0,391.0,1.5,15.0,480.0,500.04,386.86
2016,7,15,10,15,145.0,409.5,1.5,15.0,535.0,570.5,437.98
2016,7,15,10,30,184.0,428.0,1.5,15.0,590.0,628.48,479.34
2016,7,15,10,45,204.0,438.0,1.55,15.0,621.5,658.12,500.11
2016,7,15,11,0,224.0,448.0,1.6,15.0,653.0,686.96,520.47
2016,7,15,11,15,199.5,459.0,1.65,15.0,644.0,670.92,508.02
2016,7,15,11,30,175.0,470.0,1.7,15.0,635.0,653.85,495.26
2016,7,15,11,45,180.5,469.0,1.75,15.0,641.0,653.67,495.57
2016,7,15,12,0,186.0,468.0,1.8,15.0,647.0,652.5,495.09
2016,7,15,12,15,143.5,463.5,1.85,15.0,601.5,600.3,456.87
2016,7,15,12,30,101.0,459.0,1.9,15.0,556.0,541.58,413.87
2016,7,15,12,45,96.0,458.0,2.0,15.5,550.0,530.73,405.88
2016,7,15,13,0,91.0,457.0,2.1,16.0,544.0,519.68,397.41
2016,7,15,13,15,93.5,448.5,2.15,16.0,536.0,507.93,389.31
2016,7,15,13,30,96.0,440.0,2.2,16.0,528.0,495.81,380.92
2016,7,15,13,45,96.0,430.0,2.3,16.0,517.0,479.91,369.79
2016,7,15,14,0,96.0,420.0,2.4,16.0,506.0,463.85,358.45
2016,7,15,14,15,95.5,407.0,2.45,16.0,490.5,444.53,344.49
2016,7,15,14,30,95.0,394.0,2.5,16.0,475.0,425.16,330.39
2016,7,15,14,45,58.0,338.5,2.65,16.0,387.5,345.21,269.72
2016,7,15,15,0,21.0,283.0,2.8,16.0,300.0,271.72,213.04
2016,7,15,15,15,20.0,269.5,2.85,16.0,285.0,256.91,201.99
2016,7,15,15,30,19.0,256.0,2.9,16.0,270.0,242.21,190.8
2016,7,15,15,45,18.5,240.5,3.0,16.0,253.5,226.12,178.46
2016,7,15,16,0,18.0,225.0,3.1,16.0,237.0,210.13,166.11
2016,7,15,16,15,14.0,205.5,3.2,15.5,214.5,189.73,150.47
2016,7,15,16,30,10.0,186.0,3.3,15.0,192.0,169.92,135.17
2016,7,15,16,45,5.0,158.5,3.4,15.0,161.5,143.86,114.4
2016,7,15,17,0,0.0,131.0,3.5,15.0,131.0,118.6,94.12
2016,7,15,17,15,0.0,112.0,3.55,15.0,112.0,101.63,80.29
2016,7,15,17,30,0.0,93.0,3.6,15.0,93.0,84.82,66.41
2016,7,15,17,45,268.0,84.5,3.7,15.0,161.0,58.51,46.56
2016,7,15,18,0,536.0,76.0,3.8,15.0,229.0,54.29,42.83
2016,7,15,18,15,468.0,67.5,3.75,14.5,182.0,50.02,38.97
2016,7,15,18,30,400.0,59.0,3.7,14.0,135.0,45.53,34.72
2016,7,15,18,45,303.0,47.0,3.7,14.0,94.5,36.05,25.77
2016,7,15,19,0,206.0,35.0,3.7,14.0,54.0,27.38,16.62
2016,7,15,19,15,103.0,17.5,3.7,14.0,27.0,13.78,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,78.0,13.0,4.2,13.0,18.5,24.41,0.0
2016,7,16,5,30,156.0,26.0,4.2,13.0,37.0,67.65,19.72
2016,7,16,5,45,268.0,38.5,4.2,13.0,74.5,124.28,86.41
2016,7,16,6,0,380.0,51.0,4.2,13.0,112.0,190.42,144.72
2016,7,16,6,15,190.0,58.5,4.15,13.0,89.0,140.16,110.77
2016,7,16,6,30,0.0,66.0,4.1,13.0,66.0,62.44,47.88
2016,7,16,6,45,0.0,82.0,4.1,13.5,82.0,77.94,61.15
2016,7,16,7,0,0.0,98.0,4.1,14.0,98.0,93.43,74.09
2016,7,16,7,15,2.0,121.0,4.05,14.0,122.0,117.3,94.05
2016,7,16,7,30,4.0,144.0,4.0,14.0,146.0,141.37,113.88
2016,7,16,7,45,22.0,176.5,3.95,14.5,188.5,186.45,150.97
2016,7,16,8,0,40.0,209.0,3.9,15.0,231.0,242.35,196.12
2016,7,16,8,15,37.0,224.5,3.9,15.0,246.0,257.01,207.15
2016,7,16,8,30,34.0,240.0,3.9,15.0,261.0,271.36,217.9
2016,7,16,8,45,24.0,236.5,3.9,15.0,252.5,249.03,199.15
2016,7,16,9,0,14.0,233.0,3.9,15.0,244.0,236.63,188.41
2016,7,16,9,15,35.0,282.0,3.9,15.0,309.0,316.71,252.14
2016,7,16,9,30,56.0,331.0,3.9,15.0,374.0,388.37,307.81
2016,7,16,9,45,46.0,333.0,3.9,15.5,369.5,380.65,300.09
2016,7,16,10,0,36.0,335.0,3.9,16.0,365.0,372.48,292.37
2016,7,16,10,15,49.5,365.5,3.9,16.0,408.5,417.14,326.55
2016,7,16,10,30,63.0,396.0,3.9,16.0,452.0,461.72,360.1
2016,7,16,10,45,77.0,417.0,3.95,16.0,486.5,496.5,386.15
2016,7,16,11,0,91.0,438.0,4.0,16.0,521.0,530.87,411.74
2016,7,16,11,15,72.0,429.5,4.05,16.0,496.5,500.75,388.24
2016,7,16,11,30,53.0,421.0,4.1,16.0,472.0,470.57,364.89
2016,7,16,11,45,63.5,436.0,4.15,16.0,497.0,493.74,382.58
2016,7,16,12,0,74.0,451.0,4.2,16.0,522.0,516.1,399.45
2016,7,16,12,15,96.5,463.0,4.2,16.0,555.5,546.13,422.32
2016,7,16,12,30,119.0,475.0,4.2,16.0,589.0,581.94,449.18
2016,7,16,12,45,120.5,472.0,4.25,16.0,587.0,573.55,443.07
2016,7,16,13,0,122.0,469.0,4.3,16.0,585.0,564.59,436.76
2016,7,16,13,15,109.5,457.5,4.35,16.0,560.5,530.62,411.54
2016,7,16,13,30,97.0,446.0,4.4,16.0,536.0,502.43,390.53
2016,7,16,13,45,87.0,430.0,4.45,16.0,509.5,472.78,368.4
2016,7,16,14,0,77.0,414.0,4.5,16.0,483.0,443.89,346.7
2016,7,16,14,15,112.5,410.5,4.55,15.5,507.0,460.59,361.38
2016,7,16,14,30,148.0,407.0,4.6,15.0,531.0,472.46,372.07
2016,7,16,14,45,190.5,386.0,4.7,15.0,539.5,470.01,371.24
2016,7,16,15,0,233.0,365.0,4.8,15.0,548.0,463.46,366.87
2016,7,16,15,15,182.5,348.0,4.85,15.0,487.0,406.02,321.76
2016,7,16,15,30,132.0,331.0,4.9,15.0,426.0,353.63,280.53
2016,7,16,15,45,482.5,216.5,4.95,15.0,531.5,392.32,309.46
2016,7,16,16,0,833.0,102.0,5.0,15.0,637.0,399.94,307.83
2016,7,16,16,15,814.0,99.0,5.0,15.0,589.0,342.6,256.23
2016,7,16,16,30,795.0,96.0,5.0,15.0,541.0,286.72,205.5
2016,7,16,16,45,771.0,92.5,5.05,15.0,491.0,231.11,155.73
2016,7,16,17,0,747.0,89.0,5.1,15.0,441.0,178.03,110.48
2016,7,16,17,15,714.0,84.5,5.1,14.5,389.5,121.28,68.21
2016,7,16,17,30,681.0,80.0,5.1,14.0,338.0,72.85,43.17
2016,7,16,17,45,636.5,74.0,5.15,14.0,287.0,50.09,39.25
2016,7,16,18,0,592.0,68.0,5.2,14.0,236.0,47.83,37.23
2016,7,16,18,15,525.5,60.5,5.2,14.0,188.0,44.1,33.77
2016,7,16,18,30,459.0,53.0,5.2,14.0,140.0,40.2,29.98
2016,7,16,18,45,354.5,43.0,5.2,14.0,98.0,33.72,23.7
2016,7,16,19,0,250.0,33.0,5.2,14.0,56.0,25.82,15.2
2016,7,16,19,15,125.0,16.5,5.2,13.5,28.0,12.99,0.0
2016,7,16,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,97.0,12.0,6.0,13.0,18.5,26.29,0.0
2016,7,17,5,30,194.0,24.0,6.0,13.0,37.0,72.87,16.97
2016,7,17,5,45,307.5,34.5,6.0,13.0,75.0,130.96,90.25
2016,7,17,6,0,421.0,45.0,6.0,13.0,113.0,197.34,149.7
2016,7,17,6,15,493.5,52.5,6.0,13.0,159.5,257.62,204.9
2016,7,17,6,30,566.0,60.0,6.0,13.0,206.0,325.32,266.06
2016,7,17,6,45,283.0,77.5,6.0,13.5,150.5,234.31,194.12
2016,7,17,7,0,0.0,95.0,6.0,14.0,95.0,90.4,71.49
2016,7,17,7,15,0.0,101.5,6.0,14.0,101.5,96.21,76.33
2016,7,17,7,30,0.0,108.0,6.0,14.0,108.0,102.14,81.09
2016,7,17,7,45,7.0,145.5,6.05,14.0,149.5,144.19,116.2
2016,7,17,8,0,14.0,183.0,6.1,14.0,191.0,187.16,151.6
2016,7,17,8,15,11.0,188.0,6.1,14.0,194.5,189.54,152.96
2016,7,17,8,30,8.0,193.0,6.1,14.0,198.0,191.81,154.26
2016,7,17,8,45,9.5,206.5,6.15,14.5,213.0,206.32,165.43
2016,7,17,9,0,11.0,220.0,6.2,15.0,228.0,220.91,176.55
2016,7,17,9,15,14.0,242.0,6.15,15.0,252.5,245.48,195.99
2016,7,17,9,30,17.0,264.0,6.1,15.0,277.0,270.14,215.36
2016,7,17,9,45,22.0,289.5,6.1,15.0,307.5,300.29,239.05
2016,7,17,10,0,27.0,315.0,6.1,15.0,338.0,342.73,272.23
2016,7,17,10,15,28.5,329.5,6.1,15.0,354.0,358.63,284.24
2016,7,17,10,30,30.0,344.0,6.1,15.0,370.0,374.33,296.13
2016,7,17,10,45,124.0,396.0,6.1,15.0,508.5,534.05,422.55
2016,7,17,11,0,218.0,448.0,6.1,15.0,647.0,681.38,535.54
2016,7,17,11,15,190.0,458.5,6.1,15.0,634.0,661.3,518.52
2016,7,17,11,30,162.0,469.0,6.1,15.0,621.0,640.25,501.4
2016,7,17,11,45,162.0,473.5,6.1,15.0,627.0,640.28,501.2
2016,7,17,12,0,162.0,478.0,6.1,15.0,633.0,639.39,500.29
2016,7,17,12,15,135.5,474.5,6.1,15.0,604.0,603.92,472.68
2016,7,17,12,30,109.0,471.0,6.1,15.0,575.0,561.38,439.82
2016,7,17,12,45,133.0,471.5,6.2,15.0,598.0,584.88,458.66
2016,7,17,13,0,157.0,472.0,6.3,15.0,621.0,599.25,470.45
2016,7,17,13,15,162.5,460.0,6.35,15.0,612.0,583.66,459.07
2016,7,17,13,30,168.0,448.0,6.4,15.0,603.0,567.4,447.23
2016,7,17,13,45,166.5,441.5,6.5,15.0,592.5,549.85,434.17
2016,7,17,14,0,165.0,435.0,6.6,15.0,582.0,531.97,420.79
2016,7,17,14,15,300.5,382.0,6.65,15.0,638.5,571.82,455.1
2016,7,17,14,30,436.0,329.0,6.7,15.0,695.0,599.39,478.89
2016,7,17,14,45,368.5,339.5,6.8,15.0,640.5,541.46,432.55
2016,7,17,15,0,301.0,350.0,6.9,15.0,586.0,488.68,390.19
2016,7,17,15,15,330.5,322.5,6.95,14.5,569.5,461.44,369.36
2016,7,17,15,30,360.0,295.0,7.0,14.0,553.0,431.11,345.16
2016,7,17,15,45,286.5,289.5,7.05,14.0,487.0,371.35,296.39
2016,7,17,16,0,213.0,284.0,7.1,14.0,421.0,323.11,257.18
2016,7,17,16,15,242.0,256.5,7.05,14.0,401.0,290.04,228.68
2016,7,17,16,30,271.0,229.0,7.0,14.0,381.0,258.03,200.19
2016,7,17,16,45,320.5,197.5,7.0,14.0,360.5,224.2,168.99
2016,7,17,17,0,370.0,166.0,7.0,14.0,340.0,179.79,129.27
2016,7,17,17,15,245.0,158.0,6.95,13.5,267.5,142.85,105.67
2016,7,17,17,30,120.0,150.0,6.9,13.0,195.0,120.64,95.03
2016,7,17,17,45,105.5,130.0,6.9,13.0,165.0,101.54,85.29
2016,7,17,18,0,91.0,110.0,6.9,13.0,135.0,87.22,72.54
2016,7,17,18,15,251.5,83.0,6.8,13.0,134.0,64.67,52.24
2016,7,17,18,30,412.0,56.0,6.7,13.0,133.0,42.97,32.54
2016,7,17,18,45,313.5,44.5,6.6,13.0,93.0,34.15,24.14
2016,7,17,19,0,215.0,33.0,6.5,13.0,53.0,25.82,15.11
2016,7,17,19,15,107.5,16.5,6.4,13.0,26.5,13.01,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,109.5,10.5,4.3,13.0,17.5,26.67,0.0
2016,7,18,5,30,219.0,21.0,4.3,13.0,35.0,74.88,12.18
2016,7,18,5,45,331.0,30.5,4.35,13.0,72.5,132.87,90.49
2016,7,18,6,0,443.0,40.0,4.4,13.0,110.0,198.75,149.87
2016,7,18,6,15,513.0,47.0,4.35,13.0,156.0,258.48,204.54
2016,7,18,6,30,583.0,54.0,4.3,13.0,202.0,325.44,264.76
2016,7,18,6,45,291.5,76.0,4.3,13.5,150.0,236.61,195.33
2016,7,18,7,0,0.0,98.0,4.3,14.0,98.0,93.54,74.07
2016,7,18,7,15,24.0,135.0,4.25,14.0,145.5,151.0,122.73
2016,7,18,7,30,48.0,172.0,4.2,14.0,193.0,206.87,169.21
2016,7,18,7,45,83.0,199.5,4.2,14.0,242.0,261.72,214.46
2016,7,18,8,0,118.0,227.0,4.2,14.0,291.0,329.28,269.2
2016,7,18,8,15,133.0,250.5,4.15,14.0,328.5,370.33,301.38
2016,7,18,8,30,148.0,274.0,4.1,14.0,366.0,412.09,333.71
2016,7,18,8,45,133.0,295.0,4.1,14.5,382.0,426.37,342.72
2016,7,18,9,0,118.0,316.0,4.1,15.0,398.0,439.09,350.47
2016,7,18,9,15,216.0,325.5,4.1,15.0,486.5,539.8,429.94
2016,7,18,9,30,314.0,335.0,4.1,15.0,575.0,657.71,519.62
2016,7,18,9,45,297.5,357.0,4.1,15.0,592.5,671.31,527.37
2016,7,18,10,0,281.0,379.0,4.1,15.0,610.0,682.8,534.14
2016,7,18,10,15,343.5,369.5,4.1,15.0,662.0,736.46,574.53
2016,7,18,10,30,406.0,360.0,4.1,15.0,714.0,801.4,622.01
2016,7,18,10,45,662.0,229.5,4.2,15.0,825.0,927.4,719.02
2016,7,18,11,0,918.0,99.0,4.3,15.0,936.0,1034.58,792.62
2016,7,18,11,15,921.5,99.5,4.35,15.0,952.0,1037.42,793.61
2016,7,18,11,30,925.0,100.0,4.4,15.0,968.0,1036.71,793.13
2016,7,18,11,45,929.0,99.0,4.45,15.0,977.5,1031.39,789.63
2016,7,18,12,0,933.0,98.0,4.5,15.0,987.0,1022.53,783.82
2016,7,18,12,15,933.5,98.0,4.55,15.0,988.0,1007.77,774.04
2016,7,18,12,30,934.0,98.0,4.6,15.0,989.0,989.63,762.0
2016,7,18,12,45,938.5,94.0,4.65,15.0,984.5,967.97,747.53
2016,7,18,13,0,943.0,90.0,4.7,15.0,980.0,942.94,730.71
2016,7,18,13,15,940.5,89.5,4.75,15.0,966.5,911.89,709.57
2016,7,18,13,30,938.0,89.0,4.8,15.0,953.0,877.99,686.3
2016,7,18,13,45,936.0,87.5,4.85,15.0,933.0,840.82,660.52
2016,7,18,14,0,934.0,86.0,4.9,15.0,913.0,801.07,632.64
2016,7,18,14,15,929.0,85.0,4.95,15.0,886.0,757.19,601.45
2016,7,18,14,30,924.0,84.0,5.0,15.0,859.0,711.31,568.44
2016,7,18,14,45,918.0,82.0,5.05,15.0,826.0,662.07,530.05
2016,7,18,15,0,912.0,80.0,5.1,15.0,793.0,611.37,489.4
2016,7,18,15,15,902.5,78.5,5.1,15.0,754.5,557.98,445.37
2016,7,18,15,30,893.0,77.0,5.1,15.0,716.0,503.92,399.59
2016,7,18,15,45,881.5,75.0,5.2,15.0,673.0,448.12,351.28
2016,7,18,16,0,870.0,73.0,5.3,15.0,630.0,392.35,301.61
2016,7,18,16,15,603.5,144.5,5.3,15.0,516.5,309.67,234.78
2016,7,18,16,30,337.0,216.0,5.3,15.0,403.0,265.07,202.45
2016,7,18,16,45,567.0,140.0,5.35,15.0,420.5,223.84,157.89
2016,7,18,17,0,797.0,64.0,5.4,15.0,438.0,169.3,101.13
2016,7,18,17,15,415.5,101.5,5.4,14.5,295.0,109.52,70.49
2016,7,18,17,30,34.0,139.0,5.4,14.0,152.0,116.26,92.61
2016,7,18,17,45,346.5,94.5,5.4,14.0,194.0,66.13,53.52
2016,7,18,18,0,659.0,50.0,5.4,14.0,236.0,37.13,27.66
2016,7,18,18,15,600.0,45.0,5.3,13.5,188.0,34.52,25.27
2016,7,18,18,30,541.0,40.0,5.2,13.0,140.0,31.85,22.67
2016,7,18,18,45,442.5,32.5,5.1,13.0,98.0,24.46,15.69
2016,7,18,19,0,344.0,25.0,5.0,13.0,56.0,19.51,9.91
2016,7,18,19,15,172.0,12.5,4.9,13.0,28.0,9.61,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,3.65,13.0,17.5,28.06,0.0
2016,7,19,5,30,245.0,20.0,3.7,13.0,35.0,78.74,6.55
2016,7,19,5,45,359.5,29.0,3.75,13.0,73.5,138.53,93.48
2016,7,19,6,0,474.0,38.0,3.8,13.0,112.0,206.12,154.82
2016,7,19,6,15,543.0,44.0,3.8,13.0,158.5,265.95,209.81
2016,7,19,6,30,612.0,50.0,3.8,13.0,205.0,331.38,268.92
2016,7,19,6,45,422.5,89.5,3.8,13.5,207.5,315.58,259.97
2016,7,19,7,0,233.0,129.0,3.8,14.0,210.0,272.17,224.89
2016,7,19,7,15,219.5,153.0,3.8,14.0,239.0,302.36,250.11
2016,7,19,7,30,206.0,177.0,3.8,14.0,268.0,321.69,265.63
2016,7,19,7,45,233.0,196.5,3.8,14.0,311.5,379.61,312.29
2016,7,19,8,0,260.0,216.0,3.8,14.0,355.0,430.38,352.38
2016,7,19,8,15,308.5,228.5,3.85,14.0,408.0,491.34,400.45
2016,7,19,8,30,357.0,241.0,3.9,14.0,461.0,555.26,449.94
2016,7,19,8,45,614.0,162.5,3.95,14.5,574.0,715.39,575.85
2016,7,19,9,0,871.0,84.0,4.0,15.0,687.0,861.76,680.13
2016,7,19,9,15,881.5,85.5,4.05,15.0,727.5,897.6,703.47
2016,7,19,9,30,892.0,87.0,4.1,15.0,768.0,930.99,725.73
2016,7,19,9,45,896.0,91.0,4.15,15.0,801.5,958.32,743.66
2016,7,19,10,0,900.0,95.0,4.2,15.0,835.0,982.49,759.42
2016,7,19,10,15,906.5,96.0,4.25,15.0,864.0,1002.57,772.39
2016,7,19,10,30,913.0,97.0,4.3,15.0,893.0,1019.39,783.19
2016,7,19,10,45,917.0,98.5,4.35,15.0,915.5,1030.86,790.6
2016,7,19,11,0,921.0,100.0,4.4,15.0,938.0,1038.82,795.76
2016,7,19,11,15,924.0,100.5,4.4,15.0,954.0,1041.17,796.7
2016,7,19,11,30,927.0,101.0,4.4,15.0,970.0,1039.94,795.36
2016,7,19,11,45,930.0,100.0,4.45,15.0,979.0,1033.6,791.17
2016,7,19,12,0,933.0,99.0,4.5,15.0,988.0,1023.74,784.68
2016,7,19,12,15,933.5,99.0,4.55,15.0,989.0,1008.96,774.89
2016,7,19,12,30,934.0,99.0,4.6,15.0,990.0,990.79,762.84
2016,7,19,12,45,933.5,98.5,4.65,15.0,984.0,967.91,747.52
2016,7,19,13,0,933.0,98.0,4.7,15.0,978.0,941.86,729.98
2016,7,19,13,15,930.5,97.5,4.75,15.0,964.5,911.01,708.98
2016,7,19,13,30,928.0,97.0,4.8,15.0,951.0,877.33,685.87
2016,7,19,13,45,928.5,93.5,4.9,15.5,931.5,840.53,659.38
2016,7,19,14,0,929.0,90.0,5.0,16.0,912.0,801.01,630.75
2016,7,19,14,15,923.5,89.0,5.1,16.0,884.5,756.89,599.68
2016,7,19,14,30,918.0,88.0,5.2,16.0,857.0,710.84,566.73
2016,7,19,14,45,913.5,85.5,5.3,16.0,824.5,662.29,528.97
2016,7,19,15,0,909.0,83.0,5.4,16.0,792.0,612.15,488.93
2016,7,19,15,15,899.0,81.5,5.45,15.5,753.0,558.57,445.74
2016,7,19,15,30,889.0,80.0,5.5,15.0,714.0,504.36,400.63
2016,7,19,15,45,878.5,77.5,5.6,15.0,671.5,448.68,352.25
2016,7,19,16,0,868.0,75.0,5.7,15.0,629.0,392.92,302.44
2016,7,19,16,15,852.0,72.5,5.7,15.0,582.0,335.58,250.26
2016,7,19,16,30,836.0,70.0,5.7,15.0,535.0,279.25,198.41
2016,7,19,16,45,815.5,67.5,5.75,15.0,486.0,223.24,147.63
2016,7,19,17,0,795.0,65.0,5.8,15.0,437.0,169.18,101.17
2016,7,19,17,15,766.5,61.5,5.7,14.5,386.0,109.93,56.97
2016,7,19,17,30,738.0,58.0,5.6,14.0,335.0,59.78,32.1
2016,7,19,17,45,699.0,54.0,5.6,14.0,285.0,38.84,29.2
2016,7,19,18,0,660.0,50.0,5.6,14.0,235.0,37.2,27.72
2016,7,19,18,15,600.5,45.0,5.5,14.0,187.0,34.59,25.27
2016,7,19,18,30,541.0,40.0,5.4,14.0,139.0,31.93,22.63
2016,7,19,18,45,444.0,32.5,5.3,14.0,97.0,24.53,15.65
2016,7,19,19,0,347.0,25.0,5.2,14.0,55.0,19.59,9.74
2016,7,19,19,15,173.5,12.5,5.1,13.5,27.5,9.66,0.0
2016,7,19,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,5,15,125.5,9.5,4.35,13.0,17.0,27.93,0.0
2016,7,20,5,30,251.0,19.0,4.4,13.0,34.0,78.43,0.0
2016,7,20,5,45,367.0,28.0,4.45,13.0,73.0,139.15,93.14
2016,7,20,6,0,483.0,37.0,4.5,13.0,112.0,207.53,155.71
2016,7,20,6,15,553.0,43.5,4.5,13.0,159.0,268.76,212.16
2016,7,20,6,30,623.0,50.0,4.5,13.0,206.0,335.69,272.85
2016,7,20,6,45,373.0,92.5,4.5,13.5,191.5,294.86,243.41
2016,7,20,7,0,123.0,135.0,4.5,14.0,177.0,212.6,175.08
2016,7,20,7,15,153.5,156.5,4.45,14.0,218.0,259.44,214.62
2016,7,20,7,30,184.0,178.0,4.4,14.0,259.0,308.94,255.49
2016,7,20,7,45,174.0,202.0,4.4,14.5,286.0,336.11,276.3
2016,7,20,8,0,164.0,226.0,4.4,15.0,313.0,361.85,295.48
2016,7,20,8,15,285.0,227.0,4.4,15.0,395.0,471.73,384.54
2016,7,20,8,30,406.0,228.0,4.4,15.0,477.0,591.82,478.81
2016,7,20,8,45,651.0,153.5,4.4,15.0,588.0,736.68,592.49
2016,7,20,9,0,896.0,79.0,4.4,15.0,699.0,877.82,693.93
2016,7,20,9,15,669.5,182.5,4.45,15.0,661.0,824.66,653.08
2016,7,20,9,30,443.0,286.0,4.5,15.0,623.0,736.94,582.43
2016,7,20,9,45,266.0,334.0,4.55,15.5,539.0,616.88,486.97
2016,7,20,10,0,89.0,382.0,4.6,16.0,455.0,474.76,372.7
2016,7,20,10,15,115.5,403.0,4.6,16.0,501.5,535.58,419.35
2016,7,20,10,30,142.0,424.0,4.6,16.0,548.0,583.52,455.17
2016,7,20,10,45,187.5,433.5,4.7,16.0,601.5,637.97,496.61
2016,7,20,11,0,233.0,443.0,4.8,16.0,655.0,691.97,537.3
2016,7,20,11,15,319.0,419.0,4.85,16.0,714.5,762.13,590.73
2016,7,20,11,30,405.0,395.0,4.9,16.0,774.0,828.09,640.35
2016,7,20,11,45,336.5,428.0,4.95,16.0,745.0,778.17,601.74
2016,7,20,12,0,268.0,461.0,5.0,16.0,716.0,736.16,569.02
2016,7,20,12,15,281.5,458.0,5.05,16.0,726.0,737.62,570.79
2016,7,20,12,30,295.0,455.0,5.1,16.0,736.0,737.39,571.16
2016,7,20,12,45,345.0,429.0,5.2,16.0,755.5,746.93,580.26
2016,7,20,13,0,395.0,403.0,5.3,16.0,775.0,753.28,586.93
2016,7,20,13,15,424.5,385.5,5.35,16.0,780.0,749.89,585.47
2016,7,20,13,30,454.0,368.0,5.4,16.0,785.0,739.46,578.9
2016,7,20,13,45,703.5,228.0,5.5,16.0,857.5,789.83,623.51
2016,7,20,14,0,953.0,88.0,5.6,16.0,930.0,817.47,646.1
2016,7,20,14,15,947.5,87.0,5.65,16.0,902.5,772.34,613.51
2016,7,20,14,30,942.0,86.0,5.7,16.0,875.0,725.19,579.42
2016,7,20,14,45,935.5,84.5,5.8,16.0,841.0,675.15,540.36
2016,7,20,15,0,929.0,83.0,5.9,16.0,807.0,623.62,499.01
2016,7,20,15,15,919.5,81.5,5.95,15.5,768.0,569.24,455.01
2016,7,20,15,30,910.0,80.0,6.0,15.0,729.0,514.15,408.98
