Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,15,45,897.5,78.5,6.05,15.0,685.0,457.29,359.37
2016,7,20,16,0,885.0,77.0,6.1,15.0,641.0,400.54,308.51
2016,7,20,16,15,868.5,74.5,6.1,15.0,593.0,341.99,255.19
2016,7,20,16,30,852.0,72.0,6.1,15.0,545.0,284.5,202.23
2016,7,20,16,45,831.0,69.5,6.2,15.0,494.5,227.37,150.44
2016,7,20,17,0,810.0,67.0,6.3,15.0,444.0,166.57,98.38
2016,7,20,17,15,780.5,63.5,6.25,14.5,392.5,112.01,58.33
2016,7,20,17,30,751.0,60.0,6.2,14.0,341.0,60.96,33.33
2016,7,20,17,45,710.5,56.0,6.2,14.0,289.5,40.55,30.73
2016,7,20,18,0,670.0,52.0,6.2,14.0,238.0,38.99,29.32
2016,7,20,18,15,608.5,46.5,6.1,14.0,189.0,36.02,26.53
2016,7,20,18,30,547.0,41.0,6.0,14.0,140.0,32.96,23.52
2016,7,20,18,45,446.0,33.0,5.9,14.0,97.5,25.05,16.06
2016,7,20,19,0,345.0,25.0,5.8,14.0,55.0,19.68,9.6
2016,7,20,19,15,172.5,12.5,5.7,13.5,27.5,11.91,0.0
2016,7,20,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.5,9.5,4.4,13.0,16.5,28.12,0.0
2016,7,21,5,30,255.0,19.0,4.5,13.0,33.0,78.69,0.0
2016,7,21,5,45,372.5,27.5,4.6,13.5,72.0,139.8,92.56
2016,7,21,6,0,490.0,36.0,4.7,14.0,111.0,208.28,155.38
2016,7,21,6,15,559.5,42.0,4.7,14.0,157.5,267.43,210.14
2016,7,21,6,30,629.0,48.0,4.7,14.0,204.0,335.63,271.82
2016,7,21,6,45,480.0,81.5,4.7,14.0,216.5,337.3,278.0
2016,7,21,7,0,331.0,115.0,4.7,14.0,229.0,317.18,263.21
2016,7,21,7,15,280.0,144.0,4.65,14.0,251.0,327.66,272.23
2016,7,21,7,30,229.0,173.0,4.6,14.0,273.0,340.89,282.26
2016,7,21,7,45,302.5,182.5,4.55,14.5,332.0,411.33,339.54
2016,7,21,8,0,376.0,192.0,4.5,15.0,391.0,487.74,400.08
2016,7,21,8,15,624.0,132.0,4.4,15.0,498.5,643.77,525.23
2016,7,21,8,30,872.0,72.0,4.3,15.0,606.0,790.57,633.57
2016,7,21,8,45,886.5,73.5,4.25,15.5,651.5,834.95,661.85
2016,7,21,9,0,901.0,75.0,4.2,16.0,697.0,877.52,689.16
2016,7,21,9,15,912.0,76.5,4.2,16.0,738.0,914.83,713.9
2016,7,21,9,30,923.0,78.0,4.2,16.0,779.0,949.63,736.7
2016,7,21,9,45,928.0,81.0,4.25,16.0,814.0,977.65,754.96
2016,7,21,10,0,933.0,84.0,4.3,16.0,849.0,1002.47,771.02
2016,7,21,10,15,595.5,248.5,4.35,16.0,743.0,873.01,677.93
2016,7,21,10,30,258.0,413.0,4.4,16.0,637.0,700.09,542.37
2016,7,21,10,45,264.5,423.5,4.5,16.0,658.5,717.1,555.62
2016,7,21,11,0,271.0,434.0,4.6,16.0,680.0,732.79,566.91
2016,7,21,11,15,215.5,450.0,4.7,16.0,648.0,679.12,526.0
2016,7,21,11,30,160.0,466.0,4.8,16.0,616.0,636.1,492.66
2016,7,21,11,45,166.5,464.0,4.9,16.0,621.5,636.01,493.14
2016,7,21,12,0,173.0,462.0,5.0,16.0,627.0,635.0,492.79
2016,7,21,12,15,335.5,422.0,5.1,16.0,742.0,754.34,585.89
2016,7,21,12,30,498.0,382.0,5.2,16.0,857.0,865.13,670.13
2016,7,21,12,45,731.5,235.5,5.35,16.0,927.0,924.73,720.03
2016,7,21,13,0,965.0,89.0,5.5,16.0,997.0,962.12,747.57
2016,7,21,13,15,963.0,88.5,5.55,16.0,983.5,930.78,725.64
2016,7,21,13,30,961.0,88.0,5.6,16.0,970.0,896.47,701.86
2016,7,21,13,45,959.5,86.0,5.65,16.0,949.5,858.29,675.13
2016,7,21,14,0,958.0,84.0,5.7,16.0,929.0,817.42,646.23
2016,7,21,14,15,952.5,83.0,5.7,16.0,901.5,772.06,613.55
2016,7,21,14,30,947.0,82.0,5.7,16.0,874.0,724.68,579.07
2016,7,21,14,45,941.0,80.5,5.75,16.0,840.5,674.7,540.02
2016,7,21,15,0,935.0,79.0,5.8,16.0,807.0,623.18,498.53
2016,7,21,15,15,925.5,77.5,5.85,15.5,767.5,568.47,454.28
2016,7,21,15,30,916.0,76.0,5.9,15.0,728.0,513.05,407.98
2016,7,21,15,45,904.0,74.5,5.95,15.0,684.0,456.07,358.24
2016,7,21,16,0,892.0,73.0,6.0,15.0,640.0,399.13,307.17
2016,7,21,16,15,876.0,71.0,6.0,15.0,592.0,340.77,253.92
2016,7,21,16,30,860.0,69.0,6.0,15.0,544.0,283.39,200.97
2016,7,21,16,45,838.5,66.5,6.05,15.0,493.5,225.7,148.68
2016,7,21,17,0,817.0,64.0,6.1,15.0,443.0,170.08,100.99
2016,7,21,17,15,788.5,61.0,6.05,14.5,391.5,109.9,56.4
2016,7,21,17,30,760.0,58.0,6.0,14.0,340.0,58.79,31.83
2016,7,21,17,45,717.5,54.0,5.95,14.0,288.5,39.02,29.36
2016,7,21,18,0,675.0,50.0,5.9,14.0,237.0,37.37,27.87
2016,7,21,18,15,614.0,45.0,5.75,14.0,188.0,34.77,25.42
2016,7,21,18,30,553.0,40.0,5.6,14.0,139.0,32.12,22.76
2016,7,21,18,45,450.0,32.0,5.5,14.0,96.0,24.26,15.35
2016,7,21,19,0,347.0,24.0,5.4,14.0,53.0,18.84,8.73
2016,7,21,19,15,173.5,12.0,5.3,13.5,26.5,11.44,0.0
2016,7,21,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,5,15,118.5,9.5,5.0,13.0,16.0,26.67,0.0
2016,7,22,5,30,237.0,19.0,5.0,13.0,32.0,74.45,0.0
2016,7,22,5,45,358.0,28.5,5.05,13.5,71.0,136.86,89.91
2016,7,22,6,0,479.0,38.0,5.1,14.0,110.0,206.71,154.17
2016,7,22,6,15,552.0,44.5,5.05,14.0,157.5,268.84,211.35
2016,7,22,6,30,625.0,51.0,5.0,14.0,205.0,336.8,272.88
2016,7,22,6,45,340.0,90.0,5.0,14.0,176.5,275.88,227.57
2016,7,22,7,0,55.0,129.0,5.0,14.0,148.0,162.4,132.68
2016,7,22,7,15,421.0,98.5,5.0,14.0,279.5,367.97,308.06
2016,7,22,7,30,787.0,68.0,5.0,14.0,411.0,589.2,490.14
2016,7,22,7,45,435.5,144.0,5.0,14.5,338.0,469.46,388.66
2016,7,22,8,0,84.0,220.0,5.0,15.0,265.0,287.48,234.03
2016,7,22,8,15,95.0,244.0,5.05,15.0,299.0,324.07,263.55
2016,7,22,8,30,106.0,268.0,5.1,15.0,333.0,361.21,292.73
2016,7,22,8,45,100.5,288.0,5.15,15.5,353.5,380.46,306.37
2016,7,22,9,0,95.0,308.0,5.2,16.0,374.0,398.97,319.31
2016,7,22,9,15,113.0,331.5,5.2,16.0,414.0,454.18,361.87
2016,7,22,9,30,131.0,355.0,5.2,16.0,454.0,497.8,394.99
2016,7,22,9,45,177.0,371.5,5.25,16.5,512.5,560.59,442.68
2016,7,22,10,0,223.0,388.0,5.3,17.0,571.0,624.46,490.28
2016,7,22,10,15,327.5,366.5,5.4,17.0,646.0,718.45,562.72
2016,7,22,10,30,432.0,345.0,5.5,17.0,721.0,812.91,634.08
2016,7,22,10,45,691.0,221.0,5.6,17.0,840.0,948.55,738.31
2016,7,22,11,0,950.0,97.0,5.7,17.0,959.0,1065.34,819.94
2016,7,22,11,15,953.5,97.5,5.8,17.0,975.5,1068.24,821.38
2016,7,22,11,30,957.0,98.0,5.9,17.0,992.0,1067.45,821.05
2016,7,22,11,45,959.5,98.0,6.0,17.0,1001.0,1061.44,817.21
2016,7,22,12,0,962.0,98.0,6.1,17.0,1010.0,1051.77,810.92
2016,7,22,12,15,962.5,98.0,6.2,17.0,1011.0,1036.52,800.79
2016,7,22,12,30,963.0,98.0,6.3,17.0,1012.0,1017.77,788.25
2016,7,22,12,45,956.5,101.0,6.4,17.0,1004.5,992.05,770.76
2016,7,22,13,0,950.0,104.0,6.5,17.0,997.0,963.29,751.07
2016,7,22,13,15,947.5,103.5,6.6,17.0,983.0,931.78,729.31
2016,7,22,13,30,945.0,103.0,6.7,17.0,969.0,897.38,705.33
2016,7,22,13,45,940.5,102.5,6.8,17.0,948.0,858.63,677.99
2016,7,22,14,0,936.0,102.0,6.9,17.0,927.0,817.43,648.62
2016,7,22,14,15,930.5,101.0,6.95,17.0,899.5,772.78,616.25
2016,7,22,14,30,925.0,100.0,7.0,17.0,872.0,726.15,581.66
2016,7,22,14,45,916.0,99.0,7.1,17.0,837.5,675.54,541.61
2016,7,22,15,0,907.0,98.0,7.2,17.0,803.0,623.7,499.64
2016,7,22,15,15,896.5,96.5,7.2,17.0,763.5,569.63,454.68
2016,7,22,15,30,886.0,95.0,7.2,17.0,724.0,514.98,408.09
2016,7,22,15,45,870.5,93.5,7.25,17.0,679.5,457.85,358.4
2016,7,22,16,0,855.0,92.0,7.3,17.0,635.0,401.15,307.87
2016,7,22,16,15,837.0,89.5,7.3,16.5,587.0,338.94,252.5
2016,7,22,16,30,819.0,87.0,7.3,16.0,539.0,282.2,200.9
2016,7,22,16,45,792.0,84.5,7.35,16.0,487.5,225.22,149.75
2016,7,22,17,0,765.0,82.0,7.4,16.0,436.0,171.1,103.84
2016,7,22,17,15,732.0,78.0,7.4,16.0,384.0,118.31,65.54
2016,7,22,17,30,699.0,74.0,7.4,16.0,332.0,64.74,38.11
2016,7,22,17,45,649.5,69.0,7.4,16.0,280.5,46.77,35.98
2016,7,22,18,0,600.0,64.0,7.4,16.0,229.0,45.14,34.51
2016,7,22,18,15,531.0,57.0,7.35,15.5,180.5,41.71,31.37
2016,7,22,18,30,462.0,50.0,7.3,15.0,132.0,38.15,27.92
2016,7,22,18,45,352.0,39.5,7.3,15.0,90.0,31.1,21.1
2016,7,22,19,0,242.0,29.0,7.3,15.0,48.0,23.67,11.98
2016,7,22,19,15,121.0,14.5,7.25,14.5,24.0,13.82,0.0
2016,7,22,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,78.5,10.0,5.5,13.5,14.0,21.14,0.0
2016,7,23,5,30,157.0,20.0,5.5,14.0,28.0,58.4,0.0
2016,7,23,5,45,283.0,31.5,5.5,14.5,65.5,120.13,78.09
2016,7,23,6,0,409.0,43.0,5.5,15.0,103.0,189.49,141.01
2016,7,23,6,15,486.5,50.5,5.45,15.0,149.5,250.82,196.72
2016,7,23,6,30,564.0,58.0,5.4,15.0,196.0,320.15,258.81
2016,7,23,6,45,349.5,95.0,5.4,15.0,187.0,286.03,235.23
2016,7,23,7,0,135.0,132.0,5.4,15.0,178.0,215.92,177.63
2016,7,23,7,15,122.5,154.5,5.4,15.0,201.5,239.37,197.28
2016,7,23,7,30,110.0,177.0,5.4,15.0,225.0,261.25,214.9
2016,7,23,7,45,99.0,198.5,5.4,15.5,245.5,272.25,222.86
2016,7,23,8,0,88.0,220.0,5.4,16.0,266.0,290.55,236.41
2016,7,23,8,15,76.0,238.0,5.4,16.0,280.5,302.96,245.36
2016,7,23,8,30,64.0,256.0,5.4,16.0,295.0,314.2,253.25
2016,7,23,8,45,94.0,284.5,5.45,16.5,346.5,371.29,298.25
2016,7,23,9,0,124.0,313.0,5.5,17.0,398.0,442.04,352.89
2016,7,23,9,15,204.0,326.0,5.55,17.0,476.0,530.47,422.71
2016,7,23,9,30,284.0,339.0,5.6,17.0,554.0,635.29,503.3
2016,7,23,9,45,251.5,363.5,5.65,17.5,560.5,635.78,500.31
2016,7,23,10,0,219.0,388.0,5.7,18.0,567.0,620.82,486.39
2016,7,23,10,15,254.5,396.0,5.75,18.0,611.5,678.43,529.55
2016,7,23,10,30,290.0,404.0,5.8,18.0,656.0,722.95,562.61
2016,7,23,10,45,224.5,426.0,5.9,18.0,624.0,667.91,519.46
2016,7,23,11,0,159.0,448.0,6.0,18.0,592.0,623.37,483.92
2016,7,23,11,15,165.0,456.5,6.1,18.0,608.5,635.47,493.03
2016,7,23,11,30,171.0,465.0,6.2,18.0,625.0,646.6,501.26
2016,7,23,11,45,270.0,442.5,6.35,18.0,697.5,727.51,564.48
2016,7,23,12,0,369.0,420.0,6.5,18.0,770.0,795.07,617.08
2016,7,23,12,15,650.5,269.0,6.55,18.0,886.5,917.11,714.92
2016,7,23,12,30,932.0,118.0,6.6,18.0,1003.0,1008.13,780.76
2016,7,23,12,45,935.5,115.0,6.7,18.0,998.0,986.3,765.41
2016,7,23,13,0,939.0,112.0,6.8,18.0,993.0,961.13,748.22
2016,7,23,13,15,936.5,111.5,6.85,18.0,979.5,929.84,726.32
2016,7,23,13,30,934.0,111.0,6.9,18.0,966.0,895.69,702.29
2016,7,23,13,45,931.0,109.5,7.0,18.0,945.0,857.47,675.36
2016,7,23,14,0,928.0,108.0,7.1,18.0,924.0,816.75,646.36
2016,7,23,14,15,922.5,106.5,7.15,17.5,896.5,771.87,615.04
2016,7,23,14,30,917.0,105.0,7.2,17.0,869.0,725.03,581.18
2016,7,23,14,45,908.0,104.0,7.25,17.0,835.0,674.69,541.16
2016,7,23,15,0,899.0,103.0,7.3,17.0,801.0,623.13,499.27
2016,7,23,15,15,888.5,101.5,7.3,17.0,761.5,569.36,454.52
2016,7,23,15,30,878.0,100.0,7.3,17.0,722.0,515.02,408.17
2016,7,23,15,45,862.0,98.5,7.35,17.0,677.0,457.98,358.58
2016,7,23,16,0,846.0,97.0,7.4,17.0,632.0,397.41,305.04
2016,7,23,16,15,827.5,94.0,7.4,17.0,584.0,339.17,252.38
2016,7,23,16,30,809.0,91.0,7.4,17.0,536.0,282.33,200.5
2016,7,23,16,45,782.5,88.0,7.4,17.0,485.0,225.54,149.77
2016,7,23,17,0,756.0,85.0,7.4,17.0,434.0,171.58,104.24
2016,7,23,17,15,722.0,80.5,7.35,16.5,382.0,118.79,66.39
2016,7,23,17,30,688.0,76.0,7.3,16.0,330.0,65.15,39.16
2016,7,23,17,45,640.0,70.5,7.3,16.0,278.0,48.01,37.08
2016,7,23,18,0,592.0,65.0,7.3,16.0,226.0,46.05,35.31
2016,7,23,18,15,521.0,57.5,7.25,15.5,177.5,42.24,31.83
2016,7,23,18,30,450.0,50.0,7.2,15.0,129.0,38.26,28.0
2016,7,23,18,45,338.5,39.5,7.2,15.0,88.0,31.21,21.15
2016,7,23,19,0,227.0,29.0,7.2,15.0,47.0,22.81,10.94
2016,7,23,19,15,113.5,14.5,7.15,14.5,23.5,13.82,0.0
2016,7,23,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,10.0,5.6,13.0,12.5,17.62,0.0
2016,7,24,5,30,110.0,20.0,5.6,13.0,25.0,48.6,0.0
2016,7,24,5,45,234.5,32.5,5.7,13.5,61.5,108.07,69.72
2016,7,24,6,0,359.0,45.0,5.8,14.0,98.0,175.36,130.95
2016,7,24,6,15,440.0,54.0,5.75,14.0,143.5,236.93,186.62
2016,7,24,6,30,521.0,63.0,5.7,14.0,189.0,306.96,249.28
2016,7,24,6,45,260.5,83.0,5.7,14.5,146.0,229.47,188.94
2016,7,24,7,0,0.0,103.0,5.7,15.0,103.0,99.17,78.63
2016,7,24,7,15,7.0,126.5,5.65,15.0,129.5,126.59,101.74
2016,7,24,7,30,14.0,150.0,5.6,15.0,156.0,154.66,125.03
2016,7,24,7,45,15.0,166.5,5.55,15.5,173.5,171.87,138.67
2016,7,24,8,0,16.0,183.0,5.5,16.0,191.0,189.15,152.16
2016,7,24,8,15,20.5,204.0,5.5,16.0,215.5,213.86,171.95
2016,7,24,8,30,25.0,225.0,5.5,16.0,240.0,238.85,191.77
2016,7,24,8,45,38.0,255.5,5.5,16.5,280.5,292.39,234.1
2016,7,24,9,0,51.0,286.0,5.5,17.0,321.0,336.69,268.38
2016,7,24,9,15,60.0,310.5,5.55,17.0,354.0,371.33,295.11
2016,7,24,9,30,69.0,335.0,5.6,17.0,387.0,406.14,321.78
2016,7,24,9,45,75.0,355.5,5.65,17.5,414.5,433.8,342.01
2016,7,24,10,0,81.0,376.0,5.7,18.0,442.0,461.3,361.93
2016,7,24,10,15,83.0,391.5,5.75,18.0,461.5,479.23,375.02
2016,7,24,10,30,85.0,407.0,5.8,18.0,481.0,496.76,387.82
2016,7,24,10,45,85.5,418.5,5.85,18.0,494.5,508.08,395.91
2016,7,24,11,0,86.0,430.0,5.9,18.0,508.0,518.93,403.69
2016,7,24,11,15,91.5,441.0,6.0,18.0,525.5,533.77,414.8
2016,7,24,11,30,97.0,452.0,6.1,18.0,543.0,548.0,425.46
2016,7,24,11,45,104.5,459.5,6.2,18.0,558.0,559.94,434.54
2016,7,24,12,0,112.0,467.0,6.3,18.0,573.0,580.64,450.13
2016,7,24,12,15,131.5,471.0,6.35,17.5,595.5,598.09,464.63
2016,7,24,12,30,151.0,475.0,6.4,17.0,618.0,614.09,478.1
2016,7,24,12,45,154.0,471.5,6.5,17.0,617.0,605.83,472.19
2016,7,24,13,0,157.0,468.0,6.6,17.0,616.0,596.8,465.79
2016,7,24,13,15,179.0,460.0,6.6,17.0,626.0,599.34,468.55
2016,7,24,13,30,201.0,452.0,6.6,17.0,636.0,600.02,469.82
2016,7,24,13,45,223.0,437.0,6.65,17.0,637.0,592.19,464.8
2016,7,24,14,0,245.0,422.0,6.7,17.0,638.0,583.7,459.18
2016,7,24,14,15,247.5,407.0,6.7,17.0,619.0,556.67,438.83
2016,7,24,14,30,250.0,392.0,6.7,17.0,600.0,529.08,417.89
2016,7,24,14,45,260.0,372.5,6.75,17.0,581.0,501.74,397.11
2016,7,24,15,0,270.0,353.0,6.8,17.0,562.0,473.25,375.05
2016,7,24,15,15,404.5,288.0,6.8,17.0,583.5,469.65,372.99
2016,7,24,15,30,539.0,223.0,6.8,17.0,605.0,453.46,359.14
2016,7,24,15,45,681.5,162.0,6.8,17.0,613.0,429.15,336.46
2016,7,24,16,0,824.0,101.0,6.8,17.0,621.0,392.1,300.71
2016,7,24,16,15,805.0,98.0,6.75,16.5,573.0,334.87,249.54
2016,7,24,16,30,786.0,95.0,6.7,16.0,525.0,279.12,199.1
2016,7,24,16,45,759.5,91.5,6.7,16.0,475.0,223.19,149.15
2016,7,24,17,0,733.0,88.0,6.7,16.0,425.0,170.11,104.4
2016,7,24,17,15,698.5,83.5,6.65,15.5,373.5,113.81,63.54
2016,7,24,17,30,664.0,79.0,6.6,15.0,322.0,66.04,41.0
2016,7,24,17,45,618.5,72.5,6.55,15.0,271.5,49.64,38.69
2016,7,24,18,0,573.0,66.0,6.5,15.0,221.0,46.95,36.26
2016,7,24,18,15,502.0,58.0,6.4,14.5,173.0,42.76,32.42
2016,7,24,18,30,431.0,50.0,6.3,14.0,125.0,38.36,28.2
2016,7,24,18,45,322.5,39.0,6.25,14.0,84.5,30.86,20.89
2016,7,24,19,0,214.0,28.0,6.2,14.0,44.0,22.02,9.97
2016,7,24,19,15,107.0,14.0,6.1,14.0,22.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,59.5,9.5,4.45,12.0,12.5,17.76,0.0
2016,7,25,5,30,119.0,19.0,4.4,12.0,25.0,48.97,0.0
2016,7,25,5,45,243.0,32.0,4.35,12.5,61.0,109.7,69.9
2016,7,25,6,0,367.0,45.0,4.3,13.0,97.0,177.57,132.58
2016,7,25,6,15,449.0,53.5,4.2,13.0,143.0,239.47,188.54
2016,7,25,6,30,531.0,62.0,4.1,13.0,189.0,309.86,251.3
2016,7,25,6,45,265.5,81.5,4.0,13.5,145.0,230.13,189.46
2016,7,25,7,0,0.0,101.0,3.9,14.0,101.0,97.15,77.12
2016,7,25,7,15,6.5,125.0,3.8,14.0,128.0,124.81,100.5
2016,7,25,7,30,13.0,149.0,3.7,14.0,155.0,153.07,123.93
2016,7,25,7,45,30.0,177.5,3.65,14.5,193.0,201.94,164.0
2016,7,25,8,0,47.0,206.0,3.6,15.0,231.0,245.44,198.92
2016,7,25,8,15,53.5,229.0,3.55,15.0,260.0,276.0,222.98
2016,7,25,8,30,60.0,252.0,3.5,15.0,289.0,306.89,247.02
2016,7,25,8,45,49.0,262.5,3.45,15.5,294.5,309.49,247.45
2016,7,25,9,0,38.0,273.0,3.4,16.0,300.0,311.29,247.31
2016,7,25,9,15,47.5,299.5,3.3,16.0,335.0,348.22,275.71
2016,7,25,9,30,57.0,326.0,3.2,16.0,370.0,385.38,303.82
2016,7,25,9,45,90.0,357.0,3.15,16.0,429.5,449.89,353.28
2016,7,25,10,0,123.0,388.0,3.1,16.0,489.0,528.21,411.86
2016,7,25,10,15,112.5,400.5,3.05,16.0,495.5,531.13,412.41
2016,7,25,10,30,102.0,413.0,3.0,16.0,502.0,520.31,403.35
2016,7,25,10,45,151.5,429.0,3.0,16.5,564.5,598.28,460.91
2016,7,25,11,0,201.0,445.0,3.0,17.0,627.0,663.06,507.31
2016,7,25,11,15,284.5,428.5,3.0,17.0,690.5,738.6,562.88
2016,7,25,11,30,368.0,412.0,3.0,17.0,754.0,800.88,608.26
2016,7,25,11,45,273.5,442.5,3.0,17.0,698.5,731.53,555.72
2016,7,25,12,0,179.0,473.0,3.0,17.0,643.0,652.93,496.94
2016,7,25,12,15,147.0,470.5,3.0,17.0,610.0,612.84,467.52
2016,7,25,12,30,115.0,468.0,3.0,17.0,577.0,573.15,437.93
2016,7,25,12,45,141.5,468.0,3.05,17.0,601.0,591.0,452.14
2016,7,25,13,0,168.0,468.0,3.1,17.0,625.0,606.91,464.56
2016,7,25,13,15,238.0,447.5,3.2,17.0,666.5,643.33,493.35
2016,7,25,13,30,308.0,427.0,3.3,17.0,708.0,669.86,514.64
2016,7,25,13,45,307.5,416.5,3.4,17.0,691.5,643.61,495.96
2016,7,25,14,0,307.0,406.0,3.5,17.0,675.0,616.69,476.88
2016,7,25,14,15,224.5,403.0,3.55,17.0,596.5,535.93,415.95
2016,7,25,14,30,142.0,400.0,3.6,17.0,518.0,463.0,360.24
2016,7,25,14,45,121.0,379.0,3.65,17.0,477.0,420.38,328.19
2016,7,25,15,0,100.0,358.0,3.7,17.0,436.0,381.35,298.46
2016,7,25,15,15,165.0,339.0,3.8,17.0,459.0,389.09,305.3
2016,7,25,15,30,230.0,320.0,3.9,17.0,482.0,391.53,307.03
2016,7,25,15,45,331.5,275.0,4.0,17.0,492.5,377.8,295.14
2016,7,25,16,0,433.0,230.0,4.1,17.0,503.0,352.82,272.55
2016,7,25,16,15,623.0,157.5,4.15,17.0,516.0,324.11,242.76
2016,7,25,16,30,813.0,85.0,4.2,17.0,529.0,276.67,194.29
2016,7,25,16,45,788.5,82.0,4.3,17.0,478.5,220.0,144.15
2016,7,25,17,0,764.0,79.0,4.4,17.0,428.0,165.91,98.92
2016,7,25,17,15,731.0,74.5,4.35,16.5,376.5,112.69,61.25
2016,7,25,17,30,698.0,70.0,4.3,16.0,325.0,63.48,38.84
2016,7,25,17,45,651.5,65.0,4.3,16.0,273.5,43.98,33.53
2016,7,25,18,0,605.0,60.0,4.3,16.0,222.0,42.21,31.92
2016,7,25,18,15,535.5,53.0,4.15,15.5,174.0,38.64,28.65
2016,7,25,18,30,466.0,46.0,4.0,15.0,126.0,34.92,25.05
2016,7,25,18,45,358.5,35.5,3.85,15.0,85.0,27.73,18.09
2016,7,25,19,0,251.0,25.0,3.7,15.0,44.0,20.14,8.07
2016,7,25,19,15,125.5,12.5,3.6,14.5,22.0,11.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,79.0,8.5,1.75,14.0,12.0,19.6,0.0
2016,7,26,5,30,158.0,17.0,1.7,14.0,24.0,47.69,0.0
2016,7,26,5,45,285.0,28.0,1.65,14.0,60.5,116.68,72.08
2016,7,26,6,0,412.0,39.0,1.6,14.0,97.0,185.47,136.56
2016,7,26,6,15,491.5,47.0,1.5,14.0,144.0,247.96,192.55
2016,7,26,6,30,571.0,55.0,1.4,14.0,191.0,318.84,254.55
2016,7,26,6,45,382.0,90.5,1.35,14.5,191.0,296.35,240.46
2016,7,26,7,0,193.0,126.0,1.3,15.0,191.0,247.84,201.98
2016,7,26,7,15,471.0,100.5,1.25,15.0,293.5,399.17,326.44
2016,7,26,7,30,749.0,75.0,1.2,15.0,396.0,572.21,461.41
2016,7,26,7,45,776.0,78.5,1.15,15.5,447.0,629.68,501.87
2016,7,26,8,0,803.0,82.0,1.1,16.0,498.0,687.58,540.66
2016,7,26,8,15,539.0,168.0,1.05,16.0,459.0,612.82,481.28
2016,7,26,8,30,275.0,254.0,1.0,16.0,420.0,504.73,395.52
2016,7,26,8,45,248.5,280.5,0.95,16.5,439.5,520.72,405.35
2016,7,26,9,0,222.0,307.0,0.9,17.0,459.0,521.57,403.03
2016,7,26,9,15,255.0,321.5,0.95,17.0,506.0,584.75,448.48
2016,7,26,9,30,288.0,336.0,1.0,17.0,553.0,636.44,484.62
2016,7,26,9,45,251.0,361.5,1.05,17.5,557.0,633.92,479.65
2016,7,26,10,0,214.0,387.0,1.1,18.0,561.0,615.62,464.45
2016,7,26,10,15,287.5,383.5,1.2,18.0,626.5,698.34,524.24
2016,7,26,10,30,361.0,380.0,1.3,18.0,692.0,768.92,573.86
2016,7,26,10,45,349.0,397.5,1.45,18.0,705.5,775.83,578.09
2016,7,26,11,0,337.0,415.0,1.6,18.0,719.0,780.79,581.68
2016,7,26,11,15,402.0,395.0,1.7,18.0,764.0,822.38,612.31
2016,7,26,11,30,467.0,375.0,1.8,18.0,809.0,872.01,647.49
2016,7,26,11,45,480.5,378.0,1.9,18.0,828.0,881.11,653.96
2016,7,26,12,0,494.0,381.0,2.0,18.0,847.0,887.7,659.22
2016,7,26,12,15,468.5,385.5,2.15,18.0,828.0,855.33,638.04
2016,7,26,12,30,443.0,390.0,2.3,18.0,809.0,821.71,616.01
2016,7,26,12,45,435.0,388.5,2.45,18.0,797.5,797.76,600.76
2016,7,26,13,0,427.0,387.0,2.6,18.0,786.0,772.53,584.27
2016,7,26,13,15,384.5,402.0,2.75,18.0,757.5,728.02,553.01
2016,7,26,13,30,342.0,417.0,2.9,18.0,729.0,689.16,525.3
2016,7,26,13,45,359.5,397.5,3.05,18.0,718.5,667.91,511.66
2016,7,26,14,0,377.0,378.0,3.2,18.0,708.0,644.7,496.15
2016,7,26,14,15,427.0,343.5,3.3,18.0,706.0,630.35,487.35
2016,7,26,14,30,477.0,309.0,3.4,18.0,704.0,609.87,473.52
2016,7,26,14,45,422.0,317.0,3.55,18.0,656.0,555.15,432.09
2016,7,26,15,0,367.0,325.0,3.7,18.0,608.0,505.58,394.1
2016,7,26,15,15,337.0,314.0,3.8,18.0,564.0,457.17,356.82
2016,7,26,15,30,307.0,303.0,3.9,18.0,520.0,411.38,321.01
2016,7,26,15,45,252.5,291.0,4.0,18.0,462.0,357.18,278.45
2016,7,26,16,0,198.0,279.0,4.1,18.0,404.0,312.43,243.23
2016,7,26,16,15,166.5,257.0,4.1,17.5,356.5,269.68,209.72
2016,7,26,16,30,135.0,235.0,4.1,17.0,309.0,230.69,179.23
2016,7,26,16,45,147.5,211.5,4.15,17.0,285.0,203.09,156.1
2016,7,26,17,0,160.0,188.0,4.2,17.0,261.0,174.35,132.24
2016,7,26,17,15,183.0,163.5,4.15,17.0,237.0,144.65,108.43
2016,7,26,17,30,206.0,139.0,4.1,17.0,213.0,106.89,81.77
2016,7,26,17,45,393.0,101.0,4.05,17.0,215.0,71.71,57.78
2016,7,26,18,0,580.0,63.0,4.0,17.0,217.0,44.73,33.99
2016,7,26,18,15,510.0,55.0,3.9,16.5,169.0,40.43,30.09
2016,7,26,18,30,440.0,47.0,3.8,16.0,121.0,35.91,25.78
2016,7,26,18,45,333.0,36.0,3.7,15.5,81.0,28.31,18.47
2016,7,26,19,0,226.0,25.0,3.6,15.0,41.0,20.26,7.51
2016,7,26,19,15,113.0,12.5,3.6,15.0,20.5,11.91,0.0
2016,7,26,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,15,63.0,8.0,1.85,14.0,10.5,7.63,0.0
2016,7,27,5,30,126.0,16.0,1.8,14.0,21.0,40.25,0.0
2016,7,27,5,45,244.5,28.5,1.8,14.5,56.0,106.35,64.21
2016,7,27,6,0,363.0,41.0,1.8,15.0,91.0,171.9,126.11
2016,7,27,6,15,442.0,49.5,1.75,15.0,136.0,232.13,179.88
2016,7,27,6,30,521.0,58.0,1.7,15.0,181.0,300.68,239.89
2016,7,27,6,45,262.0,84.0,1.65,15.0,146.0,231.34,188.0
2016,7,27,7,0,3.0,110.0,1.6,15.0,111.0,108.52,86.15
2016,7,27,7,15,34.0,139.5,1.55,15.0,153.5,163.21,132.16
2016,7,27,7,30,65.0,169.0,1.5,15.0,196.0,215.71,175.27
2016,7,27,7,45,44.0,178.5,1.5,15.5,198.0,212.89,171.62
2016,7,27,8,0,23.0,188.0,1.5,16.0,200.0,199.75,159.69
2016,7,27,8,15,19.5,199.0,1.5,16.0,210.0,208.16,165.88
2016,7,27,8,30,16.0,210.0,1.5,16.0,220.0,216.32,171.73
2016,7,27,8,45,43.0,253.0,1.5,16.5,281.5,294.34,232.99
2016,7,27,9,0,70.0,296.0,1.5,17.0,343.0,364.85,286.45
2016,7,27,9,15,90.5,322.0,1.5,17.0,387.5,412.07,321.59
2016,7,27,9,30,111.0,348.0,1.5,17.0,432.0,459.98,356.81
2016,7,27,9,45,168.0,366.0,1.55,17.0,499.5,547.24,421.49
2016,7,27,10,0,225.0,384.0,1.6,17.0,567.0,623.28,476.47
2016,7,27,10,15,235.0,398.0,1.7,17.0,595.0,649.6,494.53
2016,7,27,10,30,245.0,412.0,1.8,17.0,623.0,687.77,521.07
2016,7,27,10,45,222.5,428.0,1.9,17.0,623.5,669.02,506.97
2016,7,27,11,0,200.0,444.0,2.0,17.0,624.0,661.5,501.03
2016,7,27,11,15,190.0,453.0,2.1,17.0,627.0,658.01,498.36
2016,7,27,11,30,180.0,462.0,2.2,17.0,630.0,653.51,494.97
2016,7,27,11,45,162.0,466.5,2.3,17.0,618.5,635.48,481.82
2016,7,27,12,0,144.0,471.0,2.4,17.0,607.0,616.89,468.32
2016,7,27,12,15,149.0,472.0,2.5,17.0,613.0,616.71,468.78
2016,7,27,12,30,154.0,473.0,2.6,17.0,619.0,615.59,468.47
2016,7,27,12,45,138.0,467.5,2.75,17.0,597.5,587.66,448.45
2016,7,27,13,0,122.0,462.0,2.9,17.0,576.0,559.99,428.6
2016,7,27,13,15,121.5,454.5,3.05,17.0,566.5,544.43,417.94
2016,7,27,13,30,121.0,447.0,3.2,17.0,557.0,528.57,406.91
2016,7,27,13,45,112.0,433.5,3.35,17.0,534.0,500.05,386.22
2016,7,27,14,0,103.0,420.0,3.5,17.0,511.0,470.31,364.47
2016,7,27,14,15,113.5,408.5,3.55,17.0,505.5,460.71,357.98
2016,7,27,14,30,124.0,397.0,3.6,17.0,500.0,448.24,349.14
2016,7,27,14,45,102.5,373.0,3.7,17.0,456.0,404.23,315.77
2016,7,27,15,0,81.0,349.0,3.8,17.0,412.0,362.48,283.94
2016,7,27,15,15,76.0,328.5,3.8,16.5,385.0,334.84,263.36
2016,7,27,15,30,71.0,308.0,3.8,16.0,358.0,307.85,242.98
2016,7,27,15,45,57.5,280.0,3.85,16.0,319.0,271.77,214.82
2016,7,27,16,0,44.0,252.0,3.9,16.0,280.0,237.56,188.01
2016,7,27,16,15,35.5,227.0,3.9,16.0,248.5,209.22,165.68
2016,7,27,16,30,27.0,202.0,3.9,16.0,217.0,182.21,144.33
2016,7,27,16,45,17.5,176.5,3.95,16.0,186.0,160.61,127.4
2016,7,27,17,0,8.0,151.0,4.0,16.0,155.0,135.6,107.62
2016,7,27,17,15,4.0,129.0,4.0,15.5,131.0,115.21,91.42
2016,7,27,17,30,0.0,107.0,4.0,15.0,107.0,95.54,75.49
2016,7,27,17,45,285.5,82.5,4.0,15.0,157.5,57.92,46.05
2016,7,27,18,0,571.0,58.0,4.0,15.0,208.0,40.73,30.73
2016,7,27,18,15,502.5,50.5,4.0,14.5,161.5,36.69,27.02
2016,7,27,18,30,434.0,43.0,4.0,14.0,115.0,32.44,22.93
2016,7,27,18,45,331.5,32.5,4.0,14.0,76.5,25.18,15.86
2016,7,27,19,0,229.0,22.0,4.0,14.0,38.0,17.49,5.06
2016,7,27,19,15,114.5,11.0,3.95,14.0,19.0,10.48,0.0
2016,7,27,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.55,12.0,10.0,7.15,0.0
2016,7,28,5,30,147.0,15.0,1.5,12.0,20.0,43.34,0.0
2016,7,28,5,45,269.0,26.0,1.45,12.5,55.0,109.45,64.59
2016,7,28,6,0,391.0,37.0,1.4,13.0,90.0,176.31,129.55
2016,7,28,6,15,468.5,44.5,1.3,13.0,135.0,236.16,183.58
2016,7,28,6,30,546.0,52.0,1.2,13.0,180.0,304.24,243.47
2016,7,28,6,45,274.0,80.5,1.15,13.5,145.0,233.05,189.87
2016,7,28,7,0,2.0,109.0,1.1,14.0,110.0,107.03,85.1
2016,7,28,7,15,8.5,128.5,1.1,14.0,132.5,130.0,104.55
2016,7,28,7,30,15.0,148.0,1.1,14.0,155.0,153.58,123.87
2016,7,28,7,45,42.5,180.0,1.1,14.5,201.5,213.74,172.84
2016,7,28,8,0,70.0,212.0,1.1,15.0,248.0,269.39,216.84
2016,7,28,8,15,127.0,238.5,1.1,15.0,311.5,354.07,283.57
2016,7,28,8,30,184.0,265.0,1.1,15.0,375.0,432.88,343.85
2016,7,28,8,45,140.5,284.5,1.15,15.0,373.0,423.02,333.84
2016,7,28,9,0,97.0,304.0,1.2,15.0,371.0,397.49,312.67
2016,7,28,9,15,139.0,327.5,1.3,15.0,429.0,474.62,371.43
2016,7,28,9,30,181.0,351.0,1.4,15.0,487.0,541.27,420.72
2016,7,28,9,45,153.5,368.5,1.5,15.5,488.0,536.44,414.6
2016,7,28,10,0,126.0,386.0,1.6,16.0,489.0,529.72,407.69
2016,7,28,10,15,148.0,403.0,1.65,16.0,527.5,569.56,436.82
2016,7,28,10,30,170.0,420.0,1.7,16.0,566.0,609.16,465.14
2016,7,28,10,45,167.0,432.5,1.8,16.0,579.5,618.33,471.16
2016,7,28,11,0,164.0,445.0,1.9,16.0,593.0,626.52,476.77
2016,7,28,11,15,166.5,453.5,1.95,16.0,606.0,635.1,482.68
2016,7,28,11,30,169.0,462.0,2.0,16.0,619.0,642.7,487.94
2016,7,28,11,45,178.0,457.5,2.1,16.0,624.0,642.43,488.36
2016,7,28,12,0,187.0,453.0,2.2,16.0,629.0,641.2,488.18
2016,7,28,12,15,215.5,458.0,2.25,16.0,661.5,667.36,507.69
2016,7,28,12,30,244.0,463.0,2.3,16.0,694.0,698.79,530.5
2016,7,28,12,45,186.5,462.5,2.4,16.0,638.5,627.95,478.85
2016,7,28,13,0,129.0,462.0,2.5,16.0,583.0,566.49,433.66
2016,7,28,13,15,215.0,444.5,2.6,16.0,642.0,616.6,473.54
2016,7,28,13,30,301.0,427.0,2.7,16.0,701.0,664.39,510.38
2016,7,28,13,45,237.0,427.5,2.8,16.0,640.0,597.49,460.57
2016,7,28,14,0,173.0,428.0,2.9,16.0,579.0,533.0,412.49
2016,7,28,14,15,155.5,413.0,2.95,16.0,545.5,495.16,384.69
2016,7,28,14,30,138.0,398.0,3.0,16.0,512.0,458.66,357.46
2016,7,28,14,45,110.0,373.5,3.1,16.0,462.0,408.75,319.74
2016,7,28,15,0,82.0,349.0,3.2,16.0,412.0,363.05,284.87
2016,7,28,15,15,69.0,323.5,3.25,16.0,374.5,326.84,257.16
2016,7,28,15,30,56.0,298.0,3.3,16.0,337.0,292.26,230.47
2016,7,28,15,45,42.5,268.0,3.35,16.0,296.5,255.46,201.83
2016,7,28,16,0,29.0,238.0,3.4,16.0,256.0,220.58,174.55
2016,7,28,16,15,28.0,219.5,3.4,15.5,236.0,200.83,159.32
2016,7,28,16,30,27.0,201.0,3.4,15.0,216.0,181.34,144.1
2016,7,28,16,45,13.5,171.0,3.45,15.0,179.0,155.28,123.62
2016,7,28,17,0,0.0,141.0,3.5,15.0,142.0,126.36,100.71
2016,7,28,17,15,0.0,120.0,3.5,15.0,120.5,107.64,85.43
2016,7,28,17,30,0.0,99.0,3.5,15.0,99.0,89.14,70.11
2016,7,28,17,45,279.5,78.0,3.5,15.0,151.0,54.73,43.22
2016,7,28,18,0,559.0,57.0,3.5,15.0,203.0,40.01,30.09
2016,7,28,18,15,491.0,50.0,3.4,14.5,157.5,36.37,26.72
2016,7,28,18,30,423.0,43.0,3.3,14.0,112.0,32.55,23.01
2016,7,28,18,45,319.5,32.5,3.2,14.0,74.0,25.29,15.89
2016,7,28,19,0,216.0,22.0,3.1,14.0,36.0,17.61,4.26
2016,7,28,19,15,108.0,11.0,3.0,14.0,18.0,10.48,0.0
2016,7,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,1.2,13.0,9.5,0.0,0.0
2016,7,29,5,30,130.0,14.0,1.2,13.0,19.0,38.91,0.0
2016,7,29,5,45,250.0,25.0,1.25,13.0,52.5,102.9,58.54
2016,7,29,6,0,370.0,36.0,1.3,13.0,86.0,168.5,123.45
2016,7,29,6,15,448.0,44.0,1.3,13.0,130.0,227.83,177.0
2016,7,29,6,30,526.0,52.0,1.3,13.0,174.0,295.53,236.74
2016,7,29,6,45,579.0,58.0,1.35,13.5,222.5,356.86,289.92
2016,7,29,7,0,632.0,64.0,1.4,14.0,271.0,422.92,345.07
2016,7,29,7,15,317.0,100.0,1.4,14.0,204.0,308.76,253.89
2016,7,29,7,30,2.0,136.0,1.4,14.0,137.0,132.79,106.05
2016,7,29,7,45,8.0,156.5,1.4,14.0,161.0,157.09,126.35
2016,7,29,8,0,14.0,177.0,1.4,14.0,185.0,181.89,146.31
2016,7,29,8,15,16.0,194.0,1.45,14.0,203.5,200.46,160.89
2016,7,29,8,30,18.0,211.0,1.5,14.0,222.0,219.14,175.44
2016,7,29,8,45,21.0,230.5,1.55,14.5,244.5,241.35,192.35
2016,7,29,9,0,24.0,250.0,1.6,15.0,267.0,263.69,209.13
2016,7,29,9,15,26.0,268.0,1.65,15.0,287.0,283.66,224.25
2016,7,29,9,30,28.0,286.0,1.7,15.0,307.0,315.86,248.71
2016,7,29,9,45,29.0,301.0,1.75,15.0,323.5,332.17,260.7
2016,7,29,10,0,30.0,316.0,1.8,15.0,340.0,348.34,272.61
2016,7,29,10,15,39.0,343.5,1.85,15.0,376.5,385.49,300.68
2016,7,29,10,30,48.0,371.0,1.9,15.0,413.0,422.51,328.27
2016,7,29,10,45,43.0,373.0,1.95,15.5,411.5,418.26,323.81
2016,7,29,11,0,38.0,375.0,2.0,16.0,410.0,413.79,319.48
2016,7,29,11,15,46.5,396.0,2.05,16.0,439.0,442.44,340.91
2016,7,29,11,30,55.0,417.0,2.1,16.0,468.0,470.53,361.63
2016,7,29,11,45,76.5,437.5,2.15,16.0,509.0,510.35,391.35
2016,7,29,12,0,98.0,458.0,2.2,16.0,550.0,549.03,419.9
2016,7,29,12,15,99.0,459.0,2.25,16.0,552.0,546.71,418.06
2016,7,29,12,30,100.0,460.0,2.3,16.0,554.0,543.85,416.15
2016,7,29,12,45,72.0,432.0,2.4,16.0,500.0,484.98,372.64
2016,7,29,13,0,44.0,404.0,2.5,16.0,446.0,427.8,330.0
2016,7,29,13,15,69.0,420.0,2.6,16.0,484.0,461.03,356.16
2016,7,29,13,30,94.0,436.0,2.7,16.0,522.0,492.0,380.0
2016,7,29,13,45,97.0,426.5,2.8,16.0,513.5,478.9,370.65
2016,7,29,14,0,100.0,417.0,2.9,16.0,505.0,465.38,361.15
2016,7,29,14,15,129.5,407.5,2.95,16.0,517.0,471.51,366.84
2016,7,29,14,30,159.0,398.0,3.0,16.0,529.0,472.92,368.74
2016,7,29,14,45,105.0,362.5,3.1,16.0,448.0,396.55,310.4
2016,7,29,15,0,51.0,327.0,3.2,16.0,367.0,325.91,255.92
2016,7,29,15,15,43.5,302.5,3.2,16.0,335.0,295.32,232.55
2016,7,29,15,30,36.0,278.0,3.2,16.0,303.0,265.82,209.74
2016,7,29,15,45,24.5,243.5,3.25,16.0,260.5,230.96,182.55
2016,7,29,16,0,13.0,209.0,3.3,16.0,218.0,194.2,153.68
2016,7,29,16,15,6.5,182.5,3.25,16.0,187.0,167.42,132.57
2016,7,29,16,30,0.0,156.0,3.2,16.0,156.0,141.61,112.13
2016,7,29,16,45,0.0,136.5,3.2,16.0,136.5,123.96,98.01
2016,7,29,17,0,0.0,117.0,3.2,16.0,117.0,106.45,83.85
2016,7,29,17,15,0.0,99.0,3.15,15.5,99.0,90.35,70.83
2016,7,29,17,30,0.0,81.0,3.1,15.0,81.0,74.39,57.7
2016,7,29,17,45,304.5,66.5,3.05,15.0,145.0,46.6,36.0
2016,7,29,18,0,609.0,52.0,3.0,15.0,209.0,39.69,29.8
2016,7,29,18,15,541.5,45.5,2.9,14.5,162.0,32.82,23.56
2016,7,29,18,30,474.0,39.0,2.8,14.0,115.0,29.23,20.07
2016,7,29,18,45,365.5,29.5,2.7,14.0,76.0,22.73,13.64
2016,7,29,19,0,257.0,20.0,2.6,14.0,37.0,15.86,2.29
2016,7,29,19,15,128.5,10.0,2.5,14.0,18.5,9.53,0.0
2016,7,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.7,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.7,12.0,19.0,42.56,0.0
2016,7,30,5,45,283.0,24.0,0.75,12.5,54.0,109.55,59.93
2016,7,30,6,0,412.0,35.0,0.8,13.0,89.0,180.26,131.22
2016,7,30,6,15,491.0,43.0,0.85,13.0,135.0,242.27,187.18
2016,7,30,6,30,570.0,51.0,0.9,13.0,181.0,312.75,249.09
2016,7,30,6,45,290.0,81.5,1.0,13.0,148.0,241.88,197.04
2016,7,30,7,0,10.0,112.0,1.1,13.0,115.0,114.77,91.99
2016,7,30,7,15,11.5,129.0,1.15,13.0,133.5,132.52,107.12
2016,7,30,7,30,13.0,146.0,1.2,13.0,152.0,150.41,121.74
2016,7,30,7,45,62.5,181.5,1.25,13.5,213.0,229.36,186.87
2016,7,30,8,0,112.0,217.0,1.3,14.0,274.0,315.85,255.83
2016,7,30,8,15,83.0,231.0,1.35,14.0,276.0,301.76,242.96
2016,7,30,8,30,54.0,245.0,1.4,14.0,278.0,295.2,236.38
2016,7,30,8,45,86.5,276.0,1.45,14.0,333.0,356.91,284.91
2016,7,30,9,0,119.0,307.0,1.5,14.0,388.0,432.66,342.68
2016,7,30,9,15,158.5,327.5,1.6,14.0,442.0,492.7,388.03
2016,7,30,9,30,198.0,348.0,1.7,14.0,496.0,554.24,433.86
2016,7,30,9,45,205.5,366.0,1.8,14.5,526.0,583.65,453.83
2016,7,30,10,0,213.0,384.0,1.9,15.0,556.0,612.42,473.4
2016,7,30,10,15,171.0,400.0,1.95,15.0,541.5,589.5,454.64
2016,7,30,10,30,129.0,416.0,2.0,15.0,527.0,564.55,434.74
2016,7,30,10,45,120.5,426.5,2.05,15.0,532.0,565.77,435.13
2016,7,30,11,0,112.0,437.0,2.1,15.0,537.0,566.18,434.79
2016,7,30,11,15,115.0,446.0,2.15,15.0,551.0,575.84,441.67
2016,7,30,11,30,118.0,455.0,2.2,15.0,565.0,584.72,447.97
2016,7,30,11,45,92.5,446.0,2.25,15.0,532.5,535.21,411.17
2016,7,30,12,0,67.0,437.0,2.3,15.0,500.0,497.3,382.79
