Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,15,51.5,414.0,2.3,15.0,463.0,455.54,351.61
2016,7,30,12,30,36.0,391.0,2.3,15.0,426.0,414.56,320.74
2016,7,30,12,45,33.5,382.0,2.35,15.0,414.0,400.28,310.29
2016,7,30,13,0,31.0,373.0,2.4,15.0,402.0,386.11,299.77
2016,7,30,13,15,28.5,360.0,2.4,15.0,386.5,368.25,286.37
2016,7,30,13,30,26.0,347.0,2.4,15.0,371.0,350.65,273.16
2016,7,30,13,45,24.0,331.5,2.4,15.0,353.0,331.4,258.67
2016,7,30,14,0,22.0,316.0,2.4,15.0,335.0,310.91,243.17
2016,7,30,14,15,19.0,293.5,2.4,15.0,310.0,286.07,224.21
2016,7,30,14,30,16.0,271.0,2.4,15.0,285.0,261.66,205.49
2016,7,30,14,45,15.0,260.0,2.45,15.0,272.5,249.39,196.23
2016,7,30,15,0,14.0,249.0,2.5,15.0,260.0,237.22,186.99
2016,7,30,15,15,11.5,231.5,2.55,15.0,240.0,218.58,172.57
2016,7,30,15,30,9.0,214.0,2.6,15.0,220.0,200.3,158.37
2016,7,30,15,45,5.0,190.5,2.65,15.0,194.0,176.49,139.64
2016,7,30,16,0,1.0,167.0,2.7,15.0,168.0,153.29,121.29
2016,7,30,16,15,0.5,147.5,2.7,14.5,148.0,135.28,107.18
2016,7,30,16,30,0.0,128.0,2.7,14.0,128.0,117.45,93.03
2016,7,30,16,45,0.0,111.5,2.75,14.0,111.5,102.5,80.92
2016,7,30,17,0,0.0,95.0,2.8,14.0,95.0,87.64,68.75
2016,7,30,17,15,0.0,83.5,2.75,14.0,83.5,77.18,60.15
2016,7,30,17,30,0.0,72.0,2.7,14.0,72.0,66.77,51.48
2016,7,30,17,45,306.0,62.5,2.7,14.0,140.5,43.82,33.67
2016,7,30,18,0,612.0,53.0,2.7,14.0,209.0,37.16,27.67
2016,7,30,18,15,543.0,46.0,2.6,13.5,161.5,33.35,24.13
2016,7,30,18,30,474.0,39.0,2.5,13.0,114.0,29.35,20.25
2016,7,30,18,45,359.0,29.5,2.4,13.0,74.5,22.84,13.72
2016,7,30,19,0,244.0,20.0,2.3,13.0,35.0,15.97,1.11
2016,7,30,19,15,122.0,10.0,2.2,13.0,17.5,9.53,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,54.0,6.5,2.05,12.0,8.5,0.0,0.0
2016,7,31,5,30,108.0,13.0,2.1,12.0,17.0,33.46,0.0
2016,7,31,5,45,238.5,25.0,2.15,12.5,51.0,98.64,51.43
2016,7,31,6,0,369.0,37.0,2.2,13.0,85.0,168.83,123.3
2016,7,31,6,15,450.5,45.5,2.2,13.0,130.0,230.0,178.94
2016,7,31,6,30,532.0,54.0,2.2,13.0,175.0,299.91,241.09
2016,7,31,6,45,266.0,58.0,2.2,13.0,118.5,202.42,166.08
2016,7,31,7,0,0.0,62.0,2.2,13.0,62.0,57.66,43.84
2016,7,31,7,15,0.0,76.0,2.15,13.0,76.0,71.03,55.3
2016,7,31,7,30,0.0,90.0,2.1,13.0,90.0,84.53,66.58
2016,7,31,7,45,6.0,132.0,2.05,13.5,135.0,130.45,104.81
2016,7,31,8,0,12.0,174.0,2.0,14.0,180.0,177.5,143.04
2016,7,31,8,15,10.0,181.0,1.95,14.0,186.5,182.55,146.5
2016,7,31,8,30,8.0,188.0,1.9,14.0,193.0,187.56,150.0
2016,7,31,8,45,8.0,196.0,1.9,14.0,201.5,195.19,155.71
2016,7,31,9,0,8.0,204.0,1.9,14.0,210.0,202.87,161.43
2016,7,31,9,15,37.0,265.5,1.85,14.0,293.0,302.81,241.1
2016,7,31,9,30,66.0,327.0,1.8,14.0,376.0,396.02,312.74
2016,7,31,9,45,42.0,302.5,1.8,14.5,334.0,346.45,272.45
2016,7,31,10,0,18.0,278.0,1.8,15.0,292.0,285.43,223.85
2016,7,31,10,15,30.0,320.0,1.8,15.0,345.5,351.99,275.27
2016,7,31,10,30,42.0,362.0,1.8,15.0,399.0,407.33,316.69
2016,7,31,10,45,31.0,340.0,1.8,15.0,368.0,371.89,288.99
2016,7,31,11,0,20.0,318.0,1.8,15.0,337.0,325.5,253.31
2016,7,31,11,15,42.5,372.0,1.8,15.0,411.5,413.82,320.76
2016,7,31,11,30,65.0,426.0,1.8,15.0,486.0,490.23,377.13
2016,7,31,11,45,59.5,424.0,1.85,15.0,479.5,479.9,368.82
2016,7,31,12,0,54.0,422.0,1.9,15.0,473.0,469.41,360.99
2016,7,31,12,15,40.5,393.0,1.95,15.0,431.5,423.95,327.1
2016,7,31,12,30,27.0,364.0,2.0,15.0,390.0,379.38,293.65
2016,7,31,12,45,31.0,373.0,2.05,15.0,402.5,389.24,301.55
2016,7,31,13,0,35.0,382.0,2.1,15.0,415.0,398.55,308.78
2016,7,31,13,15,86.0,414.0,2.2,15.0,493.0,470.29,364.28
2016,7,31,13,30,137.0,446.0,2.3,15.0,571.0,541.59,418.08
2016,7,31,13,45,96.0,415.5,2.4,15.0,502.0,467.95,362.77
2016,7,31,14,0,55.0,385.0,2.5,15.0,433.0,401.62,312.74
2016,7,31,14,15,93.0,389.5,2.55,15.0,467.5,427.9,334.2
2016,7,31,14,30,131.0,394.0,2.6,15.0,502.0,450.47,352.13
2016,7,31,14,45,98.0,365.5,2.7,15.0,444.5,394.76,309.59
2016,7,31,15,0,65.0,337.0,2.8,15.0,387.0,342.72,269.72
2016,7,31,15,15,45.5,299.5,2.85,15.0,334.0,293.77,231.97
2016,7,31,15,30,26.0,262.0,2.9,15.0,281.0,250.54,198.31
2016,7,31,15,45,17.5,230.5,2.95,15.0,243.0,216.68,171.84
2016,7,31,16,0,9.0,199.0,3.0,15.0,205.0,184.05,146.11
2016,7,31,16,15,4.5,159.5,3.0,14.5,162.5,146.93,116.65
2016,7,31,16,30,0.0,120.0,3.0,14.0,120.0,110.43,87.24
2016,7,31,16,45,0.0,121.5,3.05,14.0,121.5,111.11,88.14
2016,7,31,17,0,0.0,123.0,3.1,14.0,123.0,111.38,88.67
2016,7,31,17,15,0.0,107.5,3.05,14.0,107.5,97.29,77.1
2016,7,31,17,30,0.0,92.0,3.0,14.0,92.0,83.31,68.71
2016,7,31,17,45,296.5,73.5,3.0,14.0,148.5,51.77,40.76
2016,7,31,18,0,593.0,55.0,3.0,14.0,205.0,38.84,29.16
2016,7,31,18,15,522.0,48.0,2.9,13.5,158.0,35.11,25.68
2016,7,31,18,30,451.0,41.0,2.8,13.0,111.0,31.22,21.86
2016,7,31,18,45,334.0,30.5,2.75,13.0,72.0,23.87,14.47
2016,7,31,19,0,217.0,20.0,2.7,13.0,33.0,16.08,0.0
2016,7,31,19,15,108.5,10.0,2.65,13.0,16.5,9.53,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,37.0,6.5,1.3,12.0,7.5,0.0,0.0
2016,8,1,5,30,74.0,13.0,1.3,12.0,15.0,26.77,0.0
2016,8,1,5,45,196.5,26.5,1.35,12.5,47.5,88.53,43.31
2016,8,1,6,0,319.0,40.0,1.4,13.0,80.0,156.08,113.69
2016,8,1,6,15,404.0,50.0,1.4,13.0,124.5,217.55,168.86
2016,8,1,6,30,489.0,60.0,1.4,13.0,169.0,288.16,230.8
2016,8,1,6,45,548.0,66.5,1.4,13.5,218.5,351.25,285.3
2016,8,1,7,0,607.0,73.0,1.4,14.0,268.0,419.64,342.19
2016,8,1,7,15,329.0,117.0,1.4,14.0,225.5,335.29,274.92
2016,8,1,7,30,51.0,161.0,1.4,14.0,183.0,198.66,161.14
2016,8,1,7,45,196.0,176.0,1.4,14.0,273.5,323.15,264.77
2016,8,1,8,0,341.0,191.0,1.4,14.0,364.0,462.31,374.89
2016,8,1,8,15,568.5,144.0,1.4,14.0,466.5,614.38,492.44
2016,8,1,8,30,796.0,97.0,1.4,14.0,569.0,763.23,599.25
2016,8,1,8,45,509.0,199.5,1.45,14.5,510.0,663.1,520.83
2016,8,1,9,0,222.0,302.0,1.5,15.0,451.0,517.37,405.75
2016,8,1,9,15,130.5,302.0,1.55,15.0,391.0,439.68,345.67
2016,8,1,9,30,39.0,302.0,1.6,15.0,331.0,343.88,269.73
2016,8,1,9,45,27.5,286.5,1.7,15.0,308.0,315.69,247.88
2016,8,1,10,0,16.0,271.0,1.8,15.0,285.0,276.5,217.0
2016,8,1,10,15,19.0,291.5,1.85,15.0,308.0,299.66,234.89
2016,8,1,10,30,22.0,312.0,1.9,15.0,331.0,322.75,252.37
2016,8,1,10,45,27.5,336.0,2.0,15.5,360.5,364.33,283.44
2016,8,1,11,0,33.0,360.0,2.1,16.0,390.0,393.57,304.77
2016,8,1,11,15,46.5,389.5,2.15,16.0,432.5,436.17,336.73
2016,8,1,11,30,60.0,419.0,2.2,16.0,475.0,478.13,367.82
2016,8,1,11,45,63.5,427.0,2.25,16.0,486.5,487.13,374.23
2016,8,1,12,0,67.0,435.0,2.3,16.0,498.0,495.59,380.48
2016,8,1,12,15,91.0,448.5,2.35,16.0,534.0,528.85,405.64
2016,8,1,12,30,115.0,462.0,2.4,16.0,570.0,568.62,435.11
2016,8,1,12,45,105.5,455.0,2.45,16.0,553.5,539.11,413.39
2016,8,1,13,0,96.0,448.0,2.5,16.0,537.0,517.83,397.93
2016,8,1,13,15,85.0,435.0,2.55,16.0,513.0,489.72,377.33
2016,8,1,13,30,74.0,422.0,2.6,16.0,489.0,462.24,357.09
2016,8,1,13,45,63.5,401.5,2.7,16.0,458.0,428.86,332.45
2016,8,1,14,0,53.0,381.0,2.8,16.0,427.0,396.46,308.34
2016,8,1,14,15,62.0,376.5,2.85,15.5,428.5,393.76,307.57
2016,8,1,14,30,71.0,372.0,2.9,15.0,430.0,390.05,305.83
2016,8,1,14,45,52.0,336.0,3.0,15.0,378.0,339.77,267.3
2016,8,1,15,0,33.0,300.0,3.1,15.0,326.0,291.88,230.32
2016,8,1,15,15,32.5,284.5,3.15,15.0,308.5,273.97,216.72
2016,8,1,15,30,32.0,269.0,3.2,15.0,291.0,256.21,203.05
2016,8,1,15,45,28.0,248.0,3.3,15.0,266.5,232.52,184.57
2016,8,1,16,0,24.0,227.0,3.4,15.0,242.0,213.44,169.69
2016,8,1,16,15,18.0,204.0,3.45,14.5,214.5,189.03,150.71
2016,8,1,16,30,12.0,181.0,3.5,14.0,187.0,165.51,132.31
2016,8,1,16,45,7.0,161.0,3.55,14.0,164.5,145.55,116.44
2016,8,1,17,0,2.0,141.0,3.6,14.0,142.0,126.36,101.08
2016,8,1,17,15,1.0,123.5,3.65,14.0,124.0,110.2,87.93
2016,8,1,17,30,0.0,106.0,3.7,14.0,106.0,94.31,78.43
2016,8,1,17,45,270.0,85.0,3.75,14.0,152.5,60.19,48.24
2016,8,1,18,0,540.0,64.0,3.8,14.0,199.0,46.36,35.84
2016,8,1,18,15,463.5,55.0,3.8,13.5,152.0,41.26,31.1
2016,8,1,18,30,387.0,46.0,3.8,13.0,105.0,35.9,25.9
2016,8,1,18,45,266.5,33.5,3.8,13.0,67.0,26.81,16.78
2016,8,1,19,0,146.0,21.0,3.8,13.0,29.0,16.59,0.0
2016,8,1,19,15,73.0,10.5,3.75,13.0,14.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.5,3.1,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,13.0,3.1,13.0,14.0,24.59,0.0
2016,8,2,5,45,197.5,26.5,3.15,13.5,47.0,88.35,39.72
2016,8,2,6,0,332.0,40.0,3.2,14.0,80.0,159.83,115.87
2016,8,2,6,15,421.0,49.0,3.2,14.0,125.5,222.52,172.65
2016,8,2,6,30,510.0,58.0,3.2,14.0,171.0,294.64,236.59
2016,8,2,6,45,571.0,64.0,3.2,14.0,221.5,359.19,293.78
2016,8,2,7,0,632.0,70.0,3.2,14.0,272.0,429.24,353.89
2016,8,2,7,15,316.0,81.0,3.2,14.0,182.0,285.95,238.03
2016,8,2,7,30,0.0,92.0,3.2,14.0,92.0,86.59,67.88
2016,8,2,7,45,0.0,110.0,3.25,14.5,110.0,104.12,82.42
2016,8,2,8,0,0.0,128.0,3.3,15.0,128.0,121.68,96.54
2016,8,2,8,15,1.0,148.5,3.3,15.0,149.0,142.54,113.42
2016,8,2,8,30,2.0,169.0,3.3,15.0,170.0,163.49,130.19
2016,8,2,8,45,13.0,209.0,3.35,15.5,218.0,212.82,169.8
2016,8,2,9,0,24.0,249.0,3.4,16.0,266.0,263.05,209.33
2016,8,2,9,15,33.0,277.0,3.4,16.0,301.5,312.02,247.49
2016,8,2,9,30,42.0,305.0,3.4,16.0,337.0,350.11,276.7
2016,8,2,9,45,36.0,310.0,3.45,16.0,338.5,349.16,275.09
2016,8,2,10,0,30.0,315.0,3.5,16.0,340.0,347.92,273.43
2016,8,2,10,15,36.5,338.0,3.55,16.0,369.0,377.85,296.26
2016,8,2,10,30,43.0,361.0,3.6,16.0,398.0,407.63,318.7
2016,8,2,10,45,46.0,375.5,3.65,16.5,415.5,424.61,330.61
2016,8,2,11,0,49.0,390.0,3.7,17.0,433.0,441.27,342.25
2016,8,2,11,15,55.5,405.0,3.75,17.0,455.5,461.57,357.38
2016,8,2,11,30,62.0,420.0,3.8,17.0,478.0,481.35,372.08
2016,8,2,11,45,60.0,422.0,3.9,17.0,478.5,478.68,369.87
2016,8,2,12,0,58.0,424.0,4.0,17.0,479.0,475.69,367.57
2016,8,2,12,15,76.0,438.5,4.1,17.0,510.0,504.38,389.63
2016,8,2,12,30,94.0,453.0,4.2,17.0,541.0,531.76,410.51
2016,8,2,12,45,99.5,452.0,4.3,17.0,544.5,530.72,410.09
2016,8,2,13,0,105.0,451.0,4.4,17.0,548.0,528.97,409.29
2016,8,2,13,15,109.0,445.0,4.5,17.0,544.5,520.34,403.38
2016,8,2,13,30,113.0,439.0,4.6,17.0,541.0,515.14,400.01
2016,8,2,13,45,97.0,421.5,4.75,17.0,508.0,474.51,369.62
2016,8,2,14,0,81.0,404.0,4.9,17.0,475.0,439.11,342.99
2016,8,2,14,15,84.5,392.0,5.0,17.0,464.0,424.11,332.14
2016,8,2,14,30,88.0,380.0,5.1,17.0,453.0,408.7,320.82
2016,8,2,14,45,77.5,358.0,5.2,17.0,420.0,375.23,295.21
2016,8,2,15,0,67.0,336.0,5.3,17.0,387.0,342.96,270.38
2016,8,2,15,15,104.0,326.5,5.4,17.0,401.0,347.58,274.64
2016,8,2,15,30,141.0,317.0,5.5,17.0,415.0,345.54,273.1
2016,8,2,15,45,474.0,210.0,5.6,17.0,507.0,378.08,296.41
2016,8,2,16,0,807.0,103.0,5.7,17.0,599.0,379.81,289.58
2016,8,2,16,15,786.0,100.0,5.75,16.5,550.5,322.45,238.47
2016,8,2,16,30,765.0,97.0,5.8,16.0,502.0,266.86,188.51
2016,8,2,16,45,734.5,94.0,5.85,16.0,451.0,207.32,136.31
2016,8,2,17,0,704.0,91.0,5.9,16.0,400.0,154.88,93.31
2016,8,2,17,15,665.5,85.5,5.85,15.5,348.5,103.46,58.64
2016,8,2,17,30,627.0,80.0,5.8,15.0,297.0,56.76,44.98
2016,8,2,17,45,570.0,73.5,5.8,15.0,246.0,51.64,40.47
2016,8,2,18,0,513.0,67.0,5.8,15.0,195.0,49.08,38.08
2016,8,2,18,15,433.0,57.5,5.7,14.5,148.0,43.66,33.05
2016,8,2,18,30,353.0,48.0,5.6,14.0,101.0,37.96,27.52
2016,8,2,18,45,232.5,34.5,5.55,14.0,64.0,26.89,16.56
2016,8,2,19,0,112.0,21.0,5.5,14.0,27.0,16.63,0.0
2016,8,2,19,15,56.0,10.5,5.4,14.0,13.5,10.01,0.0
2016,8,2,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,25.0,5.5,3.05,13.0,6.0,0.0,0.0
2016,8,3,5,30,50.0,11.0,2.9,13.0,12.0,20.13,0.0
2016,8,3,5,45,176.5,25.5,2.8,13.5,44.5,81.44,32.64
2016,8,3,6,0,303.0,40.0,2.7,14.0,77.0,150.67,108.76
2016,8,3,6,15,392.0,50.5,2.6,14.0,121.5,213.26,165.17
2016,8,3,6,30,481.0,61.0,2.5,14.0,166.0,285.43,228.71
2016,8,3,6,45,240.5,76.5,2.4,14.5,129.0,204.1,166.39
2016,8,3,7,0,0.0,92.0,2.3,15.0,92.0,88.43,69.44
2016,8,3,7,15,0.0,110.0,2.2,15.0,110.0,106.02,84.27
2016,8,3,7,30,0.0,128.0,2.1,15.0,128.0,123.59,98.66
2016,8,3,7,45,11.5,155.5,2.05,15.5,161.5,158.91,127.53
2016,8,3,8,0,23.0,183.0,2.0,16.0,195.0,195.24,156.67
2016,8,3,8,15,26.5,203.5,1.9,16.0,218.0,218.97,175.21
2016,8,3,8,30,30.0,224.0,1.8,16.0,241.0,253.32,201.94
2016,8,3,8,45,34.0,245.0,1.7,16.5,266.5,279.21,221.18
2016,8,3,9,0,38.0,266.0,1.6,17.0,292.0,305.21,240.2
2016,8,3,9,15,34.5,277.0,1.65,17.0,302.0,313.56,245.85
2016,8,3,9,30,31.0,288.0,1.7,17.0,312.0,321.62,251.37
2016,8,3,9,45,29.0,297.5,1.8,17.0,320.5,329.22,256.69
2016,8,3,10,0,27.0,307.0,1.9,17.0,329.0,336.62,261.89
2016,8,3,10,15,28.0,319.5,2.1,17.0,343.0,349.96,271.9
2016,8,3,10,30,29.0,332.0,2.3,17.0,357.0,363.11,281.74
2016,8,3,10,45,33.0,350.5,2.5,17.0,379.5,385.37,298.56
2016,8,3,11,0,37.0,369.0,2.7,17.0,402.0,407.32,315.07
2016,8,3,11,15,48.5,393.0,2.9,17.0,437.5,442.16,341.49
2016,8,3,11,30,60.0,417.0,3.1,17.0,473.0,476.41,367.26
2016,8,3,11,45,98.5,440.5,3.3,17.0,533.0,536.22,412.82
2016,8,3,12,0,137.0,464.0,3.5,17.0,593.0,604.41,463.73
2016,8,3,12,15,128.5,463.0,3.65,16.5,583.5,589.25,453.15
2016,8,3,12,30,120.0,462.0,3.8,16.0,574.0,573.74,442.71
2016,8,3,12,45,145.0,461.0,3.95,16.0,595.5,589.01,455.21
2016,8,3,13,0,170.0,460.0,4.1,16.0,617.0,602.41,466.14
2016,8,3,13,15,149.5,451.0,4.25,16.0,587.5,566.48,439.49
2016,8,3,13,30,129.0,442.0,4.4,16.0,558.0,531.47,413.58
2016,8,3,13,45,135.0,431.5,4.6,16.0,550.5,517.38,404.04
2016,8,3,14,0,141.0,421.0,4.8,16.0,543.0,502.57,393.73
2016,8,3,14,15,146.5,406.5,4.9,16.0,530.0,483.04,379.51
2016,8,3,14,30,152.0,392.0,5.0,16.0,517.0,462.85,364.63
2016,8,3,14,45,192.0,371.0,5.15,16.0,521.5,457.9,361.93
2016,8,3,15,0,232.0,350.0,5.3,16.0,526.0,448.99,355.66
2016,8,3,15,15,539.0,229.0,5.4,16.0,608.0,486.84,387.08
2016,8,3,15,30,846.0,108.0,5.5,16.0,690.0,495.44,391.57
2016,8,3,15,45,829.5,105.5,5.65,16.0,645.0,437.78,341.67
2016,8,3,16,0,813.0,103.0,5.8,16.0,600.0,380.84,291.22
2016,8,3,16,15,792.5,99.5,5.85,15.5,551.5,322.81,239.4
2016,8,3,16,30,772.0,96.0,5.9,15.0,503.0,266.49,188.57
2016,8,3,16,45,743.5,92.0,5.95,15.0,452.0,210.23,138.79
2016,8,3,17,0,715.0,88.0,6.0,15.0,401.0,152.58,91.36
2016,8,3,17,15,677.5,83.0,6.05,15.0,349.0,100.99,56.67
2016,8,3,17,30,640.0,78.0,6.1,15.0,297.0,53.99,42.53
2016,8,3,17,45,584.0,71.5,6.15,15.0,246.0,50.21,39.19
2016,8,3,18,0,528.0,65.0,6.2,15.0,195.0,47.56,36.72
2016,8,3,18,15,448.0,55.5,6.1,14.5,147.5,42.06,31.61
2016,8,3,18,30,368.0,46.0,6.0,14.0,100.0,36.28,26.0
2016,8,3,18,45,243.0,33.0,5.95,14.0,63.0,25.74,15.4
2016,8,3,19,0,118.0,20.0,5.9,14.0,26.0,15.85,0.0
2016,8,3,19,15,59.0,10.0,5.8,14.0,13.0,9.53,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,14.5,5.0,4.1,13.0,5.5,0.0,0.0
2016,8,4,5,30,29.0,10.0,4.1,13.0,11.0,15.1,0.0
2016,8,4,5,45,149.0,26.0,4.15,13.5,42.5,74.82,25.69
2016,8,4,6,0,269.0,42.0,4.2,14.0,74.0,142.66,102.86
2016,8,4,6,15,360.0,53.5,4.2,14.0,118.0,203.53,157.98
2016,8,4,6,30,451.0,65.0,4.2,14.0,162.0,276.7,222.69
2016,8,4,6,45,513.5,73.0,4.25,14.0,212.0,341.38,280.15
2016,8,4,7,0,576.0,81.0,4.3,14.0,262.0,411.73,340.97
2016,8,4,7,15,288.0,81.5,4.2,14.0,172.0,270.41,225.67
2016,8,4,7,30,0.0,82.0,4.1,14.0,82.0,76.67,59.6
2016,8,4,7,45,0.0,99.5,4.05,14.5,99.5,93.67,73.72
2016,8,4,8,0,0.0,117.0,4.0,15.0,117.0,110.7,87.5
2016,8,4,8,15,3.5,151.0,3.95,15.0,153.0,147.09,117.37
2016,8,4,8,30,7.0,185.0,3.9,15.0,189.0,183.97,147.2
2016,8,4,8,45,4.0,177.0,3.85,15.0,180.0,172.81,137.51
2016,8,4,9,0,1.0,169.0,3.8,15.0,171.0,161.81,128.1
2016,8,4,9,15,12.5,221.0,3.8,15.0,231.0,223.95,178.34
2016,8,4,9,30,24.0,273.0,3.8,15.0,291.0,287.17,228.4
2016,8,4,9,45,20.0,270.0,3.8,15.0,285.5,279.94,221.94
2016,8,4,10,0,16.0,267.0,3.8,15.0,280.0,272.68,215.68
2016,8,4,10,15,27.0,309.5,3.8,15.0,332.5,338.52,267.19
2016,8,4,10,30,38.0,352.0,3.8,15.0,385.0,393.43,309.28
2016,8,4,10,45,35.5,355.5,3.85,15.0,386.5,393.3,308.55
2016,8,4,11,0,33.0,359.0,3.9,15.0,388.0,392.98,307.93
2016,8,4,11,15,46.0,387.0,3.9,15.0,429.0,433.56,339.03
2016,8,4,11,30,59.0,415.0,3.9,15.0,470.0,473.51,369.22
2016,8,4,11,45,60.5,417.5,3.95,15.0,474.0,474.88,370.02
2016,8,4,12,0,62.0,420.0,4.0,15.0,478.0,475.86,370.73
2016,8,4,12,15,78.5,436.0,4.0,15.0,509.0,504.57,392.73
2016,8,4,12,30,95.0,452.0,4.0,15.0,540.0,532.0,413.52
2016,8,4,12,45,68.5,423.0,4.05,15.0,486.5,473.63,369.01
2016,8,4,13,0,42.0,394.0,4.1,15.0,433.0,416.95,325.61
2016,8,4,13,15,57.0,406.0,4.1,15.0,458.0,437.75,342.21
2016,8,4,13,30,72.0,418.0,4.1,15.0,483.0,457.03,357.32
2016,8,4,13,45,81.5,413.0,4.2,15.0,485.0,454.26,355.84
2016,8,4,14,0,91.0,408.0,4.3,15.0,487.0,450.5,353.66
2016,8,4,14,15,65.5,372.5,4.35,14.5,428.5,392.73,309.8
2016,8,4,14,30,40.0,337.0,4.4,14.0,370.0,337.72,267.57
2016,8,4,14,45,37.5,319.5,4.45,14.0,349.5,316.06,251.02
2016,8,4,15,0,35.0,302.0,4.5,14.0,329.0,294.78,234.59
2016,8,4,15,15,24.5,266.5,4.5,14.0,285.0,256.39,204.32
2016,8,4,15,30,14.0,231.0,4.5,14.0,241.0,217.56,173.52
2016,8,4,15,45,10.0,209.0,4.55,14.0,216.0,194.69,155.44
2016,8,4,16,0,6.0,187.0,4.6,14.0,191.0,172.43,137.73
2016,8,4,16,15,3.5,172.5,4.6,13.5,174.5,157.71,126.33
2016,8,4,16,30,1.0,158.0,4.6,13.0,158.0,143.33,115.12
2016,8,4,16,45,0.5,122.0,4.6,13.0,122.0,111.49,88.91
2016,8,4,17,0,0.0,86.0,4.6,13.0,86.0,79.7,62.4
2016,8,4,17,15,0.0,74.5,4.55,13.0,74.5,69.28,53.74
2016,8,4,17,30,0.0,63.0,4.5,13.0,63.0,58.59,47.02
2016,8,4,17,45,274.5,60.5,4.5,13.0,127.0,42.65,32.75
2016,8,4,18,0,549.0,58.0,4.5,13.0,191.0,41.79,31.87
2016,8,4,18,15,471.5,49.5,4.4,13.0,144.0,36.91,27.23
2016,8,4,18,30,394.0,41.0,4.3,13.0,97.0,31.8,22.17
2016,8,4,18,45,273.0,29.0,4.25,13.0,60.5,23.02,13.03
2016,8,4,19,0,152.0,17.0,4.2,13.0,24.0,13.71,0.0
2016,8,4,19,15,76.0,8.5,4.15,13.0,12.0,8.1,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,20.0,4.5,1.85,13.0,4.5,0.0,0.0
2016,8,5,5,30,40.0,9.0,1.9,13.0,9.0,16.24,0.0
2016,8,5,5,45,155.0,24.0,2.0,13.5,40.0,73.47,20.08
2016,8,5,6,0,270.0,39.0,2.1,14.0,71.0,139.39,99.57
2016,8,5,6,15,358.5,50.5,2.1,14.0,114.5,200.69,154.92
2016,8,5,6,30,447.0,62.0,2.1,14.0,158.0,271.81,217.38
2016,8,5,6,45,257.5,92.0,2.1,14.0,150.5,231.0,188.44
2016,8,5,7,0,68.0,122.0,2.1,14.0,143.0,163.93,133.53
2016,8,5,7,15,78.0,143.0,2.05,14.0,171.5,194.7,159.54
2016,8,5,7,30,88.0,164.0,2.0,14.0,200.0,226.29,185.48
2016,8,5,7,45,99.5,187.5,2.0,14.5,233.0,262.55,214.35
2016,8,5,8,0,111.0,211.0,2.0,15.0,266.0,309.67,251.15
2016,8,5,8,15,223.5,221.5,1.95,15.0,347.5,410.11,331.96
2016,8,5,8,30,336.0,232.0,1.9,15.0,429.0,530.9,425.18
2016,8,5,8,45,276.5,265.0,1.9,15.0,436.0,529.16,420.24
2016,8,5,9,0,217.0,298.0,1.9,15.0,443.0,509.52,402.82
2016,8,5,9,15,202.0,320.5,1.9,15.0,462.0,525.67,413.47
2016,8,5,9,30,187.0,343.0,1.9,15.0,481.0,540.09,422.5
2016,8,5,9,45,288.0,337.5,1.9,15.0,561.5,645.54,501.49
2016,8,5,10,0,389.0,332.0,1.9,15.0,642.0,741.07,570.6
2016,8,5,10,15,227.5,358.5,1.95,15.0,541.5,614.95,474.61
2016,8,5,10,30,66.0,385.0,2.0,15.0,441.0,456.78,353.61
2016,8,5,10,45,76.0,403.0,2.05,15.5,469.0,484.53,374.46
2016,8,5,11,0,86.0,421.0,2.1,16.0,497.0,511.87,393.7
2016,8,5,11,15,112.0,437.0,2.2,16.0,538.5,564.83,432.85
2016,8,5,11,30,138.0,453.0,2.3,16.0,580.0,604.13,461.72
2016,8,5,11,45,130.5,456.5,2.4,16.0,577.0,595.86,455.36
2016,8,5,12,0,123.0,460.0,2.5,16.0,574.0,586.98,448.92
2016,8,5,12,15,96.0,447.0,2.6,16.0,536.5,532.78,409.06
2016,8,5,12,30,69.0,434.0,2.7,16.0,499.0,489.48,376.86
2016,8,5,12,45,78.5,437.5,2.85,16.0,511.0,497.34,383.59
2016,8,5,13,0,88.0,441.0,3.0,16.0,523.0,504.26,389.37
2016,8,5,13,15,94.0,436.5,3.1,16.0,522.0,499.39,386.27
2016,8,5,13,30,100.0,432.0,3.2,16.0,521.0,493.82,382.7
2016,8,5,13,45,79.0,408.0,3.3,16.0,477.5,447.63,348.01
2016,8,5,14,0,58.0,384.0,3.4,16.0,434.0,403.27,314.51
2016,8,5,14,15,85.0,384.5,3.5,15.5,455.0,417.68,327.3
2016,8,5,14,30,112.0,385.0,3.6,15.0,476.0,429.73,337.93
2016,8,5,14,45,163.0,368.0,3.75,15.0,494.0,436.97,344.69
2016,8,5,15,0,214.0,351.0,3.9,15.0,512.0,439.12,347.05
2016,8,5,15,15,167.5,331.5,4.0,15.0,453.5,382.9,303.07
2016,8,5,15,30,121.0,312.0,4.1,15.0,395.0,331.57,262.84
2016,8,5,15,45,77.0,273.0,4.2,15.0,324.5,273.29,217.06
2016,8,5,16,0,33.0,234.0,4.3,15.0,254.0,218.2,173.69
2016,8,5,16,15,49.0,224.0,4.4,15.0,251.0,209.96,166.95
2016,8,5,16,30,65.0,214.0,4.5,15.0,248.0,199.58,158.06
2016,8,5,16,45,43.0,184.5,4.6,15.0,206.5,165.62,131.2
2016,8,5,17,0,21.0,155.0,4.7,15.0,165.0,139.42,110.89
2016,8,5,17,15,15.5,136.0,4.8,14.5,142.5,120.36,95.91
2016,8,5,17,30,10.0,117.0,4.9,14.0,120.0,102.18,85.46
2016,8,5,17,45,193.0,99.0,5.0,14.0,145.5,75.63,61.96
2016,8,5,18,0,376.0,81.0,5.1,14.0,171.0,59.79,47.72
2016,8,5,18,15,297.5,67.0,5.1,13.5,127.5,50.54,39.18
2016,8,5,18,30,219.0,53.0,5.1,13.0,84.0,40.87,29.99
2016,8,5,18,45,128.5,34.5,5.1,13.0,51.0,28.19,16.84
2016,8,5,19,0,38.0,16.0,5.1,13.0,18.0,13.45,0.0
2016,8,5,19,15,19.0,8.0,5.05,13.0,9.0,7.63,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,5,45,117.5,20.5,5.05,12.5,33.5,59.43,10.51
2016,8,6,6,0,235.0,41.0,5.1,13.0,67.0,131.32,94.08
2016,8,6,6,15,326.5,53.0,5.05,13.0,110.5,190.84,148.49
2016,8,6,6,30,418.0,65.0,5.0,13.0,154.0,260.88,210.94
2016,8,6,6,45,209.0,74.5,4.95,13.5,119.0,187.02,153.49
2016,8,6,7,0,0.0,84.0,4.9,14.0,84.0,80.24,62.91
2016,8,6,7,15,0.0,101.0,4.85,14.0,101.0,96.82,76.97
2016,8,6,7,30,0.0,118.0,4.8,14.0,118.0,113.37,90.72
2016,8,6,7,45,0.0,127.5,4.8,14.5,127.5,122.15,97.6
2016,8,6,8,0,0.0,137.0,4.8,15.0,137.0,131.02,104.44
2016,8,6,8,15,0.0,148.0,4.8,15.0,148.0,141.48,112.73
2016,8,6,8,30,0.0,159.0,4.8,15.0,159.0,151.97,120.98
2016,8,6,8,45,4.5,183.0,4.8,15.0,186.0,179.41,143.19
2016,8,6,9,0,9.0,207.0,4.8,15.0,213.0,207.17,165.44
2016,8,6,9,15,16.0,238.5,4.75,15.0,250.5,245.08,195.71
2016,8,6,9,30,23.0,270.0,4.7,15.0,288.0,283.35,225.9
2016,8,6,9,45,22.5,280.5,4.7,15.0,298.5,293.19,233.12
2016,8,6,10,0,22.0,291.0,4.7,15.0,309.0,302.95,240.32
2016,8,6,10,15,21.0,296.5,4.7,15.0,314.0,307.05,243.1
2016,8,6,10,30,20.0,302.0,4.7,15.0,319.0,311.08,245.86
2016,8,6,10,45,30.5,338.5,4.75,15.5,365.0,370.71,291.82
2016,8,6,11,0,41.0,375.0,4.8,16.0,411.0,418.14,327.6
2016,8,6,11,15,41.0,382.0,4.85,16.0,419.0,423.64,331.42
2016,8,6,11,30,41.0,389.0,4.9,16.0,427.0,428.83,335.18
2016,8,6,11,45,50.0,405.5,4.95,16.0,452.0,452.41,353.3
2016,8,6,12,0,59.0,422.0,5.0,16.0,477.0,475.26,370.78
2016,8,6,12,15,151.5,439.0,5.05,16.0,579.5,587.82,458.55
2016,8,6,12,30,244.0,456.0,5.1,16.0,682.0,693.64,539.01
2016,8,6,12,45,252.0,445.5,5.2,16.0,678.0,679.99,529.22
2016,8,6,13,0,260.0,435.0,5.3,16.0,674.0,665.15,519.03
2016,8,6,13,15,569.5,283.0,5.4,16.0,795.5,780.29,614.18
2016,8,6,13,30,879.0,131.0,5.5,16.0,917.0,864.12,679.53
2016,8,6,13,45,874.0,130.0,5.65,16.0,895.5,825.72,652.32
2016,8,6,14,0,869.0,129.0,5.8,16.0,874.0,785.08,623.76
2016,8,6,14,15,862.0,127.5,5.95,16.0,845.5,740.48,591.89
2016,8,6,14,30,855.0,126.0,6.1,16.0,817.0,694.19,556.3
2016,8,6,14,45,846.0,123.5,6.25,16.0,783.0,643.9,516.68
2016,8,6,15,0,837.0,121.0,6.4,16.0,749.0,592.19,474.92
2016,8,6,15,15,824.0,118.5,6.5,15.5,709.0,537.63,430.48
2016,8,6,15,30,811.0,116.0,6.6,15.0,669.0,482.95,384.54
2016,8,6,15,45,796.0,112.5,6.75,15.0,625.0,426.71,335.35
2016,8,6,16,0,781.0,109.0,6.9,15.0,581.0,371.1,285.48
2016,8,6,16,15,759.5,105.5,6.95,15.0,533.0,314.44,234.03
2016,8,6,16,30,738.0,102.0,7.0,15.0,485.0,255.62,180.78
2016,8,6,16,45,711.5,96.5,7.1,15.0,435.0,199.98,131.62
2016,8,6,17,0,685.0,91.0,7.2,15.0,385.0,147.29,88.62
2016,8,6,17,15,645.5,85.5,7.25,14.5,333.5,96.97,55.87
2016,8,6,17,30,606.0,80.0,7.3,14.0,282.0,54.77,43.41
2016,8,6,17,45,555.5,72.0,7.35,14.0,232.5,51.11,40.15
2016,8,6,18,0,505.0,64.0,7.4,14.0,183.0,47.24,36.54
2016,8,6,18,15,421.0,54.0,7.35,13.5,136.5,41.26,30.94
2016,8,6,18,30,337.0,44.0,7.3,13.0,90.0,34.98,24.79
2016,8,6,18,45,216.5,30.0,7.25,13.0,55.0,23.48,12.7
2016,8,6,19,0,96.0,16.0,7.2,13.0,20.0,15.25,0.0
2016,8,6,19,15,48.0,8.0,7.15,13.0,10.0,7.63,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,45,173.0,17.0,6.65,13.0,36.0,69.96,6.04
2016,8,7,6,0,346.0,34.0,6.7,13.0,72.0,157.49,111.68
2016,8,7,6,15,440.0,42.5,6.6,13.0,117.5,221.65,172.16
2016,8,7,6,30,534.0,51.0,6.5,13.0,163.0,296.04,239.6
2016,8,7,6,45,430.5,78.5,6.4,13.5,184.5,305.13,252.19
2016,8,7,7,0,327.0,106.0,6.3,14.0,206.0,305.13,254.18
2016,8,7,7,15,353.0,120.5,6.2,14.0,247.0,353.51,295.87
2016,8,7,7,30,379.0,135.0,6.1,14.0,288.0,403.76,337.99
2016,8,7,7,45,590.5,106.0,6.0,14.5,381.5,536.95,448.46
2016,8,7,8,0,802.0,77.0,5.9,15.0,475.0,679.68,561.46
2016,8,7,8,15,823.5,80.0,5.8,15.0,525.0,733.19,600.27
2016,8,7,8,30,845.0,83.0,5.7,15.0,575.0,780.15,633.7
2016,8,7,8,45,861.5,85.0,5.6,15.5,621.5,826.23,664.67
2016,8,7,9,0,878.0,87.0,5.5,16.0,668.0,870.65,693.8
2016,8,7,9,15,890.5,89.0,5.45,16.0,710.0,909.51,720.03
2016,8,7,9,30,903.0,91.0,5.4,16.0,752.0,945.93,744.27
2016,8,7,9,45,910.0,93.5,5.35,16.5,788.0,974.99,761.6
2016,8,7,10,0,917.0,96.0,5.3,17.0,824.0,1000.92,776.6
2016,8,7,10,15,924.0,97.0,5.3,17.0,854.5,1021.91,789.98
2016,8,7,10,30,931.0,98.0,5.3,17.0,885.0,1039.49,801.08
2016,8,7,10,45,937.5,98.0,5.3,17.0,908.5,1051.96,808.71
2016,8,7,11,0,944.0,98.0,5.3,17.0,932.0,1060.81,813.98
2016,8,7,11,15,947.0,99.0,5.35,17.0,948.5,1063.51,815.56
2016,8,7,11,30,950.0,100.0,5.4,17.0,965.0,1062.44,814.7
2016,8,7,11,45,953.0,99.0,5.45,17.0,974.0,1055.51,809.92
2016,8,7,12,0,956.0,98.0,5.5,17.0,983.0,1044.87,802.72
2016,8,7,12,15,956.0,98.0,5.6,17.0,984.0,1028.66,792.1
2016,8,7,12,30,956.0,98.0,5.7,17.0,985.0,1008.89,779.05
2016,8,7,12,45,948.5,102.0,5.8,17.0,976.0,982.73,761.47
2016,8,7,13,0,941.0,106.0,5.9,17.0,967.0,953.49,741.67
2016,8,7,13,15,938.0,105.5,5.95,17.0,952.5,920.9,719.08
2016,8,7,13,30,935.0,105.0,6.0,17.0,938.0,885.41,694.3
2016,8,7,13,45,929.5,104.5,6.1,17.0,915.5,845.19,666.14
2016,8,7,14,0,924.0,104.0,6.2,17.0,893.0,802.59,635.97
2016,8,7,14,15,917.0,102.5,6.25,17.0,864.0,755.8,602.18
2016,8,7,14,30,910.0,101.0,6.3,17.0,835.0,707.18,565.53
2016,8,7,14,45,898.5,100.5,6.4,17.0,799.5,655.06,524.33
2016,8,7,15,0,887.0,100.0,6.5,17.0,764.0,601.99,481.32
2016,8,7,15,15,875.0,98.0,6.6,17.0,723.0,546.6,435.35
2016,8,7,15,30,863.0,96.0,6.7,17.0,682.0,490.83,387.78
2016,8,7,15,45,844.5,95.0,6.8,17.0,636.0,433.13,337.42
2016,8,7,16,0,826.0,94.0,6.9,17.0,590.0,372.43,283.51
2016,8,7,16,15,805.0,91.0,6.9,16.5,541.5,313.81,230.85
2016,8,7,16,30,784.0,88.0,6.9,16.0,493.0,256.96,179.39
2016,8,7,16,45,753.5,84.5,6.95,16.0,441.0,200.01,129.27
2016,8,7,17,0,723.0,81.0,7.0,16.0,389.0,146.46,86.06
2016,8,7,17,15,684.5,76.5,6.95,15.5,337.0,90.64,49.58
2016,8,7,17,30,646.0,72.0,6.9,15.0,285.0,48.73,37.87
2016,8,7,17,45,590.0,65.5,6.9,15.0,234.0,46.01,35.44
2016,8,7,18,0,534.0,59.0,6.9,15.0,183.0,43.14,32.74
2016,8,7,18,15,449.0,50.0,6.85,14.5,136.0,37.87,27.79
2016,8,7,18,30,364.0,41.0,6.8,14.0,89.0,32.35,22.35
2016,8,7,18,45,182.0,29.5,6.75,14.0,53.5,23.11,11.88
2016,8,7,19,0,0.0,18.0,6.7,14.0,18.0,17.16,0.0
2016,8,7,19,15,0.0,9.0,6.65,14.0,9.0,8.58,0.0
2016,8,7,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,159.5,17.0,6.7,13.5,34.0,66.19,0.0
2016,8,8,6,0,319.0,34.0,6.7,14.0,68.0,149.12,104.55
2016,8,8,6,15,413.0,43.0,6.55,14.0,112.5,212.3,164.04
2016,8,8,6,30,507.0,52.0,6.4,14.0,157.0,285.74,230.25
2016,8,8,6,45,568.0,58.5,6.3,14.0,207.0,350.55,289.08
2016,8,8,7,0,629.0,65.0,6.2,14.0,257.0,420.97,351.17
2016,8,8,7,15,670.5,69.5,6.15,14.0,308.5,482.94,404.73
2016,8,8,7,30,712.0,74.0,6.1,14.0,360.0,545.57,457.3
2016,8,8,7,45,743.5,77.0,6.1,14.5,411.5,604.19,504.28
2016,8,8,8,0,775.0,80.0,6.1,15.0,463.0,663.7,549.32
2016,8,8,8,15,797.0,83.0,6.1,15.0,512.0,716.49,588.54
2016,8,8,8,30,819.0,86.0,6.1,15.0,561.0,768.67,626.69
2016,8,8,8,45,836.0,88.5,6.15,15.5,607.0,808.88,654.19
2016,8,8,9,0,853.0,91.0,6.2,16.0,653.0,853.45,684.66
2016,8,8,9,15,866.0,93.0,6.25,16.0,694.5,891.99,711.63
2016,8,8,9,30,879.0,95.0,6.3,16.0,736.0,928.19,736.77
2016,8,8,9,45,888.5,96.0,6.4,16.5,772.5,957.35,755.51
2016,8,8,10,0,898.0,97.0,6.5,17.0,809.0,983.59,772.1
2016,8,8,10,15,905.5,98.5,6.6,17.0,839.0,1005.3,786.96
2016,8,8,10,30,913.0,100.0,6.7,17.0,869.0,1023.68,799.54
2016,8,8,10,45,918.0,101.0,6.8,17.0,892.5,1035.55,807.59
2016,8,8,11,0,923.0,102.0,6.9,17.0,916.0,1043.84,813.23
2016,8,8,11,15,926.0,102.5,6.95,17.0,932.0,1045.92,814.31
2016,8,8,11,30,929.0,103.0,7.0,17.0,948.0,1044.33,812.93
2016,8,8,11,45,931.5,103.0,7.1,17.0,956.5,1038.04,808.62
2016,8,8,12,0,934.0,103.0,7.2,17.0,965.0,1028.1,801.81
2016,8,8,12,15,934.5,103.0,7.25,17.0,966.0,1012.61,790.86
2016,8,8,12,30,935.0,103.0,7.3,17.0,967.0,993.63,777.49
2016,8,8,12,45,935.0,102.0,7.4,17.0,960.5,969.76,760.86
2016,8,8,13,0,935.0,101.0,7.5,17.0,954.0,942.61,741.84
2016,8,8,13,15,932.0,100.5,7.55,17.0,939.5,910.17,718.7
2016,8,8,13,30,929.0,100.0,7.6,17.0,925.0,874.86,693.37
2016,8,8,13,45,925.0,98.5,7.65,17.0,903.5,835.06,664.58
2016,8,8,14,0,921.0,97.0,7.7,17.0,882.0,792.8,633.77
2016,8,8,14,15,598.5,234.0,7.7,17.0,738.0,651.51,521.66
2016,8,8,14,30,276.0,371.0,7.7,17.0,594.0,527.16,418.65
2016,8,8,14,45,210.0,360.5,7.75,17.0,526.0,459.19,364.97
2016,8,8,15,0,144.0,350.0,7.8,17.0,458.0,397.74,316.02
2016,8,8,15,15,136.0,329.5,7.75,16.5,427.0,364.33,290.16
2016,8,8,15,30,128.0,309.0,7.7,16.0,396.0,331.83,264.66
2016,8,8,15,45,109.5,284.5,7.65,16.0,355.5,295.52,235.45
2016,8,8,16,0,91.0,260.0,7.6,16.0,315.0,259.27,206.26
2016,8,8,16,15,84.0,237.0,7.55,16.0,284.5,229.95,182.42
2016,8,8,16,30,77.0,214.0,7.5,16.0,254.0,201.67,159.38
2016,8,8,16,45,179.0,187.0,7.5,16.0,266.0,186.15,142.29
2016,8,8,17,0,281.0,160.0,7.5,16.0,278.0,157.86,114.81
2016,8,8,17,15,476.0,111.0,7.45,15.5,280.0,105.73,69.29
2016,8,8,17,30,671.0,62.0,7.4,15.0,282.0,45.41,34.91
2016,8,8,17,45,618.0,56.5,7.4,15.0,231.5,39.03,29.22
2016,8,8,18,0,565.0,51.0,7.4,15.0,181.0,36.62,26.94
2016,8,8,18,15,481.5,43.5,7.3,14.5,134.5,32.36,22.9
2016,8,8,18,30,398.0,36.0,7.2,14.0,88.0,27.91,18.44
2016,8,8,18,45,256.5,25.0,7.1,14.0,52.5,19.89,8.92
2016,8,8,19,0,115.0,14.0,7.0,14.0,17.0,13.34,0.0
2016,8,8,19,15,57.5,7.0,6.95,14.0,8.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,17.0,4.95,13.5,32.5,62.67,0.0
2016,8,9,6,0,294.0,34.0,4.9,14.0,65.0,141.39,98.15
2016,8,9,6,15,389.0,43.5,4.7,14.0,108.5,204.05,157.05
2016,8,9,6,30,484.0,53.0,4.5,14.0,152.0,277.13,222.31
2016,8,9,6,45,546.0,60.0,4.35,14.5,201.5,341.78,279.73
2016,8,9,7,0,608.0,67.0,4.2,15.0,251.0,412.18,340.06
2016,8,9,7,15,311.5,103.5,3.95,15.0,198.5,310.3,257.18
2016,8,9,7,30,15.0,140.0,3.7,15.0,146.0,146.5,118.02
2016,8,9,7,45,26.5,164.5,3.45,15.5,177.0,187.63,151.89
2016,8,9,8,0,38.0,189.0,3.2,16.0,208.0,222.66,179.85
2016,8,9,8,15,72.5,220.5,3.0,16.0,261.0,284.02,229.42
2016,8,9,8,30,107.0,252.0,2.8,16.0,314.0,347.88,279.84
2016,8,9,8,45,238.0,257.5,2.65,16.5,409.5,489.44,390.87
2016,8,9,9,0,369.0,263.0,2.5,17.0,505.0,616.18,485.91
2016,8,9,9,15,371.0,280.5,2.45,17.0,537.5,647.18,506.29
2016,8,9,9,30,373.0,298.0,2.4,17.0,570.0,676.78,526.05
2016,8,9,9,45,374.5,313.5,2.4,17.5,598.0,702.22,541.91
2016,8,9,10,0,376.0,329.0,2.4,18.0,626.0,726.07,556.49
2016,8,9,10,15,634.5,219.0,2.45,18.0,743.0,883.9,673.23
2016,8,9,10,30,893.0,109.0,2.5,18.0,860.0,1013.5,758.65
2016,8,9,10,45,896.5,111.0,2.65,18.5,882.5,1024.67,763.89
2016,8,9,11,0,900.0,113.0,2.8,19.0,905.0,1032.29,768.09
2016,8,9,11,15,903.5,114.0,3.0,19.0,921.0,1035.26,771.24
2016,8,9,11,30,907.0,115.0,3.2,19.0,937.0,1034.61,772.07
2016,8,9,11,45,907.0,116.0,3.4,19.0,945.0,1026.87,768.21
2016,8,9,12,0,907.0,117.0,3.6,19.0,953.0,1015.6,762.02
2016,8,9,12,15,907.5,117.5,3.8,18.5,954.0,1000.83,754.9
2016,8,9,12,30,908.0,118.0,4.0,18.0,955.0,982.66,745.38
2016,8,9,12,45,905.0,118.5,4.2,18.0,948.0,957.92,729.83
2016,8,9,13,0,902.0,119.0,4.4,18.0,941.0,930.13,712.21
2016,8,9,13,15,899.0,118.0,4.55,18.0,926.5,897.96,691.4
2016,8,9,13,30,896.0,117.0,4.7,18.0,912.0,863.03,668.39
