Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,45,890.0,117.0,4.9,18.0,890.0,824.06,642.44
2016,8,9,14,0,884.0,117.0,5.1,18.0,868.0,782.84,614.43
2016,8,9,14,15,877.0,115.5,5.2,18.0,840.0,737.48,582.46
2016,8,9,14,30,870.0,114.0,5.3,18.0,812.0,690.39,547.02
2016,8,9,14,45,859.0,113.0,5.45,18.0,777.0,639.76,507.73
2016,8,9,15,0,848.0,112.0,5.6,18.0,742.0,588.21,466.62
2016,8,9,15,15,835.0,110.0,5.65,18.0,701.5,532.08,420.61
2016,8,9,15,30,822.0,108.0,5.7,18.0,661.0,477.15,374.24
2016,8,9,15,45,803.5,106.0,5.8,18.0,616.0,420.1,325.04
2016,8,9,16,0,785.0,104.0,5.9,18.0,571.0,364.05,275.47
2016,8,9,16,15,762.5,100.5,5.95,17.5,522.5,306.78,224.64
2016,8,9,16,30,740.0,97.0,6.0,17.0,474.0,251.52,175.26
2016,8,9,16,45,708.0,93.0,6.1,17.0,423.5,192.18,123.98
2016,8,9,17,0,676.0,89.0,6.2,17.0,373.0,140.27,82.83
2016,8,9,17,15,634.5,83.5,6.2,16.5,321.5,90.47,51.92
2016,8,9,17,30,593.0,78.0,6.2,16.0,270.0,53.73,42.14
2016,8,9,17,45,529.0,71.0,6.25,16.0,219.5,50.84,39.56
2016,8,9,18,0,465.0,64.0,6.3,16.0,169.0,47.83,36.71
2016,8,9,18,15,376.5,53.5,6.2,15.5,124.0,41.42,30.71
2016,8,9,18,30,288.0,43.0,6.1,15.0,79.0,33.25,22.86
2016,8,9,18,45,167.0,27.5,6.1,15.0,46.0,21.59,9.39
2016,8,9,19,0,46.0,12.0,6.1,15.0,13.0,11.44,0.0
2016,8,9,19,15,23.0,6.0,6.05,14.5,6.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,125.0,17.0,4.05,13.5,30.0,55.68,0.0
2016,8,10,6,0,250.0,34.0,4.0,14.0,60.0,127.78,87.71
2016,8,10,6,15,346.0,45.5,3.9,14.0,103.0,190.47,146.26
2016,8,10,6,30,442.0,57.0,3.8,14.0,146.0,263.78,211.21
2016,8,10,6,45,508.5,64.0,3.75,14.0,195.0,328.49,268.88
2016,8,10,7,0,575.0,71.0,3.7,14.0,244.0,399.37,330.26
2016,8,10,7,15,313.5,112.0,3.5,14.0,209.0,321.34,266.73
2016,8,10,7,30,52.0,153.0,3.3,14.0,174.0,192.0,156.92
2016,8,10,7,45,39.5,167.0,3.15,14.5,184.5,199.47,162.42
2016,8,10,8,0,27.0,181.0,3.0,15.0,195.0,205.86,166.46
2016,8,10,8,15,18.5,185.5,2.85,15.0,195.5,194.7,156.58
2016,8,10,8,30,10.0,190.0,2.7,15.0,196.0,192.05,153.63
2016,8,10,8,45,18.5,218.5,2.55,15.5,230.5,228.0,182.01
2016,8,10,9,0,27.0,247.0,2.4,16.0,265.0,276.03,219.26
2016,8,10,9,15,28.5,264.5,2.35,16.0,285.0,295.77,233.98
2016,8,10,9,30,30.0,282.0,2.3,16.0,305.0,315.43,248.63
2016,8,10,9,45,43.5,313.5,2.25,16.0,348.0,361.61,283.95
2016,8,10,10,0,57.0,345.0,2.2,16.0,391.0,408.02,318.78
2016,8,10,10,15,114.5,376.5,2.25,16.0,472.0,511.25,397.15
2016,8,10,10,30,172.0,408.0,2.3,16.0,553.0,601.65,463.88
2016,8,10,10,45,137.5,415.5,2.35,16.0,533.5,573.89,441.53
2016,8,10,11,0,103.0,423.0,2.4,16.0,514.0,532.16,409.81
2016,8,10,11,15,93.5,427.0,2.45,16.0,510.5,524.44,403.84
2016,8,10,11,30,84.0,431.0,2.5,16.0,507.0,516.32,397.4
2016,8,10,11,45,100.0,442.0,2.65,16.0,533.5,540.46,415.89
2016,8,10,12,0,116.0,453.0,2.8,16.0,560.0,573.93,440.85
2016,8,10,12,15,133.5,456.5,2.9,16.0,579.5,588.77,452.24
2016,8,10,12,30,151.0,460.0,3.0,16.0,599.0,602.23,462.73
2016,8,10,12,45,160.0,456.5,3.1,16.0,603.0,599.37,461.2
2016,8,10,13,0,169.0,453.0,3.2,16.0,607.0,595.43,458.98
2016,8,10,13,15,144.0,442.5,3.3,16.0,572.5,554.22,428.47
2016,8,10,13,30,119.0,432.0,3.4,16.0,538.0,514.28,398.8
2016,8,10,13,45,127.5,422.0,3.5,16.0,533.0,502.93,391.19
2016,8,10,14,0,136.0,412.0,3.6,16.0,528.0,490.66,382.67
2016,8,10,14,15,131.0,396.5,3.65,16.0,505.5,462.84,361.96
2016,8,10,14,30,126.0,381.0,3.7,16.0,483.0,435.36,341.4
2016,8,10,14,45,102.5,357.0,3.8,16.0,437.5,389.47,306.31
2016,8,10,15,0,79.0,333.0,3.9,16.0,392.0,346.74,273.39
2016,8,10,15,15,69.0,309.5,3.95,16.0,359.0,314.01,248.12
2016,8,10,15,30,59.0,286.0,4.0,16.0,326.0,282.57,223.64
2016,8,10,15,45,43.0,254.0,4.05,16.0,282.0,243.02,192.59
2016,8,10,16,0,27.0,222.0,4.1,16.0,238.0,205.77,163.24
2016,8,10,16,15,16.0,192.0,4.1,16.0,201.5,177.58,141.0
2016,8,10,16,30,5.0,162.0,4.1,16.0,165.0,147.28,116.97
2016,8,10,16,45,2.5,135.5,4.15,16.0,137.0,122.95,97.37
2016,8,10,17,0,0.0,109.0,4.2,16.0,109.0,99.14,77.99
2016,8,10,17,15,0.0,94.0,4.2,15.5,94.0,85.54,66.94
2016,8,10,17,30,0.0,79.0,4.2,15.0,79.0,72.11,58.62
2016,8,10,17,45,263.5,66.0,4.2,15.0,124.5,47.14,36.44
2016,8,10,18,0,527.0,53.0,4.2,15.0,170.0,38.55,28.64
2016,8,10,18,15,440.5,44.5,4.1,14.5,124.5,33.51,23.88
2016,8,10,18,30,354.0,36.0,4.0,14.0,79.0,28.24,18.59
2016,8,10,18,45,218.0,23.5,3.95,14.0,46.0,18.78,6.66
2016,8,10,19,0,82.0,11.0,3.9,14.0,13.0,10.48,0.0
2016,8,10,19,15,41.0,5.5,3.8,14.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,16.0,1.2,13.0,30.5,60.36,0.0
2016,8,11,6,0,291.0,32.0,1.3,13.0,61.0,138.38,93.93
2016,8,11,6,15,387.0,42.0,1.3,13.0,105.0,201.52,154.0
2016,8,11,6,30,483.0,52.0,1.3,13.0,149.0,275.37,219.04
2016,8,11,6,45,542.5,60.0,1.35,13.5,198.0,339.92,275.45
2016,8,11,7,0,602.0,68.0,1.4,14.0,247.0,410.01,334.43
2016,8,11,7,15,302.0,98.5,1.4,14.0,188.5,299.21,246.23
2016,8,11,7,30,2.0,129.0,1.4,14.0,130.0,126.77,101.27
2016,8,11,7,45,6.0,147.0,1.45,14.5,150.0,147.09,118.11
2016,8,11,8,0,10.0,165.0,1.5,15.0,170.0,167.76,134.51
2016,8,11,8,15,7.5,172.0,1.5,15.0,176.0,172.28,137.61
2016,8,11,8,30,5.0,179.0,1.5,15.0,182.0,176.74,140.68
2016,8,11,8,45,29.5,226.5,1.5,15.0,245.5,256.46,204.75
2016,8,11,9,0,54.0,274.0,1.5,15.0,309.0,329.71,261.82
2016,8,11,9,15,64.0,298.0,1.5,15.0,342.5,364.97,288.16
2016,8,11,9,30,74.0,322.0,1.5,15.0,376.0,400.44,314.53
2016,8,11,9,45,190.5,337.0,1.5,15.5,485.0,540.51,421.02
2016,8,11,10,0,307.0,352.0,1.5,16.0,594.0,684.96,524.8
2016,8,11,10,15,245.5,379.0,1.55,16.0,577.0,656.52,500.8
2016,8,11,10,30,184.0,406.0,1.6,16.0,560.0,611.66,466.83
2016,8,11,10,45,287.0,389.5,1.65,16.0,637.5,709.03,538.99
2016,8,11,11,0,390.0,373.0,1.7,16.0,715.0,793.19,599.21
2016,8,11,11,15,380.5,385.5,1.75,16.0,724.0,793.82,598.27
2016,8,11,11,30,371.0,398.0,1.8,16.0,733.0,792.56,596.95
2016,8,11,11,45,381.0,392.0,1.9,16.0,739.5,789.64,595.92
2016,8,11,12,0,391.0,386.0,2.0,16.0,746.0,784.92,593.67
2016,8,11,12,15,353.0,408.5,2.05,16.0,733.0,761.0,575.96
2016,8,11,12,30,315.0,431.0,2.1,16.0,720.0,736.34,557.85
2016,8,11,12,45,282.5,436.0,2.15,16.0,694.0,699.17,531.35
2016,8,11,13,0,250.0,441.0,2.2,16.0,668.0,662.34,504.93
2016,8,11,13,15,176.0,433.0,2.25,16.0,592.0,572.76,439.35
2016,8,11,13,30,102.0,425.0,2.3,16.0,516.0,489.13,376.98
2016,8,11,13,45,90.0,408.5,2.35,16.0,487.0,457.09,353.76
2016,8,11,14,0,78.0,392.0,2.4,16.0,458.0,425.99,330.74
2016,8,11,14,15,88.5,382.5,2.45,16.0,455.0,418.3,325.72
2016,8,11,14,30,99.0,373.0,2.5,16.0,452.0,409.48,319.63
2016,8,11,14,45,71.5,339.5,2.6,16.0,395.5,354.77,277.94
2016,8,11,15,0,44.0,306.0,2.7,16.0,339.0,303.25,238.37
2016,8,11,15,15,45.5,291.0,2.75,15.5,323.5,285.95,225.79
2016,8,11,15,30,47.0,276.0,2.8,15.0,308.0,268.51,212.8
2016,8,11,15,45,39.5,251.0,2.85,15.0,276.5,239.0,189.69
2016,8,11,16,0,32.0,226.0,2.9,15.0,245.0,210.67,167.4
2016,8,11,16,15,26.5,204.0,2.95,15.0,219.0,190.56,151.57
2016,8,11,16,30,21.0,182.0,3.0,15.0,193.0,167.45,133.23
2016,8,11,16,45,11.0,157.5,3.05,15.0,163.5,142.41,113.4
2016,8,11,17,0,1.0,133.0,3.1,15.0,134.0,118.85,94.66
2016,8,11,17,15,304.0,103.0,3.05,14.5,199.5,88.15,60.84
2016,8,11,17,30,607.0,73.0,3.0,14.0,265.0,50.16,39.32
2016,8,11,17,45,549.0,65.5,3.0,14.0,215.0,46.67,36.19
2016,8,11,18,0,491.0,58.0,3.0,14.0,165.0,43.0,32.71
2016,8,11,18,15,404.5,47.5,2.9,13.5,119.5,36.37,26.47
2016,8,11,18,30,318.0,37.0,2.8,13.0,74.0,29.37,19.55
2016,8,11,18,45,191.0,23.0,2.75,13.0,42.0,18.47,5.41
2016,8,11,19,0,64.0,9.0,2.7,13.0,10.0,8.58,0.0
2016,8,11,19,15,32.0,4.5,2.6,13.0,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,15.5,1.6,12.5,29.5,58.8,0.0
2016,8,12,6,0,286.0,31.0,1.6,13.0,59.0,135.84,90.94
2016,8,12,6,15,382.0,41.5,1.55,13.0,103.0,199.1,152.02
2016,8,12,6,30,478.0,52.0,1.5,13.0,147.0,273.18,217.42
2016,8,12,6,45,542.0,59.5,1.5,13.0,197.0,339.02,275.48
2016,8,12,7,0,606.0,67.0,1.5,13.0,247.0,410.86,336.65
2016,8,12,7,15,649.0,73.0,1.45,13.0,298.5,474.41,389.01
2016,8,12,7,30,692.0,79.0,1.4,13.0,350.0,540.88,441.59
2016,8,12,7,45,517.0,129.5,1.4,13.5,348.0,508.87,413.81
2016,8,12,8,0,342.0,180.0,1.4,14.0,346.0,452.19,366.46
2016,8,12,8,15,572.0,137.0,1.45,14.0,449.5,609.88,490.5
2016,8,12,8,30,802.0,94.0,1.5,14.0,553.0,764.29,602.0
2016,8,12,8,45,550.5,185.0,1.55,14.5,512.5,683.1,537.92
2016,8,12,9,0,299.0,276.0,1.6,15.0,472.0,570.58,448.24
2016,8,12,9,15,325.5,289.5,1.7,15.0,515.0,616.97,483.29
2016,8,12,9,30,352.0,303.0,1.8,15.0,558.0,663.55,516.74
2016,8,12,9,45,314.0,331.0,1.9,15.0,567.0,664.82,515.5
2016,8,12,10,0,276.0,359.0,2.0,15.0,576.0,662.9,512.36
2016,8,12,10,15,260.0,378.0,2.15,15.0,588.5,669.94,516.79
2016,8,12,10,30,244.0,397.0,2.3,15.0,601.0,675.14,519.84
2016,8,12,10,45,251.5,407.5,2.45,15.0,623.0,693.03,532.87
2016,8,12,11,0,259.0,418.0,2.6,15.0,645.0,709.65,544.92
2016,8,12,11,15,219.5,432.5,2.7,15.0,627.5,669.7,515.03
2016,8,12,11,30,180.0,447.0,2.8,15.0,610.0,641.38,493.5
2016,8,12,11,45,167.0,451.5,2.9,15.5,603.5,628.31,482.96
2016,8,12,12,0,154.0,456.0,3.0,16.0,597.0,614.59,471.89
2016,8,12,12,15,196.0,452.5,3.05,16.0,632.5,645.23,495.61
2016,8,12,12,30,238.0,449.0,3.1,16.0,668.0,673.53,517.2
2016,8,12,12,45,334.5,409.0,3.2,16.0,714.0,720.31,554.07
2016,8,12,13,0,431.0,369.0,3.3,16.0,760.0,759.3,584.85
2016,8,12,13,15,441.5,353.5,3.35,16.0,748.0,735.29,568.11
2016,8,12,13,30,452.0,338.0,3.4,16.0,736.0,709.33,550.22
2016,8,12,13,45,381.5,362.0,3.45,16.0,692.0,650.87,506.18
2016,8,12,14,0,311.0,386.0,3.5,16.0,648.0,600.41,467.67
2016,8,12,14,15,241.0,383.0,3.5,16.0,582.5,529.87,414.09
2016,8,12,14,30,171.0,380.0,3.5,16.0,517.0,464.11,363.58
2016,8,12,14,45,182.5,361.5,3.55,16.0,501.5,442.3,347.61
2016,8,12,15,0,194.0,343.0,3.6,16.0,486.0,419.23,330.14
2016,8,12,15,15,141.5,319.5,3.6,16.0,420.5,357.93,282.34
2016,8,12,15,30,89.0,296.0,3.6,16.0,355.0,304.42,240.52
2016,8,12,15,45,81.5,272.5,3.6,16.0,324.0,273.48,216.26
2016,8,12,16,0,74.0,249.0,3.6,16.0,293.0,243.62,192.58
2016,8,12,16,15,39.5,205.0,3.6,16.0,228.5,190.92,151.05
2016,8,12,16,30,5.0,161.0,3.6,16.0,164.0,146.29,116.12
2016,8,12,16,45,2.5,139.0,3.6,16.0,140.5,125.71,99.66
2016,8,12,17,0,0.0,117.0,3.6,16.0,117.0,105.64,83.42
2016,8,12,17,15,0.0,100.5,3.55,16.0,100.5,90.69,71.13
2016,8,12,17,30,0.0,84.0,3.5,16.0,84.0,76.02,61.82
2016,8,12,17,45,253.5,70.0,3.5,16.0,124.5,50.29,39.06
2016,8,12,18,0,507.0,56.0,3.5,16.0,165.0,41.5,31.07
2016,8,12,18,15,416.5,46.0,3.45,15.5,119.0,35.23,25.2
2016,8,12,18,30,326.0,36.0,3.4,15.0,73.0,28.65,18.62
2016,8,12,18,45,163.0,18.0,3.4,14.5,36.5,13.93,1.54
2016,8,12,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,137.0,15.5,3.1,13.5,28.5,47.95,0.0
2016,8,13,6,0,274.0,31.0,3.1,14.0,57.0,132.12,86.82
2016,8,13,6,15,373.0,41.5,3.05,14.0,100.5,195.77,149.18
2016,8,13,6,30,472.0,52.0,3.0,14.0,144.0,270.58,215.62
2016,8,13,6,45,236.0,65.5,2.95,14.0,111.5,198.36,161.72
2016,8,13,7,0,0.0,79.0,2.9,14.0,79.0,75.54,58.84
2016,8,13,7,15,0.0,95.5,2.85,14.0,95.5,91.62,72.56
2016,8,13,7,30,0.0,112.0,2.8,14.0,112.0,107.68,85.92
2016,8,13,7,45,4.5,137.0,2.8,14.5,139.5,135.69,108.96
2016,8,13,8,0,9.0,162.0,2.8,15.0,167.0,164.1,131.91
2016,8,13,8,15,17.5,187.0,2.85,15.0,197.0,195.88,157.67
2016,8,13,8,30,26.0,212.0,2.9,15.0,227.0,228.28,183.61
2016,8,13,8,45,25.0,226.5,2.95,15.5,242.0,242.17,193.75
2016,8,13,9,0,24.0,241.0,3.0,16.0,257.0,255.95,203.75
2016,8,13,9,15,36.0,271.5,3.05,16.0,297.0,310.8,246.79
2016,8,13,9,30,48.0,302.0,3.1,16.0,337.0,354.67,280.57
2016,8,13,9,45,53.0,322.5,3.2,16.0,363.0,381.13,300.46
2016,8,13,10,0,58.0,343.0,3.3,16.0,389.0,407.47,320.21
2016,8,13,10,15,47.0,341.5,3.4,16.0,379.5,394.01,309.02
2016,8,13,10,30,36.0,340.0,3.5,16.0,370.0,380.26,297.8
2016,8,13,10,45,43.5,362.0,3.6,16.5,399.5,409.79,319.74
2016,8,13,11,0,51.0,384.0,3.7,17.0,429.0,438.97,341.06
2016,8,13,11,15,46.0,383.0,3.75,17.0,424.0,430.88,334.44
2016,8,13,11,30,41.0,382.0,3.8,17.0,419.0,422.67,327.9
2016,8,13,11,45,38.0,379.5,3.85,17.0,414.5,414.77,321.76
2016,8,13,12,0,35.0,377.0,3.9,17.0,410.0,406.79,315.58
2016,8,13,12,15,31.5,367.0,3.95,17.0,396.5,390.69,303.29
2016,8,13,12,30,28.0,357.0,4.0,17.0,383.0,374.73,291.14
2016,8,13,12,45,25.0,344.0,4.1,17.0,367.5,356.45,277.28
2016,8,13,13,0,22.0,331.0,4.2,17.0,352.0,332.29,258.91
2016,8,13,13,15,26.0,340.0,4.25,17.0,364.0,347.98,271.31
2016,8,13,13,30,30.0,349.0,4.3,17.0,376.0,356.93,278.45
2016,8,13,13,45,27.0,331.0,4.4,17.0,354.5,334.18,261.17
2016,8,13,14,0,24.0,313.0,4.5,17.0,333.0,309.74,242.56
2016,8,13,14,15,30.0,317.5,4.55,17.0,341.5,317.19,248.84
2016,8,13,14,30,36.0,322.0,4.6,17.0,350.0,321.6,252.68
2016,8,13,14,45,29.5,296.5,4.7,17.0,319.5,290.56,228.69
2016,8,13,15,0,23.0,271.0,4.8,17.0,289.0,261.76,206.39
2016,8,13,15,15,20.0,251.0,4.85,17.0,265.5,239.93,189.46
2016,8,13,15,30,17.0,231.0,4.9,17.0,242.0,218.55,172.77
2016,8,13,15,45,16.0,216.5,5.0,17.0,226.5,203.2,160.85
2016,8,13,16,0,15.0,202.0,5.1,17.0,211.0,188.0,148.95
2016,8,13,16,15,7.5,170.5,5.1,16.5,175.0,156.67,124.23
2016,8,13,16,30,0.0,139.0,5.1,16.0,139.0,126.49,100.23
2016,8,13,16,45,0.0,125.5,5.2,16.0,125.5,113.94,90.17
2016,8,13,17,0,0.0,112.0,5.3,16.0,112.0,101.44,80.01
2016,8,13,17,15,0.0,96.0,5.3,16.0,96.0,86.94,68.04
2016,8,13,17,30,0.0,80.0,5.3,16.0,80.0,72.71,58.93
2016,8,13,17,45,261.5,66.5,5.35,16.0,121.5,47.82,36.85
2016,8,13,18,0,523.0,53.0,5.4,16.0,163.0,39.12,28.94
2016,8,13,18,15,430.0,43.5,5.4,15.5,117.5,33.19,23.35
2016,8,13,18,30,337.0,34.0,5.4,15.0,72.0,26.97,17.05
2016,8,13,18,45,168.5,17.0,5.4,15.0,36.0,13.16,0.0
2016,8,13,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.5,14.5,4.2,13.5,29.0,51.15,0.0
2016,8,14,6,0,309.0,29.0,4.3,14.0,58.0,140.69,90.68
2016,8,14,6,15,412.0,38.5,4.2,14.0,102.5,206.46,157.13
2016,8,14,6,30,515.0,48.0,4.1,14.0,147.0,283.86,226.41
2016,8,14,6,45,257.5,70.5,4.05,14.0,120.0,214.64,175.4
2016,8,14,7,0,0.0,93.0,4.0,14.0,93.0,90.81,71.78
2016,8,14,7,15,3.0,111.5,3.95,14.0,112.5,110.64,88.69
2016,8,14,7,30,6.0,130.0,3.9,14.0,132.0,130.74,105.45
2016,8,14,7,45,11.0,149.5,3.85,14.5,154.0,153.51,124.03
2016,8,14,8,0,16.0,169.0,3.8,15.0,176.0,176.7,142.65
2016,8,14,8,15,11.5,175.5,3.85,15.0,181.0,179.29,144.16
2016,8,14,8,30,7.0,182.0,3.9,15.0,186.0,181.71,145.53
2016,8,14,8,45,8.5,195.5,3.95,15.5,201.0,196.15,156.59
2016,8,14,9,0,10.0,209.0,4.0,16.0,216.0,210.7,167.6
2016,8,14,9,15,10.0,215.0,4.0,16.0,222.0,216.3,171.63
2016,8,14,9,30,10.0,221.0,4.0,16.0,228.0,221.95,175.74
2016,8,14,9,45,17.0,256.0,4.0,16.5,269.0,263.67,208.3
2016,8,14,10,0,24.0,291.0,4.0,17.0,310.0,305.64,240.48
2016,8,14,10,15,28.5,312.5,4.0,17.0,336.0,344.79,270.42
2016,8,14,10,30,33.0,334.0,4.0,17.0,362.0,371.05,290.21
2016,8,14,10,45,30.5,337.0,4.05,17.0,363.5,370.39,289.2
2016,8,14,11,0,28.0,340.0,4.1,17.0,365.0,369.58,288.21
2016,8,14,11,15,36.5,364.0,4.1,17.0,396.5,401.59,312.63
2016,8,14,11,30,45.0,388.0,4.1,17.0,428.0,433.07,336.39
2016,8,14,11,45,45.5,392.5,4.15,17.0,434.0,435.76,338.18
2016,8,14,12,0,46.0,397.0,4.2,17.0,440.0,438.12,339.91
2016,8,14,12,15,49.0,402.0,4.25,17.0,447.5,443.05,343.73
2016,8,14,12,30,52.0,407.0,4.3,17.0,455.0,447.49,347.22
2016,8,14,12,45,57.0,409.5,4.4,17.0,462.0,450.78,350.07
2016,8,14,13,0,62.0,412.0,4.5,17.0,469.0,453.46,352.49
2016,8,14,13,15,52.0,392.5,4.6,17.0,439.5,421.24,328.11
2016,8,14,13,30,42.0,373.0,4.7,17.0,410.0,389.87,304.32
2016,8,14,13,45,34.5,348.0,4.8,17.0,378.0,356.22,278.7
2016,8,14,14,0,27.0,323.0,4.9,17.0,346.0,323.52,253.63
2016,8,14,14,15,24.5,306.0,4.95,17.0,326.5,301.48,236.78
2016,8,14,14,30,22.0,289.0,5.0,17.0,307.0,282.0,221.83
2016,8,14,14,45,26.5,287.0,5.1,17.0,307.5,280.19,220.88
2016,8,14,15,0,31.0,285.0,5.2,17.0,308.0,277.35,219.04
2016,8,14,15,15,27.0,264.0,5.25,17.0,283.5,252.95,200.01
2016,8,14,15,30,23.0,243.0,5.3,17.0,259.0,231.72,183.45
2016,8,14,15,45,20.0,224.0,5.35,17.0,237.0,211.22,167.36
2016,8,14,16,0,17.0,205.0,5.4,17.0,215.0,191.16,151.55
2016,8,14,16,15,8.5,172.0,5.4,16.5,177.0,158.16,125.48
2016,8,14,16,30,0.0,139.0,5.4,16.0,139.0,126.44,100.24
2016,8,14,16,45,0.0,119.5,5.4,16.0,119.5,108.81,85.93
2016,8,14,17,0,0.0,100.0,5.4,16.0,100.0,91.34,71.58
2016,8,14,17,15,0.0,85.5,5.3,15.5,85.5,78.22,60.84
2016,8,14,17,30,0.0,71.0,5.2,15.0,71.0,65.26,52.57
2016,8,14,17,45,234.0,64.5,5.15,15.0,113.0,46.38,35.72
2016,8,14,18,0,468.0,58.0,5.1,15.0,155.0,43.67,33.05
2016,8,14,18,15,372.0,47.0,5.0,14.5,110.5,36.57,26.36
2016,8,14,18,30,276.0,36.0,4.9,14.0,66.0,29.09,18.74
2016,8,14,18,45,138.0,18.0,4.85,14.0,33.0,14.11,0.0
2016,8,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,129.0,15.5,2.3,12.5,27.0,45.87,0.0
2016,8,15,6,0,258.0,31.0,2.3,13.0,54.0,126.57,79.88
2016,8,15,6,15,363.5,42.0,2.25,13.0,98.0,192.65,146.55
2016,8,15,6,30,469.0,53.0,2.2,13.0,142.0,270.17,215.21
2016,8,15,6,45,234.5,64.5,2.2,13.0,109.0,196.7,160.52
2016,8,15,7,0,0.0,76.0,2.2,13.0,76.0,72.53,56.47
2016,8,15,7,15,0.0,93.0,2.1,13.0,93.0,89.16,70.75
2016,8,15,7,30,0.0,110.0,2.0,13.0,110.0,105.76,84.6
2016,8,15,7,45,25.5,150.0,1.9,13.5,162.0,171.58,139.62
2016,8,15,8,0,51.0,190.0,1.8,14.0,214.0,234.56,190.78
2016,8,15,8,15,56.0,212.0,1.75,14.0,241.5,263.18,213.09
2016,8,15,8,30,61.0,234.0,1.7,14.0,269.0,292.0,235.34
2016,8,15,8,45,77.5,260.0,1.65,14.5,308.0,335.12,268.32
2016,8,15,9,0,94.0,286.0,1.6,15.0,347.0,379.03,301.13
2016,8,15,9,15,113.5,309.5,1.65,15.0,388.0,436.43,344.36
2016,8,15,9,30,133.0,333.0,1.7,15.0,429.0,481.7,377.85
2016,8,15,9,45,214.0,342.5,1.8,15.0,505.0,569.87,444.94
2016,8,15,10,0,295.0,352.0,1.9,15.0,581.0,674.29,521.58
2016,8,15,10,15,243.0,376.5,2.0,15.0,570.5,652.35,502.92
2016,8,15,10,30,191.0,401.0,2.1,15.0,560.0,614.14,473.7
2016,8,15,10,45,186.0,414.0,2.25,15.0,572.0,622.01,479.52
2016,8,15,11,0,181.0,427.0,2.4,15.0,584.0,628.81,484.24
2016,8,15,11,15,192.5,434.5,2.45,15.0,604.5,645.25,496.15
2016,8,15,11,30,204.0,442.0,2.5,15.0,625.0,660.61,507.22
2016,8,15,11,45,249.0,437.0,2.6,15.5,662.0,705.86,539.95
2016,8,15,12,0,294.0,432.0,2.7,16.0,699.0,737.36,562.57
2016,8,15,12,15,239.0,442.5,2.7,16.0,660.0,676.65,517.51
2016,8,15,12,30,184.0,453.0,2.7,16.0,621.0,626.84,480.28
2016,8,15,12,45,170.0,449.5,2.7,16.0,603.5,602.04,462.28
2016,8,15,13,0,156.0,446.0,2.7,16.0,586.0,577.28,444.09
2016,8,15,13,15,122.0,430.0,2.65,16.0,538.5,523.52,403.91
2016,8,15,13,30,88.0,414.0,2.6,16.0,491.0,467.14,361.58
2016,8,15,13,45,75.0,394.5,2.6,16.0,459.5,432.1,335.57
2016,8,15,14,0,62.0,375.0,2.6,16.0,428.0,398.21,310.11
2016,8,15,14,15,64.0,363.5,2.55,16.0,416.0,383.48,299.33
2016,8,15,14,30,66.0,352.0,2.5,16.0,404.0,368.5,288.22
2016,8,15,14,45,145.0,343.5,2.5,16.0,451.0,402.97,316.11
2016,8,15,15,0,224.0,335.0,2.5,16.0,498.0,428.19,335.82
2016,8,15,15,15,168.5,315.5,2.5,16.0,434.5,367.47,288.57
2016,8,15,15,30,113.0,296.0,2.5,16.0,371.0,312.69,246.07
2016,8,15,15,45,87.0,268.0,2.5,16.0,323.0,271.29,213.82
2016,8,15,16,0,61.0,240.0,2.5,16.0,275.0,231.28,182.53
2016,8,15,16,15,33.0,199.0,2.5,16.0,218.0,183.79,145.25
2016,8,15,16,30,5.0,158.0,2.5,16.0,161.0,143.52,113.79
2016,8,15,16,45,3.5,144.0,2.5,16.0,146.0,129.71,102.89
2016,8,15,17,0,2.0,130.0,2.5,16.0,131.0,116.07,91.99
2016,8,15,17,15,1.0,112.0,2.45,15.5,112.5,99.49,78.6
2016,8,15,17,30,0.0,94.0,2.4,15.0,94.0,83.58,68.7
2016,8,15,17,45,268.0,72.5,2.4,15.0,127.0,52.57,41.2
2016,8,15,18,0,536.0,51.0,2.4,15.0,160.0,37.82,27.89
2016,8,15,18,15,438.0,41.5,2.35,14.5,113.5,31.81,22.19
2016,8,15,18,30,340.0,32.0,2.3,14.0,67.0,25.51,15.57
2016,8,15,18,45,170.0,16.0,2.3,14.0,33.5,12.51,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,93.5,15.0,2.2,13.5,23.5,36.79,0.0
2016,8,16,6,0,187.0,30.0,2.2,14.0,47.0,104.04,63.24
2016,8,16,6,15,284.0,44.5,2.15,14.0,88.5,166.27,125.8
2016,8,16,6,30,381.0,59.0,2.1,14.0,130.0,238.7,189.53
2016,8,16,6,45,449.0,69.0,2.05,14.0,178.5,305.29,248.09
2016,8,16,7,0,517.0,79.0,2.0,14.0,227.0,377.37,309.68
2016,8,16,7,15,258.5,83.0,1.95,14.0,157.0,256.35,212.26
2016,8,16,7,30,0.0,87.0,1.9,14.0,87.0,82.03,64.1
2016,8,16,7,45,0.0,112.0,1.85,14.5,112.0,106.83,84.79
2016,8,16,8,0,0.0,137.0,1.8,15.0,137.0,131.71,104.9
2016,8,16,8,15,1.0,152.5,1.8,15.0,153.0,147.51,117.49
2016,8,16,8,30,2.0,168.0,1.8,15.0,169.0,163.4,130.05
2016,8,16,8,45,5.5,186.5,1.8,15.0,190.0,184.54,146.83
2016,8,16,9,0,9.0,205.0,1.8,15.0,211.0,205.89,163.61
2016,8,16,9,15,19.5,241.5,1.85,15.0,255.5,252.27,200.36
2016,8,16,9,30,30.0,278.0,1.9,15.0,300.0,312.21,246.97
2016,8,16,9,45,26.0,281.5,1.95,15.5,301.5,311.33,244.96
2016,8,16,10,0,22.0,285.0,2.0,16.0,303.0,297.76,233.49
2016,8,16,10,15,27.0,308.0,2.05,16.0,330.5,338.83,264.92
2016,8,16,10,30,32.0,331.0,2.1,16.0,358.0,367.2,286.16
2016,8,16,10,45,31.5,338.0,2.15,16.0,365.0,372.78,289.95
2016,8,16,11,0,31.0,345.0,2.2,16.0,372.0,378.16,293.73
2016,8,16,11,15,34.0,359.0,2.2,16.0,389.5,394.15,305.58
2016,8,16,11,30,37.0,373.0,2.2,16.0,407.0,409.76,317.07
2016,8,16,11,45,40.5,382.0,2.25,16.0,419.0,420.25,324.88
2016,8,16,12,0,44.0,391.0,2.3,16.0,431.0,430.3,332.41
2016,8,16,12,15,49.5,399.5,2.35,16.0,445.0,441.24,340.73
2016,8,16,12,30,55.0,408.0,2.4,16.0,459.0,451.55,348.6
2016,8,16,12,45,68.0,416.0,2.5,16.0,478.0,467.53,361.1
2016,8,16,13,0,81.0,424.0,2.6,16.0,497.0,482.33,372.68
2016,8,16,13,15,89.0,420.5,2.7,16.0,499.0,480.32,371.74
2016,8,16,13,30,97.0,417.0,2.8,16.0,501.0,477.46,370.24
2016,8,16,13,45,113.5,410.0,2.95,16.5,506.0,480.73,372.96
2016,8,16,14,0,130.0,403.0,3.1,17.0,511.0,477.69,370.9
2016,8,16,14,15,107.0,381.5,3.2,17.0,469.0,430.16,335.14
2016,8,16,14,30,84.0,360.0,3.3,17.0,427.0,387.49,302.85
2016,8,16,14,45,67.0,333.0,3.45,17.0,385.0,345.89,271.23
2016,8,16,15,0,50.0,306.0,3.6,17.0,343.0,306.32,240.85
2016,8,16,15,15,74.5,299.0,3.7,16.5,350.0,307.01,242.4
2016,8,16,15,30,99.0,292.0,3.8,16.0,357.0,304.72,241.13
2016,8,16,15,45,63.0,253.5,3.9,16.0,294.0,249.66,197.77
2016,8,16,16,0,27.0,215.0,4.0,16.0,231.0,199.34,158.18
2016,8,16,16,15,13.5,173.0,4.05,16.0,181.0,160.22,127.09
2016,8,16,16,30,0.0,131.0,4.1,16.0,131.0,119.49,94.43
2016,8,16,16,45,0.0,113.5,4.15,16.0,113.5,103.6,81.58
2016,8,16,17,0,0.0,96.0,4.2,16.0,96.0,87.85,68.65
2016,8,16,17,15,0.0,81.5,4.15,15.5,81.5,74.75,57.91
2016,8,16,17,30,0.0,67.0,4.1,15.0,67.0,61.81,49.5
2016,8,16,17,45,202.0,64.0,4.1,15.0,104.5,50.73,39.55
2016,8,16,18,0,404.0,61.0,4.1,15.0,142.0,46.86,35.81
2016,8,16,18,15,309.5,47.5,4.0,15.0,99.0,36.33,25.98
2016,8,16,18,30,215.0,34.0,3.9,15.0,56.0,26.51,16.04
2016,8,16,18,45,107.5,17.0,3.85,15.0,28.0,13.38,0.0
2016,8,16,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,45,78.0,15.0,2.15,13.5,21.5,33.02,0.0
2016,8,17,6,0,156.0,30.0,2.2,14.0,43.0,94.37,55.16
2016,8,17,6,15,252.0,44.5,2.1,14.0,83.0,155.09,117.03
2016,8,17,6,30,348.0,59.0,2.0,14.0,123.0,225.19,178.66
2016,8,17,6,45,416.5,69.5,1.95,14.0,170.5,288.23,234.23
2016,8,17,7,0,485.0,80.0,1.9,14.0,218.0,361.65,296.88
2016,8,17,7,15,242.5,93.0,1.85,14.0,162.0,248.87,205.89
2016,8,17,7,30,0.0,106.0,1.8,14.0,106.0,101.72,80.63
2016,8,17,7,45,2.0,129.5,1.8,14.5,130.5,126.5,101.2
2016,8,17,8,0,4.0,153.0,1.8,15.0,155.0,151.44,121.24
2016,8,17,8,15,5.5,166.5,1.8,15.0,169.5,165.6,132.4
2016,8,17,8,30,7.0,180.0,1.8,15.0,184.0,179.92,143.61
2016,8,17,8,45,34.0,226.0,1.8,15.5,248.0,260.82,208.46
2016,8,17,9,0,61.0,272.0,1.8,16.0,312.0,335.0,265.93
2016,8,17,9,15,93.5,301.0,1.75,16.0,366.0,396.35,312.87
2016,8,17,9,30,126.0,330.0,1.7,16.0,420.0,472.43,369.71
2016,8,17,9,45,81.5,323.0,1.7,16.0,382.5,409.59,320.12
2016,8,17,10,0,37.0,316.0,1.7,16.0,345.0,358.53,279.62
2016,8,17,10,15,34.0,321.5,1.7,16.0,349.0,360.41,280.72
2016,8,17,10,30,31.0,327.0,1.7,16.0,353.0,362.1,281.45
2016,8,17,10,45,27.0,323.5,1.75,16.0,346.5,353.06,274.22
2016,8,17,11,0,23.0,320.0,1.8,16.0,340.0,331.71,257.74
2016,8,17,11,15,21.0,314.5,1.85,16.0,333.0,323.4,251.31
2016,8,17,11,30,19.0,309.0,1.9,16.0,326.0,315.12,244.87
2016,8,17,11,45,39.0,360.0,2.0,16.0,395.5,396.21,306.96
2016,8,17,12,0,59.0,411.0,2.1,16.0,465.0,465.61,358.81
2016,8,17,12,15,50.5,399.5,2.2,16.0,446.0,442.33,341.08
2016,8,17,12,30,42.0,388.0,2.3,16.0,427.0,419.35,324.02
2016,8,17,12,45,49.5,395.0,2.4,16.0,440.0,429.79,332.43
2016,8,17,13,0,57.0,402.0,2.5,16.0,453.0,439.44,340.09
2016,8,17,13,15,58.5,397.0,2.6,16.0,448.5,431.39,334.41
2016,8,17,13,30,60.0,392.0,2.7,16.0,444.0,423.07,328.61
2016,8,17,13,45,54.5,375.5,2.85,16.0,422.0,398.07,310.11
2016,8,17,14,0,49.0,359.0,3.0,16.0,400.0,373.62,291.94
2016,8,17,14,15,41.5,335.5,3.05,16.0,369.5,341.92,267.9
2016,8,17,14,30,34.0,312.0,3.1,16.0,339.0,311.19,244.45
2016,8,17,14,45,38.5,304.5,3.2,16.0,333.5,303.11,238.71
2016,8,17,15,0,43.0,297.0,3.3,16.0,328.0,294.46,232.38
2016,8,17,15,15,29.5,261.5,3.35,16.0,282.0,251.88,199.11
2016,8,17,15,30,16.0,226.0,3.4,16.0,236.0,213.46,168.96
2016,8,17,15,45,21.0,219.5,3.45,16.0,232.0,207.45,164.52
2016,8,17,16,0,26.0,213.0,3.5,16.0,228.0,200.66,159.26
2016,8,17,16,15,13.0,172.0,3.5,15.5,179.5,159.14,126.41
2016,8,17,16,30,0.0,131.0,3.5,15.0,131.0,119.44,94.73
2016,8,17,16,45,0.0,111.0,3.55,15.0,111.0,101.42,80.06
2016,8,17,17,0,0.0,91.0,3.6,15.0,91.0,83.55,65.31
2016,8,17,17,15,0.0,77.0,3.6,15.0,77.0,70.91,54.79
2016,8,17,17,30,0.0,63.0,3.6,15.0,63.0,58.39,46.46
2016,8,17,17,45,196.0,62.0,3.65,15.0,100.0,49.25,38.23
2016,8,17,18,0,392.0,61.0,3.7,15.0,137.0,45.84,34.87
2016,8,17,18,15,293.5,48.0,3.65,14.5,95.0,36.81,26.39
2016,8,17,18,30,195.0,35.0,3.6,14.0,53.0,27.4,16.5
2016,8,17,18,45,97.5,17.5,3.6,14.0,26.5,13.84,0.0
2016,8,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,15.5,1.95,13.5,21.5,32.39,0.0
2016,8,18,6,0,147.0,31.0,1.9,14.0,43.0,92.56,51.71
2016,8,18,6,15,249.5,45.5,1.8,14.0,83.5,155.67,117.15
2016,8,18,6,30,352.0,60.0,1.7,14.0,124.0,228.17,180.66
2016,8,18,6,45,426.0,70.0,1.6,14.0,172.0,293.34,237.77
2016,8,18,7,0,500.0,80.0,1.5,14.0,220.0,369.4,302.16
2016,8,18,7,15,250.0,94.5,1.45,14.0,164.5,255.1,210.5
2016,8,18,7,30,0.0,109.0,1.4,14.0,109.0,104.98,83.27
2016,8,18,7,45,3.5,132.5,1.35,14.5,134.0,130.79,104.72
2016,8,18,8,0,7.0,156.0,1.3,15.0,159.0,156.89,125.65
2016,8,18,8,15,5.0,162.5,1.25,15.0,165.0,161.13,128.54
2016,8,18,8,30,3.0,169.0,1.2,15.0,171.0,165.39,131.47
2016,8,18,8,45,19.0,210.0,1.2,15.5,222.0,220.43,175.43
2016,8,18,9,0,35.0,251.0,1.2,16.0,273.0,289.04,228.65
2016,8,18,9,15,35.5,267.5,1.2,16.0,291.5,306.97,241.54
2016,8,18,9,30,36.0,284.0,1.2,16.0,310.0,324.77,254.5
2016,8,18,9,45,22.0,248.5,1.3,16.0,265.0,261.08,204.68
2016,8,18,10,0,8.0,213.0,1.4,16.0,220.0,211.56,165.5
2016,8,18,10,15,10.5,234.0,1.45,16.0,243.0,234.67,183.63
2016,8,18,10,30,13.0,255.0,1.5,16.0,266.0,257.76,201.35
2016,8,18,10,45,17.5,285.0,1.6,16.0,300.5,291.8,227.52
2016,8,18,11,0,22.0,315.0,1.7,16.0,335.0,325.76,253.34
2016,8,18,11,15,39.0,357.0,1.75,16.0,392.5,397.37,307.64
2016,8,18,11,30,56.0,399.0,1.8,16.0,450.0,456.19,351.3
2016,8,18,11,45,58.0,400.5,1.9,16.5,453.0,457.0,351.07
2016,8,18,12,0,60.0,402.0,2.0,17.0,456.0,457.46,350.98
2016,8,18,12,15,83.5,421.5,2.05,17.0,497.5,496.49,380.42
2016,8,18,12,30,107.0,441.0,2.1,17.0,539.0,533.87,408.18
2016,8,18,12,45,92.0,430.0,2.15,17.0,513.5,503.62,385.67
2016,8,18,13,0,77.0,419.0,2.2,17.0,488.0,473.99,363.9
2016,8,18,13,15,68.0,404.0,2.25,16.5,464.0,446.39,344.35
2016,8,18,13,30,59.0,389.0,2.3,16.0,440.0,419.41,325.04
2016,8,18,13,45,73.5,388.5,2.35,16.0,450.5,425.28,330.31
2016,8,18,14,0,88.0,388.0,2.4,16.0,461.0,429.65,334.24
2016,8,18,14,15,102.5,378.0,2.4,16.0,460.0,423.62,330.26
2016,8,18,14,30,117.0,368.0,2.4,16.0,459.0,417.1,325.84
2016,8,18,14,45,101.0,346.0,2.45,16.0,422.0,377.8,296.02
2016,8,18,15,0,85.0,324.0,2.5,16.0,385.0,341.25,268.17
2016,8,18,15,15,79.5,302.5,2.55,16.0,357.0,312.19,245.94
2016,8,18,15,30,74.0,281.0,2.6,16.0,329.0,283.88,224.03
2016,8,18,15,45,58.0,253.5,2.65,16.0,289.5,247.33,195.46
2016,8,18,16,0,42.0,226.0,2.7,16.0,250.0,213.0,168.54
2016,8,18,16,15,25.0,193.0,2.7,16.0,207.0,179.96,142.58
2016,8,18,16,30,8.0,160.0,2.7,16.0,164.0,145.54,115.45
2016,8,18,16,45,4.0,138.0,2.75,16.0,140.0,124.54,98.7
2016,8,18,17,0,0.0,116.0,2.8,16.0,116.0,104.26,82.33
2016,8,18,17,15,0.0,97.5,2.75,15.5,97.5,87.63,68.73
2016,8,18,17,30,0.0,79.0,2.7,15.0,79.0,71.48,58.03
2016,8,18,17,45,127.5,74.0,2.7,15.0,98.5,57.92,45.88
2016,8,18,18,0,255.0,69.0,2.7,15.0,118.0,52.01,40.26
2016,8,18,18,15,181.5,49.5,2.55,14.5,79.0,39.9,28.99
2016,8,18,18,30,108.0,30.0,2.4,14.0,40.0,24.74,13.96
2016,8,18,18,45,54.0,15.0,2.3,14.0,20.0,12.65,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,12.5,1.65,13.5,16.0,22.68,0.0
2016,8,19,6,0,90.0,25.0,1.7,14.0,32.0,61.52,30.84
2016,8,19,6,15,162.5,45.0,1.7,14.0,69.5,117.86,87.93
2016,8,19,6,30,235.0,65.0,1.7,14.0,107.0,179.3,141.85
2016,8,19,6,45,296.5,80.5,1.75,14.5,151.5,245.41,198.93
2016,8,19,7,0,358.0,96.0,1.8,15.0,196.0,311.07,254.59
2016,8,19,7,15,179.0,80.5,1.8,15.0,130.5,197.73,162.79
2016,8,19,7,30,0.0,65.0,1.8,15.0,65.0,60.46,45.77
2016,8,19,7,45,0.0,89.5,1.8,15.0,89.5,84.09,65.67
2016,8,19,8,0,0.0,114.0,1.8,15.0,114.0,108.27,85.58
2016,8,19,8,15,0.0,119.5,1.8,15.0,119.5,113.26,89.38
2016,8,19,8,30,0.0,125.0,1.8,15.0,125.0,118.33,93.25
2016,8,19,8,45,2.0,154.5,1.8,15.5,156.0,149.17,118.01
2016,8,19,9,0,4.0,184.0,1.8,16.0,187.0,180.28,142.5
2016,8,19,9,15,6.0,197.5,1.8,16.0,202.0,195.24,154.08
2016,8,19,9,30,8.0,211.0,1.8,16.0,217.0,210.3,165.7
2016,8,19,9,45,8.5,217.5,1.85,16.0,224.0,216.93,170.59
2016,8,19,10,0,9.0,224.0,1.9,16.0,231.0,223.58,175.54
2016,8,19,10,15,19.0,272.5,1.9,16.0,288.0,281.82,221.04
2016,8,19,10,30,29.0,321.0,1.9,16.0,345.0,354.04,276.13
2016,8,19,10,45,28.5,328.0,1.95,16.5,352.5,359.65,279.21
2016,8,19,11,0,28.0,335.0,2.0,17.0,360.0,365.07,282.5
2016,8,19,11,15,27.0,337.0,2.0,17.0,361.0,364.56,281.8
2016,8,19,11,30,26.0,339.0,2.0,17.0,362.0,363.9,281.06
2016,8,19,11,45,21.0,316.0,2.05,17.0,334.5,323.24,250.15
2016,8,19,12,0,16.0,293.0,2.1,17.0,307.0,294.83,228.48
2016,8,19,12,15,30.0,341.5,2.15,17.0,368.5,364.15,281.72
2016,8,19,12,30,44.0,390.0,2.2,17.0,430.0,423.45,326.2
2016,8,19,12,45,41.0,381.5,2.25,17.0,418.5,408.79,315.03
