Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,0,38.0,373.0,2.3,17.0,407.0,394.25,304.32
2016,8,19,13,15,40.0,364.5,2.35,17.0,400.0,384.13,297.11
2016,8,19,13,30,42.0,356.0,2.4,17.0,393.0,373.85,289.74
2016,8,19,13,45,42.0,351.5,2.5,17.0,388.0,365.62,283.91
2016,8,19,14,0,42.0,347.0,2.6,17.0,383.0,357.25,277.94
2016,8,19,14,15,38.5,330.0,2.65,16.5,362.0,334.75,261.55
2016,8,19,14,30,35.0,313.0,2.7,16.0,341.0,312.74,245.42
2016,8,19,14,45,38.5,303.0,2.75,16.0,332.5,301.7,237.33
2016,8,19,15,0,42.0,293.0,2.8,16.0,324.0,290.25,228.81
2016,8,19,15,15,48.5,281.5,2.85,16.0,315.0,278.53,219.99
2016,8,19,15,30,55.0,270.0,2.9,16.0,306.0,266.01,210.37
2016,8,19,15,45,39.0,239.0,2.95,16.0,263.5,227.78,180.36
2016,8,19,16,0,23.0,208.0,3.0,16.0,221.0,195.17,154.77
2016,8,19,16,15,13.0,180.5,3.0,15.5,187.5,166.12,132.09
2016,8,19,16,30,3.0,153.0,3.0,15.0,154.0,138.55,110.43
2016,8,19,16,45,1.5,127.0,3.05,15.0,127.5,114.97,91.3
2016,8,19,17,0,0.0,101.0,3.1,15.0,101.0,91.83,72.28
2016,8,19,17,15,0.0,84.5,3.1,15.0,84.5,77.0,59.93
2016,8,19,17,30,0.0,68.0,3.1,15.0,68.0,62.44,50.04
2016,8,19,17,45,117.5,67.5,3.15,15.0,89.5,53.17,41.67
2016,8,19,18,0,235.0,67.0,3.2,15.0,111.0,53.06,41.13
2016,8,19,18,15,167.0,47.0,3.15,14.5,73.5,37.99,27.24
2016,8,19,18,30,99.0,27.0,3.1,14.0,36.0,22.39,11.6
2016,8,19,18,45,49.5,13.5,3.05,14.0,18.0,12.87,0.0
2016,8,19,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,11.0,1.4,14.0,14.0,19.56,0.0
2016,8,20,6,0,76.0,22.0,1.4,14.0,28.0,52.91,23.78
2016,8,20,6,15,141.0,43.0,1.45,14.0,64.0,107.81,79.9
2016,8,20,6,30,206.0,64.0,1.5,14.0,100.0,166.36,131.32
2016,8,20,6,45,264.0,81.5,1.55,14.5,144.0,223.85,181.26
2016,8,20,7,0,322.0,99.0,1.6,15.0,188.0,295.89,241.95
2016,8,20,7,15,161.0,86.0,1.65,15.0,130.5,194.15,159.49
2016,8,20,7,30,0.0,73.0,1.7,15.0,73.0,68.06,52.18
2016,8,20,7,45,0.0,94.0,1.75,15.5,94.0,88.66,69.36
2016,8,20,8,0,0.0,115.0,1.8,16.0,115.0,109.34,86.14
2016,8,20,8,15,0.0,126.5,1.8,16.0,126.5,120.37,94.9
2016,8,20,8,30,0.0,138.0,1.8,16.0,138.0,131.43,103.61
2016,8,20,8,45,0.5,153.0,1.85,16.0,153.5,146.45,115.51
2016,8,20,9,0,1.0,168.0,1.9,16.0,169.0,161.5,127.34
2016,8,20,9,15,4.0,186.0,1.95,16.0,189.0,181.86,143.44
2016,8,20,9,30,7.0,204.0,2.0,16.0,209.0,202.35,159.53
2016,8,20,9,45,9.0,220.0,2.05,16.0,227.0,219.99,173.19
2016,8,20,10,0,11.0,236.0,2.1,16.0,245.0,237.64,186.81
2016,8,20,10,15,23.0,284.0,2.2,16.0,302.5,297.51,233.63
2016,8,20,10,30,35.0,332.0,2.3,16.0,360.0,371.96,290.58
2016,8,20,10,45,39.5,349.0,2.4,16.5,382.0,393.19,305.67
2016,8,20,11,0,44.0,366.0,2.5,17.0,404.0,414.09,320.67
2016,8,20,11,15,59.5,389.5,2.55,17.0,442.0,452.47,349.56
2016,8,20,11,30,75.0,413.0,2.6,17.0,480.0,490.16,377.6
2016,8,20,11,45,72.0,415.0,2.7,17.0,480.0,486.21,374.38
2016,8,20,12,0,69.0,417.0,2.8,17.0,480.0,481.95,371.22
2016,8,20,12,15,63.0,411.5,2.9,16.5,469.0,466.89,360.69
2016,8,20,12,30,57.0,406.0,3.0,16.0,458.0,451.86,350.18
2016,8,20,12,45,54.0,398.5,3.1,16.0,447.0,437.67,339.74
2016,8,20,13,0,51.0,391.0,3.2,16.0,436.0,423.54,329.32
2016,8,20,13,15,52.5,386.0,3.25,16.0,432.0,415.76,323.76
2016,8,20,13,30,54.0,381.0,3.3,16.0,428.0,407.72,318.0
2016,8,20,13,45,57.0,373.5,3.4,16.0,422.0,398.2,311.24
2016,8,20,14,0,60.0,366.0,3.5,16.0,416.0,388.33,304.17
2016,8,20,14,15,55.0,348.5,3.5,16.0,393.0,363.28,285.16
2016,8,20,14,30,50.0,331.0,3.5,16.0,370.0,338.81,266.53
2016,8,20,14,45,43.0,308.0,3.55,16.0,340.0,308.83,243.52
2016,8,20,15,0,36.0,285.0,3.6,16.0,310.0,279.83,221.13
2016,8,20,15,15,34.0,266.5,3.65,16.0,289.0,258.25,204.46
2016,8,20,15,30,32.0,248.0,3.7,16.0,268.0,237.06,187.95
2016,8,20,15,45,22.5,220.0,3.75,16.0,234.0,208.16,165.21
2016,8,20,16,0,13.0,192.0,3.8,16.0,200.0,178.15,141.47
2016,8,20,16,15,10.0,175.0,3.8,15.5,180.5,160.57,127.85
2016,8,20,16,30,7.0,158.0,3.8,15.0,161.0,143.44,114.44
2016,8,20,16,45,3.5,119.5,3.85,15.0,121.0,108.91,86.23
2016,8,20,17,0,0.0,81.0,3.9,15.0,81.0,74.84,58.01
2016,8,20,17,15,0.0,68.0,3.9,15.0,68.0,63.11,48.2
2016,8,20,17,30,0.0,55.0,3.9,15.0,55.0,51.13,40.01
2016,8,20,17,45,126.5,59.5,3.95,15.0,83.0,47.29,36.44
2016,8,20,18,0,253.0,64.0,4.0,15.0,111.0,48.35,36.94
2016,8,20,18,15,180.0,45.0,3.9,14.5,73.0,34.59,24.21
2016,8,20,18,30,107.0,26.0,3.8,14.0,35.0,21.59,10.35
2016,8,20,18,45,53.5,13.0,3.7,14.0,17.5,12.39,0.0
2016,8,20,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,8.5,3.1,13.5,8.5,8.1,0.0
2016,8,21,6,0,0.0,17.0,3.2,14.0,17.0,15.78,2.75
2016,8,21,6,15,2.5,37.5,3.25,14.0,38.0,37.96,25.29
2016,8,21,6,30,5.0,58.0,3.3,14.0,59.0,60.15,44.92
2016,8,21,6,45,18.0,79.5,3.35,14.5,84.5,88.21,69.18
2016,8,21,7,0,31.0,101.0,3.4,15.0,110.0,123.4,99.24
2016,8,21,7,15,43.5,122.0,3.35,15.0,137.0,153.9,125.17
2016,8,21,7,30,56.0,143.0,3.3,15.0,164.0,185.51,151.62
2016,8,21,7,45,65.5,166.5,3.25,15.0,194.5,219.13,179.2
2016,8,21,8,0,75.0,190.0,3.2,15.0,225.0,253.37,206.83
2016,8,21,8,15,42.5,186.5,3.1,15.0,207.0,225.08,182.34
2016,8,21,8,30,10.0,183.0,3.0,15.0,189.0,185.86,148.91
2016,8,21,8,45,16.5,208.0,2.95,15.5,218.5,216.59,173.29
2016,8,21,9,0,23.0,233.0,2.9,16.0,248.0,247.69,197.44
2016,8,21,9,15,44.5,270.5,2.85,16.0,301.5,319.05,253.75
2016,8,21,9,30,66.0,308.0,2.8,16.0,355.0,379.89,300.67
2016,8,21,9,45,46.5,301.0,2.8,16.0,335.0,353.04,278.44
2016,8,21,10,0,27.0,294.0,2.8,16.0,315.0,325.72,256.16
2016,8,21,10,15,35.0,319.5,2.8,16.0,347.5,359.98,282.47
2016,8,21,10,30,43.0,345.0,2.8,16.0,380.0,394.1,308.2
2016,8,21,10,45,44.0,356.0,2.8,16.0,393.0,405.36,316.21
2016,8,21,11,0,45.0,367.0,2.8,16.0,406.0,416.34,324.11
2016,8,21,11,15,46.0,375.0,2.85,16.0,415.5,423.8,329.49
2016,8,21,11,30,47.0,383.0,2.9,16.0,425.0,430.94,334.69
2016,8,21,11,45,39.0,371.5,3.0,16.0,406.5,408.6,317.55
2016,8,21,12,0,31.0,360.0,3.1,16.0,388.0,386.51,300.66
2016,8,21,12,15,30.0,356.5,3.2,16.0,384.0,379.52,295.48
2016,8,21,12,30,29.0,353.0,3.3,16.0,380.0,372.45,290.2
2016,8,21,12,45,48.0,380.0,3.4,16.0,423.0,413.86,322.47
2016,8,21,13,0,67.0,407.0,3.5,16.0,466.0,453.51,352.98
2016,8,21,13,15,46.5,367.5,3.6,16.0,408.5,392.7,306.52
2016,8,21,13,30,26.0,328.0,3.7,16.0,351.0,334.0,261.4
2016,8,21,13,45,35.0,337.5,3.85,16.0,367.0,346.96,272.15
2016,8,21,14,0,44.0,347.0,4.0,16.0,383.0,358.75,281.78
2016,8,21,14,15,39.0,327.5,4.05,16.0,358.5,332.79,261.86
2016,8,21,14,30,34.0,308.0,4.1,16.0,334.0,307.51,242.47
2016,8,21,14,45,40.5,302.0,4.2,16.0,331.5,301.91,238.64
2016,8,21,15,0,47.0,296.0,4.3,16.0,329.0,295.47,234.01
2016,8,21,15,15,45.5,278.5,4.35,15.5,309.0,274.23,217.93
2016,8,21,15,30,44.0,261.0,4.4,15.0,289.0,253.26,201.9
2016,8,21,15,45,32.5,231.5,4.5,15.0,251.5,218.75,174.53
2016,8,21,16,0,21.0,202.0,4.6,15.0,214.0,189.16,151.03
2016,8,21,16,15,18.5,184.0,4.65,15.0,194.0,170.26,135.95
2016,8,21,16,30,16.0,166.0,4.7,15.0,174.0,151.74,121.08
2016,8,21,16,45,8.0,130.0,4.8,15.0,134.0,118.18,93.85
2016,8,21,17,0,0.0,94.0,4.9,15.0,94.0,85.83,67.31
2016,8,21,17,15,0.0,79.0,4.85,14.5,79.0,72.3,56.1
2016,8,21,17,30,0.0,64.0,4.8,14.0,64.0,58.98,47.15
2016,8,21,17,45,128.5,63.5,4.8,14.0,86.5,50.29,39.21
2016,8,21,18,0,257.0,63.0,4.8,14.0,109.0,47.71,36.47
2016,8,21,18,15,180.5,44.0,4.65,14.0,71.0,33.9,23.56
2016,8,21,18,30,104.0,25.0,4.5,14.0,33.0,20.78,8.92
2016,8,21,18,45,52.0,12.5,4.4,14.0,16.5,11.91,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.3,13.5,4.0,3.81,0.0
2016,8,22,6,0,0.0,8.0,3.3,14.0,8.0,7.4,0.0
2016,8,22,6,15,0.0,19.0,3.25,14.0,19.0,17.62,8.69
2016,8,22,6,30,0.0,30.0,3.2,14.0,30.0,27.84,17.82
2016,8,22,6,45,0.0,43.0,3.2,14.5,43.0,39.95,28.37
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,52.09,38.82
2016,8,22,7,15,0.0,69.5,3.1,15.0,69.5,65.15,49.96
2016,8,22,7,30,0.0,83.0,3.0,15.0,83.0,78.21,60.93
2016,8,22,7,45,0.0,101.5,2.95,15.0,101.5,96.39,76.03
2016,8,22,8,0,0.0,120.0,2.9,15.0,120.0,114.57,90.93
2016,8,22,8,15,2.0,146.0,2.9,15.0,147.0,142.02,113.36
2016,8,22,8,30,4.0,172.0,2.9,15.0,174.0,169.67,135.66
2016,8,22,8,45,33.0,219.5,2.9,15.5,240.5,253.72,203.74
2016,8,22,9,0,62.0,267.0,2.9,16.0,307.0,331.47,264.82
2016,8,22,9,15,69.5,289.5,2.95,16.0,336.5,363.1,288.75
2016,8,22,9,30,77.0,312.0,3.0,16.0,366.0,394.79,312.66
2016,8,22,9,45,66.0,321.5,3.05,16.0,369.5,394.42,311.23
2016,8,22,10,0,55.0,331.0,3.1,16.0,373.0,393.42,309.48
2016,8,22,10,15,54.5,344.0,3.15,16.0,387.0,405.97,318.55
2016,8,22,10,30,54.0,357.0,3.2,16.0,401.0,418.2,327.33
2016,8,22,10,45,44.0,352.0,3.3,16.0,388.5,401.25,313.76
2016,8,22,11,0,34.0,347.0,3.4,16.0,376.0,384.24,300.26
2016,8,22,11,15,25.0,317.5,3.45,16.0,339.5,342.59,267.95
2016,8,22,11,30,16.0,288.0,3.5,16.0,303.0,291.6,228.25
2016,8,22,11,45,16.5,293.5,3.55,16.0,309.0,296.76,232.32
2016,8,22,12,0,17.0,299.0,3.6,16.0,315.0,301.78,236.16
2016,8,22,12,15,17.0,300.0,3.65,16.0,315.5,301.79,236.14
2016,8,22,12,30,17.0,301.0,3.7,16.0,316.0,301.71,236.1
2016,8,22,12,45,27.5,334.5,3.8,16.0,359.0,350.08,273.89
2016,8,22,13,0,38.0,368.0,3.9,16.0,402.0,389.57,304.42
2016,8,22,13,15,52.0,379.0,3.95,16.0,424.5,408.63,319.45
2016,8,22,13,30,66.0,390.0,4.0,16.0,447.0,426.23,333.38
2016,8,22,13,45,63.5,377.0,4.1,16.0,430.5,406.6,318.63
2016,8,22,14,0,61.0,364.0,4.2,16.0,414.0,387.17,304.13
2016,8,22,14,15,49.5,338.5,4.25,16.0,378.0,350.2,275.75
2016,8,22,14,30,38.0,313.0,4.3,16.0,342.0,314.62,248.28
2016,8,22,14,45,50.5,309.5,4.35,16.0,346.5,314.52,248.83
2016,8,22,15,0,63.0,306.0,4.4,16.0,351.0,312.86,247.93
2016,8,22,15,15,50.0,278.5,4.4,15.5,312.5,276.31,219.64
2016,8,22,15,30,37.0,251.0,4.4,15.0,274.0,241.57,192.6
2016,8,22,15,45,44.5,238.0,4.45,15.0,263.5,228.56,182.34
2016,8,22,16,0,52.0,225.0,4.5,15.0,253.0,214.6,171.02
2016,8,22,16,15,43.0,201.0,4.45,15.0,223.0,186.65,148.54
2016,8,22,16,30,34.0,177.0,4.4,15.0,193.0,160.12,127.23
2016,8,22,16,45,17.0,144.5,4.35,15.0,152.5,131.1,104.2
2016,8,22,17,0,0.0,112.0,4.3,15.0,112.0,100.55,79.68
2016,8,22,17,15,0.0,93.5,4.15,14.5,93.5,83.93,65.93
2016,8,22,17,30,0.0,75.0,4.0,14.0,75.0,67.88,55.05
2016,8,22,17,45,125.0,68.5,3.9,14.0,90.5,53.97,42.45
2016,8,22,18,0,250.0,62.0,3.8,14.0,106.0,47.06,35.84
2016,8,22,18,15,172.0,43.0,3.6,14.0,68.5,33.2,22.85
2016,8,22,18,30,94.0,24.0,3.4,14.0,31.0,19.96,7.27
2016,8,22,18,45,47.0,12.0,3.2,14.0,15.5,11.44,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,64.0,11.5,2.3,13.5,16.0,26.17,0.0
2016,8,23,6,0,128.0,23.0,2.3,14.0,32.0,74.5,22.65
2016,8,23,6,15,222.5,39.0,2.25,14.0,70.5,139.07,102.51
2016,8,23,6,30,317.0,55.0,2.2,14.0,109.0,208.4,164.38
2016,8,23,6,45,387.0,67.0,2.2,14.5,155.0,271.98,220.34
2016,8,23,7,0,457.0,79.0,2.2,15.0,201.0,342.86,280.94
2016,8,23,7,15,228.5,79.5,2.1,15.0,140.5,225.32,186.16
2016,8,23,7,30,0.0,80.0,2.0,15.0,80.0,75.2,58.2
2016,8,23,7,45,0.0,93.5,1.95,15.0,93.5,88.27,69.2
2016,8,23,8,0,0.0,107.0,1.9,15.0,107.0,101.35,79.88
2016,8,23,8,15,0.0,122.5,1.85,15.0,122.5,116.46,92.11
2016,8,23,8,30,0.0,138.0,1.8,15.0,138.0,131.58,104.2
2016,8,23,8,45,0.0,146.5,1.8,15.5,146.5,139.61,110.2
2016,8,23,9,0,0.0,155.0,1.8,16.0,155.0,147.69,116.19
2016,8,23,9,15,2.5,173.5,1.8,16.0,175.5,168.06,132.37
2016,8,23,9,30,5.0,192.0,1.8,16.0,196.0,188.57,148.49
2016,8,23,9,45,6.0,200.5,1.8,16.0,205.5,197.68,155.4
2016,8,23,10,0,7.0,209.0,1.8,16.0,215.0,206.83,162.35
2016,8,23,10,15,9.0,227.0,1.85,16.0,234.5,226.45,177.6
2016,8,23,10,30,11.0,245.0,1.9,16.0,254.0,246.05,192.71
2016,8,23,10,45,26.5,302.5,1.95,16.0,325.5,331.21,258.76
2016,8,23,11,0,42.0,360.0,2.0,16.0,397.0,406.23,315.37
2016,8,23,11,15,32.5,342.5,2.05,16.0,371.0,376.38,292.05
2016,8,23,11,30,23.0,325.0,2.1,16.0,345.0,335.35,260.67
2016,8,23,11,45,27.0,340.5,2.2,16.0,364.5,365.01,283.49
2016,8,23,12,0,31.0,356.0,2.3,16.0,384.0,382.65,296.86
2016,8,23,12,15,37.0,368.5,2.35,16.0,402.0,398.59,309.01
2016,8,23,12,30,43.0,381.0,2.4,16.0,420.0,413.87,320.67
2016,8,23,12,45,35.0,360.5,2.5,16.0,392.0,382.8,297.19
2016,8,23,13,0,27.0,340.0,2.6,16.0,364.0,352.42,274.26
2016,8,23,13,15,28.0,336.5,2.7,16.0,361.0,346.96,270.51
2016,8,23,13,30,29.0,333.0,2.8,16.0,358.0,341.35,266.55
2016,8,23,13,45,27.5,321.5,2.9,16.0,344.5,326.02,255.07
2016,8,23,14,0,26.0,310.0,3.0,16.0,331.0,310.89,243.73
2016,8,23,14,15,29.5,306.5,3.1,16.0,329.5,306.81,241.05
2016,8,23,14,30,33.0,303.0,3.2,16.0,328.0,302.27,237.95
2016,8,23,14,45,25.0,274.5,3.3,16.0,293.0,268.04,211.42
2016,8,23,15,0,17.0,246.0,3.4,16.0,258.0,235.54,186.11
2016,8,23,15,15,11.5,219.5,3.5,15.5,227.5,207.15,164.19
2016,8,23,15,30,6.0,193.0,3.6,15.0,197.0,179.59,142.68
2016,8,23,15,45,4.0,179.0,3.7,15.0,181.5,165.2,131.42
2016,8,23,16,0,2.0,165.0,3.8,15.0,166.0,151.1,120.31
2016,8,23,16,15,1.0,138.0,3.85,15.0,138.5,126.34,100.3
2016,8,23,16,30,0.0,111.0,3.9,15.0,111.0,101.9,80.35
2016,8,23,16,45,0.0,90.5,4.0,15.0,90.5,83.49,65.18
2016,8,23,17,0,0.0,70.0,4.1,15.0,70.0,65.13,49.85
2016,8,23,17,15,202.0,78.5,4.1,14.5,133.0,63.39,46.88
2016,8,23,17,30,404.0,87.0,4.1,14.0,196.0,63.24,50.93
2016,8,23,17,45,338.5,73.0,4.15,14.0,150.5,54.27,42.69
2016,8,23,18,0,273.0,59.0,4.2,14.0,105.0,44.85,33.84
2016,8,23,18,15,189.0,41.0,4.1,14.0,67.5,31.72,21.43
2016,8,23,18,30,105.0,23.0,4.0,14.0,30.0,18.02,4.65
2016,8,23,18,45,52.5,11.5,3.95,14.0,15.0,10.96,0.0
2016,8,23,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,79.5,11.5,2.85,13.0,16.5,29.83,0.0
2016,8,24,6,0,159.0,23.0,2.9,13.0,33.0,83.29,18.96
2016,8,24,6,15,265.5,37.0,2.95,13.0,73.0,151.84,111.88
2016,8,24,6,30,372.0,51.0,3.0,13.0,113.0,227.29,179.98
2016,8,24,6,45,186.0,42.5,3.05,13.5,73.5,147.36,119.14
2016,8,24,7,0,0.0,34.0,3.1,14.0,34.0,31.55,21.39
2016,8,24,7,15,0.0,42.0,3.05,14.0,42.0,39.0,27.86
2016,8,24,7,30,0.0,50.0,3.0,14.0,50.0,46.46,34.2
2016,8,24,7,45,0.0,60.5,3.0,14.5,60.5,56.26,42.36
2016,8,24,8,0,0.0,71.0,3.0,15.0,71.0,66.07,50.4
2016,8,24,8,15,0.0,90.0,2.95,15.0,90.0,84.05,65.28
2016,8,24,8,30,0.0,109.0,2.9,15.0,109.0,102.55,80.42
2016,8,24,8,45,0.0,115.5,2.85,15.0,115.5,108.73,85.24
2016,8,24,9,0,0.0,122.0,2.8,15.0,122.0,114.93,90.08
2016,8,24,9,15,0.0,134.5,2.8,15.0,134.5,127.04,99.74
2016,8,24,9,30,0.0,147.0,2.8,15.0,147.0,139.16,109.34
2016,8,24,9,45,2.0,164.0,2.85,15.5,165.5,157.6,123.88
2016,8,24,10,0,4.0,181.0,2.9,16.0,184.0,176.12,138.33
2016,8,24,10,15,5.5,193.0,2.95,16.0,197.5,189.24,148.61
2016,8,24,10,30,7.0,205.0,3.0,16.0,211.0,202.36,158.86
2016,8,24,10,45,10.0,233.5,3.05,16.0,242.0,233.26,183.18
2016,8,24,11,0,13.0,262.0,3.1,16.0,273.0,264.13,207.23
2016,8,24,11,15,12.5,257.0,3.15,16.0,267.5,258.17,202.32
2016,8,24,11,30,12.0,252.0,3.2,16.0,262.0,252.23,197.57
2016,8,24,11,45,12.0,256.0,3.3,16.0,267.0,255.6,200.16
2016,8,24,12,0,12.0,260.0,3.4,16.0,272.0,258.88,202.69
2016,8,24,12,15,15.0,282.5,3.5,16.0,297.0,282.9,221.52
2016,8,24,12,30,18.0,305.0,3.6,16.0,322.0,306.58,239.97
2016,8,24,12,45,17.5,300.5,3.7,16.0,316.5,300.58,235.34
2016,8,24,13,0,17.0,296.0,3.8,16.0,311.0,294.57,230.81
2016,8,24,13,15,15.0,277.0,3.9,16.0,290.5,273.48,214.51
2016,8,24,13,30,13.0,258.0,4.0,16.0,270.0,252.67,198.39
2016,8,24,13,45,11.0,242.0,4.15,16.0,252.0,234.98,184.67
2016,8,24,14,0,9.0,226.0,4.3,16.0,234.0,217.55,171.1
2016,8,24,14,15,13.0,244.0,4.35,16.0,254.5,236.03,186.13
2016,8,24,14,30,17.0,262.0,4.4,16.0,275.0,253.77,200.49
2016,8,24,14,45,17.0,252.5,4.5,16.0,265.5,243.29,192.49
2016,8,24,15,0,17.0,243.0,4.6,16.0,256.0,232.79,184.49
2016,8,24,15,15,11.0,215.0,4.65,16.0,223.0,202.84,160.81
2016,8,24,15,30,5.0,187.0,4.7,16.0,190.0,173.79,137.73
2016,8,24,15,45,2.5,163.0,4.8,16.0,164.5,150.49,119.17
2016,8,24,16,0,0.0,139.0,4.9,16.0,139.0,127.67,100.85
2016,8,24,16,15,0.0,117.0,4.95,15.5,117.0,107.71,84.83
2016,8,24,16,30,0.0,95.0,5.0,15.0,95.0,87.86,68.68
2016,8,24,16,45,0.0,76.5,5.05,15.0,76.5,71.2,54.86
2016,8,24,17,0,0.0,58.0,5.1,15.0,58.0,53.92,40.36
2016,8,24,17,15,248.5,66.0,5.1,15.0,132.0,48.15,37.38
2016,8,24,17,30,497.0,74.0,5.1,15.0,206.0,54.05,42.56
2016,8,24,17,45,434.0,62.5,5.1,15.0,159.0,47.16,36.2
2016,8,24,18,0,371.0,51.0,5.1,15.0,112.0,39.86,29.27
2016,8,24,18,15,263.0,37.0,5.1,14.5,72.5,28.67,18.63
2016,8,24,18,30,155.0,23.0,5.1,14.0,33.0,18.13,2.78
2016,8,24,18,45,77.5,11.5,5.1,14.0,16.5,10.96,0.0
2016,8,24,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,10.5,3.25,13.5,17.0,35.14,0.0
2016,8,25,6,0,212.0,21.0,3.2,14.0,34.0,96.52,12.63
2016,8,25,6,15,327.5,32.5,3.1,14.0,75.0,169.7,123.81
2016,8,25,6,30,443.0,44.0,3.0,14.0,116.0,249.04,196.03
2016,8,25,6,45,517.0,51.5,2.95,14.5,165.5,317.33,257.04
2016,8,25,7,0,591.0,59.0,2.9,15.0,215.0,392.83,322.15
2016,8,25,7,15,295.5,53.5,2.8,15.0,131.5,241.62,200.86
2016,8,25,7,30,0.0,48.0,2.7,15.0,48.0,44.6,32.37
2016,8,25,7,45,0.0,60.0,2.6,15.0,60.0,55.79,41.89
2016,8,25,8,0,0.0,72.0,2.5,15.0,72.0,67.0,51.19
2016,8,25,8,15,0.0,91.5,2.45,15.0,91.5,85.54,66.52
2016,8,25,8,30,0.0,111.0,2.4,15.0,111.0,104.55,82.07
2016,8,25,8,45,0.0,127.5,2.4,15.5,127.5,120.64,94.86
2016,8,25,9,0,0.0,144.0,2.4,16.0,144.0,136.75,107.5
2016,8,25,9,15,0.0,137.0,2.4,16.0,137.0,129.53,101.31
2016,8,25,9,30,0.0,130.0,2.4,16.0,130.0,122.5,95.37
2016,8,25,9,45,1.5,153.0,2.4,16.0,154.5,146.31,114.5
2016,8,25,10,0,3.0,176.0,2.4,16.0,179.0,170.24,133.5
2016,8,25,10,15,7.0,207.0,2.4,16.0,213.0,204.63,160.75
2016,8,25,10,30,11.0,238.0,2.4,16.0,247.0,239.15,187.79
2016,8,25,10,45,15.5,270.0,2.4,16.0,283.0,275.2,215.74
2016,8,25,11,0,20.0,302.0,2.4,16.0,319.0,311.19,243.35
2016,8,25,11,15,26.5,328.0,2.4,16.0,351.5,355.45,277.07
2016,8,25,11,30,33.0,354.0,2.4,16.0,384.0,387.27,300.98
2016,8,25,11,45,34.0,356.5,2.4,16.0,387.5,388.67,301.78
2016,8,25,12,0,35.0,359.0,2.4,16.0,391.0,389.83,302.58
2016,8,25,12,15,79.5,397.0,2.45,16.0,468.0,468.28,362.91
2016,8,25,12,30,124.0,435.0,2.5,16.0,545.0,553.14,426.25
2016,8,25,12,45,110.0,426.5,2.6,16.0,524.0,516.83,399.09
2016,8,25,13,0,96.0,418.0,2.7,16.0,503.0,490.06,379.4
2016,8,25,13,15,73.5,394.5,2.8,16.0,458.5,442.06,343.47
2016,8,25,13,30,51.0,371.0,2.9,16.0,414.0,395.84,308.51
2016,8,25,13,45,36.5,333.0,3.0,16.0,364.0,343.96,269.11
2016,8,25,14,0,22.0,295.0,3.1,16.0,314.0,291.38,228.63
2016,8,25,14,15,21.0,282.5,3.15,16.0,300.0,277.13,217.94
2016,8,25,14,30,20.0,270.0,3.2,16.0,286.0,262.99,207.19
2016,8,25,14,45,16.0,248.5,3.3,16.0,261.0,239.03,188.61
2016,8,25,15,0,12.0,227.0,3.4,16.0,236.0,215.64,170.39
2016,8,25,15,15,6.0,187.5,3.4,15.5,192.0,175.72,138.98
2016,8,25,15,30,0.0,148.0,3.4,15.0,148.0,136.72,107.9
2016,8,25,15,45,0.0,144.5,3.45,15.0,144.5,133.1,105.31
2016,8,25,16,0,0.0,141.0,3.5,15.0,141.0,129.4,102.59
2016,8,25,16,15,0.0,114.0,3.5,15.0,114.0,105.03,82.72
2016,8,25,16,30,0.0,87.0,3.5,15.0,87.0,80.76,62.71
2016,8,25,16,45,0.0,66.0,3.5,15.0,66.0,61.39,46.59
2016,8,25,17,0,0.0,45.0,3.5,15.0,45.0,41.8,30.08
2016,8,25,17,15,0.0,37.5,3.45,14.5,37.5,34.81,25.57
2016,8,25,17,30,0.0,30.0,3.4,14.0,30.0,27.83,19.33
2016,8,25,17,45,199.0,38.5,3.35,14.0,70.5,28.03,19.36
2016,8,25,18,0,398.0,47.0,3.3,14.0,111.0,36.43,26.36
2016,8,25,18,15,283.5,34.0,3.1,14.0,71.0,27.02,17.12
2016,8,25,18,30,169.0,21.0,2.9,14.0,31.0,16.56,0.0
2016,8,25,18,45,84.5,10.5,2.75,14.0,15.5,10.01,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,89.0,10.5,1.6,14.5,15.5,31.09,0.0
2016,8,26,6,0,178.0,21.0,1.6,15.0,31.0,85.86,0.0
2016,8,26,6,15,293.0,33.5,1.65,15.0,71.5,158.56,114.19
2016,8,26,6,30,408.0,46.0,1.7,15.0,112.0,236.8,184.82
2016,8,26,6,45,204.0,38.5,1.8,15.0,71.5,150.63,120.73
2016,8,26,7,0,0.0,31.0,1.9,15.0,31.0,28.76,18.91
2016,8,26,7,15,0.0,38.5,1.95,15.0,38.5,35.74,24.98
2016,8,26,7,30,0.0,46.0,2.0,15.0,46.0,42.73,30.91
2016,8,26,7,45,0.0,64.5,2.05,15.5,64.5,59.99,45.36
2016,8,26,8,0,0.0,83.0,2.1,16.0,83.0,77.41,59.71
2016,8,26,8,15,0.0,99.5,2.15,16.0,99.5,93.47,72.84
2016,8,26,8,30,0.0,116.0,2.2,16.0,116.0,109.56,85.86
2016,8,26,8,45,0.0,124.5,2.25,16.0,124.5,117.69,92.24
2016,8,26,9,0,0.0,133.0,2.3,16.0,133.0,125.83,98.62
2016,8,26,9,15,4.5,172.5,2.25,16.0,176.0,168.99,133.47
2016,8,26,9,30,9.0,212.0,2.2,16.0,219.0,212.73,168.14
2016,8,26,9,45,8.5,213.0,2.2,16.5,219.5,212.81,167.39
2016,8,26,10,0,8.0,214.0,2.2,17.0,220.0,212.95,166.84
2016,8,26,10,15,7.5,212.0,2.2,17.0,218.5,210.14,164.33
2016,8,26,10,30,7.0,210.0,2.2,17.0,217.0,207.37,161.9
2016,8,26,10,45,24.5,284.0,2.2,17.0,305.5,310.05,242.15
2016,8,26,11,0,42.0,358.0,2.2,17.0,394.0,404.62,313.64
2016,8,26,11,15,38.5,357.5,2.25,17.0,390.5,398.62,308.35
2016,8,26,11,30,35.0,357.0,2.3,17.0,387.0,392.53,303.55
2016,8,26,11,45,54.0,384.0,2.35,17.0,431.5,437.0,337.42
2016,8,26,12,0,73.0,411.0,2.4,17.0,476.0,480.38,369.87
2016,8,26,12,15,53.0,385.0,2.45,17.0,432.5,430.94,332.43
2016,8,26,12,30,33.0,359.0,2.5,17.0,389.0,382.69,295.94
2016,8,26,12,45,25.0,327.5,2.55,17.0,350.5,341.17,264.63
2016,8,26,13,0,17.0,296.0,2.6,17.0,312.0,294.6,229.08
2016,8,26,13,15,28.0,324.0,2.6,17.0,348.5,334.97,260.64
2016,8,26,13,30,39.0,352.0,2.6,17.0,385.0,367.86,285.94
2016,8,26,13,45,45.5,350.5,2.6,17.0,388.0,367.54,285.97
2016,8,26,14,0,52.0,349.0,2.6,17.0,391.0,366.47,285.55
2016,8,26,14,15,45.0,328.0,2.55,17.0,363.5,337.3,263.35
2016,8,26,14,30,38.0,307.0,2.5,17.0,336.0,309.03,241.82
2016,8,26,14,45,29.5,278.5,2.5,17.0,300.5,274.05,214.97
2016,8,26,15,0,21.0,250.0,2.5,17.0,265.0,241.11,189.5
2016,8,26,15,15,11.5,211.5,2.45,16.5,219.5,199.85,157.5
2016,8,26,15,30,2.0,173.0,2.4,16.0,174.0,159.97,126.17
2016,8,26,15,45,1.0,160.5,2.35,16.0,161.0,147.66,116.61
2016,8,26,16,0,0.0,148.0,2.3,16.0,148.0,135.51,107.08
2016,8,26,16,15,0.0,121.5,2.25,16.0,121.5,111.58,87.75
2016,8,26,16,30,0.0,95.0,2.2,16.0,95.0,87.8,68.31
2016,8,26,16,45,0.0,74.0,2.15,16.0,74.0,68.87,52.69
2016,8,26,17,0,0.0,53.0,2.1,16.0,53.0,49.26,36.28
2016,8,26,17,15,264.5,60.0,2.05,15.5,127.5,42.1,31.96
2016,8,26,17,30,529.0,67.0,2.0,15.0,202.0,48.64,37.76
2016,8,26,17,45,453.5,57.0,1.95,15.0,154.0,42.82,32.33
2016,8,26,18,0,378.0,47.0,1.9,15.0,106.0,36.7,26.42
2016,8,26,18,15,264.5,33.0,1.85,14.5,67.0,26.31,16.28
2016,8,26,18,30,151.0,19.0,1.8,14.0,28.0,14.98,0.0
2016,8,26,18,45,75.5,9.5,1.75,14.0,14.0,9.05,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,85.0,10.0,2.0,13.5,14.5,29.65,0.0
2016,8,27,6,0,170.0,20.0,2.0,14.0,29.0,81.98,0.0
2016,8,27,6,15,284.0,33.0,2.05,14.0,69.0,154.88,111.16
2016,8,27,6,30,398.0,46.0,2.1,14.0,109.0,232.64,182.29
2016,8,27,6,45,473.5,55.5,2.15,14.5,158.0,301.57,243.39
2016,8,27,7,0,549.0,65.0,2.2,15.0,207.0,377.92,308.88
2016,8,27,7,15,274.5,56.0,2.15,15.0,127.0,233.04,193.1
2016,8,27,7,30,0.0,47.0,2.1,15.0,47.0,43.66,31.57
2016,8,27,7,45,0.0,55.5,2.1,15.0,55.5,51.59,38.35
2016,8,27,8,0,0.0,64.0,2.1,15.0,64.0,59.53,44.92
2016,8,27,8,15,0.0,78.5,2.1,15.0,78.5,73.09,56.13
2016,8,27,8,30,0.0,93.0,2.1,15.0,93.0,86.85,67.4
2016,8,27,8,45,0.0,97.0,2.1,15.5,97.0,90.64,70.17
2016,8,27,9,0,0.0,101.0,2.1,16.0,101.0,94.45,72.95
2016,8,27,9,15,0.0,121.0,2.15,16.0,121.0,113.84,88.62
2016,8,27,9,30,0.0,141.0,2.2,16.0,141.0,133.32,104.19
2016,8,27,9,45,1.0,154.5,2.25,16.0,155.5,147.36,115.31
2016,8,27,10,0,2.0,168.0,2.3,16.0,170.0,161.44,126.42
2016,8,27,10,15,3.5,178.0,2.35,16.0,181.5,172.57,135.15
2016,8,27,10,30,5.0,188.0,2.4,16.0,193.0,183.71,143.88
2016,8,27,10,45,9.5,227.5,2.45,16.5,236.0,226.92,177.7
2016,8,27,11,0,14.0,267.0,2.5,17.0,279.0,270.26,210.99
2016,8,27,11,15,12.0,247.5,2.55,17.0,258.0,248.39,193.68
2016,8,27,11,30,10.0,228.0,2.6,17.0,237.0,226.8,176.74
2016,8,27,11,45,12.0,253.0,2.65,17.0,264.0,252.74,197.01
2016,8,27,12,0,14.0,278.0,2.7,17.0,291.0,278.47,216.88
2016,8,27,12,15,19.5,305.0,2.7,17.0,322.5,309.21,240.62
2016,8,27,12,30,25.0,332.0,2.7,17.0,354.0,348.2,270.43
2016,8,27,12,45,40.5,359.5,2.75,17.0,394.5,387.09,300.38
2016,8,27,13,0,56.0,387.0,2.8,17.0,435.0,424.45,328.91
2016,8,27,13,15,46.5,366.5,2.8,17.0,406.0,392.03,304.23
2016,8,27,13,30,37.0,346.0,2.8,17.0,377.0,360.51,280.39
2016,8,27,13,45,32.0,326.5,2.85,17.0,352.5,334.37,260.7
2016,8,27,14,0,27.0,307.0,2.9,17.0,328.0,308.88,241.37
2016,8,27,14,15,22.5,285.0,2.9,16.5,302.5,280.41,219.99
2016,8,27,14,30,18.0,263.0,2.9,16.0,277.0,255.23,200.97
2016,8,27,14,45,19.5,256.0,2.9,16.0,270.0,247.81,195.51
2016,8,27,15,0,21.0,249.0,2.9,16.0,263.0,240.14,189.8
2016,8,27,15,15,15.0,223.5,2.9,16.0,233.0,212.18,167.87
2016,8,27,15,30,9.0,198.0,2.9,16.0,203.0,185.1,146.55
2016,8,27,15,45,5.5,180.5,2.9,16.0,183.5,166.86,132.24
2016,8,27,16,0,2.0,163.0,2.9,16.0,164.0,149.14,118.27
2016,8,27,16,15,1.0,125.5,2.9,15.5,126.0,115.28,91.01
2016,8,27,16,30,0.0,88.0,2.9,15.0,88.0,81.6,63.43
2016,8,27,16,45,0.0,77.0,2.95,15.0,77.0,71.55,55.19
2016,8,27,17,0,0.0,66.0,3.0,15.0,66.0,61.39,46.73
2016,8,27,17,15,300.0,60.5,2.95,14.5,136.5,42.49,32.42
2016,8,27,17,30,600.0,55.0,2.9,14.0,207.0,38.99,29.29
2016,8,27,17,45,528.0,47.0,2.9,14.0,157.5,34.46,25.02
2016,8,27,18,0,456.0,39.0,2.9,14.0,108.0,29.71,20.36
2016,8,27,18,15,334.0,28.0,2.9,14.0,68.0,21.89,12.39
2016,8,27,18,30,212.0,17.0,2.9,14.0,28.0,13.61,0.0
2016,8,27,18,45,106.0,8.5,2.9,14.0,14.0,8.1,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,9.0,1.35,13.5,16.0,39.79,0.0
2016,8,28,6,0,264.0,18.0,1.3,14.0,32.0,106.96,0.0
2016,8,28,6,15,386.0,27.5,1.25,14.0,74.0,184.78,130.98
2016,8,28,6,30,508.0,37.0,1.2,14.0,116.0,267.39,207.79
2016,8,28,6,45,579.5,43.5,1.15,14.5,166.0,333.77,266.9
2016,8,28,7,0,651.0,50.0,1.1,15.0,216.0,410.23,331.58
2016,8,28,7,15,325.5,57.0,1.05,15.0,140.0,269.69,221.61
2016,8,28,7,30,0.0,64.0,1.0,15.0,64.0,59.53,44.87
2016,8,28,7,45,0.0,68.5,1.0,15.0,68.5,63.73,48.61
2016,8,28,8,0,0.0,73.0,1.0,15.0,73.0,67.94,51.99
2016,8,28,8,15,0.0,88.0,1.05,15.0,88.0,82.13,63.67
2016,8,28,8,30,0.0,103.0,1.1,15.0,103.0,96.69,75.51
2016,8,28,8,45,0.0,117.5,1.2,15.5,117.5,110.79,86.69
2016,8,28,9,0,0.0,132.0,1.3,16.0,132.0,124.9,97.74
2016,8,28,9,15,2.0,158.5,1.4,16.0,160.0,152.78,120.1
2016,8,28,9,30,4.0,185.0,1.5,16.0,188.0,180.86,142.33
2016,8,28,9,45,7.5,209.5,1.6,16.0,215.5,208.45,164.03
2016,8,28,10,0,11.0,234.0,1.7,16.0,243.0,236.16,185.62
2016,8,28,10,15,13.0,250.0,1.8,16.0,260.5,253.82,199.17
2016,8,28,10,30,15.0,266.0,1.9,16.0,278.0,271.43,212.67
2016,8,28,10,45,27.0,308.0,2.05,16.5,330.5,338.26,263.87
2016,8,28,11,0,39.0,350.0,2.2,17.0,383.0,393.42,305.09
2016,8,28,11,15,61.5,379.0,2.3,17.0,432.0,444.63,343.82
2016,8,28,11,30,84.0,408.0,2.4,17.0,481.0,495.04,381.52
2016,8,28,11,45,90.5,415.0,2.5,17.0,494.0,505.45,389.16
2016,8,28,12,0,97.0,422.0,2.6,17.0,507.0,515.19,396.56
2016,8,28,12,15,100.0,419.0,2.65,17.0,506.5,510.52,393.25
2016,8,28,12,30,103.0,416.0,2.7,17.0,506.0,505.37,389.71
2016,8,28,12,45,103.0,412.0,2.8,17.0,501.5,496.0,383.1
2016,8,28,13,0,103.0,408.0,2.9,17.0,497.0,486.26,376.23
2016,8,28,13,15,185.0,397.0,2.9,17.0,553.5,544.29,421.8
2016,8,28,13,30,267.0,386.0,2.9,17.0,610.0,594.13,460.18
2016,8,28,13,45,266.5,375.0,2.9,17.0,593.0,568.15,440.92
2016,8,28,14,0,266.0,364.0,2.9,17.0,576.0,541.57,421.5
2016,8,28,14,15,262.0,352.5,2.9,16.5,554.5,511.63,400.02
2016,8,28,14,30,258.0,341.0,2.9,16.0,533.0,481.54,378.08
2016,8,28,14,45,315.0,309.0,2.95,16.0,532.0,468.44,368.88
2016,8,28,15,0,372.0,277.0,3.0,16.0,531.0,449.52,354.29
2016,8,28,15,15,330.0,267.0,3.0,16.0,482.0,396.7,312.34
2016,8,28,15,30,288.0,257.0,3.0,16.0,433.0,347.97,273.33
2016,8,28,15,45,284.0,237.0,3.0,16.0,399.0,308.93,241.21
2016,8,28,16,0,280.0,217.0,3.0,16.0,365.0,270.32,208.84
2016,8,28,16,15,275.5,195.5,3.05,15.5,329.0,230.89,175.85
2016,8,28,16,30,271.0,174.0,3.1,15.0,293.0,192.15,143.44
2016,8,28,16,45,260.0,152.5,3.15,15.0,255.5,153.41,112.07
2016,8,28,17,0,249.0,131.0,3.2,15.0,218.0,116.33,84.8
2016,8,28,17,15,416.5,93.0,3.2,15.0,209.0,66.67,53.77
2016,8,28,17,30,584.0,55.0,3.2,15.0,200.0,39.17,29.29
2016,8,28,17,45,499.0,48.0,3.25,15.0,151.0,35.49,25.77
2016,8,28,18,0,414.0,41.0,3.3,15.0,102.0,31.71,21.94
2016,8,28,18,15,288.5,29.0,3.3,14.5,63.0,23.02,12.96
2016,8,28,18,30,163.0,17.0,3.3,14.0,24.0,13.78,0.0
2016,8,28,18,45,81.5,8.5,3.3,14.0,12.0,8.1,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,14.0,4.15,14.5,14.0,13.34,0.0
2016,8,29,6,0,0.0,28.0,4.2,15.0,28.0,32.21,0.0
2016,8,29,6,15,212.0,34.5,4.25,15.0,67.0,131.34,92.1
2016,8,29,6,30,424.0,41.0,4.3,15.0,106.0,237.81,185.91
2016,8,29,6,45,505.0,48.0,4.4,15.0,155.0,307.48,249.06
2016,8,29,7,0,586.0,55.0,4.5,15.0,204.0,385.16,317.61
2016,8,29,7,15,634.5,60.5,4.5,15.0,255.0,449.97,373.86
2016,8,29,7,30,683.0,66.0,4.5,15.0,306.0,515.86,429.18
2016,8,29,7,45,479.0,119.5,4.55,15.5,300.5,472.81,391.94
2016,8,29,8,0,275.0,173.0,4.6,16.0,295.0,399.34,328.87
2016,8,29,8,15,540.5,126.0,4.6,16.0,401.5,573.8,472.01
2016,8,29,8,30,806.0,79.0,4.6,16.0,508.0,747.47,604.63
2016,8,29,8,45,689.5,126.5,4.6,16.0,516.5,738.87,595.37
2016,8,29,9,0,573.0,174.0,4.6,16.0,525.0,713.75,574.11
2016,8,29,9,15,723.5,130.0,4.6,16.0,604.5,815.02,648.88
2016,8,29,9,30,874.0,86.0,4.6,16.0,684.0,908.52,714.66
2016,8,29,9,45,724.5,160.0,4.65,16.5,673.5,883.35,693.43
2016,8,29,10,0,575.0,234.0,4.7,17.0,663.0,828.13,650.05
2016,8,29,10,15,369.0,309.0,4.75,17.0,588.5,702.79,552.17
2016,8,29,10,30,163.0,384.0,4.8,17.0,514.0,570.66,446.81
2016,8,29,10,45,354.5,339.0,4.85,17.0,632.0,723.02,566.44
2016,8,29,11,0,546.0,294.0,4.9,17.0,750.0,875.89,681.21
2016,8,29,11,15,743.5,190.5,4.95,17.0,823.0,962.21,744.9
2016,8,29,11,30,941.0,87.0,5.0,17.0,896.0,1025.67,788.7
2016,8,29,11,45,942.5,87.5,5.1,17.0,903.5,1017.51,783.06
2016,8,29,12,0,944.0,88.0,5.2,17.0,911.0,1005.58,775.36
2016,8,29,12,15,715.5,212.0,5.25,17.0,835.5,912.49,709.82
2016,8,29,12,30,487.0,336.0,5.3,17.0,760.0,805.21,627.19
2016,8,29,12,45,296.0,375.0,5.4,17.0,632.0,648.37,507.75
2016,8,29,13,0,105.0,414.0,5.5,17.0,504.0,493.95,386.51
2016,8,29,13,15,275.0,370.5,5.55,17.0,600.5,599.56,472.28
2016,8,29,13,30,445.0,327.0,5.6,17.0,697.0,684.41,539.81
2016,8,29,13,45,516.0,290.5,5.7,17.0,708.0,681.9,539.61
