Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,0,587.0,254.0,5.8,17.0,719.0,672.6,534.22
2016,8,29,14,15,582.5,242.5,5.85,17.0,688.5,628.47,500.42
2016,8,29,14,30,578.0,231.0,5.9,17.0,658.0,583.42,465.39
2016,8,29,14,45,573.0,217.5,5.95,17.0,623.5,535.52,427.43
2016,8,29,15,0,568.0,204.0,6.0,17.0,589.0,487.11,388.2
2016,8,29,15,15,430.0,229.5,6.05,17.0,510.0,410.03,325.4
2016,8,29,15,30,292.0,255.0,6.1,17.0,431.0,347.14,274.38
2016,8,29,15,45,176.5,235.0,6.15,17.0,339.0,270.03,212.97
2016,8,29,16,0,61.0,215.0,6.2,17.0,247.0,207.4,164.28
2016,8,29,16,15,316.5,162.5,6.2,16.5,303.0,213.27,160.53
2016,8,29,16,30,572.0,110.0,6.2,16.0,359.0,189.92,129.06
2016,8,29,16,45,528.0,105.0,6.25,16.0,312.0,142.85,91.67
2016,8,29,17,0,484.0,100.0,6.3,16.0,265.0,100.52,64.36
2016,8,29,17,15,444.5,87.0,6.2,16.0,219.0,62.48,49.87
2016,8,29,17,30,405.0,74.0,6.1,16.0,173.0,54.39,42.59
2016,8,29,17,45,343.5,60.0,6.1,16.0,129.5,45.07,34.0
2016,8,29,18,0,282.0,46.0,6.1,16.0,86.0,35.3,24.82
2016,8,29,18,15,141.0,32.5,6.05,15.5,52.5,25.41,14.31
2016,8,29,18,30,0.0,19.0,6.0,15.0,19.0,18.11,0.0
2016,8,29,18,45,0.0,9.5,5.95,15.0,9.5,9.05,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,108.0,8.5,5.6,15.0,13.5,33.59,0.0
2016,8,30,6,0,216.0,17.0,5.6,15.0,27.0,90.77,0.0
2016,8,30,6,15,344.0,27.0,5.6,15.0,67.5,169.66,117.77
2016,8,30,6,30,472.0,37.0,5.6,15.0,108.0,252.71,197.6
2016,8,30,6,45,550.0,43.5,5.6,15.5,157.5,322.75,261.51
2016,8,30,7,0,628.0,50.0,5.6,16.0,207.0,398.01,328.1
2016,8,30,7,15,675.0,54.5,5.55,16.0,259.0,463.19,385.08
2016,8,30,7,30,722.0,59.0,5.5,16.0,311.0,531.53,442.64
2016,8,30,7,45,758.0,62.0,5.5,16.5,363.0,593.45,492.41
2016,8,30,8,0,794.0,65.0,5.5,17.0,415.0,656.62,539.82
2016,8,30,8,15,816.5,67.5,5.5,17.0,464.5,704.07,574.61
2016,8,30,8,30,839.0,70.0,5.5,17.0,514.0,756.27,612.45
2016,8,30,8,45,856.5,71.5,5.5,17.5,560.0,802.11,643.65
2016,8,30,9,0,874.0,73.0,5.5,18.0,606.0,846.27,673.11
2016,8,30,9,15,886.0,75.0,5.55,18.0,647.5,884.15,699.18
2016,8,30,9,30,898.0,77.0,5.6,18.0,689.0,919.45,723.27
2016,8,30,9,45,908.0,77.5,5.65,18.0,724.5,948.3,742.64
2016,8,30,10,0,918.0,78.0,5.7,18.0,760.0,974.06,759.86
2016,8,30,10,15,924.5,79.0,5.7,18.0,789.0,993.72,772.46
2016,8,30,10,30,931.0,80.0,5.7,18.0,818.0,1009.86,782.67
2016,8,30,10,45,936.0,80.5,5.75,18.0,840.5,1020.3,789.34
2016,8,30,11,0,941.0,81.0,5.8,18.0,863.0,1026.99,793.55
2016,8,30,11,15,943.5,81.0,5.8,18.0,877.5,1026.85,792.76
2016,8,30,11,30,946.0,81.0,5.8,18.0,892.0,1022.87,789.47
2016,8,30,11,45,948.5,80.5,5.8,18.0,899.5,1014.53,783.27
2016,8,30,12,0,951.0,80.0,5.8,18.0,907.0,1002.39,774.55
2016,8,30,12,15,950.5,80.0,5.8,18.0,906.5,984.18,761.68
2016,8,30,12,30,950.0,80.0,5.8,18.0,906.0,962.37,746.37
2016,8,30,12,45,946.0,81.5,5.8,18.0,897.0,935.48,727.5
2016,8,30,13,0,942.0,83.0,5.8,18.0,888.0,905.35,706.33
2016,8,30,13,15,938.5,82.5,5.8,18.0,872.0,870.52,681.74
2016,8,30,13,30,935.0,82.0,5.8,18.0,856.0,832.79,654.95
2016,8,30,13,45,931.5,80.5,5.8,18.0,833.0,791.33,625.29
2016,8,30,14,0,928.0,79.0,5.8,18.0,810.0,747.33,593.55
2016,8,30,14,15,921.0,78.0,5.75,18.0,780.0,699.13,558.09
2016,8,30,14,30,914.0,77.0,5.7,18.0,750.0,649.11,518.36
2016,8,30,14,45,904.5,75.5,5.7,18.0,713.5,595.57,475.11
2016,8,30,15,0,895.0,74.0,5.7,18.0,677.0,540.95,429.84
2016,8,30,15,15,882.5,72.5,5.7,18.0,635.0,484.08,381.51
2016,8,30,15,30,870.0,71.0,5.7,18.0,593.0,426.95,331.59
2016,8,30,15,45,852.5,69.0,5.7,18.0,547.0,367.6,278.66
2016,8,30,16,0,835.0,67.0,5.7,18.0,501.0,309.08,225.44
2016,8,30,16,15,812.0,64.5,5.7,17.5,451.5,249.92,172.02
2016,8,30,16,30,789.0,62.0,5.7,17.0,402.0,188.38,117.92
2016,8,30,16,45,753.5,59.0,5.7,17.0,350.0,131.42,72.21
2016,8,30,17,0,718.0,56.0,5.7,17.0,298.0,78.58,39.32
2016,8,30,17,15,669.0,51.5,5.65,16.5,246.5,38.27,28.37
2016,8,30,17,30,620.0,47.0,5.6,16.0,195.0,36.24,26.53
2016,8,30,17,45,536.0,41.0,5.6,16.0,146.0,30.01,20.76
2016,8,30,18,0,452.0,35.0,5.6,16.0,97.0,26.79,17.42
2016,8,30,18,15,226.0,27.5,5.55,16.0,58.5,22.04,11.08
2016,8,30,18,30,0.0,20.0,5.5,16.0,20.0,19.06,0.0
2016,8,30,18,45,0.0,10.0,5.5,16.0,10.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,97.5,8.5,6.5,14.5,12.5,8.1,0.0
2016,8,31,6,0,195.0,17.0,6.6,15.0,25.0,72.84,0.0
2016,8,31,6,15,327.5,27.0,6.7,15.0,65.0,163.97,112.16
2016,8,31,6,30,460.0,37.0,6.8,15.0,105.0,247.82,193.77
2016,8,31,6,45,534.5,44.0,6.9,15.0,153.5,316.17,257.17
2016,8,31,7,0,609.0,51.0,7.0,15.0,202.0,391.93,325.37
2016,8,31,7,15,328.0,91.0,6.95,15.0,175.0,307.61,257.21
2016,8,31,7,30,47.0,131.0,6.9,15.0,148.0,168.3,137.73
2016,8,31,7,45,102.5,156.5,6.9,15.5,200.0,244.48,202.09
2016,8,31,8,0,158.0,182.0,6.9,16.0,252.0,316.36,261.66
2016,8,31,8,15,283.5,185.5,6.85,16.0,328.0,430.7,356.81
2016,8,31,8,30,409.0,189.0,6.8,16.0,404.0,556.59,458.83
2016,8,31,8,45,441.0,199.0,6.75,16.5,450.0,608.71,498.09
2016,8,31,9,0,473.0,209.0,6.7,17.0,496.0,661.38,537.19
2016,8,31,9,15,681.0,144.5,6.7,17.0,590.0,793.4,640.16
2016,8,31,9,30,889.0,80.0,6.7,17.0,684.0,914.18,728.48
2016,8,31,9,45,894.0,84.0,6.7,17.0,718.5,942.13,746.97
2016,8,31,10,0,899.0,88.0,6.7,17.0,753.0,966.77,763.45
2016,8,31,10,15,906.0,89.0,6.7,17.0,782.5,986.47,776.4
2016,8,31,10,30,913.0,90.0,6.7,17.0,812.0,1002.73,786.95
2016,8,31,10,45,921.5,89.0,6.75,17.5,835.5,1014.64,793.24
2016,8,31,11,0,930.0,88.0,6.8,18.0,859.0,1022.92,797.05
2016,8,31,11,15,933.0,89.0,6.8,18.0,874.0,1024.23,797.3
2016,8,31,11,30,936.0,90.0,6.8,18.0,889.0,1021.72,795.0
2016,8,31,11,45,939.0,89.0,6.8,18.0,896.5,1013.23,788.6
2016,8,31,12,0,942.0,88.0,6.8,18.0,904.0,1000.98,779.66
2016,8,31,12,15,941.5,88.0,6.8,18.0,903.5,982.75,766.56
2016,8,31,12,30,941.0,88.0,6.8,18.0,903.0,960.95,751.0
2016,8,31,12,45,937.0,89.0,6.85,18.0,893.5,933.58,731.71
2016,8,31,13,0,933.0,90.0,6.9,18.0,884.0,903.01,710.1
2016,8,31,13,15,929.5,89.5,6.9,18.0,868.0,868.31,685.2
2016,8,31,13,30,926.0,89.0,6.9,18.0,852.0,830.74,658.11
2016,8,31,13,45,922.0,87.5,6.95,18.0,828.5,789.08,628.02
2016,8,31,14,0,918.0,86.0,7.0,18.0,805.0,744.97,595.86
2016,8,31,14,15,910.5,84.5,7.0,18.0,774.5,696.24,559.27
2016,8,31,14,30,903.0,83.0,7.0,18.0,744.0,645.77,518.82
2016,8,31,14,45,893.0,81.5,7.05,18.0,707.5,592.37,475.21
2016,8,31,15,0,883.0,80.0,7.1,18.0,671.0,537.95,429.63
2016,8,31,15,15,870.0,78.0,7.15,17.5,629.0,480.91,381.45
2016,8,31,15,30,857.0,76.0,7.2,17.0,587.0,423.69,331.59
2016,8,31,15,45,838.5,74.0,7.25,17.0,540.5,364.63,278.35
2016,8,31,16,0,820.0,72.0,7.3,17.0,494.0,306.53,225.02
2016,8,31,16,15,796.0,69.0,7.25,17.0,444.5,243.48,167.78
2016,8,31,16,30,772.0,66.0,7.2,17.0,395.0,186.35,117.03
2016,8,31,16,45,737.0,62.5,7.15,17.0,343.5,130.09,72.11
2016,8,31,17,0,702.0,59.0,7.1,17.0,292.0,77.91,40.21
2016,8,31,17,15,651.5,54.0,7.0,16.5,240.5,40.55,30.38
2016,8,31,17,30,601.0,49.0,6.9,16.0,189.0,38.22,28.24
2016,8,31,17,45,519.5,42.0,6.85,16.0,140.5,31.03,21.6
2016,8,31,18,0,438.0,35.0,6.8,16.0,92.0,26.99,17.51
2016,8,31,18,15,295.0,24.0,6.7,15.5,54.5,18.99,8.13
2016,8,31,18,30,152.0,13.0,6.6,15.0,17.0,12.39,0.0
2016,8,31,18,45,76.0,6.5,6.5,15.0,8.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,77.0,8.5,6.1,14.0,11.5,0.0,0.0
2016,9,1,6,0,154.0,17.0,6.1,14.0,23.0,60.87,0.0
2016,9,1,6,15,288.0,29.0,6.05,14.0,62.0,152.3,102.58
2016,9,1,6,30,422.0,41.0,6.0,14.0,101.0,236.8,185.34
2016,9,1,6,45,496.0,49.5,5.95,14.5,149.5,304.9,247.81
2016,9,1,7,0,570.0,58.0,5.9,15.0,198.0,380.27,314.66
2016,9,1,7,15,452.5,87.5,5.8,15.0,215.0,374.14,312.32
2016,9,1,7,30,335.0,117.0,5.7,15.0,232.0,358.59,299.68
2016,9,1,7,45,535.5,99.5,5.6,15.5,317.5,492.18,411.11
2016,9,1,8,0,736.0,82.0,5.5,16.0,403.0,635.21,525.69
2016,9,1,8,15,511.0,147.5,5.4,16.0,383.0,570.46,469.8
2016,9,1,8,30,286.0,213.0,5.3,16.0,363.0,474.56,388.23
2016,9,1,8,45,388.0,207.0,5.25,16.5,430.5,573.72,466.66
2016,9,1,9,0,490.0,201.0,5.2,17.0,498.0,666.97,538.01
2016,9,1,9,15,483.0,220.0,5.15,17.0,529.5,695.59,557.42
2016,9,1,9,30,476.0,239.0,5.1,17.0,561.0,721.73,575.02
2016,9,1,9,45,666.5,176.5,5.1,17.0,653.5,846.28,669.51
2016,9,1,10,0,857.0,114.0,5.1,17.0,746.0,955.44,746.3
2016,9,1,10,15,781.5,156.5,5.25,17.0,750.5,948.76,740.68
2016,9,1,10,30,706.0,199.0,5.4,17.0,755.0,933.93,730.04
2016,9,1,10,45,788.5,163.0,5.55,17.0,800.5,972.53,757.81
2016,9,1,11,0,871.0,127.0,5.7,17.0,846.0,1006.18,781.75
2016,9,1,11,15,723.0,210.5,5.9,17.0,815.0,961.22,750.16
2016,9,1,11,30,575.0,294.0,6.1,17.0,784.0,892.92,698.67
2016,9,1,11,45,580.5,291.5,6.3,17.0,789.0,886.61,695.18
2016,9,1,12,0,586.0,289.0,6.5,17.0,794.0,877.66,689.47
2016,9,1,12,15,487.5,330.5,6.5,17.0,750.5,813.18,638.93
2016,9,1,12,30,389.0,372.0,6.5,17.0,707.0,741.36,582.92
2016,9,1,12,45,643.5,244.0,6.5,17.0,792.5,836.56,661.53
2016,9,1,13,0,898.0,116.0,6.5,17.0,878.0,897.36,707.49
2016,9,1,13,15,579.0,252.5,6.5,17.0,740.5,743.5,590.14
2016,9,1,13,30,260.0,389.0,6.5,17.0,603.0,590.03,465.78
2016,9,1,13,45,378.5,335.0,6.55,17.0,636.0,612.93,487.04
2016,9,1,14,0,497.0,281.0,6.6,17.0,669.0,630.1,502.64
2016,9,1,14,15,393.5,303.5,6.7,17.0,603.5,552.08,440.53
2016,9,1,14,30,290.0,326.0,6.8,17.0,538.0,485.66,387.13
2016,9,1,14,45,558.0,217.5,6.9,17.0,598.5,522.71,419.09
2016,9,1,15,0,826.0,109.0,7.0,17.0,659.0,531.77,425.85
2016,9,1,15,15,810.0,106.5,7.0,17.0,616.5,474.99,377.08
2016,9,1,15,30,794.0,104.0,7.0,17.0,574.0,418.54,327.52
2016,9,1,15,45,771.5,101.0,7.05,17.0,527.0,359.99,275.3
2016,9,1,16,0,749.0,98.0,7.1,17.0,480.0,303.09,223.69
2016,9,1,16,15,720.0,93.5,7.1,16.5,430.0,241.76,169.09
2016,9,1,16,30,691.0,89.0,7.1,16.0,380.0,186.54,120.96
2016,9,1,16,45,650.5,83.5,7.15,16.0,328.5,132.47,78.34
2016,9,1,17,0,610.0,78.0,7.2,16.0,277.0,83.27,48.43
2016,9,1,17,15,551.0,70.5,7.2,15.5,226.0,50.33,39.18
2016,9,1,17,30,492.0,63.0,7.2,15.0,175.0,46.87,36.02
2016,9,1,17,45,401.5,52.5,7.2,15.0,128.5,40.46,29.94
2016,9,1,18,0,311.0,42.0,7.2,15.0,82.0,32.48,22.19
2016,9,1,18,15,155.5,27.5,7.15,15.0,47.5,21.62,9.0
2016,9,1,18,30,0.0,13.0,7.1,15.0,13.0,12.39,0.0
2016,9,1,18,45,0.0,6.5,7.05,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,7.5,7.05,14.0,10.0,0.0,0.0
2016,9,2,6,0,118.0,15.0,7.1,14.0,20.0,48.48,0.0
2016,9,2,6,15,243.5,28.0,7.05,14.0,56.5,135.66,89.1
2016,9,2,6,30,369.0,41.0,7.0,14.0,93.0,215.27,168.24
2016,9,2,6,45,453.5,49.5,6.95,14.5,140.5,285.26,232.08
2016,9,2,7,0,538.0,58.0,6.9,15.0,188.0,363.7,301.69
2016,9,2,7,15,553.0,68.5,6.8,15.0,230.0,413.01,346.01
2016,9,2,7,30,568.0,79.0,6.7,15.0,272.0,462.61,388.81
2016,9,2,7,45,634.0,78.5,6.65,15.5,327.0,532.94,446.92
2016,9,2,8,0,700.0,78.0,6.6,16.0,382.0,604.74,504.11
2016,9,2,8,15,741.0,80.5,6.6,16.0,436.5,667.92,552.42
2016,9,2,8,30,782.0,83.0,6.6,16.0,491.0,732.03,600.54
2016,9,2,8,45,805.5,84.0,6.6,16.5,537.5,780.3,634.46
2016,9,2,9,0,829.0,85.0,6.6,17.0,584.0,820.48,661.75
2016,9,2,9,15,757.0,123.0,6.65,17.0,603.0,831.07,668.04
2016,9,2,9,30,685.0,161.0,6.7,17.0,622.0,831.84,667.19
2016,9,2,9,45,777.5,128.5,6.75,17.0,678.5,890.78,709.92
2016,9,2,10,0,870.0,96.0,6.8,17.0,735.0,946.81,749.85
2016,9,2,10,15,878.0,97.5,6.8,17.0,764.5,967.42,763.41
2016,9,2,10,30,886.0,99.0,6.8,17.0,794.0,984.68,774.77
2016,9,2,10,45,893.0,99.0,6.85,17.5,817.0,995.82,780.56
2016,9,2,11,0,900.0,99.0,6.9,18.0,840.0,1003.39,783.92
2016,9,2,11,15,904.0,99.5,6.9,18.0,855.5,1004.89,784.33
2016,9,2,11,30,908.0,100.0,6.9,18.0,871.0,1002.7,782.26
2016,9,2,11,45,913.0,99.0,6.9,18.0,879.0,996.14,777.22
2016,9,2,12,0,918.0,98.0,6.9,18.0,887.0,985.86,769.66
2016,9,2,12,15,918.5,97.5,6.95,18.0,887.0,968.18,757.14
2016,9,2,12,30,919.0,97.0,7.0,18.0,887.0,946.98,742.17
2016,9,2,12,45,741.0,196.5,7.05,18.0,829.0,874.62,689.74
2016,9,2,13,0,563.0,296.0,7.1,18.0,771.0,792.73,625.38
2016,9,2,13,15,588.0,277.0,7.2,18.0,765.0,772.07,611.28
2016,9,2,13,30,613.0,258.0,7.3,18.0,759.0,749.43,595.21
2016,9,2,13,45,751.0,179.0,7.45,18.0,774.5,749.58,599.13
2016,9,2,14,0,889.0,100.0,7.6,18.0,790.0,733.74,589.31
2016,9,2,14,15,881.0,98.5,7.65,17.5,760.0,685.68,553.21
2016,9,2,14,30,873.0,97.0,7.7,17.0,730.0,636.01,514.09
2016,9,2,14,45,861.0,96.0,7.8,17.0,693.0,583.16,470.51
2016,9,2,15,0,849.0,95.0,7.9,17.0,656.0,529.55,425.21
2016,9,2,15,15,707.5,131.5,7.95,17.0,578.5,446.43,355.47
2016,9,2,15,30,566.0,168.0,8.0,17.0,501.0,378.38,298.01
2016,9,2,15,45,630.0,134.0,8.05,17.0,476.0,335.32,258.26
2016,9,2,16,0,694.0,100.0,8.1,17.0,451.0,283.61,209.5
2016,9,2,16,15,686.5,89.0,8.05,16.5,406.5,228.03,159.01
2016,9,2,16,30,679.0,78.0,8.0,16.0,362.0,173.06,110.28
2016,9,2,16,45,617.0,80.0,8.0,16.0,312.0,123.9,72.87
2016,9,2,17,0,555.0,82.0,8.0,16.0,262.0,82.26,49.95
2016,9,2,17,15,502.0,73.0,7.95,15.5,213.0,52.66,41.24
2016,9,2,17,30,449.0,64.0,7.9,15.0,164.0,48.01,36.99
2016,9,2,17,45,366.0,52.5,7.85,15.0,119.5,40.74,30.12
2016,9,2,18,0,283.0,41.0,7.8,15.0,75.0,31.76,21.43
2016,9,2,18,15,141.5,26.0,7.7,14.5,43.0,20.47,6.82
2016,9,2,18,30,0.0,11.0,7.6,14.0,11.0,10.48,0.0
2016,9,2,18,45,0.0,5.5,7.55,14.0,5.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.5,7.5,6.8,13.0,8.5,0.0,0.0
2016,9,3,6,0,75.0,15.0,6.8,13.0,17.0,36.0,0.0
2016,9,3,6,15,194.0,30.5,6.75,13.0,53.5,120.41,76.99
2016,9,3,6,30,313.0,46.0,6.7,13.0,90.0,197.5,154.46
2016,9,3,6,45,395.0,57.5,6.65,13.5,136.5,266.71,217.42
2016,9,3,7,0,477.0,69.0,6.6,14.0,183.0,344.4,286.3
2016,9,3,7,15,342.5,99.0,6.5,14.0,191.0,325.66,272.86
2016,9,3,7,30,208.0,129.0,6.4,14.0,199.0,284.71,238.35
2016,9,3,7,45,213.5,151.5,6.3,14.5,234.0,323.36,270.17
2016,9,3,8,0,219.0,174.0,6.2,15.0,269.0,361.8,300.81
2016,9,3,8,15,215.5,200.5,6.05,15.0,303.0,386.29,319.85
2016,9,3,8,30,212.0,227.0,5.9,15.0,337.0,420.69,346.32
2016,9,3,8,45,302.5,228.5,5.8,15.0,401.0,515.07,422.58
2016,9,3,9,0,393.0,230.0,5.7,15.0,465.0,602.66,491.92
2016,9,3,9,15,241.0,265.5,5.65,15.0,413.0,518.22,420.34
2016,9,3,9,30,89.0,301.0,5.6,15.0,361.0,396.41,319.02
2016,9,3,9,45,160.0,321.0,5.6,15.5,435.5,498.89,400.34
2016,9,3,10,0,231.0,341.0,5.6,16.0,510.0,589.62,470.22
2016,9,3,10,15,561.0,223.0,5.6,16.0,655.5,812.45,646.96
2016,9,3,10,30,891.0,105.0,5.6,16.0,801.0,995.38,779.36
2016,9,3,10,45,896.0,106.5,5.7,16.0,823.5,1006.1,785.66
2016,9,3,11,0,901.0,108.0,5.8,16.0,846.0,1013.18,790.53
2016,9,3,11,15,905.5,108.5,5.9,16.0,862.0,1015.0,791.82
2016,9,3,11,30,910.0,109.0,6.0,16.0,878.0,1013.09,790.62
2016,9,3,11,45,909.5,111.0,6.15,16.0,885.0,1004.2,784.88
2016,9,3,12,0,909.0,113.0,6.3,16.0,892.0,991.66,776.64
2016,9,3,12,15,910.0,113.0,6.4,16.0,892.0,974.87,765.12
2016,9,3,12,30,911.0,113.0,6.5,16.0,892.0,954.57,751.11
2016,9,3,12,45,904.0,115.5,6.6,16.0,882.0,926.25,731.28
2016,9,3,13,0,897.0,118.0,6.7,16.0,872.0,894.99,709.25
2016,9,3,13,15,894.0,117.5,6.75,16.0,856.5,861.31,685.13
2016,9,3,13,30,891.0,117.0,6.8,16.0,841.0,824.84,658.84
2016,9,3,13,45,887.0,115.0,6.9,16.0,818.0,783.53,628.92
2016,9,3,14,0,883.0,113.0,7.0,16.0,795.0,739.88,596.98
2016,9,3,14,15,875.0,111.0,7.1,16.0,764.5,691.41,559.1
2016,9,3,14,30,867.0,109.0,7.2,16.0,734.0,641.35,518.82
2016,9,3,14,45,854.5,108.0,7.3,16.0,697.0,587.81,474.77
2016,9,3,15,0,842.0,107.0,7.4,16.0,660.0,533.48,428.93
2016,9,3,15,15,826.5,104.0,7.5,16.0,617.5,475.54,379.02
2016,9,3,15,30,811.0,101.0,7.6,16.0,575.0,417.88,328.02
2016,9,3,15,45,783.5,100.0,7.75,16.0,526.5,358.48,274.69
2016,9,3,16,0,756.0,99.0,7.9,16.0,478.0,298.09,219.94
2016,9,3,16,15,726.5,94.5,7.9,15.5,427.5,239.41,167.2
2016,9,3,16,30,697.0,90.0,7.9,15.0,377.0,183.78,118.75
2016,9,3,16,45,653.0,84.5,7.95,15.0,325.0,129.15,76.34
2016,9,3,17,0,609.0,79.0,8.0,15.0,273.0,79.87,47.77
2016,9,3,17,15,546.5,71.5,8.0,14.5,221.0,51.8,40.64
2016,9,3,17,30,484.0,64.0,8.0,14.0,169.0,48.44,37.49
2016,9,3,17,45,386.5,52.5,8.0,14.0,122.0,41.12,30.52
2016,9,3,18,0,289.0,41.0,8.0,14.0,75.0,31.89,21.47
2016,9,3,18,15,144.5,20.5,7.95,14.0,37.5,16.05,2.54
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.0,7.35,13.0,8.0,0.0,0.0
2016,9,4,6,0,61.0,14.0,7.3,13.0,16.0,30.97,0.0
2016,9,4,6,15,185.0,30.5,7.2,13.0,52.5,116.79,72.07
2016,9,4,6,30,309.0,47.0,7.1,13.0,89.0,197.41,154.1
2016,9,4,6,45,406.0,57.0,7.05,13.5,137.5,271.12,220.95
2016,9,4,7,0,503.0,67.0,7.0,14.0,186.0,355.51,295.64
2016,9,4,7,15,561.0,74.5,6.9,14.0,238.0,424.18,356.35
2016,9,4,7,30,619.0,82.0,6.8,14.0,290.0,497.25,418.94
2016,9,4,7,45,667.0,86.0,6.7,14.5,343.0,563.55,473.38
2016,9,4,8,0,715.0,90.0,6.6,15.0,396.0,632.29,528.0
2016,9,4,8,15,743.5,94.0,6.55,15.0,446.5,688.36,570.62
2016,9,4,8,30,772.0,98.0,6.5,15.0,497.0,740.93,609.59
2016,9,4,8,45,797.0,99.5,6.45,15.0,544.5,790.77,645.82
2016,9,4,9,0,822.0,101.0,6.4,15.0,592.0,839.43,680.65
2016,9,4,9,15,837.0,103.5,6.35,15.0,634.0,878.88,708.12
2016,9,4,9,30,852.0,106.0,6.3,15.0,676.0,915.95,733.64
2016,9,4,9,45,869.0,105.5,6.3,15.5,713.5,940.78,748.79
2016,9,4,10,0,886.0,105.0,6.3,16.0,751.0,970.77,767.72
2016,9,4,10,15,894.0,106.5,6.35,16.0,780.5,991.35,781.52
2016,9,4,10,30,902.0,108.0,6.4,16.0,810.0,1008.52,792.99
2016,9,4,10,45,907.5,109.0,6.45,16.5,833.0,1019.13,798.33
2016,9,4,11,0,913.0,110.0,6.5,17.0,856.0,1026.06,801.19
2016,9,4,11,15,916.0,111.0,6.6,17.0,871.0,1026.81,801.63
2016,9,4,11,30,919.0,112.0,6.7,17.0,886.0,1023.79,799.55
2016,9,4,11,45,920.0,112.5,6.8,17.0,892.5,1014.54,793.14
2016,9,4,12,0,921.0,113.0,6.9,17.0,899.0,1001.6,784.21
2016,9,4,12,15,920.5,113.0,6.95,16.5,898.0,983.1,772.59
2016,9,4,12,30,920.0,113.0,7.0,16.0,897.0,961.1,758.47
2016,9,4,12,45,919.0,112.0,7.05,16.0,888.0,934.23,739.33
2016,9,4,13,0,918.0,111.0,7.1,16.0,879.0,904.12,717.82
2016,9,4,13,15,914.0,110.0,7.1,16.0,862.0,868.41,691.9
2016,9,4,13,30,910.0,109.0,7.1,16.0,845.0,829.93,663.85
2016,9,4,13,45,902.5,108.5,7.15,16.0,820.5,786.71,632.25
2016,9,4,14,0,895.0,108.0,7.2,16.0,796.0,741.36,598.8
2016,9,4,14,15,886.0,106.5,7.2,16.0,764.5,692.14,560.07
2016,9,4,14,30,877.0,105.0,7.2,16.0,733.0,641.39,518.94
2016,9,4,14,45,863.0,104.0,7.25,16.0,695.0,587.0,474.04
2016,9,4,15,0,849.0,103.0,7.3,16.0,657.0,530.87,426.66
2016,9,4,15,15,832.5,100.0,7.3,16.0,613.5,472.11,375.91
2016,9,4,15,30,816.0,97.0,7.3,16.0,570.0,413.72,324.2
2016,9,4,15,45,789.5,95.5,7.3,16.0,521.5,353.97,270.43
2016,9,4,16,0,763.0,94.0,7.3,16.0,473.0,296.31,217.79
2016,9,4,16,15,732.5,89.5,7.35,15.5,422.5,234.05,162.2
2016,9,4,16,30,702.0,85.0,7.4,15.0,372.0,177.99,113.59
2016,9,4,16,45,652.0,81.0,7.5,15.0,319.0,123.88,72.25
2016,9,4,17,0,602.0,77.0,7.6,15.0,266.0,75.83,45.58
2016,9,4,17,15,538.0,69.5,7.55,14.5,214.5,50.38,39.36
2016,9,4,17,30,474.0,62.0,7.5,14.0,163.0,46.94,36.12
2016,9,4,17,45,373.5,50.5,7.45,14.0,116.5,39.55,29.08
2016,9,4,18,0,273.0,39.0,7.4,14.0,70.0,30.37,19.98
2016,9,4,18,15,136.5,19.5,7.3,14.0,35.0,15.3,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,38.5,6.0,3.65,12.5,7.5,0.0,0.0
2016,9,5,6,0,77.0,12.0,3.6,13.0,15.0,33.66,0.0
2016,9,5,6,15,201.0,27.5,3.55,13.0,50.5,117.59,69.25
2016,9,5,6,30,325.0,43.0,3.5,13.0,86.0,199.05,154.22
2016,9,5,6,45,410.0,53.5,3.45,13.5,133.0,269.31,217.7
2016,9,5,7,0,495.0,64.0,3.4,14.0,180.0,348.05,286.5
2016,9,5,7,15,551.0,71.5,3.3,14.0,230.5,414.99,344.38
2016,9,5,7,30,607.0,79.0,3.2,14.0,281.0,486.21,403.7
2016,9,5,7,45,647.0,85.0,3.1,14.5,332.0,548.89,453.33
2016,9,5,8,0,687.0,91.0,3.0,15.0,383.0,613.4,502.45
2016,9,5,8,15,715.5,95.5,2.9,15.0,432.5,668.86,542.82
2016,9,5,8,30,744.0,100.0,2.8,15.0,482.0,724.32,581.81
2016,9,5,8,45,765.5,103.0,2.75,15.5,528.0,768.33,610.61
2016,9,5,9,0,787.0,106.0,2.7,16.0,574.0,814.68,640.55
2016,9,5,9,15,803.0,109.0,2.75,16.0,615.5,854.52,667.22
2016,9,5,9,30,819.0,112.0,2.8,16.0,657.0,892.16,692.16
2016,9,5,9,45,843.5,108.5,2.85,16.5,696.0,927.73,714.19
2016,9,5,10,0,868.0,105.0,2.9,17.0,735.0,952.81,728.84
2016,9,5,10,15,876.5,106.5,3.0,17.0,764.5,973.54,742.41
2016,9,5,10,30,885.0,108.0,3.1,17.0,794.0,990.94,753.84
2016,9,5,10,45,888.5,110.0,3.25,17.0,816.0,1000.5,760.48
2016,9,5,11,0,892.0,112.0,3.4,17.0,838.0,1006.43,764.84
2016,9,5,11,15,896.0,113.0,3.55,17.0,853.5,1008.09,766.43
2016,9,5,11,30,900.0,114.0,3.7,17.0,869.0,1006.06,765.65
2016,9,5,11,45,899.5,116.0,3.9,17.0,875.5,997.03,760.52
2016,9,5,12,0,899.0,118.0,4.1,17.0,882.0,984.39,752.97
2016,9,5,12,15,899.0,118.0,4.25,17.0,881.5,966.61,741.59
2016,9,5,12,30,899.0,118.0,4.4,17.0,881.0,945.39,728.06
2016,9,5,12,45,892.5,120.0,4.6,17.0,871.0,917.1,710.15
2016,9,5,13,0,886.0,122.0,4.8,17.0,861.0,885.89,689.92
2016,9,5,13,15,882.0,121.5,4.95,17.0,844.5,851.53,666.82
2016,9,5,13,30,878.0,121.0,5.1,17.0,828.0,814.49,641.51
2016,9,5,13,45,871.5,119.5,5.25,17.0,803.5,772.1,611.94
2016,9,5,14,0,865.0,118.0,5.4,17.0,779.0,727.62,580.22
2016,9,5,14,15,855.5,116.5,5.55,17.0,748.0,680.32,543.89
2016,9,5,14,30,846.0,115.0,5.7,17.0,717.0,629.85,504.2
2016,9,5,14,45,834.5,112.0,5.85,17.0,680.0,575.7,460.57
2016,9,5,15,0,823.0,109.0,6.0,17.0,643.0,520.91,415.14
2016,9,5,15,15,806.0,106.0,5.95,17.0,600.0,463.26,365.85
2016,9,5,15,30,789.0,103.0,5.9,17.0,557.0,406.1,315.73
2016,9,5,15,45,767.5,99.0,5.9,17.0,510.0,347.28,263.33
2016,9,5,16,0,746.0,95.0,5.9,17.0,463.0,290.05,211.53
2016,9,5,16,15,715.0,90.5,5.9,16.5,412.5,228.68,157.28
2016,9,5,16,30,684.0,86.0,5.9,16.0,362.0,173.66,110.13
2016,9,5,16,45,637.5,81.0,5.9,16.0,310.0,120.26,69.84
2016,9,5,17,0,591.0,76.0,5.9,16.0,258.0,72.53,43.97
2016,9,5,17,15,527.5,68.0,5.9,15.5,207.0,49.38,38.3
2016,9,5,17,30,464.0,60.0,5.9,15.0,156.0,45.44,34.62
2016,9,5,17,45,362.0,48.5,5.9,15.0,110.5,37.98,27.52
2016,9,5,18,0,260.0,37.0,5.9,15.0,65.0,28.84,18.38
2016,9,5,18,15,130.0,18.5,5.85,14.5,32.5,14.54,0.0
2016,9,5,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,37.0,5.5,3.9,13.5,6.5,0.0,0.0
2016,9,6,6,0,74.0,11.0,3.8,14.0,13.0,31.81,0.0
2016,9,6,6,15,198.0,26.0,3.75,14.0,48.0,113.93,63.07
2016,9,6,6,30,322.0,41.0,3.7,14.0,83.0,195.88,150.76
2016,9,6,6,45,406.0,51.5,3.7,14.5,129.0,265.28,213.56
2016,9,6,7,0,490.0,62.0,3.7,15.0,175.0,343.16,281.63
2016,9,6,7,15,546.0,69.5,3.7,15.0,225.5,409.72,339.37
2016,9,6,7,30,602.0,77.0,3.7,15.0,276.0,480.61,398.72
2016,9,6,7,45,642.0,82.5,3.75,15.5,326.5,542.38,448.2
2016,9,6,8,0,682.0,88.0,3.8,16.0,377.0,605.99,497.45
2016,9,6,8,15,710.5,92.5,3.75,16.0,426.0,661.16,538.22
2016,9,6,8,30,739.0,97.0,3.7,16.0,475.0,712.92,575.23
2016,9,6,8,45,762.0,100.0,3.65,16.5,521.0,761.54,608.05
2016,9,6,9,0,785.0,103.0,3.6,17.0,567.0,808.97,639.32
2016,9,6,9,15,800.5,106.0,3.5,17.0,608.5,848.25,665.1
2016,9,6,9,30,816.0,109.0,3.4,17.0,650.0,885.3,689.0
2016,9,6,9,45,837.0,107.0,3.35,17.5,687.5,919.17,709.38
2016,9,6,10,0,858.0,105.0,3.3,18.0,725.0,942.45,722.22
2016,9,6,10,15,866.0,106.5,3.35,18.0,754.5,962.48,734.97
2016,9,6,10,30,874.0,108.0,3.4,18.0,784.0,979.2,745.57
2016,9,6,10,45,883.0,107.5,3.5,18.0,807.0,991.24,753.46
2016,9,6,11,0,892.0,107.0,3.6,18.0,830.0,999.76,759.12
2016,9,6,11,15,895.5,107.5,3.8,18.0,844.5,1000.35,760.23
2016,9,6,11,30,899.0,108.0,4.0,18.0,859.0,997.26,758.96
2016,9,6,11,45,903.5,107.0,4.25,18.0,867.0,989.85,755.1
2016,9,6,12,0,908.0,106.0,4.5,18.0,875.0,978.75,749.19
2016,9,6,12,15,908.0,106.0,4.7,18.0,874.0,960.84,738.45
2016,9,6,12,30,908.0,106.0,4.9,18.0,873.0,939.46,725.2
2016,9,6,12,45,909.0,104.0,5.1,18.0,865.0,913.53,708.58
2016,9,6,13,0,910.0,102.0,5.3,18.0,857.0,884.28,689.41
2016,9,6,13,15,906.0,101.0,5.45,18.0,840.0,848.75,665.2
2016,9,6,13,30,902.0,100.0,5.6,18.0,823.0,810.48,638.74
2016,9,6,13,45,898.5,98.0,5.75,18.0,799.5,769.01,609.62
2016,9,6,14,0,895.0,96.0,5.9,18.0,776.0,725.13,578.34
2016,9,6,14,15,886.5,94.5,5.95,18.0,745.0,676.24,540.79
2016,9,6,14,30,878.0,93.0,6.0,18.0,714.0,625.77,500.6
2016,9,6,14,45,868.5,90.5,6.05,18.5,677.5,572.47,456.3
2016,9,6,15,0,859.0,88.0,6.1,19.0,641.0,518.2,410.19
2016,9,6,15,15,843.5,85.5,6.1,18.5,598.5,460.52,361.62
2016,9,6,15,30,828.0,83.0,6.1,18.0,556.0,400.43,309.68
2016,9,6,15,45,808.5,80.0,6.1,18.0,509.0,341.13,256.53
2016,9,6,16,0,789.0,77.0,6.1,18.0,462.0,283.09,203.69
2016,9,6,16,15,760.5,73.5,6.1,18.0,412.0,224.22,150.84
2016,9,6,16,30,732.0,70.0,6.1,18.0,362.0,168.25,102.72
2016,9,6,16,45,690.5,66.0,6.1,18.0,310.5,113.82,62.2
2016,9,6,17,0,649.0,62.0,6.1,18.0,259.0,60.52,33.67
2016,9,6,17,15,588.0,56.0,6.1,17.5,208.0,39.71,29.45
2016,9,6,17,30,527.0,50.0,6.1,17.0,157.0,36.96,26.86
2016,9,6,17,45,423.5,41.0,6.1,16.5,110.5,31.4,21.58
2016,9,6,18,0,320.0,32.0,6.1,16.0,64.0,25.61,15.34
2016,9,6,18,15,160.0,16.0,6.1,16.0,32.0,12.62,0.0
2016,9,6,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,2.65,15.0,6.0,0.0,0.0
2016,9,7,6,0,70.0,10.0,2.7,15.0,12.0,29.68,0.0
2016,9,7,6,15,193.0,25.0,2.75,15.0,46.0,110.32,56.43
2016,9,7,6,30,316.0,40.0,2.8,15.0,80.0,192.39,146.83
2016,9,7,6,45,402.5,51.0,2.85,15.5,127.0,263.03,210.33
2016,9,7,7,0,489.0,62.0,2.9,16.0,174.0,342.5,279.19
2016,9,7,7,15,545.0,69.5,2.9,16.0,224.0,409.0,336.37
2016,9,7,7,30,601.0,77.0,2.9,16.0,274.0,479.81,395.06
2016,9,7,7,45,643.0,82.5,2.9,16.5,325.0,542.81,444.84
2016,9,7,8,0,685.0,88.0,2.9,17.0,376.0,607.83,494.36
2016,9,7,8,15,713.5,92.5,2.85,17.5,425.0,663.08,533.46
2016,9,7,8,30,742.0,97.0,2.8,18.0,474.0,714.84,568.6
2016,9,7,8,45,765.0,100.0,2.75,18.5,520.0,763.52,600.61
2016,9,7,9,0,788.0,103.0,2.7,19.0,566.0,810.98,631.02
2016,9,7,9,15,803.5,105.5,2.7,19.0,607.5,849.7,656.27
2016,9,7,9,30,819.0,108.0,2.7,19.0,649.0,886.17,679.77
2016,9,7,9,45,826.5,112.5,2.7,19.5,683.5,915.01,696.54
2016,9,7,10,0,834.0,117.0,2.7,20.0,718.0,940.8,711.17
2016,9,7,10,15,843.0,118.5,2.75,20.0,747.0,961.39,724.08
2016,9,7,10,30,852.0,120.0,2.8,20.0,776.0,970.06,729.11
2016,9,7,10,45,859.5,120.5,2.85,20.0,798.5,981.42,736.19
2016,9,7,11,0,867.0,121.0,2.9,20.0,821.0,989.3,741.05
2016,9,7,11,15,871.0,122.0,2.95,20.0,836.0,990.74,741.77
2016,9,7,11,30,875.0,123.0,3.0,20.0,851.0,988.58,740.28
2016,9,7,11,45,878.0,123.0,3.15,20.0,858.0,980.8,735.98
2016,9,7,12,0,881.0,123.0,3.3,20.0,865.0,969.44,729.36
2016,9,7,12,15,880.5,123.0,3.45,20.0,864.0,951.29,718.17
2016,9,7,12,30,880.0,123.0,3.6,20.0,863.0,929.79,704.69
2016,9,7,12,45,862.5,131.0,3.75,20.0,849.5,898.12,684.12
2016,9,7,13,0,845.0,139.0,3.9,20.0,836.0,869.49,665.55
2016,9,7,13,15,840.0,138.0,4.0,20.0,819.5,834.09,641.78
2016,9,7,13,30,835.0,137.0,4.1,20.0,803.0,796.2,616.08
2016,9,7,13,45,828.5,135.0,4.25,20.0,779.0,753.93,587.14
2016,9,7,14,0,822.0,133.0,4.4,20.0,755.0,709.71,555.36
2016,9,7,14,15,812.0,131.0,4.45,19.5,724.0,661.47,520.01
2016,9,7,14,30,802.0,129.0,4.5,19.0,693.0,612.04,482.7
2016,9,7,14,45,789.0,126.0,4.55,19.0,656.0,559.06,440.67
2016,9,7,15,0,776.0,123.0,4.6,19.0,619.0,505.71,397.16
2016,9,7,15,15,757.5,119.5,4.6,19.0,576.5,447.2,348.37
2016,9,7,15,30,739.0,116.0,4.6,19.0,534.0,391.15,300.23
2016,9,7,15,45,715.5,111.5,4.65,19.0,487.5,333.6,249.98
2016,9,7,16,0,692.0,107.0,4.7,19.0,441.0,277.97,200.64
2016,9,7,16,15,658.5,101.5,4.6,18.5,391.5,221.55,151.6
2016,9,7,16,30,625.0,96.0,4.5,18.0,342.0,168.79,107.57
2016,9,7,16,45,581.0,88.5,4.45,18.0,291.5,117.33,69.81
2016,9,7,17,0,537.0,81.0,4.4,18.0,241.0,71.34,45.91
2016,9,7,17,15,470.0,71.5,4.3,17.5,191.5,53.03,41.15
2016,9,7,17,30,403.0,62.0,4.2,17.0,142.0,46.56,35.23
2016,9,7,17,45,304.5,48.5,4.1,17.0,98.5,37.17,26.44
2016,9,7,18,0,206.0,35.0,4.0,17.0,55.0,27.39,16.34
2016,9,7,18,15,103.0,17.5,3.9,16.5,27.5,13.84,0.0
2016,9,7,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,9,8,6,0,46.0,9.0,1.1,14.0,10.0,21.8,0.0
2016,9,8,6,15,164.0,25.0,1.05,14.0,43.0,99.9,46.28
2016,9,8,6,30,282.0,41.0,1.0,14.0,76.0,179.62,136.44
2016,9,8,6,45,369.5,52.5,1.0,14.5,122.0,249.33,198.4
2016,9,8,7,0,457.0,64.0,1.0,15.0,168.0,328.12,265.53
2016,9,8,7,15,515.0,72.5,0.95,15.0,217.5,395.31,321.76
2016,9,8,7,30,573.0,81.0,0.9,15.0,267.0,467.05,379.3
2016,9,8,7,45,286.5,81.0,0.85,15.0,174.0,298.35,245.09
2016,9,8,8,0,0.0,81.0,0.8,15.0,81.0,75.69,58.14
2016,9,8,8,15,0.0,95.5,0.8,15.0,95.5,89.82,70.19
2016,9,8,8,30,0.0,110.0,0.8,15.0,110.0,103.97,81.65
2016,9,8,8,45,0.0,135.5,0.8,15.5,135.5,129.29,101.92
2016,9,8,9,0,0.0,161.0,0.8,16.0,161.0,154.71,121.87
2016,9,8,9,15,1.5,172.0,0.8,16.0,173.0,166.6,131.03
2016,9,8,9,30,3.0,183.0,0.8,16.0,185.0,178.58,140.25
2016,9,8,9,45,6.0,202.5,0.85,16.5,207.0,200.67,157.23
2016,9,8,10,0,9.0,222.0,0.9,17.0,229.0,222.84,174.02
2016,9,8,10,15,12.5,243.0,0.95,17.0,253.0,247.04,192.58
2016,9,8,10,30,16.0,264.0,1.0,17.0,277.0,271.23,210.99
2016,9,8,10,45,16.5,271.5,1.05,17.0,285.0,278.65,216.37
2016,9,8,11,0,17.0,279.0,1.1,17.0,293.0,285.99,221.81
2016,9,8,11,15,16.0,275.5,1.15,17.0,288.5,280.73,217.62
2016,9,8,11,30,15.0,272.0,1.2,17.0,284.0,275.5,213.56
2016,9,8,11,45,15.5,274.0,1.25,17.0,286.5,277.18,214.87
2016,9,8,12,0,16.0,276.0,1.3,17.0,289.0,278.78,216.12
2016,9,8,12,15,22.5,303.0,1.35,17.0,321.5,310.42,240.48
2016,9,8,12,30,29.0,330.0,1.4,17.0,354.0,350.83,271.1
2016,9,8,12,45,36.5,340.5,1.5,17.0,371.0,365.3,282.26
2016,9,8,13,0,44.0,351.0,1.6,17.0,388.0,378.96,292.96
2016,9,8,13,15,44.5,343.5,1.7,17.0,380.0,368.24,285.25
2016,9,8,13,30,45.0,336.0,1.8,17.0,372.0,357.43,277.57
2016,9,8,13,45,62.0,340.0,1.95,17.0,387.5,369.71,287.87
2016,9,8,14,0,79.0,344.0,2.1,17.0,403.0,380.14,296.57
2016,9,8,14,15,76.0,328.0,2.2,17.0,383.0,356.91,279.2
2016,9,8,14,30,73.0,312.0,2.3,17.0,363.0,333.99,262.04
2016,9,8,14,45,76.0,295.5,2.45,17.0,346.5,314.23,247.27
2016,9,8,15,0,79.0,279.0,2.6,17.0,330.0,294.18,232.01
2016,9,8,15,15,65.5,254.5,2.75,16.5,295.0,259.6,205.46
2016,9,8,15,30,52.0,230.0,2.9,16.0,260.0,226.83,180.05
2016,9,8,15,45,49.5,210.0,3.1,16.0,236.5,203.28,161.32
2016,9,8,16,0,47.0,190.0,3.3,16.0,213.0,180.19,142.75
