Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,15,42.5,170.0,3.4,15.5,189.0,157.17,124.38
2016,9,8,16,30,38.0,150.0,3.5,15.0,165.0,134.89,106.53
2016,9,8,16,45,299.0,111.5,3.6,15.0,201.0,114.34,79.57
2016,9,8,17,0,560.0,73.0,3.7,15.0,237.0,63.05,40.36
2016,9,8,17,15,495.0,64.5,3.7,14.5,188.0,47.23,36.51
2016,9,8,17,30,430.0,56.0,3.7,14.0,139.0,42.74,32.26
2016,9,8,17,45,332.0,43.5,3.7,14.0,95.5,34.19,24.12
2016,9,8,18,0,234.0,31.0,3.7,14.0,52.0,24.25,13.57
2016,9,8,18,15,117.0,15.5,3.65,14.0,26.0,14.77,0.0
2016,9,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,19.5,4.5,1.2,13.0,4.5,0.0,0.0
2016,9,9,6,0,39.0,9.0,1.2,13.0,9.0,19.78,0.0
2016,9,9,6,15,158.0,25.0,1.15,13.0,42.0,97.4,39.64
2016,9,9,6,30,277.0,41.0,1.1,13.0,75.0,177.9,135.17
2016,9,9,6,45,366.0,53.0,1.1,13.5,120.5,246.73,196.99
2016,9,9,7,0,455.0,65.0,1.1,14.0,166.0,327.96,266.49
2016,9,9,7,15,514.0,73.0,1.05,14.0,216.0,395.12,323.1
2016,9,9,7,30,573.0,81.0,1.0,14.0,266.0,466.83,381.08
2016,9,9,7,45,295.0,115.0,1.0,14.5,211.0,333.55,273.58
2016,9,9,8,0,17.0,149.0,1.0,15.0,156.0,159.82,128.0
2016,9,9,8,15,18.5,166.0,1.05,15.0,174.5,178.09,143.22
2016,9,9,8,30,20.0,183.0,1.1,15.0,193.0,196.45,157.66
2016,9,9,8,45,19.0,196.0,1.15,15.0,206.0,208.51,166.8
2016,9,9,9,0,18.0,209.0,1.2,15.0,219.0,220.53,175.87
2016,9,9,9,15,20.5,226.0,1.3,15.0,239.0,239.83,190.84
2016,9,9,9,30,23.0,243.0,1.4,15.0,259.0,259.19,205.74
2016,9,9,9,45,27.0,262.5,1.5,15.5,281.5,295.96,233.71
2016,9,9,10,0,31.0,282.0,1.6,16.0,304.0,320.04,251.5
2016,9,9,10,15,49.0,312.5,1.65,16.0,349.5,369.66,289.56
2016,9,9,10,30,67.0,343.0,1.7,16.0,395.0,419.26,326.94
2016,9,9,10,45,49.0,330.5,1.8,16.0,369.0,386.1,300.92
2016,9,9,11,0,31.0,318.0,1.9,16.0,343.0,353.15,275.34
2016,9,9,11,15,27.0,312.5,1.95,16.0,334.5,341.59,266.4
2016,9,9,11,30,23.0,307.0,2.0,16.0,326.0,318.36,248.48
2016,9,9,11,45,23.0,308.5,2.15,16.0,328.0,318.77,248.96
2016,9,9,12,0,23.0,310.0,2.3,16.0,330.0,319.09,249.31
2016,9,9,12,15,24.0,314.5,2.4,16.0,335.5,323.2,252.57
2016,9,9,12,30,25.0,319.0,2.5,16.0,341.0,327.12,255.71
2016,9,9,12,45,20.0,296.0,2.6,16.0,313.5,298.76,233.85
2016,9,9,13,0,15.0,273.0,2.7,16.0,286.0,270.94,212.38
2016,9,9,13,15,15.5,271.0,2.75,16.0,284.5,268.25,210.55
2016,9,9,13,30,16.0,269.0,2.8,16.0,283.0,265.46,208.58
2016,9,9,13,45,16.0,263.0,2.85,16.0,276.0,258.4,203.3
2016,9,9,14,0,16.0,257.0,2.9,16.0,269.0,251.3,198.0
2016,9,9,14,15,13.0,238.5,2.95,16.0,248.0,230.61,181.91
2016,9,9,14,30,10.0,220.0,3.0,16.0,227.0,210.35,166.1
2016,9,9,14,45,15.0,225.0,3.05,16.0,235.0,216.38,171.33
2016,9,9,15,0,20.0,230.0,3.1,16.0,243.0,221.57,175.8
2016,9,9,15,15,10.0,193.0,3.1,15.5,199.5,181.83,144.45
2016,9,9,15,30,0.0,156.0,3.1,15.0,156.0,143.56,114.0
2016,9,9,15,45,0.0,131.5,3.1,15.0,131.5,121.1,95.88
2016,9,9,16,0,0.0,107.0,3.1,15.0,107.0,98.81,77.68
2016,9,9,16,15,0.0,85.0,3.1,14.5,85.0,78.88,61.36
2016,9,9,16,30,0.0,63.0,3.1,14.0,63.0,58.59,44.46
2016,9,9,16,45,0.0,53.5,3.15,14.0,53.5,49.72,37.0
2016,9,9,17,0,0.0,44.0,3.2,14.0,44.0,40.87,29.44
2016,9,9,17,15,197.5,51.0,3.2,14.0,88.5,36.78,27.26
2016,9,9,17,30,395.0,58.0,3.2,14.0,133.0,44.9,34.13
2016,9,9,17,45,293.5,44.5,3.2,14.0,90.0,34.22,24.05
2016,9,9,18,0,192.0,31.0,3.2,14.0,47.0,24.32,12.98
2016,9,9,18,15,96.0,15.5,3.1,13.5,23.5,14.77,0.0
2016,9,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,128.0,20.0,2.0,13.0,35.5,79.42,25.76
2016,9,10,6,30,256.0,40.0,2.0,13.0,71.0,168.43,127.67
2016,9,10,6,45,341.0,52.5,2.05,13.5,115.0,234.82,188.14
2016,9,10,7,0,426.0,65.0,2.1,14.0,159.0,312.97,256.06
2016,9,10,7,15,213.0,65.5,2.05,14.0,112.5,212.03,175.36
2016,9,10,7,30,0.0,66.0,2.0,14.0,66.0,61.64,47.03
2016,9,10,7,45,0.0,78.5,2.0,14.0,78.5,73.76,57.4
2016,9,10,8,0,0.0,91.0,2.0,14.0,91.0,85.88,67.47
2016,9,10,8,15,0.0,108.5,1.95,14.0,108.5,103.12,81.69
2016,9,10,8,30,0.0,126.0,1.9,14.0,126.0,120.37,95.74
2016,9,10,8,45,0.0,143.5,1.85,14.5,143.5,137.62,109.42
2016,9,10,9,0,0.0,161.0,1.8,15.0,161.0,154.87,122.9
2016,9,10,9,15,4.5,185.5,1.8,15.0,188.5,183.31,145.71
2016,9,10,9,30,9.0,210.0,1.8,15.0,216.0,211.98,168.41
2016,9,10,9,45,12.0,226.5,1.85,15.0,235.0,231.1,183.29
2016,9,10,10,0,15.0,243.0,1.9,15.0,254.0,250.28,198.15
2016,9,10,10,15,15.0,249.5,1.95,15.0,261.0,256.27,202.49
2016,9,10,10,30,15.0,256.0,2.0,15.0,268.0,262.25,206.89
2016,9,10,10,45,31.0,299.5,2.05,15.5,324.5,335.02,263.22
2016,9,10,11,0,47.0,343.0,2.1,16.0,381.0,395.96,309.04
2016,9,10,11,15,34.5,323.5,2.15,16.0,352.0,360.74,281.45
2016,9,10,11,30,22.0,304.0,2.2,16.0,323.0,314.44,245.66
2016,9,10,11,45,23.5,311.0,2.25,16.0,331.0,321.81,251.49
2016,9,10,12,0,25.0,318.0,2.3,16.0,339.0,328.99,256.99
2016,9,10,12,15,29.0,327.0,2.35,16.0,351.5,350.45,273.52
2016,9,10,12,30,33.0,336.0,2.4,16.0,364.0,360.7,281.45
2016,9,10,12,45,25.5,310.0,2.45,16.0,331.5,325.16,254.14
2016,9,10,13,0,18.0,284.0,2.5,16.0,299.0,284.1,222.51
2016,9,10,13,15,32.0,309.5,2.5,16.0,335.5,324.71,254.61
2016,9,10,13,30,46.0,335.0,2.5,16.0,372.0,357.25,279.96
2016,9,10,13,45,36.0,310.0,2.55,16.0,338.5,321.77,252.59
2016,9,10,14,0,26.0,285.0,2.6,16.0,305.0,284.43,223.81
2016,9,10,14,15,19.5,258.5,2.6,16.0,273.0,253.36,199.75
2016,9,10,14,30,13.0,232.0,2.6,16.0,241.0,223.17,176.16
2016,9,10,14,45,23.5,239.5,2.65,16.0,255.0,234.16,185.42
2016,9,10,15,0,34.0,247.0,2.7,16.0,269.0,243.27,192.96
2016,9,10,15,15,18.5,208.5,2.7,15.5,220.5,199.3,158.4
2016,9,10,15,30,3.0,170.0,2.7,15.0,172.0,157.13,125.01
2016,9,10,15,45,1.5,153.5,2.7,15.0,154.5,140.99,112.22
2016,9,10,16,0,0.0,137.0,2.7,15.0,137.0,125.14,99.53
2016,9,10,16,15,0.0,106.5,2.7,15.0,106.5,97.78,77.06
2016,9,10,16,30,0.0,76.0,2.7,15.0,76.0,70.55,54.39
2016,9,10,16,45,229.5,80.0,2.75,15.0,145.0,78.13,52.24
2016,9,10,17,0,459.0,84.0,2.8,15.0,214.0,66.43,47.1
2016,9,10,17,15,392.0,72.5,2.85,14.5,167.0,53.55,42.05
2016,9,10,17,30,325.0,61.0,2.9,14.0,120.0,46.11,35.13
2016,9,10,17,45,233.0,44.5,2.95,14.0,80.0,34.28,23.99
2016,9,10,18,0,141.0,28.0,3.0,14.0,40.0,21.93,10.32
2016,9,10,18,15,70.5,14.0,2.95,14.0,20.0,13.34,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,6,15,85.0,21.5,2.95,13.0,31.0,60.71,13.15
2016,9,11,6,30,170.0,43.0,3.0,13.0,62.0,131.14,98.43
2016,9,11,6,45,246.0,60.0,3.05,13.0,104.5,201.33,161.64
2016,9,11,7,0,322.0,77.0,3.1,13.0,147.0,272.59,224.49
2016,9,11,7,15,161.0,82.5,3.05,13.0,117.5,193.73,160.62
2016,9,11,7,30,0.0,88.0,3.0,13.0,88.0,85.06,67.19
2016,9,11,7,45,0.0,105.5,2.95,13.5,105.5,102.35,81.71
2016,9,11,8,0,0.0,123.0,2.9,14.0,123.0,119.59,95.8
2016,9,11,8,15,9.0,151.0,2.85,14.0,155.5,154.89,125.14
2016,9,11,8,30,18.0,179.0,2.8,14.0,188.0,190.86,154.58
2016,9,11,8,45,19.0,194.5,2.75,14.0,204.5,207.21,167.39
2016,9,11,9,0,20.0,210.0,2.7,14.0,221.0,223.61,180.16
2016,9,11,9,15,42.0,245.0,2.7,14.0,271.5,292.85,235.84
2016,9,11,9,30,64.0,280.0,2.7,14.0,322.0,351.54,281.98
2016,9,11,9,45,43.0,270.5,2.7,14.5,299.0,320.19,255.38
2016,9,11,10,0,22.0,261.0,2.7,15.0,276.0,275.71,218.83
2016,9,11,10,15,43.5,299.5,2.75,15.0,332.0,350.33,277.67
2016,9,11,10,30,65.0,338.0,2.8,15.0,388.0,412.16,325.24
2016,9,11,10,45,168.5,355.0,2.85,15.0,488.0,543.49,427.38
2016,9,11,11,0,272.0,372.0,2.9,15.0,588.0,673.95,525.07
2016,9,11,11,15,168.0,371.5,2.95,15.0,505.5,555.29,433.89
2016,9,11,11,30,64.0,371.0,3.0,15.0,423.0,437.9,342.68
2016,9,11,11,45,56.5,366.5,3.1,15.0,413.0,422.98,331.63
2016,9,11,12,0,49.0,362.0,3.2,15.0,403.0,408.15,320.17
2016,9,11,12,15,54.5,367.0,3.25,15.0,412.5,415.26,325.86
2016,9,11,12,30,60.0,372.0,3.3,15.0,422.0,421.8,331.04
2016,9,11,12,45,53.0,360.5,3.4,15.0,404.0,400.07,314.41
2016,9,11,13,0,46.0,349.0,3.5,15.0,386.0,378.78,298.16
2016,9,11,13,15,37.0,327.0,3.6,15.0,356.5,346.0,272.94
2016,9,11,13,30,28.0,305.0,3.7,15.0,327.0,314.21,248.32
2016,9,11,13,45,27.0,294.0,3.8,15.0,315.0,299.84,237.43
2016,9,11,14,0,26.0,283.0,3.9,15.0,303.0,282.51,224.12
2016,9,11,14,15,38.0,286.5,3.95,15.0,313.5,293.44,233.32
2016,9,11,14,30,50.0,290.0,4.0,15.0,324.0,299.71,238.71
2016,9,11,14,45,41.0,266.5,4.1,15.0,294.0,268.53,214.18
2016,9,11,15,0,32.0,243.0,4.2,15.0,264.0,238.62,190.59
2016,9,11,15,15,16.0,181.0,4.25,14.5,191.5,173.54,138.54
2016,9,11,15,30,0.0,119.0,4.3,14.0,119.0,110.24,87.07
2016,9,11,15,45,0.0,123.5,4.35,14.0,123.5,113.91,90.46
2016,9,11,16,0,0.0,128.0,4.4,14.0,128.0,117.24,93.53
2016,9,11,16,15,0.0,113.0,4.45,14.0,113.0,103.35,82.15
2016,9,11,16,30,0.0,98.0,4.5,14.0,98.0,89.56,70.73
2016,9,11,16,45,263.5,86.0,4.55,14.0,159.5,84.32,56.68
2016,9,11,17,0,527.0,74.0,4.6,14.0,221.0,57.55,45.87
2016,9,11,17,15,457.0,65.0,4.6,13.5,172.5,48.63,37.81
2016,9,11,17,30,387.0,56.0,4.6,13.0,124.0,43.76,33.12
2016,9,11,17,45,279.0,42.0,4.6,13.0,82.5,32.45,22.37
2016,9,11,18,0,171.0,28.0,4.6,13.0,41.0,22.05,9.28
2016,9,11,18,15,85.5,14.0,4.55,13.0,20.5,13.34,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,6,15,110.5,22.0,4.9,13.0,34.5,75.64,9.49
2016,9,12,6,30,221.0,44.0,5.0,13.0,69.0,160.42,120.7
2016,9,12,6,45,326.0,56.5,5.15,13.0,115.0,233.45,188.14
2016,9,12,7,0,431.0,69.0,5.3,13.0,161.0,318.23,263.54
2016,9,12,7,15,215.5,68.0,5.35,13.0,114.0,216.91,181.35
2016,9,12,7,30,0.0,67.0,5.4,13.0,67.0,62.77,48.26
2016,9,12,7,45,0.0,80.0,5.45,13.5,80.0,75.4,58.95
2016,9,12,8,0,0.0,93.0,5.5,14.0,93.0,88.03,69.38
2016,9,12,8,15,0.0,120.0,5.5,14.0,120.0,115.18,92.01
2016,9,12,8,30,0.0,147.0,5.5,14.0,147.0,142.46,114.46
2016,9,12,8,45,0.0,155.0,5.5,14.5,155.5,149.72,119.88
2016,9,12,9,0,0.0,163.0,5.5,15.0,164.0,157.1,125.36
2016,9,12,9,15,0.0,165.0,5.5,15.0,166.0,158.4,126.07
2016,9,12,9,30,0.0,167.0,5.5,15.0,168.0,159.85,126.94
2016,9,12,9,45,11.5,214.5,5.55,15.0,223.5,218.41,174.75
2016,9,12,10,0,23.0,262.0,5.6,15.0,279.0,277.82,222.49
2016,9,12,10,15,25.0,276.5,5.6,15.0,295.5,293.99,234.96
2016,9,12,10,30,27.0,291.0,5.6,15.0,312.0,323.75,258.19
2016,9,12,10,45,35.5,314.0,5.7,15.0,342.0,355.46,283.16
2016,9,12,11,0,44.0,337.0,5.8,15.0,372.0,386.85,307.74
2016,9,12,11,15,84.5,366.5,5.8,15.0,435.0,455.8,362.54
2016,9,12,11,30,125.0,396.0,5.8,15.0,498.0,536.23,425.13
2016,9,12,11,45,91.0,382.5,5.8,15.0,457.0,472.9,375.02
2016,9,12,12,0,57.0,369.0,5.8,15.0,416.0,423.09,335.3
2016,9,12,12,15,48.0,357.0,5.8,15.0,396.5,399.02,316.37
2016,9,12,12,30,39.0,345.0,5.8,15.0,377.0,375.42,297.72
2016,9,12,12,45,44.5,348.5,5.8,15.0,384.5,380.6,302.06
2016,9,12,13,0,50.0,352.0,5.8,15.0,392.0,385.17,305.89
2016,9,12,13,15,59.5,352.5,5.7,15.0,399.5,389.3,309.47
2016,9,12,13,30,69.0,353.0,5.6,15.0,407.0,392.44,312.26
2016,9,12,13,45,52.0,325.5,5.6,15.0,365.5,348.29,277.44
2016,9,12,14,0,35.0,298.0,5.6,15.0,324.0,306.0,243.96
2016,9,12,14,15,32.5,282.5,5.5,14.5,306.0,286.15,228.86
2016,9,12,14,30,30.0,267.0,5.4,14.0,288.0,266.68,213.91
2016,9,12,14,45,28.0,250.5,5.3,14.0,269.0,246.95,198.28
2016,9,12,15,0,26.0,234.0,5.2,14.0,250.0,227.81,183.06
2016,9,12,15,15,17.5,207.5,5.1,14.0,218.0,197.79,158.9
2016,9,12,15,30,9.0,181.0,5.0,14.0,186.0,168.99,135.66
2016,9,12,15,45,4.5,160.0,4.9,14.0,162.5,147.5,118.32
2016,9,12,16,0,0.0,139.0,4.8,14.0,139.0,126.74,101.5
2016,9,12,16,15,0.0,107.5,4.65,13.5,107.5,98.53,78.27
2016,9,12,16,30,0.0,76.0,4.5,13.0,76.0,70.47,54.8
2016,9,12,16,45,0.0,63.5,4.4,13.0,63.5,59.06,45.15
2016,9,12,17,0,0.0,51.0,4.3,13.0,51.0,47.4,36.98
2016,9,12,17,15,0.0,39.5,4.2,13.0,39.5,36.68,27.21
2016,9,12,17,30,0.0,28.0,4.1,13.0,28.0,25.98,17.37
2016,9,12,17,45,0.0,18.0,4.05,13.0,18.0,16.69,8.7
2016,9,12,18,0,0.0,8.0,4.0,13.0,8.0,7.4,0.0
2016,9,12,18,15,0.0,4.0,3.85,13.0,4.0,3.81,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,20.0,2.55,14.0,32.0,71.56,0.0
2016,9,13,6,30,216.0,40.0,2.6,14.0,64.0,153.46,113.78
2016,9,13,6,45,302.5,55.0,2.7,14.5,108.0,221.01,175.98
2016,9,13,7,0,389.0,70.0,2.8,15.0,152.0,298.17,243.26
2016,9,13,7,15,452.0,80.0,2.8,15.0,201.0,364.62,300.89
2016,9,13,7,30,515.0,90.0,2.8,15.0,250.0,440.18,364.01
2016,9,13,7,45,558.5,98.0,2.8,15.0,299.5,503.18,415.18
2016,9,13,8,0,602.0,106.0,2.8,15.0,349.0,568.35,466.46
2016,9,13,8,15,635.0,111.5,2.8,15.0,397.0,624.65,509.43
2016,9,13,8,30,668.0,117.0,2.8,15.0,445.0,681.37,550.95
2016,9,13,8,45,693.0,121.5,2.85,15.5,490.5,730.43,584.64
2016,9,13,9,0,718.0,126.0,2.9,16.0,536.0,778.61,617.07
2016,9,13,9,15,736.5,129.5,2.95,16.0,576.5,818.66,644.31
2016,9,13,9,30,755.0,133.0,3.0,16.0,617.0,856.8,670.02
2016,9,13,9,45,762.5,138.5,3.1,16.5,651.0,884.94,687.55
2016,9,13,10,0,770.0,144.0,3.2,17.0,685.0,910.2,703.08
2016,9,13,10,15,780.5,146.5,3.2,17.0,714.0,926.63,713.13
2016,9,13,10,30,791.0,149.0,3.2,17.0,743.0,945.27,724.87
2016,9,13,10,45,802.0,148.5,3.25,17.0,765.5,957.9,732.89
2016,9,13,11,0,813.0,148.0,3.3,17.0,788.0,967.17,738.78
2016,9,13,11,15,817.5,149.0,3.25,17.0,802.5,968.3,738.5
2016,9,13,11,30,822.0,150.0,3.2,17.0,817.0,965.93,736.04
2016,9,13,11,45,830.0,147.0,3.2,17.5,825.0,959.09,729.7
2016,9,13,12,0,838.0,144.0,3.2,18.0,833.0,948.68,721.11
2016,9,13,12,15,837.5,144.0,3.1,18.0,831.0,930.08,707.69
2016,9,13,12,30,837.0,144.0,3.0,18.0,829.0,908.22,692.21
2016,9,13,12,45,838.5,141.0,2.95,18.0,820.5,881.84,674.06
2016,9,13,13,0,840.0,138.0,2.9,18.0,812.0,852.35,653.8
2016,9,13,13,15,835.0,137.0,2.8,18.0,794.5,816.69,628.89
2016,9,13,13,30,830.0,136.0,2.7,18.0,777.0,778.58,602.22
2016,9,13,13,45,825.5,132.5,2.65,18.0,753.0,736.09,572.48
2016,9,13,14,0,821.0,129.0,2.6,18.0,729.0,691.54,539.46
2016,9,13,14,15,810.0,127.0,2.5,17.5,697.5,642.47,503.04
2016,9,13,14,30,799.0,125.0,2.4,17.0,666.0,592.33,464.87
2016,9,13,14,45,788.0,120.5,2.35,17.0,629.0,539.0,422.61
2016,9,13,15,0,777.0,116.0,2.3,17.0,592.0,485.15,378.74
2016,9,13,15,15,757.5,112.5,2.2,17.0,549.0,428.36,331.23
2016,9,13,15,30,738.0,109.0,2.1,17.0,506.0,369.96,281.29
2016,9,13,15,45,714.5,104.0,2.05,17.0,459.0,312.27,230.99
2016,9,13,16,0,691.0,99.0,2.0,17.0,412.0,256.53,181.76
2016,9,13,16,15,655.5,93.5,1.95,16.5,362.5,200.32,133.56
2016,9,13,16,30,620.0,88.0,1.9,16.0,313.0,148.05,91.33
2016,9,13,16,45,571.0,80.5,1.85,16.0,262.5,97.39,57.07
2016,9,13,17,0,522.0,73.0,1.8,16.0,212.0,53.14,41.57
2016,9,13,17,15,448.0,63.0,1.65,15.5,163.5,47.53,36.49
2016,9,13,17,30,374.0,53.0,1.5,15.0,115.0,41.65,30.9
2016,9,13,17,45,264.5,38.5,1.4,15.0,74.5,29.85,19.68
2016,9,13,18,0,155.0,24.0,1.3,15.0,34.0,18.94,3.52
2016,9,13,18,15,77.5,12.0,1.25,15.0,17.0,11.44,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,19.5,1.3,14.0,31.0,71.34,0.0
2016,9,14,6,30,221.0,39.0,1.3,14.0,62.0,154.44,113.36
2016,9,14,6,45,310.5,53.0,1.3,14.5,106.0,222.21,175.87
2016,9,14,7,0,400.0,67.0,1.3,15.0,150.0,300.01,242.89
2016,9,14,7,15,462.5,77.0,1.3,15.0,199.0,366.68,299.78
2016,9,14,7,30,525.0,87.0,1.3,15.0,248.0,442.77,362.04
2016,9,14,7,45,568.0,95.0,1.3,15.5,298.0,505.76,411.15
2016,9,14,8,0,611.0,103.0,1.3,16.0,348.0,570.89,460.0
2016,9,14,8,15,643.5,108.5,1.3,16.0,396.0,627.07,501.34
2016,9,14,8,30,676.0,114.0,1.3,16.0,444.0,683.62,540.97
2016,9,14,8,45,698.5,119.0,1.3,16.0,489.0,731.41,573.11
2016,9,14,9,0,721.0,124.0,1.3,16.0,534.0,778.13,603.97
2016,9,14,9,15,739.0,128.0,1.3,16.0,574.5,818.34,629.81
2016,9,14,9,30,757.0,132.0,1.3,16.0,615.0,856.6,654.07
2016,9,14,9,45,800.5,121.0,1.3,16.5,657.0,894.35,676.48
2016,9,14,10,0,844.0,110.0,1.3,17.0,699.0,935.1,700.57
2016,9,14,10,15,853.0,111.5,1.35,17.0,728.0,946.89,707.41
2016,9,14,10,30,862.0,113.0,1.4,17.0,757.0,963.67,718.03
2016,9,14,10,45,869.5,113.5,1.45,17.0,779.0,974.48,724.79
2016,9,14,11,0,877.0,114.0,1.5,17.0,801.0,981.77,729.45
2016,9,14,11,15,881.0,114.5,1.55,17.0,815.0,982.06,729.71
2016,9,14,11,30,885.0,115.0,1.6,17.0,829.0,978.72,727.81
2016,9,14,11,45,887.5,114.5,1.65,17.5,836.0,969.23,720.69
2016,9,14,12,0,890.0,114.0,1.7,18.0,843.0,956.15,711.38
2016,9,14,12,15,890.0,114.0,1.7,18.0,841.0,937.76,699.37
2016,9,14,12,30,890.0,114.0,1.7,18.0,839.0,915.96,685.22
2016,9,14,12,45,889.5,112.5,1.75,18.0,830.0,888.87,668.18
2016,9,14,13,0,889.0,111.0,1.8,18.0,821.0,858.62,648.95
2016,9,14,13,15,884.5,110.0,1.8,18.0,803.5,822.65,625.18
2016,9,14,13,30,880.0,109.0,1.8,18.0,786.0,784.05,599.47
2016,9,14,13,45,875.5,106.5,1.85,18.0,761.5,741.52,571.2
2016,9,14,14,0,871.0,104.0,1.9,18.0,737.0,696.76,540.04
2016,9,14,14,15,861.0,102.5,1.95,18.0,705.0,647.45,503.65
2016,9,14,14,30,851.0,101.0,2.0,18.0,673.0,596.81,465.2
2016,9,14,14,45,840.0,98.0,2.05,18.0,635.5,542.53,422.81
2016,9,14,15,0,829.0,95.0,2.1,18.0,598.0,487.53,378.42
2016,9,14,15,15,811.5,92.0,2.1,17.5,555.0,429.38,330.63
2016,9,14,15,30,794.0,89.0,2.1,17.0,512.0,371.82,281.66
2016,9,14,15,45,772.0,85.0,2.15,17.0,465.0,312.83,229.89
2016,9,14,16,0,750.0,81.0,2.2,17.0,418.0,255.52,178.86
2016,9,14,16,15,716.5,76.5,2.25,17.0,367.5,197.6,128.55
2016,9,14,16,30,683.0,72.0,2.3,17.0,317.0,139.88,81.69
2016,9,14,16,45,636.5,66.0,2.4,17.0,266.0,87.01,46.7
2016,9,14,17,0,590.0,60.0,2.5,17.0,215.0,42.59,32.09
2016,9,14,17,15,517.5,52.0,2.55,16.5,165.5,38.23,28.12
2016,9,14,17,30,445.0,44.0,2.6,16.0,116.0,33.68,23.75
2016,9,14,17,45,328.0,32.5,2.65,16.0,74.5,25.6,15.8
2016,9,14,18,0,211.0,21.0,2.7,16.0,33.0,17.05,0.0
2016,9,14,18,15,105.5,10.5,2.75,15.5,16.5,10.01,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,171.0,16.0,2.9,13.0,34.0,88.36,0.0
2016,9,15,6,30,342.0,32.0,2.9,13.0,68.0,194.12,142.39
2016,9,15,6,45,436.5,41.5,2.95,13.5,114.5,267.11,212.96
2016,9,15,7,0,531.0,51.0,3.0,14.0,161.0,349.92,286.06
2016,9,15,7,15,265.5,57.5,2.95,14.0,112.5,231.41,192.11
2016,9,15,7,30,0.0,64.0,2.9,14.0,64.0,59.82,45.49
2016,9,15,7,45,0.0,76.0,2.9,14.5,76.0,71.43,55.35
2016,9,15,8,0,0.0,88.0,2.9,15.0,88.0,83.05,64.91
2016,9,15,8,15,0.0,101.0,2.9,15.0,101.0,95.7,75.31
2016,9,15,8,30,0.0,114.0,2.9,15.0,114.0,108.36,85.61
2016,9,15,8,45,0.0,128.5,2.95,15.5,128.5,122.55,96.89
2016,9,15,9,0,0.0,143.0,3.0,16.0,143.0,136.75,108.04
2016,9,15,9,15,0.0,151.0,3.0,16.0,151.0,144.32,113.89
2016,9,15,9,30,0.0,159.0,3.0,16.0,159.0,151.92,119.77
2016,9,15,9,45,0.5,165.0,3.0,16.5,165.5,157.99,124.18
2016,9,15,10,0,1.0,171.0,3.0,17.0,172.0,164.11,128.62
2016,9,15,10,15,3.0,184.0,3.05,17.0,187.0,178.67,140.14
2016,9,15,10,30,5.0,197.0,3.1,17.0,202.0,193.24,151.61
2016,9,15,10,45,6.5,209.0,3.2,17.0,215.0,206.31,161.85
2016,9,15,11,0,8.0,221.0,3.3,17.0,228.0,219.32,172.03
2016,9,15,11,15,12.0,247.0,3.4,17.0,257.0,248.64,195.11
2016,9,15,11,30,16.0,273.0,3.5,17.0,286.0,277.81,217.9
2016,9,15,11,45,16.5,274.5,3.65,17.0,288.0,278.92,218.69
2016,9,15,12,0,17.0,276.0,3.8,17.0,290.0,279.96,219.53
2016,9,15,12,15,18.0,282.0,3.9,17.0,297.0,285.8,224.14
2016,9,15,12,30,19.0,288.0,4.0,17.0,304.0,291.46,228.63
2016,9,15,12,45,19.0,284.0,4.15,17.0,299.5,286.31,224.74
2016,9,15,13,0,19.0,280.0,4.3,17.0,295.0,281.12,220.91
2016,9,15,13,15,20.5,281.0,4.4,17.0,297.0,281.88,221.77
2016,9,15,13,30,22.0,282.0,4.5,17.0,299.0,282.41,222.46
2016,9,15,13,45,15.0,249.0,4.65,17.0,261.0,244.37,192.61
2016,9,15,14,0,8.0,216.0,4.8,17.0,223.0,207.32,163.34
2016,9,15,14,15,9.0,216.5,4.9,17.0,223.5,207.49,163.81
2016,9,15,14,30,10.0,217.0,5.0,17.0,224.0,207.43,164.08
2016,9,15,14,45,11.0,210.5,5.15,17.0,217.5,200.71,159.03
2016,9,15,15,0,12.0,204.0,5.3,17.0,211.0,193.82,153.83
2016,9,15,15,15,11.5,192.5,5.35,17.0,199.5,181.63,144.27
2016,9,15,15,30,11.0,181.0,5.4,17.0,188.0,169.47,134.7
2016,9,15,15,45,8.5,165.5,5.45,17.0,170.0,153.26,121.78
2016,9,15,16,0,6.0,150.0,5.5,17.0,152.0,137.39,109.09
2016,9,15,16,15,333.5,113.0,5.5,16.5,230.5,153.87,109.46
2016,9,15,16,30,661.0,76.0,5.5,16.0,309.0,138.16,82.03
2016,9,15,16,45,609.0,70.0,5.55,16.0,258.0,86.44,48.17
2016,9,15,17,0,557.0,64.0,5.6,16.0,207.0,46.14,35.35
2016,9,15,17,15,479.0,55.0,5.55,15.5,158.0,41.07,30.68
2016,9,15,17,30,401.0,46.0,5.5,15.0,109.0,35.77,25.58
2016,9,15,17,45,274.5,33.0,5.5,15.0,69.0,26.31,16.21
2016,9,15,18,0,148.0,20.0,5.5,15.0,29.0,15.8,0.0
2016,9,15,18,15,74.0,10.0,5.5,14.5,14.5,9.53,0.0
2016,9,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,152.0,16.0,2.05,13.0,31.5,81.28,0.0
2016,9,16,6,30,304.0,32.0,1.9,13.0,63.0,178.91,129.45
2016,9,16,6,45,405.0,42.0,1.75,13.5,109.0,253.27,200.86
2016,9,16,7,0,506.0,52.0,1.6,14.0,155.0,338.2,274.57
2016,9,16,7,15,567.5,59.0,1.45,14.0,205.0,407.27,333.73
2016,9,16,7,30,629.0,66.0,1.3,14.0,255.0,481.19,394.08
2016,9,16,7,45,316.5,100.0,1.15,14.5,195.0,341.74,280.93
2016,9,16,8,0,4.0,134.0,1.0,15.0,135.0,135.31,107.66
2016,9,16,8,15,7.5,150.5,0.9,15.5,154.0,154.07,123.22
2016,9,16,8,30,11.0,167.0,0.8,16.0,173.0,173.12,138.04
2016,9,16,8,45,25.5,195.5,0.7,16.5,210.0,214.47,170.68
2016,9,16,9,0,40.0,224.0,0.6,17.0,247.0,269.49,212.94
2016,9,16,9,15,35.0,235.0,0.6,17.0,256.0,276.41,217.15
2016,9,16,9,30,30.0,246.0,0.6,17.0,265.0,283.05,221.46
2016,9,16,9,45,38.5,269.0,0.65,17.5,295.0,315.44,245.57
2016,9,16,10,0,47.0,292.0,0.7,18.0,325.0,347.85,269.17
2016,9,16,10,15,43.5,299.5,0.85,18.0,331.0,351.32,271.46
2016,9,16,10,30,40.0,307.0,1.0,18.0,337.0,354.61,273.83
2016,9,16,10,45,37.5,312.0,1.15,18.0,341.0,355.91,274.77
2016,9,16,11,0,35.0,317.0,1.3,18.0,345.0,357.06,275.63
2016,9,16,11,15,40.0,330.0,1.45,18.0,362.0,373.89,288.51
2016,9,16,11,30,45.0,343.0,1.6,18.0,379.0,390.32,301.01
2016,9,16,11,45,36.0,329.0,1.75,18.0,358.0,364.47,281.48
2016,9,16,12,0,27.0,315.0,1.9,18.0,337.0,339.09,262.37
2016,9,16,12,15,27.5,313.5,2.05,18.0,336.0,335.73,260.17
2016,9,16,12,30,28.0,312.0,2.2,18.0,335.0,332.25,257.79
2016,9,16,12,45,37.0,325.5,2.35,18.0,355.0,351.08,272.66
2016,9,16,13,0,46.0,339.0,2.5,18.0,375.0,368.95,286.7
2016,9,16,13,15,56.5,341.0,2.55,18.0,384.5,375.49,292.12
2016,9,16,13,30,67.0,343.0,2.6,18.0,394.0,380.95,296.75
2016,9,16,13,45,68.0,331.0,2.7,18.0,381.5,364.89,284.91
2016,9,16,14,0,69.0,319.0,2.8,18.0,369.0,348.7,272.96
2016,9,16,14,15,72.5,306.5,2.85,18.0,357.0,333.45,261.64
2016,9,16,14,30,76.0,294.0,2.9,18.0,345.0,317.81,249.88
2016,9,16,14,45,75.5,277.5,3.0,18.0,325.5,296.01,233.19
2016,9,16,15,0,75.0,261.0,3.1,18.0,306.0,274.28,216.36
2016,9,16,15,15,41.0,217.0,3.15,18.0,241.5,214.77,169.48
2016,9,16,15,30,7.0,173.0,3.2,18.0,177.0,160.9,126.9
2016,9,16,15,45,4.0,157.5,3.3,18.0,159.5,144.86,114.34
2016,9,16,16,0,1.0,142.0,3.4,18.0,142.0,129.25,101.99
2016,9,16,16,15,0.5,124.5,3.5,17.5,124.5,112.82,88.94
2016,9,16,16,30,0.0,107.0,3.6,17.0,107.0,96.59,75.82
2016,9,16,16,45,287.5,83.5,3.7,17.0,156.0,78.38,51.82
2016,9,16,17,0,575.0,60.0,3.8,17.0,205.0,43.1,32.51
2016,9,16,17,15,497.0,51.5,3.95,16.5,156.0,38.31,28.1
2016,9,16,17,30,419.0,43.0,4.1,16.0,107.0,33.32,23.28
2016,9,16,17,45,287.5,30.5,4.25,16.0,66.5,24.22,14.12
2016,9,16,18,0,156.0,18.0,4.4,16.0,26.0,14.59,0.0
2016,9,16,18,15,78.0,9.0,4.5,15.5,13.0,8.58,0.0
2016,9,16,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,162.0,15.0,1.95,13.0,31.0,82.94,0.0
2016,9,17,6,30,324.0,30.0,1.8,13.0,62.0,184.79,131.94
2016,9,17,6,45,425.0,39.0,1.7,13.5,108.0,258.76,204.76
2016,9,17,7,0,526.0,48.0,1.6,14.0,154.0,343.34,278.47
2016,9,17,7,15,263.0,56.5,1.45,14.0,109.5,228.78,188.65
2016,9,17,7,30,0.0,65.0,1.3,14.0,65.0,60.97,46.39
2016,9,17,7,45,0.0,78.0,1.2,14.5,78.0,73.62,57.2
2016,9,17,8,0,0.0,91.0,1.1,15.0,91.0,86.26,67.57
2016,9,17,8,15,0.5,121.5,1.05,15.5,122.0,117.62,93.27
2016,9,17,8,30,1.0,152.0,1.0,16.0,153.0,149.22,118.58
2016,9,17,8,45,6.0,171.0,1.0,16.5,175.0,172.17,136.61
2016,9,17,9,0,11.0,190.0,1.0,17.0,197.0,195.41,154.62
2016,9,17,9,15,50.5,235.5,1.05,17.0,267.5,290.77,230.42
2016,9,17,9,30,90.0,281.0,1.1,17.0,338.0,377.65,297.1
2016,9,17,9,45,98.5,299.5,1.2,17.5,365.0,405.85,317.04
2016,9,17,10,0,107.0,318.0,1.3,18.0,392.0,433.91,337.07
2016,9,17,10,15,120.5,334.0,1.5,18.0,420.5,477.76,369.68
2016,9,17,10,30,134.0,350.0,1.7,18.0,449.0,507.04,391.42
2016,9,17,10,45,128.5,360.5,1.9,18.0,457.5,511.28,394.32
2016,9,17,11,0,123.0,371.0,2.1,18.0,466.0,514.79,396.87
2016,9,17,11,15,112.0,375.5,2.25,18.0,463.5,492.59,380.38
2016,9,17,11,30,101.0,380.0,2.4,18.0,461.0,483.64,373.62
2016,9,17,11,45,103.5,380.5,2.6,18.0,464.0,482.83,373.47
2016,9,17,12,0,106.0,381.0,2.8,18.0,467.0,481.56,372.95
2016,9,17,12,15,111.0,384.0,2.9,18.0,474.0,484.66,375.53
2016,9,17,12,30,116.0,387.0,3.0,18.0,481.0,496.57,384.59
2016,9,17,12,45,116.5,380.0,3.2,18.0,473.0,483.15,375.06
2016,9,17,13,0,117.0,373.0,3.4,18.0,465.0,469.36,365.3
2016,9,17,13,15,117.0,364.5,3.55,18.0,455.0,453.32,353.69
2016,9,17,13,30,117.0,356.0,3.7,18.0,445.0,437.0,341.8
2016,9,17,13,45,116.0,345.0,3.85,18.0,430.5,417.28,327.21
2016,9,17,14,0,115.0,334.0,4.0,18.0,416.0,397.44,312.41
2016,9,17,14,15,115.5,318.0,4.1,18.0,397.5,373.77,294.51
2016,9,17,14,30,116.0,302.0,4.2,18.0,379.0,350.0,276.36
2016,9,17,14,45,462.0,199.5,4.3,18.0,477.5,430.3,341.44
2016,9,17,15,0,808.0,97.0,4.4,18.0,576.0,471.42,370.88
2016,9,17,15,15,789.0,94.0,4.5,18.0,533.0,413.82,321.34
2016,9,17,15,30,770.0,91.0,4.6,18.0,490.0,357.03,271.46
2016,9,17,15,45,745.5,87.0,4.7,18.0,443.0,298.79,219.57
2016,9,17,16,0,721.0,83.0,4.8,18.0,396.0,242.6,169.11
2016,9,17,16,15,685.0,78.5,4.85,18.0,346.0,183.03,117.63
2016,9,17,16,30,649.0,74.0,4.9,18.0,296.0,130.28,75.68
2016,9,17,16,45,598.5,67.0,5.0,18.0,246.0,78.9,43.45
2016,9,17,17,0,548.0,60.0,5.1,18.0,196.0,43.33,32.54
2016,9,17,17,15,467.0,51.5,5.1,17.5,147.5,38.55,28.14
2016,9,17,17,30,386.0,43.0,5.1,17.0,99.0,33.58,23.32
2016,9,17,17,45,257.0,30.0,5.2,17.0,60.5,24.01,13.48
2016,9,17,18,0,128.0,17.0,5.3,17.0,22.0,13.47,0.0
2016,9,17,18,15,64.0,8.5,5.35,16.5,11.0,8.1,0.0
2016,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,155.0,14.5,1.95,16.5,29.0,66.22,0.0
2016,9,18,6,30,310.0,29.0,1.9,17.0,58.0,178.17,123.26
2016,9,18,6,45,411.5,38.0,1.9,17.5,103.0,251.36,195.75
2016,9,18,7,0,513.0,47.0,1.9,18.0,148.0,335.32,268.34
2016,9,18,7,15,574.0,53.5,1.8,18.0,197.5,403.49,326.67
2016,9,18,7,30,635.0,60.0,1.7,18.0,247.0,476.53,386.42
2016,9,18,7,45,677.0,64.0,1.6,18.5,297.5,535.4,432.09
2016,9,18,8,0,719.0,68.0,1.5,19.0,348.0,599.34,478.9
2016,9,18,8,15,747.5,71.5,1.45,19.0,396.5,654.06,517.01
2016,9,18,8,30,776.0,75.0,1.4,19.0,445.0,708.6,553.9
2016,9,18,8,45,798.0,77.5,1.4,19.5,490.0,756.06,584.22
2016,9,18,9,0,820.0,80.0,1.4,20.0,535.0,802.16,612.93
2016,9,18,9,15,835.0,82.0,1.45,20.0,575.5,832.67,632.27
2016,9,18,9,30,850.0,84.0,1.5,20.0,616.0,867.81,654.81
2016,9,18,9,45,869.5,82.0,1.55,20.5,652.5,899.72,673.74
2016,9,18,10,0,889.0,80.0,1.6,21.0,689.0,929.0,690.81
2016,9,18,10,15,896.5,81.0,1.8,21.0,717.5,947.55,704.06
2016,9,18,10,30,904.0,82.0,2.0,21.0,746.0,962.63,715.16
2016,9,18,10,45,909.5,83.0,2.2,21.5,767.0,972.2,721.29
2016,9,18,11,0,915.0,84.0,2.4,22.0,788.0,978.07,725.03
2016,9,18,11,15,918.0,84.5,2.65,22.0,801.5,977.21,726.24
2016,9,18,11,30,921.0,85.0,2.9,22.0,815.0,972.59,724.93
2016,9,18,11,45,922.0,85.5,3.2,22.0,820.5,962.31,720.17
2016,9,18,12,0,923.0,86.0,3.5,22.0,826.0,948.32,712.77
2016,9,18,12,15,922.0,86.0,3.7,22.0,824.0,928.34,700.53
2016,9,18,12,30,921.0,86.0,3.9,22.0,822.0,904.88,685.84
2016,9,18,12,45,919.0,85.5,4.1,22.0,811.5,876.66,667.74
2016,9,18,13,0,917.0,85.0,4.3,22.0,801.0,845.25,647.23
2016,9,18,13,15,912.5,84.5,4.4,21.5,783.0,808.83,623.78
2016,9,18,13,30,908.0,84.0,4.5,21.0,765.0,769.7,598.36
2016,9,18,13,45,901.0,83.0,4.65,21.0,740.0,725.76,568.13
2016,9,18,14,0,894.0,82.0,4.8,21.0,715.0,679.7,535.11
2016,9,18,14,15,884.5,80.5,4.9,21.0,683.0,629.72,496.62
2016,9,18,14,30,875.0,79.0,5.0,21.0,651.0,578.33,455.96
2016,9,18,14,45,862.0,77.5,5.1,21.0,613.0,523.97,411.78
2016,9,18,15,0,849.0,76.0,5.2,21.0,575.0,469.05,365.8
2016,9,18,15,15,831.5,74.0,5.25,21.0,532.0,411.54,316.38
2016,9,18,15,30,814.0,72.0,5.3,21.0,489.0,354.52,266.05
2016,9,18,15,45,790.5,69.0,5.35,21.0,442.0,292.68,211.13
2016,9,18,16,0,767.0,66.0,5.4,21.0,395.0,235.16,159.51
2016,9,18,16,15,733.5,62.5,5.45,20.5,345.0,177.59,109.99
2016,9,18,16,30,700.0,59.0,5.5,20.0,295.0,123.61,67.69
2016,9,18,16,45,651.0,54.0,5.55,20.0,245.0,71.45,36.39
2016,9,18,17,0,602.0,49.0,5.6,20.0,195.0,37.88,27.49
2016,9,18,17,15,524.0,42.5,5.6,19.5,146.5,31.12,21.41
2016,9,18,17,30,446.0,36.0,5.6,19.0,98.0,27.52,17.84
2016,9,18,17,45,308.5,25.5,5.6,18.5,59.5,20.05,9.79
2016,9,18,18,0,171.0,15.0,5.6,18.0,21.0,14.3,0.0
