Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,15,85.5,7.5,5.55,18.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,173.0,13.0,4.4,16.0,29.0,70.77,0.0
2016,9,19,6,30,346.0,26.0,4.5,16.0,58.0,189.12,129.36
2016,9,19,6,45,444.5,34.5,4.6,16.5,103.0,261.82,205.64
2016,9,19,7,0,543.0,43.0,4.7,17.0,148.0,345.18,279.79
2016,9,19,7,15,602.5,48.5,4.7,17.0,197.5,409.55,337.29
2016,9,19,7,30,662.0,54.0,4.7,17.0,247.0,482.0,399.2
2016,9,19,7,45,701.5,58.0,4.75,17.5,297.5,543.53,449.56
2016,9,19,8,0,741.0,62.0,4.8,18.0,348.0,606.63,498.53
2016,9,19,8,15,768.5,65.0,4.8,18.0,396.5,660.73,538.88
2016,9,19,8,30,796.0,68.0,4.8,18.0,445.0,714.55,578.14
2016,9,19,8,45,816.5,70.5,4.8,18.5,490.0,754.83,605.34
2016,9,19,9,0,837.0,73.0,4.8,19.0,535.0,799.94,635.67
2016,9,19,9,15,852.0,74.5,4.8,19.0,575.5,837.24,661.05
2016,9,19,9,30,867.0,76.0,4.8,19.0,616.0,872.17,684.54
2016,9,19,9,45,878.5,77.5,4.85,19.5,651.0,901.24,702.67
2016,9,19,10,0,890.0,79.0,4.9,20.0,686.0,927.3,718.61
2016,9,19,10,15,898.5,80.0,4.9,20.0,714.5,946.71,730.93
2016,9,19,10,30,907.0,81.0,4.9,20.0,743.0,962.67,740.94
2016,9,19,10,45,912.0,82.0,4.9,20.5,764.0,971.69,744.76
2016,9,19,11,0,917.0,83.0,4.9,21.0,785.0,976.99,746.16
2016,9,19,11,15,920.5,83.5,4.9,21.0,799.0,976.52,745.2
2016,9,19,11,30,924.0,84.0,4.9,21.0,813.0,972.26,741.8
2016,9,19,11,45,924.5,85.0,4.95,21.0,818.5,961.95,734.76
2016,9,19,12,0,925.0,86.0,5.0,21.0,824.0,947.93,725.29
2016,9,19,12,15,925.0,86.0,5.05,21.0,822.5,928.72,712.28
2016,9,19,12,30,925.0,86.0,5.1,21.0,821.0,905.98,696.87
2016,9,19,12,45,914.5,90.0,5.2,21.0,808.5,875.13,676.01
2016,9,19,13,0,904.0,94.0,5.3,21.0,796.0,841.48,653.06
2016,9,19,13,15,900.0,93.0,5.4,20.5,778.5,805.21,629.28
2016,9,19,13,30,896.0,92.0,5.5,20.0,761.0,766.25,603.21
2016,9,19,13,45,889.5,91.0,5.6,20.0,736.0,723.0,572.47
2016,9,19,14,0,883.0,90.0,5.7,20.0,711.0,677.64,538.57
2016,9,19,14,15,873.5,88.5,5.75,20.0,679.5,628.04,499.53
2016,9,19,14,30,864.0,87.0,5.8,20.0,648.0,577.06,458.43
2016,9,19,14,45,851.5,85.0,5.85,20.0,610.0,522.92,413.75
2016,9,19,15,0,839.0,83.0,5.9,20.0,572.0,468.2,367.34
2016,9,19,15,15,821.0,80.5,5.9,19.5,529.0,408.58,316.39
2016,9,19,15,30,803.0,78.0,5.9,19.0,486.0,350.97,265.6
2016,9,19,15,45,779.0,74.5,5.9,19.0,438.5,291.64,212.13
2016,9,19,16,0,755.0,71.0,5.9,19.0,391.0,234.22,160.24
2016,9,19,16,15,720.5,67.0,5.85,18.5,341.0,176.81,110.69
2016,9,19,16,30,686.0,63.0,5.8,18.0,291.0,123.16,68.75
2016,9,19,16,45,634.0,58.0,5.75,18.0,240.5,68.48,35.7
2016,9,19,17,0,582.0,53.0,5.7,18.0,190.0,38.08,27.89
2016,9,19,17,15,500.0,45.0,5.65,17.5,142.0,33.45,23.6
2016,9,19,17,30,418.0,37.0,5.6,17.0,94.0,28.64,18.9
2016,9,19,17,45,272.5,25.5,5.6,17.0,56.0,20.26,9.42
2016,9,19,18,0,127.0,14.0,5.6,17.0,18.0,13.34,0.0
2016,9,19,18,15,63.5,7.0,5.5,16.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,101.0,17.0,3.9,14.0,26.0,50.23,0.0
2016,9,20,6,30,202.0,34.0,4.0,14.0,52.0,141.91,94.92
2016,9,20,6,45,311.0,46.5,4.15,14.0,95.5,214.73,169.53
2016,9,20,7,0,420.0,59.0,4.3,14.0,139.0,301.11,246.31
2016,9,20,7,15,489.5,67.5,4.35,14.0,188.0,372.33,309.4
2016,9,20,7,30,559.0,76.0,4.4,14.0,237.0,449.01,375.24
2016,9,20,7,45,611.5,80.5,4.5,14.5,288.0,515.04,429.92
2016,9,20,8,0,664.0,85.0,4.6,15.0,339.0,583.85,485.02
2016,9,20,8,15,342.0,128.5,4.65,15.0,260.5,419.81,349.17
2016,9,20,8,30,20.0,172.0,4.7,15.0,182.0,186.37,150.76
2016,9,20,8,45,30.5,196.0,4.8,15.5,212.5,231.49,187.63
2016,9,20,9,0,41.0,220.0,4.9,16.0,243.0,266.72,215.55
2016,9,20,9,15,85.0,251.0,5.0,16.0,302.5,339.65,274.86
2016,9,20,9,30,129.0,282.0,5.1,16.0,362.0,428.16,345.2
2016,9,20,9,45,89.0,284.5,5.2,16.0,341.0,380.37,305.6
2016,9,20,10,0,49.0,287.0,5.3,16.0,320.0,344.94,275.76
2016,9,20,10,15,35.5,278.5,5.4,16.0,303.0,321.06,256.1
2016,9,20,10,30,22.0,270.0,5.5,16.0,286.0,284.32,226.22
2016,9,20,10,45,53.0,311.5,5.6,16.5,351.5,370.88,294.88
2016,9,20,11,0,84.0,353.0,5.7,17.0,417.0,444.18,351.73
2016,9,20,11,15,92.5,363.0,5.8,17.0,434.5,460.51,364.19
2016,9,20,11,30,101.0,373.0,5.9,17.0,452.0,476.23,376.35
2016,9,20,11,45,220.5,365.0,6.0,17.0,539.5,587.23,465.04
2016,9,20,12,0,340.0,357.0,6.1,17.0,627.0,692.84,547.56
2016,9,20,12,15,616.0,233.0,6.2,17.0,720.5,814.35,646.32
2016,9,20,12,30,892.0,109.0,6.3,17.0,814.0,899.12,710.34
2016,9,20,12,45,738.0,180.0,6.45,17.0,758.5,825.17,656.27
2016,9,20,13,0,584.0,251.0,6.6,17.0,703.0,742.04,591.51
2016,9,20,13,15,730.5,178.5,6.65,17.0,730.0,763.1,611.38
2016,9,20,13,30,877.0,106.0,6.7,17.0,757.0,763.62,613.07
2016,9,20,13,45,871.0,104.0,6.8,17.0,732.0,720.3,581.15
2016,9,20,14,0,865.0,102.0,6.9,17.0,707.0,674.9,545.59
2016,9,20,14,15,854.5,100.5,6.9,17.0,674.5,625.35,505.5
2016,9,20,14,30,844.0,99.0,6.9,17.0,642.0,574.63,463.57
2016,9,20,14,45,831.5,96.0,6.95,17.0,604.0,519.76,417.44
2016,9,20,15,0,819.0,93.0,7.0,17.0,566.0,464.45,369.7
2016,9,20,15,15,799.5,90.0,7.0,16.5,522.5,406.14,318.93
2016,9,20,15,30,780.0,87.0,7.0,16.0,479.0,348.69,267.54
2016,9,20,15,45,757.5,82.5,7.05,16.0,432.0,290.16,214.04
2016,9,20,16,0,735.0,78.0,7.1,16.0,385.0,233.44,162.15
2016,9,20,16,15,698.0,73.5,7.1,16.0,335.0,173.38,109.89
2016,9,20,16,30,661.0,69.0,7.1,16.0,285.0,120.11,68.13
2016,9,20,16,45,606.5,62.5,7.1,16.0,234.5,68.79,38.04
2016,9,20,17,0,552.0,56.0,7.1,16.0,184.0,40.8,30.5
2016,9,20,17,15,465.0,47.5,7.05,15.5,136.0,35.86,25.87
2016,9,20,17,30,378.0,39.0,7.0,15.0,88.0,30.75,20.77
2016,9,20,17,45,230.5,26.0,7.0,15.0,51.5,20.98,9.14
2016,9,20,18,0,83.0,13.0,7.0,15.0,15.0,12.39,0.0
2016,9,20,18,15,41.5,6.5,6.9,14.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,117.0,15.5,7.15,14.0,26.0,54.11,0.0
2016,9,21,6,30,234.0,31.0,7.3,14.0,52.0,149.39,97.26
2016,9,21,6,45,338.5,43.5,7.45,14.0,95.5,223.71,177.08
2016,9,21,7,0,443.0,56.0,7.6,14.0,139.0,309.3,254.54
2016,9,21,7,15,513.0,64.0,7.7,14.0,189.0,381.11,319.48
2016,9,21,7,30,583.0,72.0,7.8,14.0,239.0,458.45,387.44
2016,9,21,7,45,629.0,78.0,7.9,14.0,289.5,522.92,442.99
2016,9,21,8,0,675.0,84.0,8.0,14.0,340.0,589.66,498.88
2016,9,21,8,15,708.5,88.5,8.05,14.0,389.5,647.17,545.07
2016,9,21,8,30,742.0,93.0,8.1,14.0,439.0,705.0,589.9
2016,9,21,8,45,769.5,95.5,8.15,14.0,486.0,751.72,625.24
2016,9,21,9,0,797.0,98.0,8.2,14.0,533.0,801.36,662.47
2016,9,21,9,15,815.5,100.5,8.2,14.0,575.0,841.79,692.02
2016,9,21,9,30,834.0,103.0,8.2,14.0,617.0,880.01,719.68
2016,9,21,9,45,854.5,102.5,8.25,14.5,654.5,914.02,742.75
2016,9,21,10,0,875.0,102.0,8.3,15.0,692.0,937.32,757.61
2016,9,21,10,15,885.0,103.5,8.3,15.0,721.5,958.09,771.89
2016,9,21,10,30,895.0,105.0,8.3,15.0,751.0,975.47,783.72
2016,9,21,10,45,902.5,105.5,8.35,15.0,773.5,985.8,790.6
2016,9,21,11,0,910.0,106.0,8.4,15.0,796.0,992.46,794.92
2016,9,21,11,15,915.0,106.5,8.4,15.0,810.5,992.99,794.66
2016,9,21,11,30,920.0,107.0,8.4,15.0,825.0,989.73,791.77
2016,9,21,11,45,921.0,108.0,8.45,15.0,831.5,979.48,784.02
2016,9,21,12,0,922.0,109.0,8.5,15.0,838.0,965.51,773.67
2016,9,21,12,15,921.5,109.0,8.6,15.0,835.5,945.49,759.08
2016,9,21,12,30,921.0,109.0,8.7,15.0,833.0,921.97,741.92
2016,9,21,12,45,919.0,108.0,8.8,15.0,822.5,892.74,720.49
2016,9,21,13,0,917.0,107.0,8.9,15.0,812.0,860.34,696.62
2016,9,21,13,15,912.0,106.0,8.9,15.0,793.0,822.58,668.32
2016,9,21,13,30,907.0,105.0,8.9,15.0,774.0,782.15,637.89
2016,9,21,13,45,902.0,102.5,8.95,15.0,748.0,737.76,604.33
2016,9,21,14,0,897.0,100.0,9.0,15.0,722.0,691.12,566.81
2016,9,21,14,15,886.0,98.0,9.0,15.0,688.5,639.29,523.99
2016,9,21,14,30,875.0,96.0,9.0,15.0,655.0,586.19,479.21
2016,9,21,14,45,861.5,93.5,9.0,15.0,616.0,529.74,430.69
2016,9,21,15,0,848.0,91.0,9.0,15.0,577.0,472.86,380.6
2016,9,21,15,15,828.0,88.0,8.95,15.0,532.0,412.78,326.73
2016,9,21,15,30,808.0,85.0,8.9,15.0,487.0,353.58,272.49
2016,9,21,15,45,781.0,81.5,8.85,15.0,438.5,293.13,216.77
2016,9,21,16,0,754.0,78.0,8.8,15.0,390.0,234.99,163.32
2016,9,21,16,15,715.0,73.5,8.7,14.5,338.5,176.64,112.55
2016,9,21,16,30,676.0,69.0,8.6,14.0,287.0,119.14,67.59
2016,9,21,16,45,618.5,63.0,8.5,14.0,235.0,67.39,38.02
2016,9,21,17,0,561.0,57.0,8.4,14.0,183.0,41.96,31.77
2016,9,21,17,15,467.5,48.0,8.35,14.0,134.5,36.62,26.64
2016,9,21,17,30,374.0,39.0,8.3,14.0,86.0,31.07,21.0
2016,9,21,17,45,218.5,25.5,8.25,14.0,49.5,20.77,7.74
2016,9,21,18,0,63.0,12.0,8.2,14.0,13.0,11.44,0.0
2016,9,21,18,15,31.5,6.0,8.1,14.0,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,14.5,8.4,13.0,26.0,58.63,0.0
2016,9,22,6,30,267.0,29.0,8.3,13.0,52.0,158.0,99.61
2016,9,22,6,45,382.5,39.5,8.25,13.5,97.0,239.21,189.51
2016,9,22,7,0,498.0,50.0,8.2,14.0,142.0,330.1,271.72
2016,9,22,7,15,565.5,57.0,7.95,14.0,192.5,401.64,336.74
2016,9,22,7,30,633.0,64.0,7.7,14.0,243.0,478.5,404.25
2016,9,22,7,45,683.5,67.5,7.5,14.5,295.5,544.78,460.2
2016,9,22,8,0,734.0,71.0,7.3,15.0,348.0,610.49,513.55
2016,9,22,8,15,764.0,74.5,7.1,15.0,397.0,666.66,556.79
2016,9,22,8,30,794.0,78.0,6.9,15.0,446.0,722.64,598.83
2016,9,22,8,45,817.5,80.0,6.75,15.5,492.0,770.99,632.95
2016,9,22,9,0,841.0,82.0,6.6,16.0,538.0,817.94,665.26
2016,9,22,9,15,856.0,84.5,6.45,16.0,579.0,849.18,686.39
2016,9,22,9,30,871.0,87.0,6.3,16.0,620.0,884.98,710.77
2016,9,22,9,45,882.0,88.5,6.2,16.0,655.0,913.26,729.55
2016,9,22,10,0,893.0,90.0,6.1,16.0,690.0,938.47,746.02
2016,9,22,10,15,901.5,91.5,6.1,16.0,718.5,958.08,758.96
2016,9,22,10,30,910.0,93.0,6.1,16.0,747.0,974.2,769.47
2016,9,22,10,45,911.5,96.0,6.1,16.5,767.0,981.75,772.42
2016,9,22,11,0,913.0,99.0,6.1,17.0,787.0,985.52,772.82
2016,9,22,11,15,916.5,99.5,6.2,17.0,800.5,984.6,772.12
2016,9,22,11,30,920.0,100.0,6.3,17.0,814.0,979.9,768.86
2016,9,22,11,45,918.5,101.5,6.4,17.0,819.0,967.87,760.46
2016,9,22,12,0,917.0,103.0,6.5,17.0,824.0,952.19,749.54
2016,9,22,12,15,916.5,103.0,6.55,17.0,821.5,932.25,735.35
2016,9,22,12,30,916.0,103.0,6.6,17.0,819.0,908.83,718.69
2016,9,22,12,45,912.5,103.0,6.65,17.0,808.0,879.52,697.72
2016,9,22,13,0,909.0,103.0,6.7,17.0,797.0,847.12,674.46
2016,9,22,13,15,904.0,102.0,6.8,17.0,778.5,809.61,647.47
2016,9,22,13,30,899.0,101.0,6.9,17.0,760.0,769.48,618.33
2016,9,22,13,45,890.5,100.0,7.0,17.0,734.0,724.47,585.23
2016,9,22,14,0,882.0,99.0,7.1,17.0,708.0,677.51,548.2
2016,9,22,14,15,871.5,97.5,7.2,16.5,675.0,627.15,508.47
2016,9,22,14,30,861.0,96.0,7.3,16.0,642.0,575.53,466.56
2016,9,22,14,45,845.5,94.0,7.4,16.0,602.5,519.27,418.88
2016,9,22,15,0,830.0,92.0,7.5,16.0,563.0,462.83,369.78
2016,9,22,15,15,809.5,89.0,7.55,16.0,519.0,403.58,317.16
2016,9,22,15,30,789.0,86.0,7.6,16.0,475.0,345.3,264.23
2016,9,22,15,45,698.5,90.5,7.7,16.0,409.0,273.22,201.4
2016,9,22,16,0,608.0,95.0,7.8,16.0,343.0,213.02,149.66
2016,9,22,16,15,631.5,82.5,7.75,15.5,310.0,165.82,106.59
2016,9,22,16,30,655.0,70.0,7.7,15.0,277.0,115.56,65.53
2016,9,22,16,45,600.5,63.0,7.7,15.0,226.5,64.55,37.03
2016,9,22,17,0,546.0,56.0,7.7,15.0,176.0,41.36,31.08
2016,9,22,17,15,452.0,47.0,7.6,14.5,128.0,35.99,25.98
2016,9,22,17,30,358.0,38.0,7.5,14.0,80.0,30.42,20.29
2016,9,22,17,45,179.0,19.0,7.45,14.0,40.0,14.79,2.54
2016,9,22,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,139.0,13.0,4.55,13.0,24.0,58.95,0.0
2016,9,23,6,30,278.0,26.0,4.6,13.0,48.0,158.55,94.97
2016,9,23,6,45,388.5,35.5,4.65,13.5,92.0,237.34,186.56
2016,9,23,7,0,499.0,45.0,4.7,14.0,136.0,324.47,264.98
2016,9,23,7,15,563.5,51.0,4.6,14.0,184.5,392.74,326.37
2016,9,23,7,30,628.0,57.0,4.5,14.0,233.0,466.17,389.87
2016,9,23,7,45,673.0,61.0,4.4,14.5,283.0,526.12,439.53
2016,9,23,8,0,718.0,65.0,4.3,15.0,333.0,591.45,490.98
2016,9,23,8,15,747.0,68.5,4.15,15.0,381.0,646.02,531.56
2016,9,23,8,30,776.0,72.0,4.0,15.0,429.0,700.43,571.12
2016,9,23,8,45,798.5,74.0,3.9,15.5,473.5,747.19,603.0
2016,9,23,9,0,821.0,76.0,3.8,16.0,518.0,785.7,628.06
2016,9,23,9,15,836.0,78.0,3.7,16.0,558.0,822.73,652.83
2016,9,23,9,30,851.0,80.0,3.6,16.0,598.0,857.42,675.57
2016,9,23,9,45,862.0,81.5,3.5,16.5,632.0,885.26,691.89
2016,9,23,10,0,873.0,83.0,3.4,17.0,666.0,910.12,705.96
2016,9,23,10,15,881.0,84.0,3.5,17.0,693.5,928.4,718.03
2016,9,23,10,30,889.0,85.0,3.6,17.0,721.0,943.28,727.87
2016,9,23,10,45,895.0,85.5,3.7,17.5,741.5,952.16,732.29
2016,9,23,11,0,901.0,86.0,3.8,18.0,762.0,957.39,734.36
2016,9,23,11,15,904.5,87.0,4.05,18.0,775.5,957.13,735.07
2016,9,23,11,30,908.0,88.0,4.3,18.0,789.0,953.13,733.26
2016,9,23,11,45,907.5,89.0,4.55,18.0,794.0,941.69,726.94
2016,9,23,12,0,907.0,90.0,4.8,18.0,799.0,926.64,718.19
2016,9,23,12,15,906.5,89.5,5.05,17.5,796.5,906.42,707.03
2016,9,23,12,30,906.0,89.0,5.3,17.0,794.0,882.78,693.2
2016,9,23,12,45,903.5,89.0,5.55,17.0,783.5,854.67,674.54
2016,9,23,13,0,901.0,89.0,5.8,17.0,773.0,823.46,653.36
2016,9,23,13,15,896.0,88.0,5.9,17.0,754.5,786.32,626.88
2016,9,23,13,30,891.0,87.0,6.0,17.0,736.0,746.59,598.26
2016,9,23,13,45,884.5,85.5,6.15,17.0,711.0,702.91,566.53
2016,9,23,14,0,878.0,84.0,6.3,17.0,686.0,657.15,531.06
2016,9,23,14,15,867.5,82.5,6.3,17.0,653.5,607.13,490.52
2016,9,23,14,30,857.0,81.0,6.3,17.0,621.0,555.87,448.02
2016,9,23,14,45,651.0,140.5,6.35,17.0,536.0,462.62,370.78
2016,9,23,15,0,445.0,200.0,6.4,17.0,451.0,385.46,306.9
2016,9,23,15,15,616.0,136.5,6.35,16.5,454.0,367.67,288.88
2016,9,23,15,30,787.0,73.0,6.3,16.0,457.0,329.69,250.75
2016,9,23,15,45,759.5,70.0,6.3,16.0,409.5,271.08,197.14
2016,9,23,16,0,732.0,67.0,6.3,16.0,362.0,214.84,145.93
2016,9,23,16,15,694.0,63.0,6.25,16.0,312.5,158.76,97.59
2016,9,23,16,30,656.0,59.0,6.2,16.0,263.0,106.91,58.32
2016,9,23,16,45,602.5,53.0,6.2,16.0,214.0,54.09,29.22
2016,9,23,17,0,549.0,47.0,6.2,16.0,165.0,33.97,24.4
2016,9,23,17,15,458.5,39.0,6.1,15.5,119.0,29.14,19.83
2016,9,23,17,30,368.0,31.0,6.0,15.0,73.0,24.11,14.69
2016,9,23,17,45,184.0,15.5,5.95,15.0,36.5,11.82,0.0
2016,9,23,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,166.0,11.5,3.05,14.0,24.5,66.45,0.0
2016,9,24,6,30,332.0,23.0,3.0,14.0,49.0,175.46,98.4
2016,9,24,6,45,439.5,31.5,2.95,14.5,93.5,255.03,198.36
2016,9,24,7,0,547.0,40.0,2.9,15.0,138.0,337.98,273.11
2016,9,24,7,15,610.0,45.5,2.75,15.0,188.0,407.66,334.79
2016,9,24,7,30,673.0,51.0,2.6,15.0,238.0,482.03,397.7
2016,9,24,7,45,714.0,55.0,2.5,15.5,288.5,544.55,447.97
2016,9,24,8,0,755.0,59.0,2.4,16.0,339.0,608.7,496.51
2016,9,24,8,15,783.5,62.0,2.4,16.5,387.5,663.63,535.51
2016,9,24,8,30,812.0,65.0,2.4,17.0,436.0,711.99,568.52
2016,9,24,8,45,833.0,67.5,2.4,17.5,481.5,759.04,599.77
2016,9,24,9,0,854.0,70.0,2.4,18.0,527.0,804.58,629.24
2016,9,24,9,15,869.0,72.0,2.4,18.0,567.5,842.49,654.0
2016,9,24,9,30,884.0,74.0,2.4,18.0,608.0,877.93,676.84
2016,9,24,9,45,897.5,74.0,2.4,18.5,643.5,906.84,693.7
2016,9,24,10,0,911.0,74.0,2.4,19.0,679.0,932.75,708.45
2016,9,24,10,15,918.5,75.0,2.4,19.0,707.0,951.03,719.37
2016,9,24,10,30,926.0,76.0,2.4,19.0,735.0,965.74,728.04
2016,9,24,10,45,931.0,77.0,2.4,19.5,756.0,974.4,731.4
2016,9,24,11,0,936.0,78.0,2.4,20.0,777.0,979.26,732.42
2016,9,24,11,15,939.0,78.5,2.45,20.0,790.0,977.82,731.33
2016,9,24,11,30,942.0,79.0,2.5,20.0,803.0,972.51,727.88
2016,9,24,11,45,942.5,79.0,2.65,20.0,808.0,960.49,721.02
2016,9,24,12,0,943.0,79.0,2.8,20.0,813.0,944.71,711.68
2016,9,24,12,15,942.0,79.0,2.95,20.0,810.0,923.92,698.91
2016,9,24,12,30,941.0,79.0,3.1,20.0,807.0,899.58,683.66
2016,9,24,12,45,932.0,82.0,3.3,20.0,794.5,868.35,663.83
2016,9,24,13,0,923.0,85.0,3.5,20.0,782.0,834.23,641.72
2016,9,24,13,15,918.0,84.5,3.65,20.0,763.0,796.84,616.74
2016,9,24,13,30,913.0,84.0,3.8,20.0,744.0,756.77,589.53
2016,9,24,13,45,904.0,83.5,3.95,20.0,718.0,711.47,558.15
2016,9,24,14,0,895.0,83.0,4.1,20.0,692.0,664.24,523.02
2016,9,24,14,15,884.5,82.0,4.2,20.0,659.0,613.91,483.99
2016,9,24,14,30,874.0,81.0,4.3,20.0,626.0,562.29,442.86
2016,9,24,14,45,857.5,79.5,4.45,20.0,587.0,506.15,397.24
2016,9,24,15,0,841.0,78.0,4.6,20.0,548.0,449.87,349.98
2016,9,24,15,15,821.5,76.0,4.7,19.5,504.0,390.22,299.17
2016,9,24,15,30,802.0,74.0,4.8,19.0,460.0,332.76,248.58
2016,9,24,15,45,769.5,72.0,4.9,19.0,411.5,272.91,195.09
2016,9,24,16,0,737.0,70.0,5.0,19.0,363.0,216.0,144.41
2016,9,24,16,15,698.0,65.5,5.05,18.5,313.0,159.11,96.58
2016,9,24,16,30,659.0,61.0,5.1,18.0,263.0,103.48,55.27
2016,9,24,16,45,588.5,56.5,5.2,17.5,212.0,54.39,30.81
2016,9,24,17,0,518.0,52.0,5.3,17.0,161.0,38.41,28.16
2016,9,24,17,15,422.5,42.5,5.3,16.5,115.0,32.44,22.56
2016,9,24,17,30,327.0,33.0,5.3,16.0,69.0,26.21,16.18
2016,9,24,17,45,163.5,16.5,5.35,16.0,34.5,12.86,0.0
2016,9,24,18,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,127.5,12.0,1.7,17.0,21.5,53.97,0.0
2016,9,25,6,30,255.0,24.0,1.7,17.0,43.0,145.34,73.35
2016,9,25,6,45,365.0,35.5,1.75,17.5,87.0,226.45,172.93
2016,9,25,7,0,475.0,47.0,1.8,18.0,131.0,314.14,249.64
2016,9,25,7,15,543.0,55.0,1.75,18.5,181.0,385.54,310.59
2016,9,25,7,30,611.0,63.0,1.7,19.0,231.0,462.45,373.32
2016,9,25,7,45,657.5,68.5,1.7,19.5,281.5,527.32,424.29
2016,9,25,8,0,704.0,74.0,1.7,20.0,332.0,594.48,474.84
2016,9,25,8,15,735.5,78.5,1.75,20.0,381.0,647.81,513.33
2016,9,25,8,30,767.0,83.0,1.8,20.0,430.0,704.81,553.27
2016,9,25,8,45,789.0,86.5,1.85,20.5,475.5,752.59,584.63
2016,9,25,9,0,811.0,90.0,1.9,21.0,521.0,798.94,614.4
2016,9,25,9,15,827.5,92.5,1.85,21.5,562.0,837.6,637.4
2016,9,25,9,30,844.0,95.0,1.8,22.0,603.0,873.9,658.41
2016,9,25,9,45,878.0,88.0,1.8,22.5,643.0,904.39,675.74
2016,9,25,10,0,912.0,81.0,1.8,23.0,683.0,940.3,696.54
2016,9,25,10,15,920.0,82.0,1.75,23.0,711.5,958.87,706.48
2016,9,25,10,30,928.0,83.0,1.7,23.0,740.0,973.87,714.33
2016,9,25,10,45,923.5,88.5,1.7,23.5,758.0,978.6,714.94
2016,9,25,11,0,919.0,94.0,1.7,24.0,776.0,979.39,713.28
2016,9,25,11,15,922.5,94.5,1.6,24.5,789.0,978.21,709.2
2016,9,25,11,30,926.0,95.0,1.5,25.0,802.0,973.23,702.83
2016,9,25,11,45,914.5,101.0,1.45,25.5,803.5,956.7,690.03
2016,9,25,12,0,903.0,107.0,1.4,26.0,805.0,936.7,675.33
2016,9,25,12,15,902.0,107.0,1.25,26.0,802.0,916.32,660.41
2016,9,25,12,30,901.0,107.0,1.1,26.0,799.0,892.54,643.38
2016,9,25,12,45,903.0,104.0,0.95,26.0,789.0,864.83,623.91
2016,9,25,13,0,905.0,101.0,0.8,26.0,779.0,833.82,602.36
2016,9,25,13,15,899.5,100.0,0.75,25.5,760.0,795.92,579.1
2016,9,25,13,30,894.0,99.0,0.7,25.0,741.0,755.46,554.0
2016,9,25,13,45,869.0,104.5,0.7,25.0,710.5,705.76,521.59
2016,9,25,14,0,844.0,110.0,0.7,25.0,680.0,657.01,487.55
2016,9,25,14,15,831.5,108.0,0.95,24.5,646.5,605.89,454.52
2016,9,25,14,30,819.0,106.0,1.2,24.0,613.0,553.85,418.58
2016,9,25,14,45,785.0,109.0,1.45,24.0,570.0,495.38,374.98
2016,9,25,15,0,751.0,112.0,1.7,24.0,527.0,437.07,329.61
2016,9,25,15,15,727.5,108.0,1.95,23.5,483.5,379.65,283.64
2016,9,25,15,30,704.0,104.0,2.2,23.0,440.0,323.72,237.1
2016,9,25,15,45,661.0,101.0,2.5,22.5,390.5,265.3,188.07
2016,9,25,16,0,618.0,98.0,2.8,22.0,341.0,211.28,142.61
2016,9,25,16,15,574.5,90.5,2.9,21.5,292.0,157.89,99.45
2016,9,25,16,30,531.0,83.0,3.0,21.0,243.0,109.64,64.95
2016,9,25,16,45,467.5,73.0,3.2,20.5,194.0,64.13,41.44
2016,9,25,17,0,404.0,63.0,3.4,20.0,145.0,47.19,35.37
2016,9,25,17,15,315.5,48.5,3.35,19.5,101.5,37.04,26.13
2016,9,25,17,30,227.0,34.0,3.3,19.0,58.0,26.46,15.89
2016,9,25,17,45,113.5,17.0,3.3,18.5,29.0,13.36,0.0
2016,9,25,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,98.5,12.5,0.95,16.0,19.5,44.71,0.0
2016,9,26,6,30,197.0,25.0,1.0,16.0,39.0,122.65,54.7
2016,9,26,6,45,307.0,38.0,1.05,16.5,81.0,203.01,154.51
2016,9,26,7,0,417.0,51.0,1.1,17.0,123.0,289.24,229.65
2016,9,26,7,15,488.0,60.0,1.1,17.0,172.0,360.72,290.89
2016,9,26,7,30,559.0,69.0,1.1,17.0,221.0,437.98,354.5
2016,9,26,7,45,608.0,75.5,1.15,17.5,271.0,503.36,406.08
2016,9,26,8,0,657.0,82.0,1.2,18.0,321.0,571.31,457.56
2016,9,26,8,15,691.0,86.5,1.15,18.5,369.5,627.96,497.51
2016,9,26,8,30,725.0,91.0,1.1,19.0,418.0,684.96,535.34
2016,9,26,8,45,750.0,95.0,1.1,19.5,463.0,730.18,564.16
2016,9,26,9,0,775.0,99.0,1.1,20.0,508.0,778.35,594.43
2016,9,26,9,15,793.0,102.0,1.05,20.0,548.5,817.85,618.57
2016,9,26,9,30,811.0,105.0,1.0,20.0,589.0,855.15,640.88
2016,9,26,9,45,823.5,107.0,1.0,20.5,624.0,883.87,656.78
2016,9,26,10,0,836.0,109.0,1.0,21.0,659.0,909.68,670.73
2016,9,26,10,15,846.0,111.0,1.0,21.0,687.0,930.06,682.44
2016,9,26,10,30,856.0,113.0,1.0,21.0,715.0,947.11,692.13
2016,9,26,10,45,862.0,114.5,1.0,21.5,736.0,956.35,695.61
2016,9,26,11,0,868.0,116.0,1.0,22.0,757.0,953.92,691.91
2016,9,26,11,15,872.0,116.5,1.05,22.0,770.5,953.11,691.77
2016,9,26,11,30,876.0,117.0,1.1,22.0,784.0,948.68,689.43
2016,9,26,11,45,878.5,117.0,1.15,22.5,789.5,938.72,682.39
2016,9,26,12,0,881.0,117.0,1.2,23.0,795.0,925.2,673.24
2016,9,26,12,15,880.5,117.0,1.25,23.0,792.0,905.52,661.49
2016,9,26,12,30,880.0,117.0,1.3,23.0,789.0,882.5,647.64
2016,9,26,12,45,906.5,102.5,1.4,23.0,786.0,863.52,637.06
2016,9,26,13,0,933.0,88.0,1.5,23.0,783.0,839.79,623.17
2016,9,26,13,15,928.0,87.0,1.55,22.5,764.5,801.39,599.9
2016,9,26,13,30,923.0,86.0,1.6,22.0,746.0,760.31,574.53
2016,9,26,13,45,917.0,84.5,1.7,22.0,720.0,715.53,545.49
2016,9,26,14,0,911.0,83.0,1.8,22.0,694.0,668.56,512.16
2016,9,26,14,15,900.5,81.5,1.85,21.5,660.5,616.95,474.79
2016,9,26,14,30,890.0,80.0,1.9,21.0,627.0,564.02,435.06
2016,9,26,14,45,877.0,78.0,1.95,21.0,588.0,508.32,390.93
2016,9,26,15,0,864.0,76.0,2.0,21.0,549.0,452.08,344.82
2016,9,26,15,15,845.0,73.5,2.05,21.0,504.5,392.83,294.9
2016,9,26,15,30,826.0,71.0,2.1,21.0,460.0,331.97,242.31
2016,9,26,15,45,801.0,67.5,2.15,21.0,412.0,271.5,189.23
2016,9,26,16,0,776.0,64.0,2.2,21.0,364.0,213.08,138.04
2016,9,26,16,15,737.5,60.0,2.2,20.5,313.0,154.65,90.05
2016,9,26,16,30,699.0,56.0,2.2,20.0,262.0,100.48,51.7
2016,9,26,16,45,642.5,50.0,2.2,20.0,211.0,48.77,28.04
2016,9,26,17,0,586.0,44.0,2.2,20.0,160.0,35.2,24.97
2016,9,26,17,15,490.0,35.5,2.2,19.5,113.0,26.8,17.32
2016,9,26,17,30,394.0,27.0,2.2,19.0,66.0,21.16,11.31
2016,9,26,17,45,197.0,13.5,2.25,18.5,33.0,10.47,0.0
2016,9,26,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.0,11.0,0.55,17.0,20.5,55.66,0.0
2016,9,27,6,30,272.0,22.0,0.5,17.0,41.0,147.72,56.0
2016,9,27,6,45,384.0,32.5,0.5,17.5,84.0,231.05,173.51
2016,9,27,7,0,496.0,43.0,0.5,18.0,127.0,319.13,249.89
2016,9,27,7,15,564.0,49.5,0.45,18.0,176.5,389.31,309.0
2016,9,27,7,30,632.0,56.0,0.4,18.0,226.0,464.99,369.67
2016,9,27,7,45,323.5,92.5,0.35,18.5,180.5,335.79,268.82
2016,9,27,8,0,15.0,129.0,0.3,19.0,135.0,139.72,109.31
2016,9,27,8,15,22.5,149.5,0.25,19.0,159.5,166.28,131.48
2016,9,27,8,30,30.0,170.0,0.2,19.0,184.0,204.09,161.04
2016,9,27,8,45,37.5,191.0,0.2,19.5,210.5,233.17,182.89
2016,9,27,9,0,45.0,212.0,0.2,20.0,237.0,262.53,204.58
2016,9,27,9,15,56.0,234.0,0.3,20.0,266.5,296.27,230.12
2016,9,27,9,30,67.0,256.0,0.4,20.0,296.0,330.26,255.55
2016,9,27,9,45,73.5,274.0,0.5,20.0,320.0,355.61,274.19
2016,9,27,10,0,80.0,292.0,0.6,20.0,344.0,380.83,292.71
2016,9,27,10,15,63.5,294.5,0.7,20.0,337.0,366.68,281.45
2016,9,27,10,30,47.0,297.0,0.8,20.0,330.0,352.21,270.19
2016,9,27,10,45,55.5,313.0,0.9,20.5,353.0,376.08,287.69
2016,9,27,11,0,64.0,329.0,1.0,21.0,376.0,399.59,304.52
2016,9,27,11,15,65.5,334.0,1.1,21.0,382.5,403.94,307.69
2016,9,27,11,30,67.0,339.0,1.2,21.0,389.0,408.0,310.82
2016,9,27,11,45,66.0,342.5,1.35,21.0,392.5,407.83,310.96
2016,9,27,12,0,65.0,346.0,1.5,21.0,396.0,407.38,310.93
2016,9,27,12,15,71.5,348.5,1.65,21.0,403.0,412.18,315.05
2016,9,27,12,30,78.0,351.0,1.8,21.0,410.0,416.35,318.7
2016,9,27,12,45,79.0,346.0,2.0,21.0,405.5,407.54,312.74
2016,9,27,13,0,80.0,341.0,2.2,21.0,401.0,398.47,306.59
2016,9,27,13,15,81.5,331.5,2.35,21.0,391.0,384.97,297.02
2016,9,27,13,30,83.0,322.0,2.5,21.0,381.0,371.24,287.21
2016,9,27,13,45,93.5,314.0,2.7,21.0,378.5,364.82,283.1
2016,9,27,14,0,104.0,306.0,2.9,21.0,376.0,357.27,277.97
2016,9,27,14,15,109.5,291.0,3.0,20.5,361.5,338.94,264.8
2016,9,27,14,30,115.0,276.0,3.1,20.0,347.0,322.41,252.78
2016,9,27,14,45,99.0,255.0,3.25,20.0,313.5,284.49,223.3
2016,9,27,15,0,83.0,234.0,3.4,20.0,280.0,250.81,196.95
2016,9,27,15,15,56.0,206.0,3.45,19.5,235.5,208.82,164.2
2016,9,27,15,30,29.0,178.0,3.5,19.0,191.0,170.37,134.14
2016,9,27,15,45,28.0,160.5,3.6,19.0,172.0,151.14,118.71
2016,9,27,16,0,27.0,143.0,3.7,19.0,153.0,132.16,103.3
2016,9,27,16,15,343.5,100.5,3.75,18.5,201.5,129.95,87.93
2016,9,27,16,30,660.0,58.0,3.8,18.0,250.0,96.87,51.24
2016,9,27,16,45,598.5,52.0,3.85,18.0,200.0,44.34,26.62
2016,9,27,17,0,537.0,46.0,3.9,18.0,150.0,34.05,24.13
2016,9,27,17,15,437.0,37.0,3.9,17.5,104.5,28.29,18.69
2016,9,27,17,30,337.0,28.0,3.9,17.0,59.0,22.29,11.91
2016,9,27,17,45,168.5,14.0,3.95,17.0,29.5,11.07,0.0
2016,9,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,12.0,3.4,14.0,18.5,46.25,0.0
2016,9,28,6,30,210.0,24.0,3.5,14.0,37.0,124.26,36.49
2016,9,28,6,45,330.0,35.0,3.65,14.0,79.5,209.66,160.58
2016,9,28,7,0,450.0,46.0,3.8,14.0,122.0,299.43,242.37
2016,9,28,7,15,523.0,54.0,3.8,14.0,170.5,371.97,307.28
2016,9,28,7,30,596.0,62.0,3.8,14.0,219.0,450.49,375.07
2016,9,28,7,45,298.0,74.5,3.8,14.5,153.0,296.29,248.28
2016,9,28,8,0,0.0,87.0,3.8,15.0,87.0,82.92,64.75
2016,9,28,8,15,0.0,108.5,3.8,15.0,108.5,104.62,83.03
2016,9,28,8,30,0.0,130.0,3.8,15.0,130.0,126.33,100.88
2016,9,28,8,45,0.5,145.5,3.85,15.5,145.5,141.96,113.32
2016,9,28,9,0,1.0,161.0,3.9,16.0,161.0,157.62,125.63
2016,9,28,9,15,6.0,180.5,4.0,16.0,184.0,181.4,144.87
2016,9,28,9,30,11.0,200.0,4.1,16.0,207.0,205.39,164.13
2016,9,28,9,45,19.5,225.5,4.2,16.0,238.0,239.06,191.16
2016,9,28,10,0,28.0,251.0,4.3,16.0,269.0,286.39,228.77
2016,9,28,10,15,22.5,249.5,4.45,16.0,264.5,265.21,211.35
2016,9,28,10,30,17.0,248.0,4.6,16.0,260.0,257.57,204.85
2016,9,28,10,45,16.5,251.0,4.75,16.5,263.0,259.32,205.66
2016,9,28,11,0,16.0,254.0,4.9,17.0,266.0,261.08,206.49
2016,9,28,11,15,16.5,260.0,5.0,17.0,272.5,266.82,210.9
2016,9,28,11,30,17.0,266.0,5.1,17.0,279.0,272.48,215.29
2016,9,28,11,45,16.5,264.5,5.25,17.0,277.5,269.57,212.94
2016,9,28,12,0,16.0,263.0,5.4,17.0,276.0,266.66,210.65
2016,9,28,12,15,16.0,262.0,5.5,17.0,274.5,264.69,209.13
2016,9,28,12,30,16.0,261.0,5.6,17.0,273.0,262.68,207.61
2016,9,28,12,45,24.5,279.0,5.7,17.0,297.5,286.27,226.67
2016,9,28,13,0,33.0,297.0,5.8,17.0,322.0,316.69,251.01
2016,9,28,13,15,33.0,289.5,5.8,16.5,314.0,306.26,243.36
2016,9,28,13,30,33.0,282.0,5.8,16.0,306.0,295.82,235.76
2016,9,28,13,45,21.5,248.5,5.85,16.0,264.0,248.22,197.79
2016,9,28,14,0,10.0,215.0,5.9,16.0,222.0,207.62,165.19
2016,9,28,14,15,6.0,196.0,5.9,16.0,200.5,186.42,148.25
2016,9,28,14,30,2.0,177.0,5.9,16.0,179.0,165.79,131.7
2016,9,28,14,45,1.5,170.0,5.95,16.0,171.5,158.47,126.03
2016,9,28,15,0,1.0,163.0,6.0,16.0,164.0,151.19,120.37
2016,9,28,15,15,0.5,147.5,6.0,16.0,148.0,136.26,108.38
2016,9,28,15,30,0.0,132.0,6.0,16.0,132.0,121.5,96.45
2016,9,28,15,45,340.5,106.0,6.0,16.0,234.0,180.47,134.63
2016,9,28,16,0,681.0,80.0,6.0,16.0,336.0,200.9,135.18
2016,9,28,16,15,635.5,74.5,5.95,15.5,286.5,145.77,89.44
2016,9,28,16,30,590.0,69.0,5.9,15.0,237.0,95.88,54.23
2016,9,28,16,45,514.5,62.5,5.9,15.0,187.5,50.34,39.13
2016,9,28,17,0,439.0,56.0,5.9,15.0,138.0,43.15,32.4
2016,9,28,17,15,329.5,44.0,5.85,14.5,94.5,35.0,24.65
2016,9,28,17,30,220.0,32.0,5.8,14.0,51.0,25.15,13.72
2016,9,28,17,45,110.0,16.0,5.75,14.0,25.5,15.25,0.0
2016,9,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
