Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,73.5,12.0,4.95,13.0,17.0,35.76,0.0
2016,9,29,6,30,147.0,24.0,5.0,13.0,34.0,99.98,17.48
2016,9,29,6,45,266.5,38.0,5.05,13.0,74.5,184.75,141.16
2016,9,29,7,0,386.0,52.0,5.1,13.0,115.0,273.44,222.52
2016,9,29,7,15,461.5,61.0,5.1,13.0,163.0,345.83,287.89
2016,9,29,7,30,537.0,70.0,5.1,13.0,211.0,424.23,356.59
2016,9,29,7,45,268.5,67.5,5.1,13.5,138.0,268.06,226.49
2016,9,29,8,0,0.0,65.0,5.1,14.0,65.0,60.46,46.04
2016,9,29,8,15,0.0,77.0,5.05,14.0,77.0,71.88,55.73
2016,9,29,8,30,0.0,89.0,5.0,14.0,89.0,83.58,65.46
2016,9,29,8,45,0.0,103.0,5.0,14.5,103.0,97.31,76.66
2016,9,29,9,0,0.0,117.0,5.0,15.0,117.0,111.05,87.73
2016,9,29,9,15,0.0,135.5,5.0,15.0,135.5,129.39,102.67
2016,9,29,9,30,0.0,154.0,5.0,15.0,154.0,147.75,117.52
2016,9,29,9,45,2.0,171.0,5.05,15.0,172.5,166.36,132.57
2016,9,29,10,0,4.0,188.0,5.1,15.0,191.0,185.02,147.57
2016,9,29,10,15,6.5,202.0,5.1,15.0,206.5,201.07,160.42
2016,9,29,10,30,9.0,216.0,5.1,15.0,222.0,217.12,173.21
2016,9,29,10,45,18.5,250.0,5.2,15.0,263.0,260.25,208.0
2016,9,29,11,0,28.0,284.0,5.3,15.0,304.0,316.53,252.83
2016,9,29,11,15,22.5,273.0,5.35,15.0,289.5,285.78,227.96
2016,9,29,11,30,17.0,262.0,5.4,15.0,275.0,268.49,213.92
2016,9,29,11,45,17.0,263.0,5.45,15.0,276.5,268.57,213.94
2016,9,29,12,0,17.0,264.0,5.5,15.0,278.0,268.61,213.94
2016,9,29,12,15,45.5,303.5,5.55,15.0,338.0,342.31,273.4
2016,9,29,12,30,74.0,343.0,5.6,15.0,398.0,404.63,323.03
2016,9,29,12,45,74.5,337.0,5.7,15.0,392.5,394.55,315.18
2016,9,29,13,0,75.0,331.0,5.8,15.0,387.0,384.27,307.36
2016,9,29,13,15,57.5,310.0,5.85,15.0,352.0,345.21,276.3
2016,9,29,13,30,40.0,289.0,5.9,15.0,317.0,307.74,246.38
2016,9,29,13,45,42.0,281.0,6.0,15.0,309.5,297.73,238.78
2016,9,29,14,0,44.0,273.0,6.1,15.0,302.0,287.5,230.92
2016,9,29,14,15,28.5,240.0,6.1,15.0,258.5,243.22,195.27
2016,9,29,14,30,13.0,207.0,6.1,15.0,215.0,199.44,159.85
2016,9,29,14,45,11.0,194.0,6.2,15.0,200.5,185.05,148.42
2016,9,29,15,0,9.0,181.0,6.3,15.0,186.0,170.91,137.12
2016,9,29,15,15,4.5,159.0,6.35,14.5,161.5,148.05,118.8
2016,9,29,15,30,0.0,137.0,6.4,14.0,137.0,125.91,100.94
2016,9,29,15,45,327.5,109.5,6.45,14.0,231.0,179.06,134.82
2016,9,29,16,0,655.0,82.0,6.5,14.0,325.0,195.32,132.49
2016,9,29,16,15,609.0,76.0,6.45,14.0,276.5,141.41,87.55
2016,9,29,16,30,563.0,70.0,6.4,14.0,228.0,92.84,53.43
2016,9,29,16,45,492.5,62.0,6.35,14.0,179.5,47.98,37.16
2016,9,29,17,0,422.0,54.0,6.3,14.0,131.0,41.61,31.13
2016,9,29,17,15,313.5,41.5,6.2,13.5,88.5,32.91,22.84
2016,9,29,17,30,205.0,29.0,6.1,13.0,46.0,22.78,11.14
2016,9,29,17,45,102.5,14.5,6.0,13.0,23.0,13.82,0.0
2016,9,29,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.0,10.5,5.2,13.0,16.5,40.72,0.0
2016,9,30,6,30,186.0,21.0,5.3,13.0,33.0,110.29,4.32
2016,9,30,6,45,308.5,33.0,5.45,13.0,73.5,197.65,150.16
2016,9,30,7,0,431.0,45.0,5.6,13.0,114.0,288.09,234.42
2016,9,30,7,15,505.5,53.0,5.65,13.0,162.5,360.23,300.21
2016,9,30,7,30,580.0,61.0,5.7,13.0,211.0,438.51,369.36
2016,9,30,7,45,630.5,66.5,5.8,13.5,260.5,503.92,425.28
2016,9,30,8,0,681.0,72.0,5.9,14.0,310.0,572.01,481.44
2016,9,30,8,15,714.5,76.0,5.95,14.0,358.5,624.56,523.39
2016,9,30,8,30,748.0,80.0,6.0,14.0,407.0,681.13,566.94
2016,9,30,8,45,773.5,83.0,6.1,14.0,452.0,729.92,603.75
2016,9,30,9,0,799.0,86.0,6.2,14.0,497.0,777.52,639.19
2016,9,30,9,15,817.0,88.5,6.2,14.0,537.5,816.6,667.33
2016,9,30,9,30,835.0,91.0,6.2,14.0,578.0,853.43,693.55
2016,9,30,9,45,849.5,92.0,6.2,14.5,613.0,882.8,712.64
2016,9,30,10,0,864.0,93.0,6.2,15.0,648.0,901.57,723.76
2016,9,30,10,15,873.5,94.5,6.15,15.0,676.0,920.9,736.51
2016,9,30,10,30,883.0,96.0,6.1,15.0,704.0,936.87,746.83
2016,9,30,10,45,888.5,97.5,6.1,15.0,724.5,945.6,752.24
2016,9,30,11,0,894.0,99.0,6.1,15.0,745.0,950.7,755.17
2016,9,30,11,15,898.0,99.5,6.1,15.0,758.0,949.59,753.74
2016,9,30,11,30,902.0,100.0,6.1,15.0,771.0,944.77,749.8
2016,9,30,11,45,905.5,99.5,6.15,15.0,776.5,934.69,742.44
2016,9,30,12,0,909.0,99.0,6.2,15.0,782.0,920.94,732.54
2016,9,30,12,15,908.5,99.0,6.25,15.0,779.0,900.61,717.91
2016,9,30,12,30,908.0,99.0,6.3,15.0,776.0,876.85,700.82
2016,9,30,12,45,907.0,97.5,6.35,15.0,765.5,847.78,679.8
2016,9,30,13,0,906.0,96.0,6.4,15.0,755.0,815.55,656.38
2016,9,30,13,15,901.0,95.5,6.4,15.0,736.0,778.35,628.94
2016,9,30,13,30,896.0,95.0,6.4,15.0,717.0,738.55,599.41
2016,9,30,13,45,889.5,93.0,6.45,15.0,691.0,693.81,565.09
2016,9,30,14,0,883.0,91.0,6.5,15.0,665.0,647.03,527.35
2016,9,30,14,15,720.0,134.5,6.45,15.0,587.0,553.53,450.3
2016,9,30,14,30,557.0,178.0,6.4,15.0,509.0,468.21,379.47
2016,9,30,14,45,562.5,163.0,6.4,15.0,478.5,424.43,342.37
2016,9,30,15,0,568.0,148.0,6.4,15.0,448.0,381.08,304.44
2016,9,30,15,15,619.5,120.5,6.3,14.5,421.5,339.36,266.54
2016,9,30,15,30,671.0,93.0,6.2,14.0,395.0,291.22,221.41
2016,9,30,15,45,460.5,116.5,6.15,14.0,313.5,216.93,161.44
2016,9,30,16,0,250.0,140.0,6.1,14.0,232.0,167.68,125.99
2016,9,30,16,15,229.5,122.5,6.0,14.0,197.0,131.79,96.32
2016,9,30,16,30,209.0,105.0,5.9,14.0,162.0,98.48,71.07
2016,9,30,16,45,182.0,85.0,5.85,14.0,127.0,66.0,53.1
2016,9,30,17,0,155.0,65.0,5.8,14.0,92.0,51.43,39.69
2016,9,30,17,15,110.0,45.5,5.7,13.5,61.5,36.73,25.99
2016,9,30,17,30,65.0,26.0,5.6,13.0,31.0,21.52,9.13
2016,9,30,17,45,32.5,13.0,5.5,13.0,15.5,12.39,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,6,15,86.5,11.0,2.4,13.0,15.5,38.99,0.0
2016,10,1,6,30,173.0,22.0,2.4,13.0,31.0,105.81,0.0
2016,10,1,6,45,300.0,34.0,2.45,13.5,72.0,194.54,145.55
2016,10,1,7,0,427.0,46.0,2.5,14.0,113.0,286.69,230.15
2016,10,1,7,15,504.5,54.0,2.5,14.0,162.0,360.3,295.61
2016,10,1,7,30,582.0,62.0,2.5,14.0,211.0,440.21,364.08
2016,10,1,7,45,631.0,68.0,2.55,14.5,260.5,505.31,417.77
2016,10,1,8,0,680.0,74.0,2.6,15.0,310.0,572.93,471.31
2016,10,1,8,15,714.5,78.5,2.65,15.0,358.5,630.21,515.23
2016,10,1,8,30,749.0,83.0,2.7,15.0,407.0,684.2,554.73
2016,10,1,8,45,773.5,86.0,2.75,15.0,452.0,732.17,588.93
2016,10,1,9,0,798.0,89.0,2.8,15.0,497.0,778.85,621.65
2016,10,1,9,15,815.5,91.5,2.85,15.0,537.0,817.39,648.01
2016,10,1,9,30,833.0,94.0,2.9,15.0,577.0,853.64,672.55
2016,10,1,9,45,853.0,93.0,2.95,15.5,613.0,885.35,692.43
2016,10,1,10,0,873.0,92.0,3.0,16.0,649.0,906.68,704.9
2016,10,1,10,15,882.0,93.5,3.1,16.0,677.0,925.56,717.47
2016,10,1,10,30,891.0,95.0,3.2,16.0,705.0,941.03,727.79
2016,10,1,10,45,897.5,96.0,3.3,16.5,725.5,950.07,732.4
2016,10,1,11,0,904.0,97.0,3.4,17.0,746.0,955.45,734.65
2016,10,1,11,15,908.0,97.5,3.55,17.0,759.0,954.22,734.22
2016,10,1,11,30,912.0,98.0,3.7,17.0,772.0,949.26,731.34
2016,10,1,11,45,913.5,98.5,3.85,17.0,777.0,938.29,724.39
2016,10,1,12,0,915.0,99.0,4.0,17.0,782.0,923.65,714.96
2016,10,1,12,15,914.0,98.5,4.2,17.0,778.5,902.16,701.0
2016,10,1,12,30,913.0,98.0,4.4,17.0,775.0,877.26,684.83
2016,10,1,12,45,913.5,96.0,4.6,17.0,764.5,848.68,666.17
2016,10,1,13,0,914.0,94.0,4.8,17.0,754.0,816.85,644.9
2016,10,1,13,15,908.5,93.0,4.9,17.0,734.5,778.46,617.99
2016,10,1,13,30,903.0,92.0,5.0,17.0,715.0,737.5,588.92
2016,10,1,13,45,896.0,90.5,5.15,17.0,689.0,692.66,555.77
2016,10,1,14,0,889.0,89.0,5.3,17.0,663.0,645.79,519.12
2016,10,1,14,15,877.5,87.0,5.4,16.5,629.5,594.04,478.4
2016,10,1,14,30,866.0,85.0,5.5,16.0,596.0,541.15,435.44
2016,10,1,14,45,850.5,83.0,5.6,16.0,556.5,484.83,387.57
2016,10,1,15,0,835.0,81.0,5.7,16.0,517.0,428.47,338.27
2016,10,1,15,15,813.0,78.0,5.8,16.0,472.0,368.95,285.18
2016,10,1,15,30,791.0,75.0,5.9,16.0,427.0,310.6,232.01
2016,10,1,15,45,759.5,71.5,6.0,16.0,379.0,250.95,177.75
2016,10,1,16,0,728.0,68.0,6.1,16.0,331.0,194.21,127.03
2016,10,1,16,15,683.0,63.0,6.05,15.5,280.5,137.66,80.8
2016,10,1,16,30,638.0,58.0,6.0,15.0,230.0,83.06,43.63
2016,10,1,16,45,566.5,51.5,6.0,15.0,180.0,37.49,27.65
2016,10,1,17,0,495.0,45.0,6.0,15.0,130.0,34.14,24.33
2016,10,1,17,15,375.0,35.0,5.85,14.5,86.5,27.43,17.79
2016,10,1,17,30,255.0,25.0,5.7,14.0,43.0,20.42,6.86
2016,10,1,17,45,127.5,12.5,5.6,14.0,21.5,11.91,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,3.7,13.0,5.5,5.24,0.0
2016,10,2,6,30,0.0,11.0,3.8,13.0,11.0,10.2,0.0
2016,10,2,6,45,0.0,26.5,3.95,13.5,26.5,25.1,14.06
2016,10,2,7,0,0.0,42.0,4.1,14.0,42.0,40.96,28.57
2016,10,2,7,15,0.0,60.5,4.1,14.0,60.5,60.03,45.27
2016,10,2,7,30,0.0,79.0,4.1,14.0,79.0,78.75,61.52
2016,10,2,7,45,0.5,97.5,4.15,14.5,97.5,97.6,77.52
2016,10,2,8,0,1.0,116.0,4.2,15.0,116.0,116.4,93.16
2016,10,2,8,15,86.5,148.0,4.25,15.0,185.0,221.8,183.18
2016,10,2,8,30,172.0,180.0,4.3,15.0,254.0,337.27,279.06
2016,10,2,8,45,461.0,138.5,4.35,15.0,365.5,544.5,450.38
2016,10,2,9,0,750.0,97.0,4.4,15.0,477.0,747.44,607.17
2016,10,2,9,15,564.5,161.0,4.35,15.0,460.5,682.78,554.53
2016,10,2,9,30,379.0,225.0,4.3,15.0,444.0,593.38,480.63
2016,10,2,9,45,611.0,161.5,4.3,15.0,538.0,752.64,605.92
2016,10,2,10,0,843.0,98.0,4.3,15.0,632.0,892.49,706.46
2016,10,2,10,15,854.0,99.5,4.3,15.0,660.5,912.73,718.8
2016,10,2,10,30,865.0,101.0,4.3,15.0,689.0,921.85,724.12
2016,10,2,10,45,877.0,100.0,4.35,15.5,711.5,933.44,730.45
2016,10,2,11,0,889.0,99.0,4.4,16.0,734.0,941.52,734.37
2016,10,2,11,15,893.5,100.0,4.4,16.0,747.0,941.28,733.57
2016,10,2,11,30,898.0,101.0,4.4,16.0,760.0,937.34,730.37
2016,10,2,11,45,900.5,101.0,4.45,16.0,765.5,926.79,723.07
2016,10,2,12,0,903.0,101.0,4.5,16.0,771.0,912.61,713.34
2016,10,2,12,15,902.0,100.5,4.6,16.0,767.5,891.28,698.96
2016,10,2,12,30,901.0,100.0,4.7,16.0,764.0,866.6,682.18
2016,10,2,12,45,896.0,100.0,4.85,16.0,752.0,835.95,661.31
2016,10,2,13,0,891.0,100.0,5.0,16.0,740.0,802.4,638.13
2016,10,2,13,15,885.0,99.0,5.1,16.0,720.0,764.34,611.12
2016,10,2,13,30,879.0,98.0,5.2,16.0,700.0,723.84,582.02
2016,10,2,13,45,867.5,98.0,5.3,16.0,672.5,678.45,547.34
2016,10,2,14,0,856.0,98.0,5.4,16.0,645.0,632.79,511.04
2016,10,2,14,15,843.0,96.0,5.4,15.5,612.0,581.0,469.77
2016,10,2,14,30,830.0,94.0,5.4,15.0,579.0,528.34,426.59
2016,10,2,14,45,813.0,91.5,5.45,15.0,539.5,472.72,379.09
2016,10,2,15,0,796.0,89.0,5.5,15.0,500.0,417.21,330.38
2016,10,2,15,15,772.5,85.5,5.5,15.0,456.0,358.83,278.19
2016,10,2,15,30,749.0,82.0,5.5,15.0,412.0,301.88,226.28
2016,10,2,15,45,719.5,77.0,5.55,15.0,365.0,243.84,173.48
2016,10,2,16,0,690.0,72.0,5.6,15.0,318.0,185.84,121.88
2016,10,2,16,15,643.0,67.0,5.55,15.0,268.5,131.16,77.34
2016,10,2,16,30,596.0,62.0,5.5,15.0,219.0,81.86,44.71
2016,10,2,16,45,526.5,54.0,5.5,15.0,170.5,39.81,29.68
2016,10,2,17,0,457.0,46.0,5.5,15.0,122.0,35.27,25.27
2016,10,2,17,15,335.5,35.0,5.4,14.5,80.0,27.67,17.84
2016,10,2,17,30,214.0,24.0,5.3,14.0,38.0,19.69,4.39
2016,10,2,17,45,107.0,12.0,5.2,14.0,19.0,11.44,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,13.0,8.0,7.63,0.0
2016,10,3,6,30,0.0,16.0,1.9,13.0,16.0,15.33,0.0
2016,10,3,6,45,28.0,34.5,2.0,13.5,39.0,53.18,35.55
2016,10,3,7,0,56.0,53.0,2.1,14.0,62.0,95.73,74.13
2016,10,3,7,15,72.5,74.0,2.15,14.0,89.5,131.23,105.6
2016,10,3,7,30,89.0,95.0,2.2,14.0,117.0,167.67,137.43
2016,10,3,7,45,99.5,116.0,2.3,14.0,145.5,201.4,166.3
2016,10,3,8,0,110.0,137.0,2.4,14.0,174.0,235.63,194.96
2016,10,3,8,15,55.0,126.0,2.5,14.0,144.5,172.21,141.25
2016,10,3,8,30,0.0,115.0,2.6,14.0,115.0,110.89,88.3
2016,10,3,8,45,0.0,107.5,2.75,14.5,107.5,102.13,80.67
2016,10,3,9,0,0.0,100.0,2.9,15.0,100.0,94.05,73.57
2016,10,3,9,15,0.0,84.5,3.05,15.0,84.5,78.71,60.61
2016,10,3,9,30,0.0,69.0,3.2,15.0,69.0,64.24,48.4
2016,10,3,9,45,37.5,173.5,3.35,15.0,197.0,209.97,169.62
2016,10,3,10,0,75.0,278.0,3.5,15.0,325.0,361.22,290.43
2016,10,3,10,15,37.5,219.0,3.65,15.0,242.5,258.64,207.33
2016,10,3,10,30,0.0,160.0,3.8,15.0,160.0,152.33,120.14
2016,10,3,10,45,4.5,191.0,3.95,15.0,194.5,187.25,148.65
2016,10,3,11,0,9.0,222.0,4.1,15.0,229.0,222.28,176.81
2016,10,3,11,15,4.5,170.5,4.25,15.0,174.0,166.09,131.25
2016,10,3,11,30,0.0,119.0,4.4,15.0,119.0,111.65,86.76
2016,10,3,11,45,0.0,130.5,4.55,15.0,130.5,122.67,95.79
2016,10,3,12,0,0.0,142.0,4.7,15.0,142.0,133.67,104.76
2016,10,3,12,15,0.0,144.0,4.75,15.0,144.0,135.49,106.24
2016,10,3,12,30,0.0,146.0,4.8,15.0,146.0,137.29,107.75
2016,10,3,12,45,3.5,177.5,4.9,15.0,180.0,170.27,134.76
2016,10,3,13,0,7.0,209.0,5.0,15.0,214.0,203.01,161.43
2016,10,3,13,15,22.5,244.0,4.95,15.0,259.5,247.63,197.85
2016,10,3,13,30,38.0,279.0,4.9,15.0,305.0,296.5,237.28
2016,10,3,13,45,19.0,199.5,4.85,15.0,212.5,199.79,159.44
2016,10,3,14,0,0.0,120.0,4.8,15.0,120.0,112.01,87.63
2016,10,3,14,15,0.0,87.5,4.7,15.0,87.5,81.55,62.64
2016,10,3,14,30,0.0,55.0,4.6,15.0,55.0,51.18,37.43
2016,10,3,14,45,0.0,60.5,4.5,15.0,60.5,56.3,41.84
2016,10,3,15,0,0.0,66.0,4.4,15.0,66.0,61.42,46.26
2016,10,3,15,15,339.0,80.0,4.2,15.0,227.5,195.95,152.92
2016,10,3,15,30,678.0,94.0,4.0,15.0,389.0,287.26,215.32
2016,10,3,15,45,641.5,89.5,3.85,15.0,342.5,231.83,165.43
2016,10,3,16,0,605.0,85.0,3.7,15.0,296.0,180.08,120.17
2016,10,3,16,15,554.0,78.0,3.4,15.0,248.5,128.39,78.89
2016,10,3,16,30,503.0,71.0,3.1,15.0,201.0,82.77,49.06
2016,10,3,16,45,429.5,61.5,2.85,15.0,155.0,46.64,35.69
2016,10,3,17,0,356.0,52.0,2.6,15.0,109.0,39.68,29.08
2016,10,3,17,15,239.0,38.0,2.35,14.5,70.0,29.53,19.25
2016,10,3,17,30,122.0,24.0,2.1,14.0,31.0,18.99,1.23
2016,10,3,17,45,61.0,12.0,1.9,14.0,15.5,11.44,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,9.0,3.75,13.0,13.0,8.58,0.0
2016,10,4,6,30,156.0,18.0,3.8,13.0,26.0,91.93,0.0
2016,10,4,6,45,292.5,30.0,3.85,13.5,65.5,186.54,134.48
2016,10,4,7,0,429.0,42.0,3.9,14.0,105.0,281.9,225.83
2016,10,4,7,15,508.5,49.5,3.9,14.0,153.0,355.4,292.34
2016,10,4,7,30,588.0,57.0,3.9,14.0,201.0,435.45,362.14
2016,10,4,7,45,644.5,61.5,3.9,14.0,251.5,503.14,419.8
2016,10,4,8,0,701.0,66.0,3.9,14.0,302.0,570.46,475.27
2016,10,4,8,15,735.5,69.5,3.85,14.0,350.5,627.25,519.23
2016,10,4,8,30,770.0,73.0,3.8,14.0,399.0,684.19,561.61
2016,10,4,8,45,797.0,75.5,3.8,14.5,444.5,733.75,596.44
2016,10,4,9,0,824.0,78.0,3.8,15.0,490.0,782.15,629.64
2016,10,4,9,15,842.0,80.0,3.75,15.0,530.5,820.83,656.03
2016,10,4,9,30,860.0,82.0,3.7,15.0,571.0,849.89,675.15
2016,10,4,9,45,875.0,83.0,3.7,15.5,606.0,879.66,693.7
2016,10,4,10,0,890.0,84.0,3.7,16.0,641.0,906.53,710.03
2016,10,4,10,15,899.0,85.5,3.7,16.0,669.0,925.39,721.98
2016,10,4,10,30,908.0,87.0,3.7,16.0,697.0,940.78,731.62
2016,10,4,10,45,915.5,87.0,3.75,16.0,718.0,949.43,736.99
2016,10,4,11,0,923.0,87.0,3.8,16.0,739.0,954.38,739.97
2016,10,4,11,15,927.0,87.5,3.95,16.0,751.5,952.92,739.25
2016,10,4,11,30,931.0,88.0,4.1,16.0,764.0,947.65,736.01
2016,10,4,11,45,932.5,88.0,4.3,16.5,768.5,935.77,727.1
2016,10,4,12,0,934.0,88.0,4.5,17.0,773.0,920.17,716.3
2016,10,4,12,15,932.5,88.0,4.75,17.0,769.0,898.34,702.75
2016,10,4,12,30,931.0,88.0,5.0,17.0,765.0,873.06,686.52
2016,10,4,12,45,925.0,89.0,5.25,17.0,752.5,841.9,665.77
2016,10,4,13,0,919.0,90.0,5.5,17.0,740.0,807.78,642.53
2016,10,4,13,15,913.5,89.0,5.65,17.0,720.5,769.17,615.18
2016,10,4,13,30,908.0,88.0,5.8,17.0,701.0,727.99,585.6
2016,10,4,13,45,897.5,87.5,5.95,17.0,673.5,681.67,550.28
2016,10,4,14,0,887.0,87.0,6.1,17.0,646.0,633.6,511.98
2016,10,4,14,15,875.0,85.5,6.15,16.5,612.5,582.21,470.75
2016,10,4,14,30,863.0,84.0,6.2,16.0,579.0,529.74,427.39
2016,10,4,14,45,843.0,82.5,6.3,16.0,538.5,472.13,377.94
2016,10,4,15,0,823.0,81.0,6.4,16.0,498.0,414.96,327.52
2016,10,4,15,15,800.0,78.5,6.4,16.0,453.5,356.44,274.78
2016,10,4,15,30,777.0,76.0,6.4,16.0,409.0,299.23,222.29
2016,10,4,15,45,737.0,73.5,6.45,16.0,360.0,239.68,168.43
2016,10,4,16,0,697.0,71.0,6.5,16.0,311.0,181.39,117.21
2016,10,4,16,15,647.5,65.5,6.4,15.5,261.0,125.91,72.95
2016,10,4,16,30,598.0,60.0,6.3,15.0,211.0,76.14,41.33
2016,10,4,16,45,510.5,53.0,6.25,15.0,161.5,39.48,29.32
2016,10,4,17,0,423.0,46.0,6.2,15.0,112.0,35.84,25.63
2016,10,4,17,15,292.0,34.0,6.1,14.5,71.5,27.27,17.07
2016,10,4,17,30,161.0,22.0,6.0,14.0,31.0,17.44,0.0
2016,10,4,17,45,80.5,11.0,5.95,14.0,15.5,10.48,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,8.5,4.85,12.0,12.5,8.1,0.0
2016,10,5,6,30,185.0,17.0,4.9,12.0,25.0,86.08,0.0
2016,10,5,6,45,330.0,28.0,4.95,12.5,66.0,200.45,142.76
2016,10,5,7,0,475.0,39.0,5.0,13.0,107.0,300.36,241.63
2016,10,5,7,15,553.5,45.5,4.95,13.0,156.0,373.96,309.46
2016,10,5,7,30,632.0,52.0,4.9,13.0,205.0,449.99,377.09
2016,10,5,7,45,683.5,56.5,4.85,13.5,255.5,516.9,434.1
2016,10,5,8,0,735.0,61.0,4.8,14.0,306.0,586.2,490.67
2016,10,5,8,15,767.5,64.5,4.7,14.5,355.0,642.68,533.27
2016,10,5,8,30,800.0,68.0,4.6,15.0,404.0,699.1,574.17
2016,10,5,8,45,824.0,70.5,4.6,15.5,449.0,747.15,607.97
2016,10,5,9,0,848.0,73.0,4.6,16.0,494.0,786.95,634.87
2016,10,5,9,15,864.5,75.0,4.5,16.0,534.5,824.69,660.44
2016,10,5,9,30,881.0,77.0,4.4,16.0,575.0,860.03,683.87
2016,10,5,9,45,893.5,78.5,4.3,16.5,609.0,888.54,700.72
2016,10,5,10,0,906.0,80.0,4.2,17.0,643.0,913.98,715.55
2016,10,5,10,15,914.5,81.0,4.2,17.0,670.5,931.91,726.89
2016,10,5,10,30,923.0,82.0,4.2,17.0,698.0,946.31,735.87
2016,10,5,10,45,928.5,83.0,4.25,17.0,718.0,954.3,740.76
2016,10,5,11,0,934.0,84.0,4.3,17.0,738.0,958.51,743.19
2016,10,5,11,15,937.0,84.5,4.45,17.0,750.5,956.03,742.05
2016,10,5,11,30,940.0,85.0,4.6,17.0,763.0,949.72,738.45
2016,10,5,11,45,940.5,85.0,4.8,17.0,767.0,936.8,730.64
2016,10,5,12,0,941.0,85.0,5.0,17.0,771.0,920.16,720.18
2016,10,5,12,15,939.5,85.0,5.15,17.0,767.0,898.16,705.5
2016,10,5,12,30,938.0,85.0,5.3,17.0,763.0,872.69,688.27
2016,10,5,12,45,927.0,88.0,5.5,17.0,749.0,839.5,665.54
2016,10,5,13,0,916.0,91.0,5.7,17.0,735.0,803.6,640.56
2016,10,5,13,15,910.0,90.0,5.8,17.0,715.0,764.69,612.64
2016,10,5,13,30,904.0,89.0,5.9,17.0,695.0,723.26,582.58
2016,10,5,13,45,892.5,89.0,6.05,17.0,667.5,676.96,546.91
2016,10,5,14,0,881.0,89.0,6.2,17.0,640.0,629.0,508.56
2016,10,5,14,15,868.5,87.0,6.25,17.0,606.0,577.1,465.95
2016,10,5,14,30,856.0,85.0,6.3,17.0,572.0,524.15,421.4
2016,10,5,14,45,835.0,84.0,6.4,17.0,531.5,467.08,372.44
2016,10,5,15,0,814.0,83.0,6.5,17.0,491.0,410.46,322.58
2016,10,5,15,15,789.5,80.0,6.5,16.5,446.5,351.49,270.19
2016,10,5,15,30,765.0,77.0,6.5,16.0,402.0,294.05,218.08
2016,10,5,15,45,726.5,74.0,6.55,16.0,353.0,235.22,164.86
2016,10,5,16,0,688.0,71.0,6.6,16.0,304.0,177.48,114.21
2016,10,5,16,15,637.0,65.5,6.6,15.5,254.5,122.56,70.79
2016,10,5,16,30,586.0,60.0,6.6,15.0,205.0,73.55,40.3
2016,10,5,16,45,500.5,52.5,6.65,15.0,156.0,39.31,29.13
2016,10,5,17,0,415.0,45.0,6.7,15.0,107.0,35.21,25.0
2016,10,5,17,15,207.5,36.0,6.7,14.5,67.0,28.11,17.45
2016,10,5,17,30,0.0,27.0,6.7,14.0,27.0,23.28,0.0
2016,10,5,17,45,0.0,13.5,6.7,14.0,13.5,12.87,0.0
2016,10,5,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,15,82.0,8.0,2.2,13.0,11.5,0.0,0.0
2016,10,6,6,30,164.0,16.0,2.2,13.0,23.0,77.0,0.0
2016,10,6,6,45,308.5,27.0,2.25,13.5,62.5,189.87,130.92
2016,10,6,7,0,453.0,38.0,2.3,14.0,102.0,288.04,228.63
2016,10,6,7,15,532.0,45.0,2.35,14.0,150.0,361.2,294.76
2016,10,6,7,30,611.0,52.0,2.4,14.0,198.0,440.95,363.78
2016,10,6,7,45,663.5,56.5,2.45,14.5,247.5,503.26,415.96
2016,10,6,8,0,716.0,61.0,2.5,15.0,297.0,572.24,471.05
2016,10,6,8,15,749.0,64.5,2.5,15.0,345.0,628.2,513.45
2016,10,6,8,30,782.0,68.0,2.5,15.0,393.0,684.18,554.33
2016,10,6,8,45,806.0,70.5,2.5,15.5,437.5,731.51,586.66
2016,10,6,9,0,830.0,73.0,2.5,16.0,482.0,777.48,617.27
2016,10,6,9,15,847.0,75.5,2.4,16.0,522.0,808.84,637.23
2016,10,6,9,30,864.0,78.0,2.3,16.0,562.0,844.69,660.17
2016,10,6,9,45,880.0,77.5,2.25,16.5,596.5,873.4,676.87
2016,10,6,10,0,896.0,77.0,2.2,17.0,631.0,899.25,691.45
2016,10,6,10,15,904.5,78.5,2.15,17.0,658.0,917.6,702.12
2016,10,6,10,30,913.0,80.0,2.1,17.0,685.0,932.45,710.5
2016,10,6,10,45,918.5,80.5,2.1,17.0,705.0,939.76,714.42
2016,10,6,11,0,924.0,81.0,2.1,17.0,725.0,943.34,716.04
2016,10,6,11,15,927.5,81.5,2.2,17.0,737.0,941.32,715.15
2016,10,6,11,30,931.0,82.0,2.3,17.0,749.0,935.51,711.85
2016,10,6,11,45,932.0,82.0,2.4,17.5,753.0,923.11,702.85
2016,10,6,12,0,933.0,82.0,2.5,18.0,757.0,907.03,691.46
2016,10,6,12,15,932.0,82.0,2.65,17.5,753.5,885.61,679.44
2016,10,6,12,30,931.0,82.0,2.8,17.0,750.0,860.72,664.87
2016,10,6,12,45,918.5,85.5,3.0,17.0,735.5,827.12,643.03
2016,10,6,13,0,906.0,89.0,3.2,17.0,721.0,790.9,619.02
2016,10,6,13,15,900.0,88.0,3.35,17.0,701.5,752.35,592.69
2016,10,6,13,30,894.0,87.0,3.5,17.0,682.0,711.32,564.19
2016,10,6,13,45,884.0,86.5,3.65,17.0,655.0,665.92,530.21
2016,10,6,14,0,874.0,86.0,3.8,17.0,628.0,618.79,493.59
2016,10,6,14,15,861.5,84.0,3.95,17.0,594.5,567.28,452.55
2016,10,6,14,30,849.0,82.0,4.1,17.0,561.0,514.8,409.49
2016,10,6,14,45,782.0,89.0,4.25,17.0,506.0,445.13,351.9
2016,10,6,15,0,715.0,96.0,4.4,17.0,451.0,379.22,296.3
2016,10,6,15,15,673.5,95.0,4.55,17.0,405.0,321.43,246.0
2016,10,6,15,30,632.0,94.0,4.7,17.0,359.0,267.22,198.01
2016,10,6,15,45,587.5,92.0,4.85,17.0,315.0,215.37,152.3
2016,10,6,16,0,543.0,90.0,5.0,17.0,271.0,168.21,111.98
2016,10,6,16,15,502.0,80.0,5.05,16.5,226.0,119.2,73.57
2016,10,6,16,30,461.0,70.0,5.1,16.0,181.0,75.1,45.6
2016,10,6,16,45,395.0,58.0,5.2,16.0,137.5,44.44,33.47
2016,10,6,17,0,329.0,46.0,5.3,16.0,94.0,35.27,24.87
2016,10,6,17,15,164.5,34.0,5.35,15.5,58.0,26.55,15.71
2016,10,6,17,30,0.0,22.0,5.4,15.0,22.0,19.43,0.0
2016,10,6,17,45,0.0,11.0,5.45,14.5,11.0,10.48,0.0
2016,10,6,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.0,2.0,14.0,8.0,0.0,0.0
2016,10,7,6,30,0.0,16.0,2.0,14.0,16.0,15.25,0.0
2016,10,7,6,45,107.0,31.0,2.0,14.5,46.0,97.8,63.36
2016,10,7,7,0,214.0,46.0,2.0,15.0,76.0,181.05,142.3
2016,10,7,7,15,254.0,63.5,2.0,15.0,113.0,233.22,189.35
2016,10,7,7,30,294.0,81.0,2.0,15.0,150.0,288.79,237.8
2016,10,7,7,45,320.5,97.5,2.0,15.0,188.5,337.65,279.31
2016,10,7,8,0,347.0,114.0,2.0,15.0,227.0,387.91,320.61
2016,10,7,8,15,364.0,129.0,1.95,15.5,264.0,430.69,353.9
2016,10,7,8,30,381.0,144.0,1.9,16.0,301.0,473.52,386.11
2016,10,7,8,45,594.5,109.5,1.85,16.5,385.5,616.49,497.14
2016,10,7,9,0,808.0,75.0,1.8,17.0,470.0,760.49,598.79
2016,10,7,9,15,825.0,77.0,1.75,17.0,509.0,797.56,621.71
2016,10,7,9,30,842.0,79.0,1.7,17.0,548.0,825.12,638.68
2016,10,7,9,45,727.0,124.5,1.65,17.5,546.5,805.09,621.33
2016,10,7,10,0,612.0,170.0,1.6,18.0,545.0,764.14,590.05
2016,10,7,10,15,573.0,193.0,1.55,18.0,557.0,754.27,581.37
2016,10,7,10,30,534.0,216.0,1.5,18.0,569.0,746.96,573.79
2016,10,7,10,45,506.0,235.0,1.45,18.5,577.0,741.96,567.13
2016,10,7,11,0,478.0,254.0,1.4,19.0,585.0,734.22,558.66
2016,10,7,11,15,677.5,177.5,1.45,19.0,655.5,831.69,629.88
2016,10,7,11,30,877.0,101.0,1.5,19.0,726.0,905.85,678.93
2016,10,7,11,45,878.5,101.0,1.6,19.5,730.0,894.34,670.13
2016,10,7,12,0,880.0,101.0,1.7,20.0,734.0,879.33,660.04
2016,10,7,12,15,879.0,100.5,1.85,20.0,730.0,858.21,647.63
2016,10,7,12,30,878.0,100.0,2.0,20.0,726.0,833.84,632.85
2016,10,7,12,45,867.5,103.0,2.15,20.0,712.5,802.49,613.05
2016,10,7,13,0,857.0,106.0,2.3,20.0,699.0,768.62,591.2
2016,10,7,13,15,850.5,105.0,2.45,20.0,680.0,734.58,568.9
2016,10,7,13,30,844.0,104.0,2.6,20.0,661.0,694.26,541.03
2016,10,7,13,45,830.5,103.5,2.8,20.0,633.5,647.87,507.11
2016,10,7,14,0,817.0,103.0,3.0,20.0,606.0,600.19,471.18
2016,10,7,14,15,628.0,153.0,3.1,20.0,527.0,504.06,395.98
2016,10,7,14,30,439.0,203.0,3.2,20.0,448.0,419.57,329.2
2016,10,7,14,45,492.0,173.0,3.35,20.0,429.5,388.85,304.04
2016,10,7,15,0,545.0,143.0,3.5,20.0,411.0,352.0,272.29
2016,10,7,15,15,480.5,141.0,3.6,19.5,361.5,294.57,224.97
2016,10,7,15,30,416.0,139.0,3.7,19.0,312.0,243.57,182.74
2016,10,7,15,45,387.0,127.5,3.8,19.0,273.0,199.0,144.66
2016,10,7,16,0,358.0,116.0,3.9,19.0,234.0,157.58,110.06
2016,10,7,16,15,327.0,100.0,4.0,18.5,194.0,115.5,77.34
2016,10,7,16,30,296.0,84.0,4.1,18.0,154.0,77.25,51.78
2016,10,7,16,45,248.0,66.5,4.2,17.5,116.0,50.11,38.14
2016,10,7,17,0,200.0,49.0,4.3,17.0,78.0,37.63,26.7
2016,10,7,17,15,100.0,32.5,4.3,16.5,47.0,26.64,15.19
2016,10,7,17,30,0.0,16.0,4.3,16.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,4.35,16.0,8.0,7.63,0.0
2016,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,7.0,1.55,15.0,9.0,0.0,0.0
2016,10,8,6,30,111.0,14.0,1.6,15.0,18.0,54.87,0.0
2016,10,8,6,45,244.0,27.0,1.65,15.0,54.0,159.16,101.37
2016,10,8,7,0,377.0,40.0,1.7,15.0,90.0,252.52,198.24
2016,10,8,7,15,460.5,48.5,1.7,15.0,136.5,326.1,264.02
2016,10,8,7,30,544.0,57.0,1.7,15.0,183.0,406.71,332.99
2016,10,8,7,45,593.5,64.0,1.7,15.5,230.5,470.65,385.7
2016,10,8,8,0,643.0,71.0,1.7,16.0,278.0,537.22,438.21
2016,10,8,8,15,679.5,75.5,1.6,16.5,325.0,593.57,480.15
2016,10,8,8,30,716.0,80.0,1.5,17.0,372.0,650.45,519.48
2016,10,8,8,45,740.5,84.0,1.4,17.5,415.5,693.88,547.52
2016,10,8,9,0,765.0,88.0,1.3,18.0,459.0,739.94,576.58
2016,10,8,9,15,784.0,90.5,1.2,18.0,498.0,778.12,600.27
2016,10,8,9,30,803.0,93.0,1.1,18.0,537.0,814.17,621.98
2016,10,8,9,45,837.0,87.5,1.0,18.5,575.0,851.25,642.67
2016,10,8,10,0,871.0,82.0,0.9,19.0,613.0,878.69,656.36
2016,10,8,10,15,880.0,83.5,0.8,19.0,640.0,896.97,665.08
2016,10,8,10,30,889.0,85.0,0.7,19.0,667.0,911.85,671.61
2016,10,8,10,45,895.5,86.0,0.6,19.5,687.0,920.35,672.74
2016,10,8,11,0,902.0,87.0,0.5,20.0,707.0,925.21,671.66
2016,10,8,11,15,905.5,87.5,0.5,20.0,719.0,923.09,669.71
2016,10,8,11,30,909.0,88.0,0.5,20.0,731.0,917.26,665.66
2016,10,8,11,45,910.0,88.0,0.55,20.0,735.0,904.97,658.73
2016,10,8,12,0,911.0,88.0,0.6,20.0,739.0,889.07,649.64
2016,10,8,12,15,910.0,88.0,0.8,20.0,735.5,867.95,639.96
2016,10,8,12,30,909.0,88.0,1.0,20.0,732.0,843.44,627.58
2016,10,8,12,45,906.0,87.5,1.2,20.0,720.0,813.56,611.03
2016,10,8,13,0,903.0,87.0,1.4,20.0,708.0,780.65,591.81
2016,10,8,13,15,897.5,86.0,1.6,20.0,688.5,742.56,568.34
2016,10,8,13,30,892.0,85.0,1.8,20.0,669.0,701.97,542.41
2016,10,8,13,45,882.0,84.0,2.05,20.0,642.0,656.18,510.24
2016,10,8,14,0,872.0,83.0,2.3,20.0,615.0,608.69,475.34
2016,10,8,14,15,859.5,81.5,2.5,20.0,581.5,557.86,436.3
2016,10,8,14,30,847.0,80.0,2.7,20.0,548.0,506.07,395.03
2016,10,8,14,45,828.5,78.0,2.9,20.0,508.5,449.76,348.8
2016,10,8,15,0,810.0,76.0,3.1,20.0,469.0,393.8,301.26
2016,10,8,15,15,785.5,73.0,3.2,19.5,425.0,335.4,250.87
2016,10,8,15,30,761.0,70.0,3.3,19.0,381.0,278.54,200.6
2016,10,8,15,45,725.0,66.5,3.45,19.0,333.5,220.52,149.33
2016,10,8,16,0,689.0,63.0,3.6,19.0,286.0,166.01,102.65
2016,10,8,16,15,638.0,57.5,3.7,18.5,237.5,109.26,59.43
2016,10,8,16,30,587.0,52.0,3.8,18.0,189.0,60.82,31.71
2016,10,8,16,45,505.0,44.5,3.95,17.5,141.5,33.09,23.28
2016,10,8,17,0,423.0,37.0,4.1,17.0,94.0,28.64,18.91
2016,10,8,17,15,284.5,25.5,4.1,16.5,56.5,20.19,9.62
2016,10,8,17,30,146.0,14.0,4.1,16.0,19.0,13.34,0.0
2016,10,8,17,45,73.0,7.0,4.2,16.0,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
