Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,67.0,6.5,0.75,14.0,8.5,0.0,0.0
2016,10,9,6,30,134.0,13.0,0.8,14.0,17.0,62.36,0.0
2016,10,9,6,45,274.5,25.0,0.9,14.5,54.0,168.72,102.37
2016,10,9,7,0,415.0,37.0,1.0,15.0,91.0,267.01,207.99
2016,10,9,7,15,498.0,45.0,1.05,15.0,138.0,341.14,274.17
2016,10,9,7,30,581.0,53.0,1.1,15.0,185.0,422.31,343.1
2016,10,9,7,45,631.5,58.5,1.2,15.5,233.5,486.4,395.83
2016,10,9,8,0,682.0,64.0,1.3,16.0,282.0,549.41,445.76
2016,10,9,8,15,717.5,68.0,1.25,16.0,329.5,606.13,488.06
2016,10,9,8,30,753.0,72.0,1.2,16.0,377.0,663.1,528.2
2016,10,9,8,45,776.0,76.0,1.2,16.5,421.0,710.23,559.45
2016,10,9,9,0,799.0,80.0,1.2,17.0,465.0,756.0,588.99
2016,10,9,9,15,817.5,82.5,1.15,17.0,504.0,794.5,613.29
2016,10,9,9,30,836.0,85.0,1.1,17.0,543.0,830.75,635.66
2016,10,9,9,45,853.0,85.0,1.1,17.5,577.5,852.73,647.57
2016,10,9,10,0,870.0,85.0,1.1,18.0,612.0,879.24,662.64
2016,10,9,10,15,879.0,86.5,1.1,18.0,639.0,897.38,673.24
2016,10,9,10,30,888.0,88.0,1.1,18.0,666.0,912.12,681.77
2016,10,9,10,45,892.0,90.0,1.15,18.5,685.5,919.4,685.06
2016,10,9,11,0,896.0,92.0,1.2,19.0,705.0,923.03,686.17
2016,10,9,11,15,899.5,92.5,1.2,19.0,717.0,920.81,684.13
2016,10,9,11,30,903.0,93.0,1.2,19.0,729.0,914.91,679.9
2016,10,9,11,45,901.5,94.5,1.25,19.0,732.0,902.06,672.05
2016,10,9,12,0,900.0,96.0,1.3,19.0,735.0,885.69,662.0
2016,10,9,12,15,898.5,96.0,1.35,19.0,731.0,864.24,648.63
2016,10,9,12,30,897.0,96.0,1.4,19.0,727.0,839.49,633.05
2016,10,9,12,45,896.0,94.5,1.45,19.0,715.5,810.32,614.42
2016,10,9,13,0,895.0,93.0,1.5,19.0,704.0,778.08,593.57
2016,10,9,13,15,889.0,92.0,1.55,19.0,684.5,739.83,568.34
2016,10,9,13,30,883.0,91.0,1.6,19.0,665.0,699.14,540.79
2016,10,9,13,45,872.5,90.0,1.65,19.0,638.0,653.36,507.36
2016,10,9,14,0,862.0,89.0,1.7,19.0,611.0,605.93,471.77
2016,10,9,14,15,849.0,87.0,1.75,18.5,577.0,555.33,433.54
2016,10,9,14,30,836.0,85.0,1.8,18.0,543.0,502.71,392.35
2016,10,9,14,45,818.0,82.5,1.85,18.0,504.0,446.79,346.44
2016,10,9,15,0,800.0,80.0,1.9,18.0,465.0,391.1,299.2
2016,10,9,15,15,775.0,76.5,1.9,18.0,420.5,332.65,248.47
2016,10,9,15,30,750.0,73.0,1.9,18.0,376.0,275.83,198.13
2016,10,9,15,45,714.5,69.0,1.95,18.0,329.0,218.21,147.53
2016,10,9,16,0,679.0,65.0,2.0,18.0,282.0,161.53,99.41
2016,10,9,16,15,626.5,59.5,2.0,17.5,233.0,107.82,59.13
2016,10,9,16,30,574.0,54.0,2.0,17.0,184.0,60.2,32.55
2016,10,9,16,45,491.5,45.5,2.0,16.5,137.5,34.19,24.32
2016,10,9,17,0,409.0,37.0,2.0,16.0,91.0,28.88,19.14
2016,10,9,17,15,204.5,27.0,1.95,15.5,54.0,21.16,9.66
2016,10,9,17,30,0.0,17.0,1.9,15.0,17.0,16.2,0.0
2016,10,9,17,45,0.0,8.5,1.85,15.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,1.05,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,1.0,13.0,2.0,1.91,0.0
2016,10,10,6,45,0.0,8.5,1.0,13.5,8.5,7.87,0.0
2016,10,10,7,0,0.0,15.0,1.0,14.0,15.0,13.9,5.8
2016,10,10,7,15,0.0,23.0,1.0,14.0,23.0,21.33,12.42
2016,10,10,7,30,0.0,31.0,1.0,14.0,31.0,28.76,18.98
2016,10,10,7,45,0.0,39.0,1.0,14.0,39.0,36.21,25.48
2016,10,10,8,0,0.0,47.0,1.0,14.0,47.0,43.66,31.89
2016,10,10,8,15,0.0,55.5,1.0,14.0,55.5,51.59,38.62
2016,10,10,8,30,0.0,64.0,1.0,14.0,64.0,59.53,45.26
2016,10,10,8,45,0.0,69.0,1.0,14.5,69.0,64.2,48.98
2016,10,10,9,0,0.0,74.0,1.0,15.0,74.0,68.88,52.66
2016,10,10,9,15,0.0,98.0,1.05,15.0,98.0,91.99,71.76
2016,10,10,9,30,0.0,122.0,1.1,15.0,122.0,115.81,91.2
2016,10,10,9,45,0.0,138.5,1.15,15.0,138.5,132.14,104.3
2016,10,10,10,0,0.0,155.0,1.2,15.0,155.0,148.48,117.34
2016,10,10,10,15,1.5,169.0,1.25,15.0,170.0,163.6,129.38
2016,10,10,10,30,3.0,183.0,1.3,15.0,185.0,178.73,141.38
2016,10,10,10,45,5.0,195.5,1.4,15.5,199.0,192.75,152.22
2016,10,10,11,0,7.0,208.0,1.5,16.0,213.0,206.73,162.96
2016,10,10,11,15,8.5,217.0,1.55,16.0,223.5,216.63,170.69
2016,10,10,11,30,10.0,226.0,1.6,16.0,234.0,226.44,178.38
2016,10,10,11,45,32.0,267.0,1.65,16.0,290.0,297.52,234.66
2016,10,10,12,0,54.0,308.0,1.7,16.0,346.0,358.16,281.62
2016,10,10,12,15,54.0,306.0,1.75,16.0,344.0,352.96,277.39
2016,10,10,12,30,54.0,304.0,1.8,16.0,342.0,347.62,273.45
2016,10,10,12,45,52.0,298.5,1.9,16.0,334.5,336.93,265.45
2016,10,10,13,0,50.0,293.0,2.0,16.0,327.0,326.28,257.49
2016,10,10,13,15,179.5,289.5,2.05,15.5,406.5,418.57,332.54
2016,10,10,13,30,309.0,286.0,2.1,15.0,486.0,499.02,396.11
2016,10,10,13,45,304.0,275.0,2.2,15.0,465.0,468.39,372.35
2016,10,10,14,0,299.0,264.0,2.3,15.0,444.0,437.49,348.66
2016,10,10,14,15,306.0,244.0,2.3,15.0,419.0,404.3,322.7
2016,10,10,14,30,313.0,224.0,2.3,15.0,394.0,370.09,295.33
2016,10,10,14,45,214.0,214.5,2.35,15.0,327.0,295.97,236.1
2016,10,10,15,0,115.0,205.0,2.4,15.0,260.0,234.7,187.27
2016,10,10,15,15,106.5,185.0,2.45,14.5,232.0,204.64,163.0
2016,10,10,15,30,98.0,165.0,2.5,14.0,204.0,175.78,139.31
2016,10,10,15,45,86.0,146.0,2.55,14.0,177.0,148.68,116.79
2016,10,10,16,0,74.0,127.0,2.6,14.0,150.0,123.11,95.67
2016,10,10,16,15,62.5,106.0,2.6,14.0,123.0,97.66,74.93
2016,10,10,16,30,51.0,85.0,2.6,14.0,96.0,73.97,56.18
2016,10,10,16,45,161.0,65.0,2.65,14.0,87.5,51.42,39.66
2016,10,10,17,0,271.0,45.0,2.7,14.0,79.0,34.9,24.35
2016,10,10,17,15,153.5,28.0,2.65,13.5,45.5,22.04,9.28
2016,10,10,17,30,36.0,11.0,2.6,13.0,12.0,10.48,0.0
2016,10,10,17,45,18.0,5.5,2.6,13.0,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.2,13.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,10,11,6,45,39.0,26.0,1.3,13.5,31.0,52.69,24.2
2016,10,11,7,0,78.0,44.0,1.4,14.0,54.0,96.72,73.25
2016,10,11,7,15,105.0,64.5,1.4,14.0,84.0,138.29,110.64
2016,10,11,7,30,132.0,85.0,1.4,14.0,114.0,181.57,148.59
2016,10,11,7,45,149.5,105.5,1.45,14.0,146.5,220.85,182.42
2016,10,11,8,0,167.0,126.0,1.5,14.0,179.0,261.1,216.2
2016,10,11,8,15,175.5,147.0,1.45,14.0,210.0,296.53,244.93
2016,10,11,8,30,184.0,168.0,1.4,14.0,241.0,331.93,272.9
2016,10,11,8,45,195.0,184.5,1.4,14.5,270.0,363.38,296.82
2016,10,11,9,0,206.0,201.0,1.4,15.0,299.0,394.89,320.28
2016,10,11,9,15,500.5,149.0,1.35,15.0,413.0,605.8,486.4
2016,10,11,9,30,795.0,97.0,1.3,15.0,527.0,806.42,628.86
2016,10,11,9,45,718.0,125.5,1.3,15.0,532.0,791.55,614.65
2016,10,11,10,0,641.0,154.0,1.3,15.0,537.0,765.85,595.58
2016,10,11,10,15,760.0,122.0,1.3,15.0,595.5,835.65,643.54
2016,10,11,10,30,879.0,90.0,1.3,15.0,654.0,901.61,686.74
2016,10,11,10,45,587.5,196.0,1.3,15.5,577.5,771.57,593.84
2016,10,11,11,0,296.0,302.0,1.3,16.0,501.0,606.54,468.76
2016,10,11,11,15,365.5,288.5,1.3,16.0,539.0,648.87,502.22
2016,10,11,11,30,435.0,275.0,1.3,16.0,577.0,700.68,539.67
2016,10,11,11,45,437.5,274.5,1.35,16.0,580.0,693.18,534.02
2016,10,11,12,0,440.0,274.0,1.4,16.0,583.0,683.7,527.61
2016,10,11,12,15,524.5,240.5,1.45,16.0,606.0,706.16,546.12
2016,10,11,12,30,609.0,207.0,1.5,16.0,629.0,726.56,562.53
2016,10,11,12,45,591.0,208.5,1.6,16.0,612.5,693.15,538.83
2016,10,11,13,0,573.0,210.0,1.7,16.0,596.0,655.57,512.31
2016,10,11,13,15,586.0,198.0,1.85,16.0,583.0,628.89,494.13
2016,10,11,13,30,599.0,186.0,2.0,16.0,570.0,602.77,475.6
2016,10,11,13,45,488.5,212.0,2.15,16.0,516.5,527.36,417.79
2016,10,11,14,0,378.0,238.0,2.3,16.0,463.0,457.57,363.52
2016,10,11,14,15,279.0,238.5,2.4,16.0,399.5,383.6,305.47
2016,10,11,14,30,180.0,239.0,2.5,16.0,336.0,315.44,251.41
2016,10,11,14,45,295.0,203.0,2.65,16.0,348.0,322.04,256.03
2016,10,11,15,0,410.0,167.0,2.8,16.0,360.0,315.41,247.85
2016,10,11,15,15,256.0,165.0,2.85,15.5,281.5,235.85,184.62
2016,10,11,15,30,102.0,163.0,2.9,15.0,203.0,174.69,137.8
2016,10,11,15,45,92.5,143.5,3.0,15.0,176.5,147.56,115.23
2016,10,11,16,0,83.0,124.0,3.1,15.0,150.0,121.65,93.73
2016,10,11,16,15,294.0,91.5,3.1,14.5,159.0,101.08,68.33
2016,10,11,16,30,505.0,59.0,3.1,14.0,168.0,59.14,35.33
2016,10,11,16,45,413.0,49.0,3.15,14.0,123.0,37.79,27.65
2016,10,11,17,0,321.0,39.0,3.2,14.0,78.0,31.27,21.09
2016,10,11,17,15,187.5,24.5,3.2,14.0,44.5,19.27,6.03
2016,10,11,17,30,54.0,10.0,3.2,14.0,11.0,9.53,0.0
2016,10,11,17,45,27.0,5.0,3.25,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.0,5.0,2.8,13.0,5.5,0.0,0.0
2016,10,12,6,30,66.0,10.0,2.6,13.0,11.0,33.9,0.0
2016,10,12,6,45,198.0,24.5,2.4,13.0,45.0,131.16,59.73
2016,10,12,7,0,330.0,39.0,2.2,13.0,79.0,226.7,176.73
2016,10,12,7,15,417.0,49.0,2.05,13.0,124.0,300.98,244.81
2016,10,12,7,30,504.0,59.0,1.9,13.0,169.0,382.65,315.59
2016,10,12,7,45,252.0,81.0,1.8,13.5,136.0,260.82,216.85
2016,10,12,8,0,0.0,103.0,1.7,14.0,103.0,103.29,82.05
2016,10,12,8,15,3.5,120.0,1.75,14.0,121.5,122.53,98.52
2016,10,12,8,30,7.0,137.0,1.8,14.0,140.0,142.02,114.66
2016,10,12,8,45,24.0,162.0,1.85,14.0,173.0,181.22,147.31
2016,10,12,9,0,41.0,187.0,1.9,14.0,206.0,233.49,190.02
2016,10,12,9,15,81.5,212.5,2.1,14.0,255.0,295.63,240.86
2016,10,12,9,30,122.0,238.0,2.3,14.0,304.0,372.52,302.31
2016,10,12,9,45,118.5,253.5,2.5,14.0,320.5,387.28,313.0
2016,10,12,10,0,115.0,269.0,2.7,14.0,337.0,387.76,312.94
2016,10,12,10,15,97.5,277.5,2.75,14.0,337.0,380.46,306.12
2016,10,12,10,30,80.0,286.0,2.8,14.0,337.0,372.6,298.94
2016,10,12,10,45,254.0,275.0,2.9,14.5,444.5,540.9,433.17
2016,10,12,11,0,428.0,264.0,3.0,15.0,552.0,693.86,549.49
2016,10,12,11,15,467.0,253.0,3.0,15.0,572.0,711.61,562.02
2016,10,12,11,30,506.0,242.0,3.0,15.0,592.0,726.76,573.58
2016,10,12,11,45,451.5,265.0,3.05,15.0,578.0,694.07,547.77
2016,10,12,12,0,397.0,288.0,3.1,15.0,564.0,650.39,514.29
2016,10,12,12,15,255.5,306.0,3.15,15.0,483.0,540.81,429.04
2016,10,12,12,30,114.0,324.0,3.2,15.0,402.0,417.19,331.44
2016,10,12,12,45,190.0,314.0,3.3,15.0,442.0,468.86,373.94
2016,10,12,13,0,266.0,304.0,3.4,15.0,482.0,513.94,410.02
2016,10,12,13,15,381.5,262.5,3.55,15.0,509.5,540.26,432.79
2016,10,12,13,30,497.0,221.0,3.7,15.0,537.0,564.49,453.22
2016,10,12,13,45,415.5,233.0,3.9,15.0,490.0,500.56,402.48
2016,10,12,14,0,334.0,245.0,4.1,15.0,443.0,437.66,352.36
2016,10,12,14,15,572.5,164.5,4.15,15.0,479.5,472.6,381.14
2016,10,12,14,30,811.0,84.0,4.2,15.0,516.0,481.28,386.06
2016,10,12,14,45,795.0,80.5,4.3,15.0,477.5,426.75,338.94
2016,10,12,15,0,779.0,77.0,4.4,15.0,439.0,372.32,290.76
2016,10,12,15,15,752.5,73.5,4.2,15.0,396.0,314.88,238.91
2016,10,12,15,30,726.0,70.0,4.0,15.0,353.0,259.29,188.12
2016,10,12,15,45,687.5,66.5,3.8,15.0,306.5,203.37,138.03
2016,10,12,16,0,649.0,63.0,3.6,15.0,260.0,148.81,91.41
2016,10,12,16,15,594.0,57.0,3.5,14.5,212.5,96.87,52.98
2016,10,12,16,30,539.0,51.0,3.4,14.0,165.0,51.32,29.05
2016,10,12,16,45,452.0,42.5,3.3,14.0,120.5,32.21,22.69
2016,10,12,17,0,365.0,34.0,3.2,14.0,76.0,26.81,17.14
2016,10,12,17,15,182.5,17.0,3.05,13.5,38.0,13.05,1.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,2.6,13.0,2.5,0.0,0.0
2016,10,13,6,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,10,13,6,45,3.5,22.0,2.6,13.5,22.5,23.73,4.43
2016,10,13,7,0,7.0,39.0,2.6,14.0,40.0,44.51,30.39
2016,10,13,7,15,21.0,58.5,2.65,14.0,62.5,78.25,60.12
2016,10,13,7,30,35.0,78.0,2.7,14.0,85.0,108.25,86.5
2016,10,13,7,45,42.5,97.5,2.8,14.5,109.0,135.13,109.7
2016,10,13,8,0,50.0,117.0,2.9,15.0,133.0,162.4,132.73
2016,10,13,8,15,55.0,136.5,2.9,15.0,156.5,188.32,154.34
2016,10,13,8,30,60.0,156.0,2.9,15.0,180.0,214.39,175.71
2016,10,13,8,45,40.0,164.5,2.95,15.0,181.0,207.62,169.16
2016,10,13,9,0,20.0,173.0,3.0,15.0,182.0,188.89,152.78
2016,10,13,9,15,24.0,189.0,3.0,15.0,201.0,208.35,168.46
2016,10,13,9,30,28.0,205.0,3.0,15.0,220.0,240.38,194.06
2016,10,13,9,45,29.5,218.5,3.0,15.5,235.5,255.56,205.4
2016,10,13,10,0,31.0,232.0,3.0,16.0,251.0,270.68,216.63
2016,10,13,10,15,25.5,233.5,3.0,16.0,249.5,252.92,201.91
2016,10,13,10,30,20.0,235.0,3.0,16.0,248.0,248.47,197.88
2016,10,13,10,45,40.0,263.0,3.05,16.0,289.5,308.45,245.76
2016,10,13,11,0,60.0,291.0,3.1,16.0,331.0,355.81,282.95
2016,10,13,11,15,54.0,292.0,3.1,16.0,328.5,349.12,277.1
2016,10,13,11,30,48.0,293.0,3.1,16.0,326.0,342.43,271.51
2016,10,13,11,45,49.5,293.5,3.15,16.0,328.0,341.71,270.95
2016,10,13,12,0,51.0,294.0,3.2,16.0,330.0,340.82,270.28
2016,10,13,12,15,60.0,300.0,3.25,16.0,342.0,351.77,279.1
2016,10,13,12,30,69.0,306.0,3.3,16.0,354.0,361.97,287.29
2016,10,13,12,45,34.5,235.5,3.4,16.0,259.5,258.45,205.42
2016,10,13,13,0,0.0,165.0,3.5,16.0,165.0,155.46,122.26
2016,10,13,13,15,31.5,220.0,3.55,16.0,240.0,236.06,188.31
2016,10,13,13,30,63.0,275.0,3.6,16.0,315.0,309.5,247.16
2016,10,13,13,45,54.0,258.5,3.65,16.0,291.5,283.12,226.11
2016,10,13,14,0,45.0,242.0,3.7,16.0,268.0,257.68,205.98
2016,10,13,14,15,37.5,223.5,3.75,16.0,244.5,232.12,185.69
2016,10,13,14,30,30.0,205.0,3.8,16.0,221.0,207.53,166.05
2016,10,13,14,45,56.0,199.5,3.85,16.0,226.5,210.34,168.48
2016,10,13,15,0,82.0,194.0,3.9,16.0,232.0,210.09,167.9
2016,10,13,15,15,78.0,175.5,3.9,16.0,208.5,185.5,147.55
2016,10,13,15,30,74.0,157.0,3.9,16.0,185.0,161.48,127.52
2016,10,13,15,45,66.0,136.5,3.95,16.0,159.5,135.56,105.98
2016,10,13,16,0,58.0,116.0,4.0,16.0,134.0,110.83,85.49
2016,10,13,16,15,46.5,96.0,3.95,16.0,108.5,87.46,66.51
2016,10,13,16,30,35.0,76.0,3.9,16.0,83.0,65.83,49.3
2016,10,13,16,45,17.5,55.5,3.9,16.0,59.0,47.98,36.11
2016,10,13,17,0,0.0,35.0,3.9,16.0,35.0,31.65,20.83
2016,10,13,17,15,0.0,17.5,3.9,15.5,17.5,16.25,0.34
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.5,3.4,16.0,11.5,10.66,0.0
2016,10,14,7,0,0.0,23.0,3.1,16.0,23.0,21.35,11.42
2016,10,14,7,15,0.0,37.5,2.8,16.0,37.5,35.05,23.57
2016,10,14,7,30,0.0,52.0,2.5,16.0,52.0,49.63,36.26
2016,10,14,7,45,0.0,68.0,2.25,16.0,68.0,65.76,50.14
2016,10,14,8,0,0.0,84.0,2.0,16.0,84.0,81.77,63.73
2016,10,14,8,15,0.0,99.5,1.85,16.0,99.5,97.16,76.58
2016,10,14,8,30,0.0,115.0,1.7,16.0,115.0,112.52,89.21
2016,10,14,8,45,0.0,66.0,1.55,16.0,66.0,61.4,46.32
2016,10,14,9,0,0.0,17.0,1.4,16.0,17.0,15.78,7.76
2016,10,14,9,15,0.0,85.0,1.25,16.0,85.0,79.17,61.03
2016,10,14,9,30,0.0,153.0,1.1,16.0,153.0,148.22,117.45
2016,10,14,9,45,0.0,107.0,1.0,16.0,107.0,100.63,78.15
2016,10,14,10,0,0.0,61.0,0.9,16.0,61.0,56.78,41.91
2016,10,14,10,15,5.0,135.0,0.85,16.0,138.5,132.51,104.25
2016,10,14,10,30,10.0,209.0,0.8,16.0,216.0,212.27,167.69
2016,10,14,10,45,18.0,232.5,0.75,16.0,245.0,243.13,191.47
2016,10,14,11,0,26.0,256.0,0.7,16.0,274.0,273.89,215.09
2016,10,14,11,15,34.5,270.5,0.65,16.0,294.5,308.09,241.03
2016,10,14,11,30,43.0,285.0,0.6,16.0,315.0,329.38,256.86
2016,10,14,11,45,22.5,230.5,0.6,16.0,246.0,241.35,188.71
2016,10,14,12,0,2.0,176.0,0.6,16.0,177.0,168.79,131.6
2016,10,14,12,15,1.5,173.0,0.65,16.0,174.0,165.15,129.08
2016,10,14,12,30,1.0,170.0,0.7,16.0,171.0,161.55,126.31
2016,10,14,12,45,8.5,202.0,0.8,16.0,208.0,198.29,155.87
2016,10,14,13,0,16.0,234.0,0.9,16.0,245.0,234.53,184.61
2016,10,14,13,15,35.5,251.5,1.0,16.0,274.5,270.56,213.34
2016,10,14,13,30,55.0,269.0,1.1,16.0,304.0,298.16,235.29
2016,10,14,13,45,124.0,266.0,1.2,16.0,339.5,339.14,268.39
2016,10,14,14,0,193.0,263.0,1.3,16.0,375.0,367.6,291.05
2016,10,14,14,15,290.5,230.5,1.3,16.0,388.0,379.59,300.5
2016,10,14,14,30,388.0,198.0,1.3,16.0,401.0,377.56,298.03
2016,10,14,14,45,304.5,194.5,1.35,16.0,346.5,315.5,248.55
2016,10,14,15,0,221.0,191.0,1.4,16.0,292.0,260.11,204.53
2016,10,14,15,15,212.5,173.0,1.4,16.0,262.5,226.15,176.32
2016,10,14,15,30,204.0,155.0,1.4,16.0,233.0,193.07,148.4
2016,10,14,15,45,192.5,135.0,1.4,16.0,201.0,158.68,119.46
2016,10,14,16,0,181.0,115.0,1.4,16.0,169.0,125.78,92.19
2016,10,14,16,15,336.0,84.5,1.3,15.5,161.0,95.72,62.31
2016,10,14,16,30,491.0,54.0,1.2,15.0,153.0,49.88,30.38
2016,10,14,16,45,393.5,44.0,1.15,15.0,109.5,34.02,24.08
2016,10,14,17,0,296.0,34.0,1.1,15.0,66.0,27.29,17.09
2016,10,14,17,15,148.0,17.0,1.1,14.5,33.0,13.34,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,15.5,4.0,14.5,15.5,14.39,0.0
2016,10,15,7,0,0.0,31.0,4.1,15.0,31.0,30.58,18.7
2016,10,15,7,15,0.0,50.5,4.3,15.0,50.5,51.69,37.45
2016,10,15,7,30,0.0,70.0,4.5,15.0,70.0,71.99,55.17
2016,10,15,7,45,7.0,88.5,4.75,15.0,91.0,94.89,75.06
2016,10,15,8,0,14.0,107.0,5.0,15.0,112.0,118.24,95.13
2016,10,15,8,15,19.5,125.0,5.3,15.0,132.5,140.43,113.95
2016,10,15,8,30,25.0,143.0,5.6,15.0,153.0,162.96,132.83
2016,10,15,8,45,12.5,133.5,5.9,15.5,138.5,140.88,113.55
2016,10,15,9,0,0.0,124.0,6.2,16.0,124.0,119.64,94.97
2016,10,15,9,15,87.0,178.5,6.45,16.0,224.0,259.46,213.2
2016,10,15,9,30,174.0,233.0,6.7,16.0,324.0,410.27,336.9
2016,10,15,9,45,126.0,244.0,7.0,16.0,312.5,382.51,312.34
2016,10,15,10,0,78.0,255.0,7.3,16.0,301.0,339.24,275.61
2016,10,15,10,15,44.5,233.5,7.45,16.0,260.5,282.87,228.74
2016,10,15,10,30,11.0,212.0,7.6,16.0,220.0,216.43,173.36
2016,10,15,10,45,36.0,250.0,7.75,16.0,274.5,290.58,234.15
2016,10,15,11,0,61.0,288.0,7.9,16.0,329.0,353.63,285.2
2016,10,15,11,15,54.0,288.0,7.95,16.0,324.5,344.95,277.7
2016,10,15,11,30,47.0,288.0,8.0,16.0,320.0,336.33,270.39
2016,10,15,11,45,24.5,231.5,8.1,16.0,248.0,253.61,203.26
2016,10,15,12,0,2.0,175.0,8.2,16.0,176.0,167.85,132.91
2016,10,15,12,15,17.0,223.0,8.2,16.0,234.5,227.38,181.9
2016,10,15,12,30,32.0,271.0,8.2,16.0,293.0,295.72,237.4
2016,10,15,12,45,16.0,142.0,8.25,16.0,153.0,149.88,118.88
2016,10,15,13,0,0.0,13.0,8.3,16.0,13.0,12.09,4.44
2016,10,15,13,15,0.0,30.5,8.35,16.0,30.5,28.37,18.08
2016,10,15,13,30,0.0,48.0,8.4,16.0,48.0,44.67,31.72
2016,10,15,13,45,0.0,31.0,8.5,16.5,31.0,28.82,18.48
2016,10,15,14,0,0.0,14.0,8.6,17.0,14.0,13.01,5.24
2016,10,15,14,15,0.0,25.5,8.45,16.5,25.5,23.69,14.26
2016,10,15,14,30,0.0,37.0,8.3,16.0,37.0,34.39,23.35
2016,10,15,14,45,0.0,28.5,8.25,16.0,28.5,26.47,16.73
2016,10,15,15,0,0.0,20.0,8.2,16.0,20.0,18.56,10.09
2016,10,15,15,15,0.0,33.5,7.9,16.0,33.5,31.1,20.77
2016,10,15,15,30,0.0,47.0,7.6,16.0,47.0,43.67,31.49
2016,10,15,15,45,0.0,40.0,7.35,16.0,40.0,37.14,26.0
2016,10,15,16,0,0.0,33.0,7.1,16.0,33.0,30.62,20.45
2016,10,15,16,15,0.0,26.5,6.8,16.0,26.5,24.58,15.24
2016,10,15,16,30,0.0,20.0,6.5,16.0,20.0,18.54,9.99
2016,10,15,16,45,0.0,14.0,6.2,16.0,14.0,12.97,5.6
2016,10,15,17,0,0.0,8.0,5.9,16.0,8.0,7.4,0.4
2016,10,15,17,15,0.0,4.0,5.6,16.0,4.0,3.7,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.0,16.0,2.05,14.5,35.5,110.86,0.0
2016,10,16,7,0,366.0,32.0,2.1,15.0,71.0,234.43,176.24
2016,10,16,7,15,458.5,40.0,2.2,15.0,115.5,309.42,248.2
2016,10,16,7,30,551.0,48.0,2.3,15.0,160.0,392.49,320.93
2016,10,16,7,45,601.0,54.5,2.4,15.0,206.0,455.04,375.09
2016,10,16,8,0,651.0,61.0,2.5,15.0,252.0,520.28,429.41
2016,10,16,8,15,411.0,108.0,2.55,15.0,236.0,432.6,357.85
2016,10,16,8,30,171.0,155.0,2.6,15.0,220.0,305.97,252.29
2016,10,16,8,45,163.5,175.0,2.7,15.5,243.0,327.45,269.05
2016,10,16,9,0,156.0,195.0,2.8,16.0,266.0,347.79,283.95
2016,10,16,9,15,167.0,212.5,2.85,16.0,294.5,378.92,308.17
2016,10,16,9,30,178.0,230.0,2.9,16.0,323.0,409.89,331.94
2016,10,16,9,45,97.5,219.5,3.0,16.0,271.0,315.51,254.92
2016,10,16,10,0,17.0,209.0,3.1,16.0,219.0,220.74,176.31
2016,10,16,10,15,19.5,221.0,3.15,16.0,233.0,234.65,187.48
2016,10,16,10,30,22.0,233.0,3.2,16.0,247.0,248.54,198.35
2016,10,16,10,45,56.5,266.0,3.25,16.0,302.5,327.06,261.38
2016,10,16,11,0,91.0,299.0,3.3,16.0,358.0,392.87,313.21
2016,10,16,11,15,91.5,304.0,3.35,16.0,364.5,396.07,315.19
2016,10,16,11,30,92.0,309.0,3.4,16.0,371.0,398.94,317.21
2016,10,16,11,45,205.5,304.5,3.5,16.5,443.5,499.06,396.78
2016,10,16,12,0,319.0,300.0,3.6,17.0,516.0,593.95,469.79
2016,10,16,12,15,394.5,275.0,3.75,17.0,540.5,618.52,489.94
2016,10,16,12,30,470.0,250.0,3.9,17.0,565.0,648.38,513.97
2016,10,16,12,45,659.5,174.0,4.1,17.0,607.0,701.11,557.87
2016,10,16,13,0,849.0,98.0,4.3,17.0,649.0,733.33,584.43
2016,10,16,13,15,494.0,191.5,4.55,17.0,510.0,549.25,440.99
2016,10,16,13,30,139.0,285.0,4.8,17.0,371.0,375.38,299.88
2016,10,16,13,45,146.5,272.0,5.05,17.0,359.0,358.4,287.4
2016,10,16,14,0,154.0,259.0,5.3,17.0,347.0,340.57,273.56
2016,10,16,14,15,77.0,169.5,5.5,16.5,213.5,200.95,161.27
2016,10,16,14,30,0.0,80.0,5.7,16.0,80.0,74.5,56.94
2016,10,16,14,45,1.5,114.0,5.95,16.0,115.0,106.68,84.03
2016,10,16,15,0,3.0,148.0,6.2,16.0,150.0,138.03,110.29
2016,10,16,15,15,1.5,115.0,6.25,16.0,116.0,106.79,84.48
2016,10,16,15,30,0.0,82.0,6.3,16.0,82.0,76.06,58.88
2016,10,16,15,45,0.0,70.5,6.35,16.0,70.5,65.43,49.98
2016,10,16,16,0,0.0,59.0,6.4,16.0,59.0,54.85,41.01
2016,10,16,16,15,0.0,47.5,6.3,16.0,47.5,44.14,31.81
2016,10,16,16,30,0.0,36.0,6.2,16.0,36.0,33.43,22.51
2016,10,16,16,45,0.0,25.0,6.15,16.0,25.0,23.19,14.42
2016,10,16,17,0,0.0,14.0,6.1,16.0,14.0,12.97,4.79
2016,10,16,17,15,0.0,7.0,6.1,15.5,7.0,6.48,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.0,19.0,2.3,14.5,32.0,89.46,0.0
2016,10,17,7,0,256.0,38.0,2.3,15.0,64.0,190.68,141.47
2016,10,17,7,15,355.5,48.5,2.3,15.0,107.0,264.64,212.04
2016,10,17,7,30,455.0,59.0,2.3,15.0,150.0,350.21,286.5
2016,10,17,7,45,523.0,65.5,2.3,15.0,197.0,420.03,346.36
2016,10,17,8,0,591.0,72.0,2.3,15.0,244.0,493.82,407.36
2016,10,17,8,15,633.0,77.5,2.3,15.0,289.5,552.08,454.07
2016,10,17,8,30,675.0,83.0,2.3,15.0,335.0,611.31,499.77
2016,10,17,8,45,707.0,86.0,2.3,15.5,378.0,660.38,534.56
2016,10,17,9,0,739.0,89.0,2.3,16.0,421.0,708.84,568.02
2016,10,17,9,15,759.5,91.5,2.3,16.0,459.0,742.51,591.0
2016,10,17,9,30,780.0,94.0,2.3,16.0,497.0,778.32,615.36
2016,10,17,9,45,797.0,95.5,2.3,16.0,530.0,807.68,634.81
2016,10,17,10,0,814.0,97.0,2.3,16.0,563.0,834.36,652.31
2016,10,17,10,15,824.5,98.5,2.35,16.0,588.5,852.46,664.15
2016,10,17,10,30,835.0,100.0,2.4,16.0,614.0,867.35,673.88
2016,10,17,10,45,842.0,101.0,2.45,16.5,633.0,875.21,677.57
2016,10,17,11,0,849.0,102.0,2.5,17.0,652.0,879.59,679.02
2016,10,17,11,15,852.5,102.5,2.55,17.0,663.0,876.8,676.92
2016,10,17,11,30,856.0,103.0,2.6,17.0,674.0,870.49,672.57
2016,10,17,11,45,857.0,103.0,2.65,17.0,677.0,857.95,664.01
2016,10,17,12,0,858.0,103.0,2.7,17.0,680.0,842.01,653.2
2016,10,17,12,15,856.5,102.5,2.75,17.0,675.5,820.12,638.27
2016,10,17,12,30,855.0,102.0,2.8,17.0,671.0,795.08,621.15
2016,10,17,12,45,856.5,99.0,2.85,17.0,660.0,762.27,598.39
2016,10,17,13,0,858.0,96.0,2.9,17.0,649.0,731.33,576.92
2016,10,17,13,15,851.0,94.5,2.95,16.5,629.0,696.22,553.16
2016,10,17,13,30,844.0,93.0,3.0,16.0,609.0,655.26,522.99
2016,10,17,13,45,833.0,91.5,3.05,16.0,582.0,609.87,487.71
2016,10,17,14,0,822.0,90.0,3.1,16.0,555.0,563.06,450.44
2016,10,17,14,15,807.0,88.0,3.15,16.0,522.0,512.49,409.22
2016,10,17,14,30,792.0,86.0,3.2,16.0,489.0,461.4,366.41
2016,10,17,14,45,770.0,83.5,3.25,16.0,450.0,406.65,319.52
2016,10,17,15,0,748.0,81.0,3.3,16.0,411.0,352.69,272.03
2016,10,17,15,15,719.0,77.5,3.3,16.0,368.0,296.7,222.05
2016,10,17,15,30,690.0,74.0,3.3,16.0,325.0,240.95,171.91
2016,10,17,15,45,647.5,69.5,3.3,16.0,279.0,185.82,123.52
2016,10,17,16,0,605.0,65.0,3.3,16.0,233.0,135.05,81.49
2016,10,17,16,15,541.0,58.0,3.2,15.5,187.0,85.19,46.81
2016,10,17,16,30,477.0,51.0,3.1,15.0,141.0,42.9,32.19
2016,10,17,16,45,371.0,41.5,3.05,15.0,98.5,32.49,22.51
2016,10,17,17,0,265.0,32.0,3.0,15.0,56.0,26.17,15.05
2016,10,17,17,15,132.5,16.0,3.05,14.5,28.0,12.66,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,16.5,3.3,14.0,32.5,99.79,0.0
2016,10,18,7,0,320.0,33.0,3.3,14.0,65.0,212.65,156.8
2016,10,18,7,15,419.5,42.0,3.35,14.0,109.0,290.14,233.56
2016,10,18,7,30,519.0,51.0,3.4,14.0,153.0,376.23,309.74
2016,10,18,7,45,578.5,57.5,3.5,14.5,200.0,442.96,367.59
2016,10,18,8,0,638.0,64.0,3.6,15.0,247.0,513.11,426.0
2016,10,18,8,15,440.5,104.5,3.6,15.0,241.0,446.96,371.65
2016,10,18,8,30,243.0,145.0,3.6,15.0,235.0,356.74,295.91
2016,10,18,8,45,507.5,113.0,3.65,15.0,330.0,535.01,443.65
2016,10,18,9,0,772.0,81.0,3.7,15.0,425.0,719.21,585.6
2016,10,18,9,15,562.0,140.5,3.7,15.0,403.0,637.43,520.12
2016,10,18,9,30,352.0,200.0,3.7,15.0,381.0,530.76,432.63
2016,10,18,9,45,608.5,140.0,3.7,15.5,476.5,702.55,568.09
2016,10,18,10,0,865.0,80.0,3.7,16.0,572.0,848.2,672.32
2016,10,18,10,15,875.0,81.5,3.7,16.0,598.0,866.41,683.23
2016,10,18,10,30,885.0,83.0,3.7,16.0,624.0,881.3,692.78
2016,10,18,10,45,895.5,82.5,3.7,16.0,644.0,890.78,698.59
2016,10,18,11,0,906.0,82.0,3.7,16.0,664.0,896.69,702.04
2016,10,18,11,15,909.5,82.0,3.75,16.0,675.5,893.4,699.39
2016,10,18,11,30,913.0,82.0,3.8,16.0,687.0,886.44,694.35
2016,10,18,11,45,917.0,81.0,3.85,16.5,691.0,875.09,685.05
2016,10,18,12,0,921.0,80.0,3.9,17.0,695.0,860.09,673.31
2016,10,18,12,15,919.5,80.0,4.0,17.0,690.5,838.13,658.19
2016,10,18,12,30,918.0,80.0,4.1,17.0,686.0,812.82,640.7
2016,10,18,12,45,915.0,79.5,4.25,17.0,674.0,782.61,619.77
2016,10,18,13,0,912.0,79.0,4.4,17.0,662.0,749.4,596.79
2016,10,18,13,15,905.0,78.0,4.55,17.0,642.0,710.06,569.02
2016,10,18,13,30,898.0,77.0,4.7,17.0,622.0,668.36,537.71
2016,10,18,13,45,885.5,77.0,4.85,17.0,594.0,622.21,501.41
2016,10,18,14,0,873.0,77.0,5.0,17.0,566.0,574.59,462.93
2016,10,18,14,15,859.0,75.0,5.1,17.0,532.5,522.93,420.08
2016,10,18,14,30,845.0,73.0,5.2,17.0,499.0,470.5,375.38
2016,10,18,14,45,822.0,72.0,5.3,17.0,459.0,414.31,326.43
2016,10,18,15,0,799.0,71.0,5.4,17.0,419.0,358.91,276.91
2016,10,18,15,15,771.5,67.5,5.45,16.5,375.0,300.78,224.73
2016,10,18,15,30,744.0,64.0,5.5,16.0,331.0,244.57,173.64
2016,10,18,15,45,702.5,60.5,5.55,16.0,284.5,187.98,123.32
2016,10,18,16,0,661.0,57.0,5.6,16.0,238.0,135.59,79.7
2016,10,18,16,15,599.5,51.0,5.7,15.5,190.5,81.39,41.99
2016,10,18,16,30,538.0,45.0,5.8,15.0,143.0,36.65,26.65
2016,10,18,16,45,433.0,36.0,5.95,15.0,99.5,27.73,18.29
2016,10,18,17,0,328.0,27.0,6.1,15.0,56.0,21.59,10.92
2016,10,18,17,15,164.0,13.5,6.1,15.0,28.0,12.87,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
