Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,45,194.5,13.5,2.6,14.0,32.5,109.17,0.0
2016,10,19,7,0,389.0,27.0,2.6,14.0,65.0,237.88,172.44
2016,10,19,7,15,482.5,35.0,2.6,14.0,109.5,313.15,250.81
2016,10,19,7,30,576.0,43.0,2.6,14.0,154.0,392.51,321.72
2016,10,19,7,45,632.5,48.0,2.65,14.5,201.0,458.29,378.57
2016,10,19,8,0,689.0,53.0,2.7,15.0,248.0,526.9,435.29
2016,10,19,8,15,725.5,56.5,2.55,15.0,293.5,582.4,479.36
2016,10,19,8,30,762.0,60.0,2.4,15.0,339.0,638.21,520.7
2016,10,19,8,45,786.0,63.0,2.3,15.5,381.5,683.89,552.22
2016,10,19,9,0,810.0,66.0,2.2,16.0,424.0,728.27,581.8
2016,10,19,9,15,828.0,68.0,2.15,16.0,462.0,758.08,601.46
2016,10,19,9,30,846.0,70.0,2.1,16.0,500.0,792.31,624.12
2016,10,19,9,45,856.0,72.5,2.05,16.5,531.5,817.93,639.12
2016,10,19,10,0,866.0,75.0,2.0,17.0,563.0,840.54,651.89
2016,10,19,10,15,874.5,76.5,1.95,17.0,588.5,857.44,661.85
2016,10,19,10,30,883.0,78.0,1.9,17.0,614.0,870.99,669.58
2016,10,19,10,45,886.5,79.5,1.9,17.0,632.0,876.69,672.53
2016,10,19,11,0,890.0,81.0,1.9,17.0,650.0,878.81,673.26
2016,10,19,11,15,893.5,81.5,1.9,17.0,661.0,876.16,670.89
2016,10,19,11,30,897.0,82.0,1.9,17.0,672.0,869.9,666.25
2016,10,19,11,45,898.5,82.0,1.95,17.5,675.5,857.76,657.01
2016,10,19,12,0,900.0,82.0,2.0,18.0,679.0,842.1,645.51
2016,10,19,12,15,898.5,82.0,2.15,18.0,674.5,820.55,632.09
2016,10,19,12,30,897.0,82.0,2.3,18.0,670.0,795.75,616.28
2016,10,19,12,45,893.5,81.0,2.45,18.0,657.5,765.19,596.2
2016,10,19,13,0,890.0,80.0,2.6,18.0,645.0,731.76,573.81
2016,10,19,13,15,883.0,79.0,2.75,18.0,625.0,693.21,547.38
2016,10,19,13,30,876.0,78.0,2.9,18.0,605.0,652.38,517.24
2016,10,19,13,45,865.5,77.0,3.1,18.0,578.0,607.35,482.84
2016,10,19,14,0,855.0,76.0,3.3,18.0,551.0,560.76,446.13
2016,10,19,14,15,841.0,74.5,3.45,18.0,518.0,510.53,405.31
2016,10,19,14,30,827.0,73.0,3.6,18.0,485.0,459.54,362.57
2016,10,19,14,45,749.0,81.5,3.75,18.0,432.0,391.37,305.56
2016,10,19,15,0,671.0,90.0,3.9,18.0,379.0,328.15,251.82
2016,10,19,15,15,686.5,76.5,3.95,17.5,345.5,280.08,208.14
2016,10,19,15,30,702.0,63.0,4.0,17.0,312.0,231.24,162.71
2016,10,19,15,45,658.0,60.0,4.1,17.0,267.0,177.3,115.41
2016,10,19,16,0,614.0,57.0,4.2,17.0,222.0,125.53,73.01
2016,10,19,16,15,552.5,51.0,4.2,16.5,177.0,76.69,39.95
2016,10,19,16,30,491.0,45.0,4.2,16.0,132.0,35.02,25.07
2016,10,19,16,45,394.5,35.0,4.25,16.0,91.0,26.99,17.5
2016,10,19,17,0,298.0,25.0,4.3,16.0,50.0,19.88,8.98
2016,10,19,17,15,149.0,12.5,4.35,15.5,25.0,11.91,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,45,188.0,13.5,1.55,15.0,31.0,89.4,0.0
2016,10,20,7,0,376.0,27.0,1.6,15.0,62.0,231.37,163.13
2016,10,20,7,15,472.5,35.0,1.6,15.0,106.5,307.28,243.43
2016,10,20,7,30,569.0,43.0,1.6,15.0,151.0,387.36,314.06
2016,10,20,7,45,628.5,48.0,1.6,15.5,198.0,454.51,371.01
2016,10,20,8,0,688.0,53.0,1.6,16.0,245.0,524.72,427.79
2016,10,20,8,15,725.5,57.0,1.6,16.0,291.0,581.36,472.38
2016,10,20,8,30,763.0,61.0,1.6,16.0,337.0,638.38,514.38
2016,10,20,8,45,789.0,63.5,1.65,16.5,380.0,684.84,546.7
2016,10,20,9,0,815.0,66.0,1.7,17.0,423.0,730.1,577.37
2016,10,20,9,15,833.5,68.0,1.7,17.0,461.0,760.35,597.34
2016,10,20,9,30,852.0,70.0,1.7,17.0,499.0,794.99,620.31
2016,10,20,9,45,868.0,70.5,1.75,17.5,532.0,823.18,637.76
2016,10,20,10,0,884.0,71.0,1.8,18.0,565.0,848.56,653.19
2016,10,20,10,15,892.5,72.0,1.9,18.0,590.5,865.0,664.21
2016,10,20,10,30,901.0,73.0,2.0,18.0,616.0,878.05,673.07
2016,10,20,10,45,906.0,74.0,2.1,18.5,634.5,884.5,676.27
2016,10,20,11,0,911.0,75.0,2.2,19.0,653.0,887.33,677.14
2016,10,20,11,15,914.5,75.5,2.35,19.0,664.0,884.58,676.07
2016,10,20,11,30,918.0,76.0,2.5,19.0,675.0,878.14,672.56
2016,10,20,11,45,918.0,76.5,2.65,19.0,678.0,865.07,664.52
2016,10,20,12,0,918.0,77.0,2.8,19.0,681.0,848.44,654.05
2016,10,20,12,15,916.5,77.0,3.0,19.0,676.5,826.56,640.17
2016,10,20,12,30,915.0,77.0,3.2,19.0,672.0,801.36,623.8
2016,10,20,12,45,911.0,76.0,3.4,19.0,659.5,769.97,602.81
2016,10,20,13,0,907.0,75.0,3.6,19.0,647.0,735.68,579.46
2016,10,20,13,15,900.5,74.5,3.75,19.0,627.0,697.5,552.76
2016,10,20,13,30,894.0,74.0,3.9,19.0,607.0,656.93,522.32
2016,10,20,13,45,884.5,72.5,4.05,19.0,580.0,611.32,486.82
2016,10,20,14,0,875.0,71.0,4.2,19.0,553.0,564.02,449.03
2016,10,20,14,15,861.0,69.5,4.3,19.0,519.5,512.99,407.18
2016,10,20,14,30,847.0,68.0,4.4,19.0,486.0,461.18,363.49
2016,10,20,14,45,827.5,66.0,4.55,19.0,447.0,406.13,316.03
2016,10,20,15,0,808.0,64.0,4.7,19.0,408.0,350.4,266.71
2016,10,20,15,15,780.5,61.5,4.8,18.5,364.5,293.07,215.61
2016,10,20,15,30,753.0,59.0,4.9,18.0,321.0,237.63,165.58
2016,10,20,15,45,711.5,55.0,5.05,18.0,275.0,180.41,115.32
2016,10,20,16,0,670.0,51.0,5.2,18.0,229.0,127.37,71.94
2016,10,20,16,15,607.5,46.0,5.25,17.5,182.0,76.57,38.3
2016,10,20,16,30,545.0,41.0,5.3,17.0,135.0,30.59,21.05
2016,10,20,16,45,434.0,32.5,5.35,17.0,92.0,24.98,15.61
2016,10,20,17,0,323.0,24.0,5.4,17.0,49.0,19.15,7.64
2016,10,20,17,15,161.5,12.0,5.45,16.5,24.5,11.44,0.0
2016,10,20,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,13.5,4.25,14.5,29.5,85.42,0.0
2016,10,21,7,0,358.0,27.0,4.3,15.0,59.0,222.27,153.38
2016,10,21,7,15,457.0,35.0,4.2,15.0,102.5,298.64,238.11
2016,10,21,7,30,556.0,43.0,4.1,15.0,146.0,383.79,314.34
2016,10,21,7,45,613.5,48.5,4.05,15.0,192.5,444.74,368.74
2016,10,21,8,0,671.0,54.0,4.0,15.0,239.0,513.52,427.19
2016,10,21,8,15,709.5,58.0,3.9,15.0,284.5,570.07,473.71
2016,10,21,8,30,748.0,62.0,3.8,15.0,330.0,627.11,517.5
2016,10,21,8,45,773.5,65.0,3.7,15.5,372.5,673.25,550.57
2016,10,21,9,0,799.0,68.0,3.6,16.0,415.0,718.18,581.79
2016,10,21,9,15,818.0,70.5,3.55,16.0,453.0,755.75,608.08
2016,10,21,9,30,837.0,73.0,3.5,16.0,491.0,791.11,632.4
2016,10,21,9,45,851.0,74.5,3.5,16.5,523.5,811.53,644.57
2016,10,21,10,0,865.0,76.0,3.5,17.0,556.0,836.05,659.76
2016,10,21,10,15,874.0,77.0,3.55,17.0,581.5,852.6,670.65
2016,10,21,10,30,883.0,78.0,3.6,17.0,607.0,865.84,679.31
2016,10,21,10,45,638.0,166.5,3.7,17.5,554.5,766.66,605.91
2016,10,21,11,0,393.0,255.0,3.8,18.0,502.0,631.0,499.27
2016,10,21,11,15,392.5,260.0,3.95,18.0,511.0,631.24,500.04
2016,10,21,11,30,392.0,265.0,4.1,18.0,520.0,629.8,498.83
2016,10,21,11,45,501.0,228.0,4.25,18.0,555.0,684.3,542.17
2016,10,21,12,0,610.0,191.0,4.4,18.0,590.0,726.49,576.07
2016,10,21,12,15,752.0,137.5,4.6,18.0,625.5,767.06,608.46
2016,10,21,12,30,894.0,84.0,4.8,18.0,661.0,790.01,626.44
2016,10,21,12,45,881.5,86.5,5.05,18.0,646.5,756.65,603.22
2016,10,21,13,0,869.0,89.0,5.3,18.0,632.0,720.91,578.18
2016,10,21,13,15,861.5,88.0,5.45,18.0,612.5,682.72,550.19
2016,10,21,13,30,854.0,87.0,5.6,18.0,593.0,642.36,518.57
2016,10,21,13,45,842.5,86.0,5.85,18.0,565.5,599.39,484.32
2016,10,21,14,0,831.0,85.0,6.1,18.0,538.0,552.68,446.22
2016,10,21,14,15,816.0,83.0,6.2,17.5,505.0,502.03,404.44
2016,10,21,14,30,801.0,81.0,6.3,17.0,472.0,450.84,360.95
2016,10,21,14,45,701.5,93.0,6.4,17.0,415.0,378.08,298.99
2016,10,21,15,0,602.0,105.0,6.5,17.0,358.0,314.57,244.41
2016,10,21,15,15,570.0,100.0,6.55,17.0,319.5,264.22,199.36
2016,10,21,15,30,538.0,95.0,6.6,17.0,281.0,216.7,156.72
2016,10,21,15,45,578.0,76.5,6.65,17.0,250.0,172.6,114.94
2016,10,21,16,0,618.0,58.0,6.7,17.0,219.0,123.58,71.47
2016,10,21,16,15,550.5,51.5,6.65,16.5,173.0,74.08,38.74
2016,10,21,16,30,483.0,45.0,6.6,16.0,127.0,34.24,24.28
2016,10,21,16,45,371.5,35.0,6.55,15.5,85.5,27.41,17.69
2016,10,21,17,0,260.0,25.0,6.5,15.0,44.0,20.29,7.48
2016,10,21,17,15,130.0,12.5,6.5,15.0,22.0,11.91,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,11.0,4.8,13.0,11.0,10.48,0.0
2016,10,22,7,0,0.0,22.0,4.8,13.0,22.0,20.52,8.86
2016,10,22,7,15,0.0,39.0,4.8,13.0,39.0,39.03,26.67
2016,10,22,7,30,0.0,56.0,4.8,13.0,56.0,56.62,42.29
2016,10,22,7,45,0.0,74.0,4.8,13.5,74.0,75.09,58.36
2016,10,22,8,0,0.0,92.0,4.8,14.0,92.0,93.33,73.98
2016,10,22,8,15,4.0,108.5,4.7,14.0,110.0,112.33,90.24
2016,10,22,8,30,8.0,125.0,4.6,14.0,128.0,131.61,106.53
2016,10,22,8,45,12.0,141.0,4.55,14.0,146.0,150.57,122.34
2016,10,22,9,0,16.0,157.0,4.5,14.0,164.0,169.76,138.17
2016,10,22,9,15,70.5,187.5,4.4,14.0,222.0,258.34,212.66
2016,10,22,9,30,125.0,218.0,4.3,14.0,280.0,351.49,288.93
2016,10,22,9,45,126.0,233.0,4.25,14.5,299.0,369.63,301.92
2016,10,22,10,0,127.0,248.0,4.2,15.0,318.0,387.25,314.56
2016,10,22,10,15,111.0,258.0,4.15,15.0,321.5,370.45,300.16
2016,10,22,10,30,95.0,268.0,4.1,15.0,325.0,366.28,295.79
2016,10,22,10,45,78.0,270.5,4.1,15.0,318.0,352.03,283.57
2016,10,22,11,0,61.0,273.0,4.1,15.0,311.0,337.71,271.37
2016,10,22,11,15,234.5,266.0,4.1,15.0,416.5,501.36,404.47
2016,10,22,11,30,408.0,259.0,4.1,15.0,522.0,635.67,510.2
2016,10,22,11,45,349.5,274.5,4.15,15.5,501.0,595.57,476.39
2016,10,22,12,0,291.0,290.0,4.2,16.0,480.0,555.53,443.53
2016,10,22,12,15,245.5,294.5,4.25,16.0,454.0,504.41,403.61
2016,10,22,12,30,200.0,299.0,4.3,16.0,428.0,465.37,372.52
2016,10,22,12,45,194.5,293.5,4.35,16.0,416.5,447.0,358.36
2016,10,22,13,0,189.0,288.0,4.4,16.0,405.0,428.39,343.87
2016,10,22,13,15,283.0,262.0,4.4,16.0,431.0,462.75,372.55
2016,10,22,13,30,377.0,236.0,4.4,16.0,457.0,481.89,388.59
2016,10,22,13,45,470.5,198.0,4.45,16.0,461.0,486.59,392.9
2016,10,22,14,0,564.0,160.0,4.5,16.0,465.0,476.12,384.53
2016,10,22,14,15,688.0,116.0,4.5,16.0,465.0,468.33,376.9
2016,10,22,14,30,812.0,72.0,4.5,16.0,465.0,444.33,354.52
2016,10,22,14,45,810.5,72.0,4.55,16.0,436.5,399.94,314.42
2016,10,22,15,0,809.0,72.0,4.6,16.0,408.0,354.02,271.9
2016,10,22,15,15,779.5,68.5,4.55,15.5,364.0,295.19,219.0
2016,10,22,15,30,750.0,65.0,4.5,15.0,320.0,238.52,167.59
2016,10,22,15,45,709.5,60.0,4.5,15.0,273.0,180.96,116.76
2016,10,22,16,0,669.0,55.0,4.5,15.0,226.0,127.5,73.06
2016,10,22,16,15,601.0,49.0,4.45,14.5,178.0,73.31,37.24
2016,10,22,16,30,533.0,43.0,4.4,14.0,130.0,32.75,23.15
2016,10,22,16,45,416.5,33.0,4.35,14.0,87.0,25.82,16.36
2016,10,22,17,0,300.0,23.0,4.3,14.0,44.0,18.58,5.15
2016,10,22,17,15,150.0,11.5,4.3,14.0,22.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,45,158.5,13.5,1.55,13.0,27.0,76.53,0.0
2016,10,23,7,0,317.0,27.0,1.6,13.0,54.0,199.49,127.25
2016,10,23,7,15,423.5,36.0,1.6,13.0,97.0,281.38,222.65
2016,10,23,7,30,530.0,45.0,1.6,13.0,140.0,369.86,301.05
2016,10,23,7,45,391.0,72.5,1.65,13.0,154.0,341.36,281.85
2016,10,23,8,0,252.0,100.0,1.7,13.0,168.0,291.7,242.55
2016,10,23,8,15,273.0,115.5,1.75,13.0,201.0,332.25,277.05
2016,10,23,8,30,294.0,131.0,1.8,13.0,234.0,373.55,310.81
2016,10,23,8,45,263.0,153.0,1.9,13.5,254.0,385.18,318.52
2016,10,23,9,0,232.0,175.0,2.0,14.0,274.0,393.68,323.48
2016,10,23,9,15,259.5,188.5,2.1,14.0,309.0,435.18,356.3
2016,10,23,9,30,287.0,202.0,2.2,14.0,344.0,476.94,388.7
2016,10,23,9,45,428.0,181.0,2.3,14.0,407.5,585.79,474.88
2016,10,23,10,0,569.0,160.0,2.4,14.0,471.0,684.79,551.2
2016,10,23,10,15,726.5,121.5,2.5,14.0,538.0,785.63,624.78
2016,10,23,10,30,884.0,83.0,2.6,14.0,605.0,867.53,682.59
2016,10,23,10,45,657.5,161.5,2.75,14.0,556.5,774.19,614.81
2016,10,23,11,0,431.0,240.0,2.9,14.0,508.0,657.27,524.33
2016,10,23,11,15,456.5,236.0,2.95,14.0,524.0,669.54,534.62
2016,10,23,11,30,482.0,232.0,3.0,14.0,540.0,679.45,542.27
2016,10,23,11,45,571.5,201.0,3.15,14.0,568.0,710.68,568.0
2016,10,23,12,0,661.0,170.0,3.3,14.0,596.0,742.3,593.5
2016,10,23,12,15,547.5,209.0,3.35,14.0,560.0,672.21,538.39
2016,10,23,12,30,434.0,248.0,3.4,14.0,524.0,608.88,488.21
2016,10,23,12,45,410.5,248.5,3.5,14.5,506.0,567.43,455.97
2016,10,23,13,0,387.0,249.0,3.6,15.0,488.0,535.22,430.21
2016,10,23,13,15,331.0,252.0,3.6,15.0,451.5,483.99,389.58
2016,10,23,13,30,275.0,255.0,3.6,15.0,415.0,435.68,350.97
2016,10,23,13,45,345.5,227.5,3.6,15.0,419.5,435.04,351.3
2016,10,23,14,0,416.0,200.0,3.6,15.0,424.0,432.94,349.44
2016,10,23,14,15,334.5,200.5,3.6,15.0,373.0,365.47,294.58
2016,10,23,14,30,253.0,201.0,3.6,15.0,322.0,309.81,249.08
2016,10,23,14,45,281.5,179.5,3.6,15.0,304.0,284.68,227.44
2016,10,23,15,0,310.0,158.0,3.6,15.0,286.0,256.46,202.24
2016,10,23,15,15,294.5,143.0,3.5,14.5,254.0,218.23,169.34
2016,10,23,15,30,279.0,128.0,3.4,14.0,222.0,181.51,137.52
2016,10,23,15,45,262.0,110.5,3.35,14.0,188.5,144.01,105.22
2016,10,23,16,0,245.0,93.0,3.3,14.0,155.0,108.53,75.88
2016,10,23,16,15,216.5,75.0,3.15,14.0,121.0,74.17,50.49
2016,10,23,16,30,188.0,57.0,3.0,14.0,87.0,45.56,34.32
2016,10,23,16,45,130.5,40.0,2.85,14.0,57.5,32.53,21.9
2016,10,23,17,0,73.0,23.0,2.7,14.0,28.0,19.11,3.71
2016,10,23,17,15,36.5,11.5,2.7,14.0,14.0,10.96,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,7.2,15.0,4.5,4.29,0.0
2016,10,24,7,0,0.0,9.0,7.4,15.0,9.0,8.33,0.0
2016,10,24,7,15,0.0,17.0,7.4,15.0,17.0,15.76,7.22
2016,10,24,7,30,0.0,25.0,7.4,15.0,25.0,23.19,13.82
2016,10,24,7,45,0.0,34.0,7.45,15.0,34.0,31.56,21.16
2016,10,24,8,0,0.0,43.0,7.5,15.0,43.0,39.94,28.44
2016,10,24,8,15,0.0,52.0,7.45,15.0,52.0,48.33,35.65
2016,10,24,8,30,0.0,61.0,7.4,15.0,61.0,56.72,42.78
2016,10,24,8,45,0.0,42.5,7.4,15.0,42.5,39.47,28.04
2016,10,24,9,0,0.0,24.0,7.4,15.0,24.0,22.27,13.34
2016,10,24,9,15,0.0,84.5,7.45,15.0,84.5,78.92,61.26
2016,10,24,9,30,0.0,145.0,7.5,15.0,145.0,141.1,113.12
2016,10,24,9,45,92.5,194.0,7.55,15.0,244.0,281.66,232.29
2016,10,24,10,0,185.0,243.0,7.6,15.0,343.0,430.16,354.65
2016,10,24,10,15,94.0,210.5,7.65,15.0,261.5,300.07,246.19
2016,10,24,10,30,3.0,178.0,7.7,15.0,180.0,174.94,140.17
2016,10,24,10,45,1.5,140.0,7.8,15.5,141.0,134.33,106.36
2016,10,24,11,0,0.0,102.0,7.9,16.0,102.0,95.41,73.89
2016,10,24,11,15,0.5,138.0,7.95,16.0,138.5,131.04,103.25
2016,10,24,11,30,1.0,174.0,8.0,16.0,175.0,167.13,132.8
2016,10,24,11,45,0.5,149.5,8.05,16.0,150.0,142.04,112.16
2016,10,24,12,0,0.0,125.0,8.1,16.0,125.0,117.52,91.99
2016,10,24,12,15,0.0,142.0,8.05,16.0,142.0,133.96,105.54
2016,10,24,12,30,0.0,159.0,8.0,16.0,159.0,150.41,119.08
2016,10,24,12,45,0.0,109.5,7.95,16.0,109.5,102.43,79.63
2016,10,24,13,0,0.0,60.0,7.9,16.0,60.0,55.86,41.07
2016,10,24,13,15,0.0,91.0,7.85,15.5,91.0,84.82,65.36
2016,10,24,13,30,0.0,122.0,7.8,15.0,122.0,114.21,90.04
2016,10,24,13,45,0.0,68.0,7.8,15.0,68.0,63.3,47.66
2016,10,24,14,0,0.0,14.0,7.8,15.0,14.0,13.0,5.35
2016,10,24,14,15,0.0,11.0,7.55,15.0,11.0,10.21,3.0
2016,10,24,14,30,0.0,8.0,7.3,15.0,8.0,7.42,0.65
2016,10,24,14,45,0.0,7.5,7.05,15.0,7.5,6.96,0.27
2016,10,24,15,0,0.0,7.0,6.8,15.0,7.0,6.49,0.0
2016,10,24,15,15,0.0,6.0,6.6,15.0,6.0,5.56,0.0
2016,10,24,15,30,0.0,5.0,6.4,15.0,5.0,4.63,0.0
2016,10,24,15,45,0.0,4.0,6.2,15.0,4.0,3.7,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.5,5.9,15.0,2.5,2.31,0.0
2016,10,24,16,30,0.0,2.0,5.8,15.0,2.0,1.85,0.0
2016,10,24,16,45,0.0,1.0,5.7,15.0,1.0,0.92,0.0
2016,10,24,17,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,5.9,15.0,2.5,2.38,0.0
2016,10,25,7,0,0.0,5.0,5.9,15.0,5.0,4.62,0.0
2016,10,25,7,15,0.0,10.5,5.85,15.0,10.5,9.72,2.26
2016,10,25,7,30,0.0,16.0,5.8,15.0,16.0,14.82,6.79
2016,10,25,7,45,0.0,22.5,5.8,15.0,22.5,20.86,12.07
2016,10,25,8,0,0.0,29.0,5.8,15.0,29.0,26.9,17.33
2016,10,25,8,15,0.0,35.0,5.8,15.0,35.0,32.48,22.15
2016,10,25,8,30,0.0,41.0,5.8,15.0,41.0,38.07,26.91
2016,10,25,8,45,0.0,51.5,5.8,15.0,51.5,47.86,35.2
2016,10,25,9,0,0.0,62.0,5.8,15.0,62.0,57.66,43.42
2016,10,25,9,15,0.0,53.0,5.9,15.0,53.0,49.27,36.22
2016,10,25,9,30,0.0,44.0,6.0,15.0,44.0,40.89,29.05
2016,10,25,9,45,0.0,61.0,6.1,15.5,61.0,56.75,42.26
2016,10,25,10,0,0.0,78.0,6.2,16.0,78.0,72.63,55.36
2016,10,25,10,15,0.0,105.5,6.3,16.0,105.5,99.09,77.26
2016,10,25,10,30,0.0,133.0,6.4,16.0,133.0,126.33,99.64
2016,10,25,10,45,0.0,143.5,6.55,16.0,143.5,136.61,107.96
2016,10,25,11,0,0.0,154.0,6.7,16.0,154.0,146.88,116.28
2016,10,25,11,15,1.5,170.0,6.7,16.0,171.0,163.96,130.22
2016,10,25,11,30,3.0,186.0,6.7,16.0,188.0,181.01,144.1
2016,10,25,11,45,7.0,200.0,6.75,16.0,204.5,198.03,158.04
2016,10,25,12,0,11.0,214.0,6.8,16.0,221.0,214.85,171.81
2016,10,25,12,15,5.5,184.0,6.7,16.0,187.5,179.72,143.05
2016,10,25,12,30,0.0,154.0,6.6,16.0,154.0,145.56,115.02
2016,10,25,12,45,8.0,186.0,6.55,16.0,190.5,182.62,145.66
2016,10,25,13,0,16.0,218.0,6.5,16.0,227.0,219.26,175.73
2016,10,25,13,15,20.0,218.5,6.4,16.0,230.0,221.35,177.62
2016,10,25,13,30,24.0,219.0,6.3,16.0,233.0,223.05,179.22
2016,10,25,13,45,13.5,194.5,6.25,16.0,202.5,191.56,153.54
2016,10,25,14,0,3.0,170.0,6.2,16.0,172.0,161.33,128.84
2016,10,25,14,15,1.5,142.0,6.15,16.0,143.0,133.54,106.15
2016,10,25,14,30,0.0,114.0,6.1,16.0,114.0,106.27,83.72
2016,10,25,14,45,0.0,104.5,6.05,16.0,104.5,97.25,76.39
2016,10,25,15,0,0.0,95.0,6.0,16.0,95.0,88.28,69.04
2016,10,25,15,15,0.0,84.0,5.95,16.0,84.0,77.98,60.5
2016,10,25,15,30,0.0,73.0,5.9,16.0,73.0,67.74,51.93
2016,10,25,15,45,0.0,61.5,5.85,16.0,61.5,57.12,42.93
2016,10,25,16,0,0.0,50.0,5.8,16.0,50.0,46.48,33.8
2016,10,25,16,15,0.0,38.5,5.7,16.0,38.5,35.76,24.51
2016,10,25,16,30,0.0,27.0,5.6,16.0,27.0,25.05,16.12
2016,10,25,16,45,0.0,17.0,5.6,16.0,17.0,15.76,7.38
2016,10,25,17,0,0.0,7.0,5.6,16.0,7.0,6.48,0.0
2016,10,25,17,15,0.0,3.5,5.55,15.5,3.5,3.34,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,135.5,12.0,4.2,14.5,22.0,65.1,0.0
2016,10,26,7,0,271.0,24.0,4.3,15.0,44.0,170.11,82.95
2016,10,26,7,15,382.5,33.5,4.35,15.0,85.0,255.74,199.74
2016,10,26,7,30,494.0,43.0,4.4,15.0,126.0,344.6,280.71
2016,10,26,7,45,560.0,49.5,4.45,15.0,171.0,412.31,341.35
2016,10,26,8,0,626.0,56.0,4.5,15.0,216.0,484.09,403.33
2016,10,26,8,15,668.5,60.5,4.5,15.0,261.0,537.1,448.31
2016,10,26,8,30,711.0,65.0,4.5,15.0,306.0,595.46,495.31
2016,10,26,8,45,740.5,68.0,4.55,15.0,347.5,642.86,531.78
2016,10,26,9,0,770.0,71.0,4.6,15.0,389.0,689.34,566.82
2016,10,26,9,15,790.5,73.5,4.6,15.0,426.5,726.87,594.17
2016,10,26,9,30,811.0,76.0,4.6,15.0,464.0,762.35,619.64
2016,10,26,9,45,828.5,76.5,4.7,15.5,496.0,790.54,638.73
2016,10,26,10,0,846.0,77.0,4.8,16.0,528.0,809.03,650.52
2016,10,26,10,15,428.0,137.0,4.8,16.0,365.5,537.27,440.14
2016,10,26,10,30,10.0,197.0,4.8,16.0,203.0,201.2,160.52
2016,10,26,10,45,38.5,232.0,4.85,16.0,255.5,274.29,220.83
2016,10,26,11,0,67.0,267.0,4.9,16.0,308.0,336.65,271.06
2016,10,26,11,15,175.0,273.0,4.9,16.0,382.0,444.56,359.08
2016,10,26,11,30,283.0,279.0,4.9,16.0,456.0,549.44,442.42
2016,10,26,11,45,284.0,279.0,4.95,16.0,457.5,543.3,437.13
2016,10,26,12,0,285.0,279.0,5.0,16.0,459.0,535.99,431.41
2016,10,26,12,15,580.5,182.0,4.9,16.0,545.0,668.68,539.95
2016,10,26,12,30,876.0,85.0,4.8,16.0,631.0,763.76,613.28
2016,10,26,12,45,864.5,87.5,4.7,16.0,617.0,731.88,588.71
2016,10,26,13,0,853.0,90.0,4.6,16.0,603.0,701.14,565.71
2016,10,26,13,15,846.5,89.0,4.45,16.0,584.0,663.8,536.12
2016,10,26,13,30,840.0,88.0,4.3,16.0,565.0,624.28,504.08
2016,10,26,13,45,826.5,87.5,4.15,16.0,538.0,579.21,467.23
2016,10,26,14,0,813.0,87.0,4.0,16.0,511.0,532.96,428.86
2016,10,26,14,15,797.0,84.5,3.85,16.0,478.5,482.5,386.36
2016,10,26,14,30,781.0,82.0,3.7,16.0,446.0,431.68,342.55
2016,10,26,14,45,755.5,80.0,3.6,16.0,407.0,377.57,295.21
2016,10,26,15,0,730.0,78.0,3.5,16.0,368.0,324.63,247.86
2016,10,26,15,15,696.5,74.0,3.3,16.0,325.5,267.48,196.65
2016,10,26,15,30,663.0,70.0,3.1,16.0,283.0,214.29,148.85
2016,10,26,15,45,610.0,65.0,2.95,16.0,238.0,159.97,102.42
2016,10,26,16,0,557.0,60.0,2.8,16.0,193.0,111.28,64.34
2016,10,26,16,15,480.0,52.5,2.6,15.5,148.5,65.12,35.71
2016,10,26,16,30,403.0,45.0,2.4,15.0,104.0,35.37,25.13
2016,10,26,16,45,201.5,36.5,2.25,15.0,66.0,28.52,17.77
2016,10,26,17,0,0.0,28.0,2.1,15.0,28.0,24.11,0.0
2016,10,26,17,15,0.0,14.0,2.05,14.5,14.0,13.34,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.5,5.3,15.0,10.5,10.01,0.0
2016,10,27,7,0,0.0,21.0,5.5,15.0,21.0,20.78,3.65
2016,10,27,7,15,16.5,39.5,5.45,15.0,42.0,55.13,38.8
2016,10,27,7,30,33.0,58.0,5.4,15.0,63.0,85.46,65.99
2016,10,27,7,45,44.5,77.0,5.35,15.0,87.0,114.32,91.49
2016,10,27,8,0,56.0,96.0,5.3,15.0,111.0,143.68,117.15
2016,10,27,8,15,64.0,115.0,5.1,15.0,134.5,171.3,140.87
2016,10,27,8,30,72.0,134.0,4.9,15.0,158.0,199.23,164.42
2016,10,27,8,45,36.0,99.0,4.7,15.0,111.0,128.08,104.03
2016,10,27,9,0,0.0,64.0,4.5,15.0,64.0,59.53,44.99
2016,10,27,9,15,83.5,135.5,4.25,15.0,175.0,217.7,179.7
2016,10,27,9,30,167.0,207.0,4.0,15.0,286.0,371.96,305.77
2016,10,27,9,45,83.5,174.5,3.8,15.0,214.0,251.35,205.52
2016,10,27,10,0,0.0,142.0,3.6,15.0,142.0,136.58,108.49
2016,10,27,10,15,0.0,77.5,3.4,15.0,77.5,72.17,55.06
2016,10,27,10,30,0.0,13.0,3.2,15.0,13.0,12.07,4.55
2016,10,27,10,45,4.5,107.5,3.0,15.5,110.0,104.71,82.06
2016,10,27,11,0,9.0,202.0,2.8,16.0,207.0,203.99,162.56
2016,10,27,11,15,5.5,190.0,2.75,16.0,193.5,187.9,149.1
2016,10,27,11,30,2.0,178.0,2.7,16.0,180.0,172.23,136.27
2016,10,27,11,45,2.0,179.5,2.65,16.0,181.0,173.34,137.14
2016,10,27,12,0,2.0,181.0,2.6,16.0,182.0,174.47,138.02
2016,10,27,12,15,1.0,174.5,2.4,15.5,175.0,166.86,132.06
2016,10,27,12,30,0.0,168.0,2.2,15.0,168.0,159.4,126.24
2016,10,27,12,45,0.0,147.5,2.05,15.0,147.5,139.14,109.82
2016,10,27,13,0,0.0,127.0,1.9,15.0,127.0,119.2,93.62
2016,10,27,13,15,1.0,150.5,1.65,15.0,151.5,142.41,112.74
2016,10,27,13,30,2.0,174.0,1.4,15.0,176.0,165.54,131.58
2016,10,27,13,45,1.0,119.0,1.2,15.0,120.0,111.91,87.84
2016,10,27,14,0,0.0,64.0,1.0,15.0,64.0,59.55,44.61
2016,10,27,14,15,0.0,77.5,0.8,15.0,77.5,72.15,55.34
2016,10,27,14,30,0.0,91.0,0.6,15.0,91.0,84.76,65.96
2016,10,27,14,45,0.0,70.5,0.45,15.0,70.5,65.6,50.03
2016,10,27,15,0,0.0,50.0,0.3,15.0,50.0,46.46,34.03
2016,10,27,15,15,0.0,44.0,0.3,15.0,44.0,40.87,29.38
2016,10,27,15,30,0.0,38.0,0.3,15.0,38.0,35.28,24.65
2016,10,27,15,45,0.0,31.5,0.35,15.0,31.5,29.23,19.46
2016,10,27,16,0,0.0,25.0,0.4,15.0,25.0,23.18,14.21
2016,10,27,16,15,0.0,19.0,0.45,15.0,19.0,17.61,9.32
2016,10,27,16,30,0.0,13.0,0.5,15.0,13.0,12.04,4.87
2016,10,27,16,45,0.0,8.0,0.55,15.0,8.0,7.4,0.37
2016,10,27,17,0,0.0,3.0,0.6,15.0,3.0,2.77,0.0
2016,10,27,17,15,0.0,1.5,0.55,15.0,1.5,1.43,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,1.05,15.0,4.0,3.81,0.0
2016,10,28,7,0,0.0,8.0,1.1,15.0,8.0,7.41,0.0
2016,10,28,7,15,0.0,16.5,1.1,15.0,16.5,15.29,6.63
2016,10,28,7,30,0.0,25.0,1.1,15.0,25.0,23.19,13.79
2016,10,28,7,45,0.0,35.0,1.1,15.0,35.0,32.49,21.95
2016,10,28,8,0,0.0,45.0,1.1,15.0,45.0,41.81,30.06
2016,10,28,8,15,0.0,55.0,1.1,15.0,55.0,51.13,38.08
2016,10,28,8,30,0.0,65.0,1.1,15.0,65.0,60.46,46.0
2016,10,28,8,45,100.0,116.5,1.1,15.0,157.0,206.39,170.24
2016,10,28,9,0,200.0,168.0,1.1,15.0,249.0,347.07,284.21
2016,10,28,9,15,354.5,158.0,1.15,15.0,318.0,469.11,381.26
2016,10,28,9,30,509.0,148.0,1.2,15.0,387.0,600.36,481.43
2016,10,28,9,45,287.0,186.0,1.3,15.0,322.5,457.24,367.87
2016,10,28,10,0,65.0,224.0,1.4,15.0,258.0,293.87,235.52
2016,10,28,10,15,155.5,238.0,1.55,15.0,325.0,397.5,319.88
2016,10,28,10,30,246.0,252.0,1.7,15.0,392.0,488.86,391.43
2016,10,28,10,45,176.0,262.5,1.9,15.5,364.5,439.58,350.76
2016,10,28,11,0,106.0,273.0,2.1,16.0,337.0,376.99,300.33
2016,10,28,11,15,83.5,271.0,2.25,16.0,322.0,352.82,281.19
2016,10,28,11,30,61.0,269.0,2.4,16.0,307.0,328.98,261.99
2016,10,28,11,45,52.5,264.5,2.55,16.0,297.5,314.31,250.38
2016,10,28,12,0,44.0,260.0,2.7,16.0,288.0,299.95,238.97
2016,10,28,12,15,30.0,241.0,2.7,16.0,260.0,266.07,211.87
2016,10,28,12,30,16.0,222.0,2.7,16.0,232.0,225.44,179.29
2016,10,28,12,45,8.0,192.0,2.7,16.0,197.0,188.72,149.8
2016,10,28,13,0,0.0,162.0,2.7,16.0,162.0,153.14,120.99
2016,10,28,13,15,0.0,152.5,2.65,16.0,152.5,143.73,113.51
2016,10,28,13,30,0.0,143.0,2.6,16.0,143.0,134.4,106.06
2016,10,28,13,45,0.0,136.0,2.55,16.0,136.0,127.55,100.62
2016,10,28,14,0,0.0,129.0,2.5,16.0,129.0,120.74,95.21
2016,10,28,14,15,0.0,124.0,2.4,15.5,124.0,115.86,91.55
2016,10,28,14,30,0.0,119.0,2.3,15.0,119.0,110.99,87.88
2016,10,28,14,45,0.0,109.5,2.2,15.0,109.5,101.91,80.5
2016,10,28,15,0,0.0,100.0,2.1,15.0,100.0,92.89,73.12
2016,10,28,15,15,0.0,88.5,1.95,15.0,88.5,82.07,64.15
2016,10,28,15,30,0.0,77.0,1.8,15.0,77.0,71.31,55.14
2016,10,28,15,45,0.0,64.5,1.65,15.0,64.5,59.73,45.3
2016,10,28,16,0,0.0,52.0,1.5,15.0,52.0,48.24,35.41
2016,10,28,16,15,0.0,39.5,1.4,14.5,39.5,36.7,25.42
2016,10,28,16,30,0.0,27.0,1.3,14.0,27.0,25.06,16.19
2016,10,28,16,45,0.0,16.5,1.25,14.0,16.5,15.3,6.6
2016,10,28,17,0,0.0,6.0,1.2,14.0,6.0,5.55,0.0
2016,10,28,17,15,0.0,3.0,1.2,14.0,3.0,2.86,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
