Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,1.65,15.0,5.5,0.0,0.0
2016,11,8,7,0,0.0,11.0,1.7,15.0,11.0,10.48,0.0
2016,11,8,7,15,81.5,26.5,1.75,15.0,36.5,83.19,39.82
2016,11,8,7,30,163.0,42.0,1.8,15.0,62.0,150.58,116.0
2016,11,8,7,45,204.5,58.5,1.85,15.5,94.0,198.99,160.18
2016,11,8,8,0,246.0,75.0,1.9,16.0,126.0,250.24,204.73
2016,11,8,8,15,272.0,90.5,1.8,16.0,159.0,292.81,241.23
2016,11,8,8,30,298.0,106.0,1.7,16.0,192.0,336.46,277.48
2016,11,8,8,45,322.0,118.0,1.65,16.0,223.0,374.79,308.6
2016,11,8,9,0,346.0,130.0,1.6,16.0,254.0,413.59,339.26
2016,11,8,9,15,445.0,126.0,1.5,16.0,303.5,502.23,408.67
2016,11,8,9,30,544.0,122.0,1.4,16.0,353.0,580.89,468.2
2016,11,8,9,45,540.0,134.0,1.3,16.5,377.5,600.12,479.3
2016,11,8,10,0,536.0,146.0,1.2,17.0,402.0,616.93,488.8
2016,11,8,10,15,690.5,112.0,1.15,17.0,460.0,711.67,557.21
2016,11,8,10,30,845.0,78.0,1.1,17.0,518.0,795.26,613.47
2016,11,8,10,45,848.0,80.5,1.05,17.5,535.0,801.1,613.87
2016,11,8,11,0,851.0,83.0,1.0,18.0,552.0,803.55,613.01
2016,11,8,11,15,855.5,83.5,0.95,18.0,563.0,801.39,610.31
2016,11,8,11,30,860.0,84.0,0.9,18.0,574.0,789.92,601.42
2016,11,8,11,45,857.0,86.0,0.9,18.0,576.0,782.69,596.44
2016,11,8,12,0,854.0,88.0,0.9,18.0,578.0,766.34,585.25
2016,11,8,12,15,852.5,88.0,0.85,18.0,573.5,745.69,570.61
2016,11,8,12,30,851.0,88.0,0.8,18.0,569.0,722.01,553.97
2016,11,8,12,45,857.0,83.5,0.8,18.5,559.5,695.56,535.11
2016,11,8,13,0,863.0,79.0,0.8,19.0,550.0,662.61,510.89
2016,11,8,13,15,855.5,78.0,0.75,19.0,530.5,625.78,483.24
2016,11,8,13,30,848.0,77.0,0.7,19.0,511.0,589.11,455.11
2016,11,8,13,45,830.5,77.0,0.7,19.0,484.0,543.36,420.22
2016,11,8,14,0,813.0,77.0,0.7,19.0,457.0,496.74,383.77
2016,11,8,14,15,795.5,74.5,0.8,18.5,424.5,446.96,345.17
2016,11,8,14,30,778.0,72.0,0.9,18.0,392.0,396.95,304.72
2016,11,8,14,45,748.0,70.0,1.0,18.0,354.0,343.03,259.29
2016,11,8,15,0,718.0,68.0,1.1,18.0,316.0,290.73,213.93
2016,11,8,15,15,680.5,64.0,1.35,17.5,275.0,235.27,166.09
2016,11,8,15,30,643.0,60.0,1.6,17.0,234.0,183.96,121.58
2016,11,8,15,45,585.0,54.0,1.9,17.0,190.5,131.33,78.49
2016,11,8,16,0,527.0,48.0,2.2,17.0,147.0,84.84,44.87
2016,11,8,16,15,437.0,39.5,2.45,16.5,106.0,41.71,21.94
2016,11,8,16,30,347.0,31.0,2.7,16.0,65.0,24.69,14.59
2016,11,8,16,45,173.5,15.5,3.0,16.0,32.5,12.02,0.0
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.5,2.35,14.5,7.0,0.0,0.0
2016,11,9,7,0,109.0,11.0,2.3,15.0,14.0,55.48,0.0
2016,11,9,7,15,248.0,23.0,2.25,15.0,46.5,162.4,70.6
2016,11,9,7,30,387.0,35.0,2.2,15.0,79.0,264.65,204.59
2016,11,9,7,45,464.0,43.5,2.15,15.0,120.5,333.24,268.88
2016,11,9,8,0,541.0,52.0,2.1,15.0,162.0,407.09,333.02
2016,11,9,8,15,594.0,57.5,1.95,15.0,204.5,466.72,383.39
2016,11,9,8,30,647.0,63.0,1.8,15.0,247.0,528.22,433.1
2016,11,9,8,45,676.5,68.5,1.7,15.5,286.5,574.85,468.59
2016,11,9,9,0,706.0,74.0,1.6,16.0,326.0,620.89,501.44
2016,11,9,9,15,731.0,77.5,1.55,16.0,362.5,655.99,526.11
2016,11,9,9,30,756.0,81.0,1.5,16.0,399.0,693.82,552.28
2016,11,9,9,45,785.5,79.5,1.45,16.5,432.0,727.24,573.61
2016,11,9,10,0,815.0,78.0,1.4,17.0,465.0,758.38,592.92
2016,11,9,10,15,826.5,80.0,1.35,17.0,490.0,776.8,604.08
2016,11,9,10,30,838.0,82.0,1.3,17.0,515.0,792.13,613.17
2016,11,9,10,45,842.0,84.0,1.3,17.5,532.0,798.13,615.27
2016,11,9,11,0,846.0,86.0,1.3,18.0,549.0,800.77,615.27
2016,11,9,11,15,850.0,87.0,1.3,18.0,559.5,798.83,613.41
2016,11,9,11,30,854.0,88.0,1.3,18.0,570.0,793.49,609.4
2016,11,9,11,45,851.5,89.0,1.3,18.0,572.0,779.65,599.67
2016,11,9,12,0,849.0,90.0,1.3,18.0,574.0,762.64,587.91
2016,11,9,12,15,847.0,90.0,1.3,18.0,569.5,741.75,573.55
2016,11,9,12,30,845.0,90.0,1.3,18.0,565.0,717.88,557.15
2016,11,9,12,45,850.0,85.5,1.35,18.5,554.5,690.94,538.02
2016,11,9,13,0,855.0,81.0,1.4,19.0,544.0,660.88,515.47
2016,11,9,13,15,750.0,103.0,1.4,19.0,498.5,589.01,461.18
2016,11,9,13,30,645.0,125.0,1.4,19.0,453.0,520.11,408.53
2016,11,9,13,45,693.0,105.0,1.4,19.0,441.0,496.69,390.34
2016,11,9,14,0,741.0,85.0,1.4,19.0,429.0,467.37,366.33
2016,11,9,14,15,731.5,80.0,1.3,19.0,399.5,421.97,328.51
2016,11,9,14,30,722.0,75.0,1.2,19.0,370.0,375.8,289.18
2016,11,9,14,45,718.0,71.0,1.2,19.0,341.0,332.04,250.83
2016,11,9,15,0,714.0,67.0,1.2,19.0,312.0,287.34,210.63
2016,11,9,15,15,676.0,63.0,1.1,19.0,270.5,232.13,162.36
2016,11,9,15,30,638.0,59.0,1.0,19.0,229.0,181.11,118.07
2016,11,9,15,45,581.0,53.0,0.95,19.0,186.5,129.07,75.95
2016,11,9,16,0,524.0,47.0,0.9,19.0,144.0,83.02,43.15
2016,11,9,16,15,432.0,38.5,1.0,18.5,103.0,40.19,20.86
2016,11,9,16,30,340.0,30.0,1.1,18.0,62.0,23.89,13.63
2016,11,9,16,45,170.0,15.0,1.25,18.0,31.0,11.65,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.3,15.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.4,15.0,8.0,7.63,0.0
2016,11,10,7,15,62.5,23.5,2.4,15.0,30.5,68.34,20.3
2016,11,10,7,30,125.0,39.0,2.4,15.0,53.0,127.12,95.93
2016,11,10,7,45,157.0,56.5,2.45,15.5,82.5,170.25,136.14
2016,11,10,8,0,189.0,74.0,2.5,16.0,112.0,215.26,175.65
2016,11,10,8,15,208.5,91.0,2.3,16.0,142.0,253.53,208.79
2016,11,10,8,30,228.0,108.0,2.1,16.0,172.0,292.49,241.5
2016,11,10,8,45,242.0,122.5,1.95,16.0,200.0,324.75,267.91
2016,11,10,9,0,256.0,137.0,1.8,16.0,228.0,357.06,293.6
2016,11,10,9,15,193.0,157.5,1.6,16.0,230.0,327.76,268.21
2016,11,10,9,30,130.0,178.0,1.4,16.0,232.0,306.59,249.07
2016,11,10,9,45,168.5,190.5,1.25,16.5,266.5,351.09,283.92
2016,11,10,10,0,207.0,203.0,1.1,17.0,301.0,396.18,317.9
2016,11,10,10,15,186.0,216.0,1.1,17.0,307.5,394.33,315.0
2016,11,10,10,30,165.0,229.0,1.1,17.0,314.0,391.38,311.6
2016,11,10,10,45,215.0,232.5,1.1,17.5,347.5,433.53,343.9
2016,11,10,11,0,265.0,236.0,1.1,18.0,381.0,487.4,383.75
2016,11,10,11,15,323.0,230.0,1.15,18.0,409.5,522.67,410.68
2016,11,10,11,30,381.0,224.0,1.2,18.0,438.0,556.0,436.05
2016,11,10,11,45,378.0,226.5,1.3,18.0,439.5,548.88,430.69
2016,11,10,12,0,375.0,229.0,1.4,18.0,441.0,540.36,424.61
2016,11,10,12,15,343.0,233.0,1.4,18.0,426.0,510.7,401.77
2016,11,10,12,30,311.0,237.0,1.4,18.0,411.0,481.14,379.03
2016,11,10,12,45,283.5,236.0,1.4,18.5,392.0,449.72,354.26
2016,11,10,13,0,256.0,235.0,1.4,19.0,373.0,418.96,329.9
2016,11,10,13,15,240.0,228.0,1.3,19.0,353.5,382.83,301.98
2016,11,10,13,30,224.0,221.0,1.2,19.0,334.0,355.16,280.23
2016,11,10,13,45,509.0,149.0,1.2,19.0,388.0,437.08,344.65
2016,11,10,14,0,794.0,77.0,1.2,19.0,442.0,484.08,378.37
2016,11,10,14,15,775.5,74.5,1.2,19.0,410.0,434.92,337.51
2016,11,10,14,30,757.0,72.0,1.2,19.0,378.0,385.67,296.19
2016,11,10,14,45,731.0,69.0,1.2,19.0,341.5,333.46,251.52
2016,11,10,15,0,705.0,66.0,1.2,19.0,305.0,282.52,206.89
2016,11,10,15,15,667.0,62.0,1.25,18.5,264.5,227.95,159.66
2016,11,10,15,30,629.0,58.0,1.3,18.0,224.0,177.57,116.11
2016,11,10,15,45,571.5,52.0,1.4,18.0,182.0,126.11,74.34
2016,11,10,16,0,514.0,46.0,1.5,18.0,140.0,80.72,41.96
2016,11,10,16,15,422.5,37.5,1.6,17.5,100.0,38.64,20.08
2016,11,10,16,30,331.0,29.0,1.7,17.0,60.0,23.07,12.83
2016,11,10,16,45,165.5,14.5,1.8,17.0,30.0,11.27,0.0
2016,11,10,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,7,15,75.5,19.0,1.3,14.0,27.0,65.77,11.47
2016,11,11,7,30,151.0,38.0,1.4,14.0,54.0,138.85,104.56
2016,11,11,7,45,188.5,54.5,1.5,14.5,84.5,184.35,147.72
2016,11,11,8,0,226.0,71.0,1.6,15.0,115.0,232.32,189.88
2016,11,11,8,15,250.5,87.0,1.55,15.0,147.0,273.72,225.71
2016,11,11,8,30,275.0,103.0,1.5,15.0,179.0,316.09,261.29
2016,11,11,8,45,296.0,115.5,1.5,15.5,209.0,352.04,290.31
2016,11,11,9,0,317.0,128.0,1.5,16.0,239.0,388.37,318.79
2016,11,11,9,15,351.5,138.0,1.45,16.0,273.0,431.46,352.55
2016,11,11,9,30,386.0,148.0,1.4,16.0,307.0,488.22,395.64
2016,11,11,9,45,286.0,175.5,1.35,16.0,298.5,435.88,352.21
2016,11,11,10,0,186.0,203.0,1.3,16.0,290.0,379.45,305.78
2016,11,11,10,15,190.0,214.0,1.25,16.0,307.5,394.93,317.5
2016,11,11,10,30,194.0,225.0,1.2,16.0,325.0,409.74,328.12
2016,11,11,10,45,200.0,233.5,1.15,16.0,339.0,422.41,337.11
2016,11,11,11,0,206.0,242.0,1.1,16.0,353.0,434.29,345.47
2016,11,11,11,15,150.5,246.0,1.1,16.0,328.0,390.92,310.59
2016,11,11,11,30,95.0,250.0,1.1,16.0,303.0,336.56,267.41
2016,11,11,11,45,97.0,251.5,1.15,16.5,306.0,336.63,267.32
2016,11,11,12,0,99.0,253.0,1.2,17.0,309.0,336.4,266.68
2016,11,11,12,15,114.5,252.5,1.2,17.0,316.5,343.54,272.49
2016,11,11,12,30,130.0,252.0,1.2,17.0,324.0,358.72,284.31
2016,11,11,12,45,88.0,236.5,1.25,17.0,285.0,298.93,237.3
2016,11,11,13,0,46.0,221.0,1.3,17.0,246.0,250.9,199.19
2016,11,11,13,15,30.0,201.0,1.35,16.5,217.0,217.34,173.0
2016,11,11,13,30,14.0,181.0,1.4,16.0,188.0,180.44,143.71
2016,11,11,13,45,7.0,122.5,1.45,16.0,126.0,118.78,93.67
2016,11,11,14,0,0.0,64.0,1.5,16.0,64.0,59.54,44.63
2016,11,11,14,15,0.0,85.0,1.5,16.0,85.0,79.2,61.26
2016,11,11,14,30,0.0,106.0,1.5,16.0,106.0,98.99,77.86
2016,11,11,14,45,0.0,96.0,1.5,16.0,96.0,89.45,70.0
2016,11,11,15,0,0.0,86.0,1.5,16.0,86.0,79.97,62.16
2016,11,11,15,15,0.0,74.5,1.45,16.0,74.5,69.17,53.1
2016,11,11,15,30,0.0,63.0,1.4,16.0,63.0,58.44,44.0
2016,11,11,15,45,0.0,51.0,1.35,16.0,51.0,47.33,34.46
2016,11,11,16,0,0.0,39.0,1.3,16.0,39.0,36.23,24.82
2016,11,11,16,15,0.0,27.5,1.3,15.5,27.5,25.53,15.48
2016,11,11,16,30,0.0,16.0,1.3,15.0,16.0,14.83,6.19
2016,11,11,16,45,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,16.0,1.2,15.0,34.5,118.25,6.37
2016,11,12,7,30,359.0,32.0,1.2,15.0,69.0,244.59,183.32
2016,11,12,7,45,450.0,39.5,1.25,15.5,110.0,317.4,252.81
2016,11,12,8,0,541.0,47.0,1.3,16.0,151.0,396.7,320.51
2016,11,12,8,15,596.5,52.0,1.35,16.0,193.0,456.53,371.25
2016,11,12,8,30,652.0,57.0,1.4,16.0,235.0,518.5,421.86
2016,11,12,8,45,691.0,60.5,1.45,16.0,275.5,565.05,459.12
2016,11,12,9,0,730.0,64.0,1.5,16.0,316.0,615.69,497.12
2016,11,12,9,15,755.5,66.5,1.55,16.0,352.0,654.57,525.4
2016,11,12,9,30,781.0,69.0,1.6,16.0,388.0,691.8,552.02
2016,11,12,9,45,802.0,70.0,1.65,16.5,420.0,721.71,571.87
2016,11,12,10,0,823.0,71.0,1.7,17.0,452.0,749.19,589.77
2016,11,12,10,15,552.5,142.0,1.8,17.0,403.5,623.11,496.36
2016,11,12,10,30,282.0,213.0,1.9,17.0,355.0,478.23,382.26
2016,11,12,10,45,272.5,222.5,2.05,17.0,364.0,479.83,384.09
2016,11,12,11,0,263.0,232.0,2.2,17.0,373.0,480.22,384.03
2016,11,12,11,15,568.5,154.0,2.35,17.0,466.0,647.86,517.42
2016,11,12,11,30,874.0,76.0,2.5,17.0,559.0,782.61,616.64
2016,11,12,11,45,875.0,76.0,2.7,17.0,562.0,770.66,607.91
2016,11,12,12,0,876.0,76.0,2.9,17.0,565.0,755.42,598.03
2016,11,12,12,15,874.5,76.0,3.05,17.0,560.5,735.1,584.12
2016,11,12,12,30,873.0,76.0,3.2,17.0,556.0,711.72,567.92
2016,11,12,12,45,859.5,78.5,3.4,17.0,542.5,679.99,545.58
2016,11,12,13,0,846.0,81.0,3.6,17.0,529.0,649.43,522.32
2016,11,12,13,15,837.5,79.5,3.6,17.0,510.0,611.81,492.55
2016,11,12,13,30,829.0,78.0,3.6,17.0,491.0,572.23,460.68
2016,11,12,13,45,661.5,111.5,3.65,17.0,430.0,482.59,388.45
2016,11,12,14,0,494.0,145.0,3.7,17.0,369.0,399.1,320.65
2016,11,12,14,15,433.5,144.0,3.8,17.0,330.5,345.47,276.46
2016,11,12,14,30,373.0,143.0,3.9,17.0,292.0,296.38,235.45
2016,11,12,14,45,357.5,131.5,4.0,17.0,263.0,258.11,202.42
2016,11,12,15,0,342.0,120.0,4.1,17.0,234.0,220.91,169.81
2016,11,12,15,15,488.5,88.5,4.25,16.5,227.0,206.08,150.27
2016,11,12,15,30,635.0,57.0,4.4,16.0,220.0,176.24,116.31
2016,11,12,15,45,572.5,51.5,4.6,16.0,177.5,124.52,73.82
2016,11,12,16,0,510.0,46.0,4.8,16.0,135.0,79.39,41.61
2016,11,12,16,15,411.0,37.5,4.7,15.5,95.5,37.69,20.07
2016,11,12,16,30,312.0,29.0,4.6,15.0,56.0,23.34,12.65
2016,11,12,16,45,156.0,14.5,4.5,15.0,28.0,11.42,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,170.0,15.5,0.35,14.0,33.0,112.0,0.0
2016,11,13,7,30,340.0,31.0,0.4,14.0,66.0,233.26,172.18
2016,11,13,7,45,428.5,39.5,0.5,14.5,106.0,304.72,241.25
2016,11,13,8,0,517.0,48.0,0.6,15.0,146.0,382.7,307.56
2016,11,13,8,15,312.0,77.5,0.6,15.0,141.0,309.2,251.31
2016,11,13,8,30,107.0,107.0,0.6,15.0,136.0,201.62,163.98
2016,11,13,8,45,116.5,123.5,0.6,15.0,159.5,229.01,187.33
2016,11,13,9,0,126.0,140.0,0.6,15.0,183.0,256.57,209.57
2016,11,13,9,15,77.0,148.0,0.7,15.0,175.0,218.75,177.93
2016,11,13,9,30,28.0,156.0,0.8,15.0,167.0,190.04,153.31
2016,11,13,9,45,60.0,176.5,0.9,15.5,203.5,237.65,192.32
2016,11,13,10,0,92.0,197.0,1.0,16.0,240.0,285.93,230.75
2016,11,13,10,15,458.0,138.5,1.1,16.0,366.0,542.64,436.94
2016,11,13,10,30,824.0,80.0,1.2,16.0,492.0,769.4,601.83
2016,11,13,10,45,836.0,80.0,1.3,16.0,511.0,779.44,606.58
2016,11,13,11,0,848.0,80.0,1.4,16.0,530.0,786.19,611.76
2016,11,13,11,15,853.0,80.5,1.45,16.0,541.0,784.6,610.63
2016,11,13,11,30,858.0,81.0,1.5,16.0,552.0,773.83,603.24
2016,11,13,11,45,673.5,137.5,1.6,16.5,508.5,692.13,544.33
2016,11,13,12,0,489.0,194.0,1.7,17.0,465.0,596.19,470.6
2016,11,13,12,15,676.0,136.5,1.7,17.0,508.0,662.79,523.5
2016,11,13,12,30,863.0,79.0,1.7,17.0,551.0,706.11,555.8
2016,11,13,12,45,861.5,77.0,1.75,17.0,539.5,677.84,535.57
2016,11,13,13,0,860.0,75.0,1.8,17.0,528.0,646.8,512.55
2016,11,13,13,15,851.5,74.0,1.8,17.0,509.0,609.92,484.11
2016,11,13,13,30,843.0,73.0,1.8,17.0,490.0,573.29,455.18
2016,11,13,13,45,832.0,71.0,1.85,17.0,464.5,529.68,420.53
2016,11,13,14,0,821.0,69.0,1.9,17.0,439.0,484.72,383.84
2016,11,13,14,15,803.0,67.0,1.9,17.0,407.0,435.51,342.6
2016,11,13,14,30,785.0,65.0,1.9,17.0,375.0,386.09,300.04
2016,11,13,14,45,761.0,62.0,1.95,17.0,338.5,333.61,254.11
2016,11,13,15,0,737.0,59.0,2.0,17.0,302.0,282.12,208.0
2016,11,13,15,15,699.5,55.5,2.0,16.5,261.5,228.12,160.13
2016,11,13,15,30,662.0,52.0,2.0,16.0,221.0,177.19,115.35
2016,11,13,15,45,605.5,46.5,2.0,16.0,178.5,125.17,72.68
2016,11,13,16,0,549.0,41.0,2.0,16.0,136.0,79.07,39.94
2016,11,13,16,15,453.0,33.5,2.05,15.5,96.0,34.44,17.13
2016,11,13,16,30,357.0,26.0,2.1,15.0,56.0,20.63,10.29
2016,11,13,16,45,178.5,13.0,2.2,15.0,28.0,10.13,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,15,194.0,14.5,2.85,14.0,33.5,120.06,0.0
2016,11,14,7,30,388.0,29.0,2.8,14.0,67.0,253.88,186.59
2016,11,14,7,45,479.0,36.5,2.75,14.0,108.0,326.95,262.51
2016,11,14,8,0,570.0,44.0,2.7,14.0,149.0,406.73,333.16
2016,11,14,8,15,624.5,49.0,2.6,14.0,191.5,462.02,381.79
2016,11,14,8,30,679.0,54.0,2.5,14.0,234.0,524.46,433.95
2016,11,14,8,45,716.0,57.0,2.4,14.5,274.5,573.87,473.04
2016,11,14,9,0,753.0,60.0,2.3,15.0,315.0,622.9,509.03
2016,11,14,9,15,778.0,63.0,2.15,15.0,351.5,662.43,537.28
2016,11,14,9,30,803.0,66.0,2.0,15.0,388.0,700.24,563.44
2016,11,14,9,45,820.0,67.5,1.85,15.5,419.0,727.98,580.41
2016,11,14,10,0,837.0,69.0,1.7,16.0,450.0,753.13,595.07
2016,11,14,10,15,849.0,70.5,1.55,16.0,475.0,764.99,600.96
2016,11,14,10,30,861.0,72.0,1.4,16.0,500.0,780.33,609.3
2016,11,14,10,45,868.5,73.0,1.25,16.0,518.0,788.24,612.2
2016,11,14,11,0,876.0,74.0,1.1,16.0,536.0,792.81,612.77
2016,11,14,11,15,880.5,74.5,1.1,16.0,546.5,790.99,610.96
2016,11,14,11,30,885.0,75.0,1.1,16.0,557.0,785.73,606.99
2016,11,14,11,45,885.0,75.5,1.1,16.5,560.0,773.57,597.26
2016,11,14,12,0,885.0,76.0,1.1,17.0,563.0,758.1,585.46
2016,11,14,12,15,883.0,76.0,1.25,17.0,558.5,737.36,572.89
2016,11,14,12,30,881.0,76.0,1.4,17.0,554.0,713.56,557.94
2016,11,14,12,45,875.5,75.5,1.6,17.0,542.0,683.86,538.87
2016,11,14,13,0,870.0,75.0,1.8,17.0,530.0,651.56,516.04
2016,11,14,13,15,861.5,74.0,2.0,17.0,510.5,614.43,488.55
2016,11,14,13,30,853.0,73.0,2.2,17.0,491.0,575.26,458.55
2016,11,14,13,45,839.0,71.5,2.4,17.0,464.5,532.55,424.72
2016,11,14,14,0,825.0,70.0,2.6,17.0,438.0,486.43,387.14
2016,11,14,14,15,806.5,68.0,2.75,16.5,406.0,436.91,346.18
2016,11,14,14,30,788.0,66.0,2.9,16.0,374.0,387.21,303.64
2016,11,14,14,45,762.0,63.0,3.1,16.0,337.0,333.98,256.59
2016,11,14,15,0,736.0,60.0,3.3,16.0,300.0,281.93,209.53
2016,11,14,15,15,697.5,56.5,3.35,15.5,259.5,227.84,161.07
2016,11,14,15,30,659.0,53.0,3.4,15.0,219.0,176.93,115.94
2016,11,14,15,45,602.0,47.5,3.5,15.0,176.5,125.13,73.2
2016,11,14,16,0,545.0,42.0,3.6,15.0,134.0,77.44,39.01
2016,11,14,16,15,446.5,34.0,3.6,15.0,94.0,34.48,17.48
2016,11,14,16,30,348.0,26.0,3.6,15.0,54.0,20.74,10.06
2016,11,14,16,45,174.0,13.0,3.65,15.0,27.0,12.39,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.0,2.65,15.0,1.0,0.92,0.0
2016,11,15,7,30,0.0,2.0,2.7,15.0,2.0,1.85,0.0
2016,11,15,7,45,0.0,3.0,2.8,15.5,3.0,2.77,0.0
2016,11,15,8,0,0.0,4.0,2.9,16.0,4.0,3.7,0.0
2016,11,15,8,15,0.0,5.5,2.95,16.0,5.5,5.09,0.0
2016,11,15,8,30,0.0,7.0,3.0,16.0,7.0,6.48,0.0
2016,11,15,8,45,0.0,8.5,3.1,16.0,8.5,7.87,1.08
2016,11,15,9,0,0.0,10.0,3.2,16.0,10.0,9.27,2.27
2016,11,15,9,15,4.0,75.5,3.35,16.0,77.0,73.65,57.04
2016,11,15,9,30,8.0,141.0,3.5,16.0,144.0,147.27,118.47
2016,11,15,9,45,4.0,137.0,3.7,16.0,138.5,138.01,110.38
2016,11,15,10,0,0.0,133.0,3.9,16.0,133.0,129.37,102.92
2016,11,15,10,15,15.0,163.5,4.1,16.0,171.0,173.25,139.5
2016,11,15,10,30,30.0,194.0,4.3,16.0,209.0,229.27,185.47
2016,11,15,10,45,98.5,215.0,4.55,16.0,266.0,306.65,249.99
2016,11,15,11,0,167.0,236.0,4.8,16.0,323.0,395.45,322.37
2016,11,15,11,15,231.0,233.5,4.95,16.0,357.0,439.42,358.56
2016,11,15,11,30,295.0,231.0,5.1,16.0,391.0,493.41,402.21
2016,11,15,11,45,220.5,240.0,5.35,16.0,360.0,429.07,349.69
2016,11,15,12,0,146.0,249.0,5.6,16.0,329.0,377.6,307.0
2016,11,15,12,15,73.0,160.0,5.7,16.0,200.0,212.45,172.57
2016,11,15,12,30,0.0,71.0,5.8,16.0,71.0,66.1,49.82
2016,11,15,12,45,107.0,150.5,5.9,16.0,206.0,227.93,186.42
2016,11,15,13,0,214.0,230.0,6.0,16.0,341.0,377.03,308.22
2016,11,15,13,15,127.0,213.5,6.0,16.0,278.5,297.11,241.9
2016,11,15,13,30,40.0,197.0,6.0,16.0,216.0,217.3,175.64
2016,11,15,13,45,37.0,186.0,6.05,16.0,203.0,201.85,163.12
2016,11,15,14,0,34.0,175.0,6.1,16.0,190.0,186.74,150.76
2016,11,15,14,15,88.5,169.0,6.0,15.5,204.5,202.53,164.09
2016,11,15,14,30,143.0,163.0,5.9,15.0,219.0,216.21,174.81
2016,11,15,14,45,131.5,149.0,5.85,15.0,196.5,189.68,152.05
2016,11,15,15,0,120.0,135.0,5.8,15.0,174.0,164.24,130.15
2016,11,15,15,15,111.0,117.5,5.7,15.0,149.5,137.36,106.92
2016,11,15,15,30,102.0,100.0,5.6,15.0,125.0,111.59,84.69
2016,11,15,15,45,87.0,81.5,5.55,15.0,100.0,85.33,62.63
2016,11,15,16,0,72.0,63.0,5.5,15.0,75.0,61.09,42.87
2016,11,15,16,15,45.5,45.5,5.5,15.0,52.0,39.59,26.29
2016,11,15,16,30,19.0,28.0,5.5,15.0,29.0,24.97,12.85
2016,11,15,16,45,9.5,14.0,5.5,15.0,14.5,13.34,0.0
2016,11,15,17,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,7,15,176.5,14.5,5.25,12.0,30.5,109.73,0.0
2016,11,16,7,30,353.0,29.0,5.3,12.0,61.0,234.84,166.97
2016,11,16,7,45,449.0,37.5,5.4,12.5,101.5,309.86,250.64
2016,11,16,8,0,545.0,46.0,5.5,13.0,142.0,392.08,325.02
2016,11,16,8,15,603.0,51.5,5.6,13.0,184.5,453.61,380.67
2016,11,16,8,30,661.0,57.0,5.7,13.0,227.0,517.4,436.48
2016,11,16,8,45,697.0,61.0,5.8,13.5,267.0,561.94,474.25
2016,11,16,9,0,733.0,65.0,5.9,14.0,307.0,610.89,513.48
2016,11,16,9,15,758.5,68.0,6.0,14.0,343.5,650.27,544.61
2016,11,16,9,30,784.0,71.0,6.1,14.0,380.0,687.97,573.91
2016,11,16,9,45,803.0,73.0,6.2,14.0,411.0,717.51,596.45
2016,11,16,10,0,822.0,75.0,6.3,14.0,442.0,744.57,616.89
2016,11,16,10,15,834.5,76.5,6.3,14.0,467.0,763.18,630.33
2016,11,16,10,30,847.0,78.0,6.3,14.0,492.0,778.73,641.44
2016,11,16,10,45,845.0,82.0,6.35,14.0,508.0,782.61,643.79
2016,11,16,11,0,843.0,86.0,6.4,14.0,524.0,783.1,643.69
2016,11,16,11,15,847.5,87.0,6.4,14.0,535.0,781.79,642.18
2016,11,16,11,30,852.0,88.0,6.4,14.0,546.0,777.12,638.22
2016,11,16,11,45,841.5,92.0,6.4,14.0,547.0,761.08,625.62
2016,11,16,12,0,831.0,96.0,6.4,14.0,548.0,742.05,610.86
2016,11,16,12,15,829.5,96.0,6.35,14.0,543.5,722.29,595.47
2016,11,16,12,30,828.0,96.0,6.3,14.0,539.0,699.59,577.87
2016,11,16,12,45,837.0,90.5,6.3,14.0,530.0,675.09,558.19
2016,11,16,13,0,846.0,85.0,6.3,14.0,521.0,647.3,535.42
2016,11,16,13,15,837.0,83.5,6.3,13.5,502.0,609.69,505.17
2016,11,16,13,30,828.0,82.0,6.3,13.0,483.0,570.16,472.7
2016,11,16,13,45,804.5,83.0,6.3,13.0,455.5,523.85,433.07
2016,11,16,14,0,781.0,84.0,6.3,13.0,428.0,477.18,392.37
2016,11,16,14,15,760.5,81.5,6.3,13.0,396.0,428.25,349.03
2016,11,16,14,30,740.0,79.0,6.3,13.0,364.0,379.12,304.58
2016,11,16,14,45,706.0,76.5,6.3,13.0,326.5,325.8,256.07
2016,11,16,15,0,672.0,74.0,6.3,13.0,289.0,274.55,208.79
2016,11,16,15,15,629.0,69.0,6.3,13.0,248.5,221.1,160.04
2016,11,16,15,30,586.0,64.0,6.3,13.0,208.0,171.43,115.55
2016,11,16,15,45,528.0,56.0,6.3,13.0,167.0,121.07,73.74
2016,11,16,16,0,470.0,48.0,6.3,13.0,126.0,76.88,41.79
2016,11,16,16,15,364.5,38.0,6.2,13.0,87.0,36.49,20.51
2016,11,16,16,30,259.0,28.0,6.1,13.0,48.0,22.86,11.0
2016,11,16,16,45,129.5,14.0,6.1,13.0,24.0,13.34,0.0
2016,11,16,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,13.0,2.15,10.0,30.0,99.32,0.0
2016,11,17,7,30,397.0,26.0,2.0,10.0,60.0,250.84,173.16
2016,11,17,7,45,489.5,33.0,1.95,10.5,101.0,318.62,256.0
2016,11,17,8,0,582.0,40.0,1.9,11.0,142.0,398.92,327.79
2016,11,17,8,15,638.5,45.0,1.8,11.0,184.0,460.65,381.81
2016,11,17,8,30,695.0,50.0,1.7,11.0,226.0,524.26,435.01
2016,11,17,8,45,732.5,53.0,1.6,11.5,267.0,574.08,474.39
2016,11,17,9,0,770.0,56.0,1.5,12.0,308.0,623.57,510.58
2016,11,17,9,15,795.0,58.5,1.35,12.0,344.5,662.66,537.95
2016,11,17,9,30,820.0,61.0,1.2,12.0,381.0,700.02,563.07
2016,11,17,9,45,839.0,62.5,1.05,12.5,412.5,723.08,575.85
2016,11,17,10,0,858.0,64.0,0.9,13.0,444.0,749.93,590.91
2016,11,17,10,15,870.0,65.0,0.75,13.0,469.0,767.93,600.17
2016,11,17,10,30,882.0,66.0,0.6,13.0,494.0,782.84,607.06
2016,11,17,10,45,890.0,67.0,0.5,13.5,512.5,791.33,609.12
2016,11,17,11,0,898.0,68.0,0.4,14.0,531.0,796.42,608.96
2016,11,17,11,15,902.0,68.5,0.4,14.0,541.5,794.27,606.93
2016,11,17,11,30,906.0,69.0,0.4,14.0,552.0,788.64,602.78
2016,11,17,11,45,906.0,69.5,0.4,14.0,555.0,776.46,594.33
2016,11,17,12,0,906.0,70.0,0.4,14.0,558.0,760.92,583.78
2016,11,17,12,15,904.0,69.5,0.55,14.0,553.5,739.45,571.69
2016,11,17,12,30,902.0,69.0,0.7,14.0,549.0,714.88,557.21
2016,11,17,12,45,894.5,69.5,0.85,14.0,536.5,684.75,538.39
2016,11,17,13,0,887.0,70.0,1.0,14.0,524.0,652.05,515.74
2016,11,17,13,15,878.5,69.0,1.05,14.0,505.0,614.69,487.69
2016,11,17,13,30,870.0,68.0,1.1,14.0,486.0,575.24,457.31
2016,11,17,13,45,855.5,67.0,1.2,14.0,459.5,530.73,422.5
2016,11,17,14,0,841.0,66.0,1.3,14.0,433.0,486.34,386.52
2016,11,17,14,15,822.0,64.0,1.25,14.0,401.0,436.26,344.27
2016,11,17,14,30,803.0,62.0,1.2,14.0,369.0,386.0,300.76
2016,11,17,14,45,775.0,59.5,1.15,14.0,331.5,332.24,253.51
2016,11,17,15,0,747.0,57.0,1.1,14.0,294.0,279.81,206.46
2016,11,17,15,15,707.0,53.5,1.0,13.5,253.0,225.16,157.91
2016,11,17,15,30,667.0,50.0,0.9,13.0,212.0,173.79,112.77
2016,11,17,15,45,604.5,44.5,0.8,13.0,170.0,121.2,69.94
2016,11,17,16,0,542.0,39.0,0.7,13.0,128.0,75.14,37.64
2016,11,17,16,15,441.0,31.0,0.55,13.0,88.5,30.97,15.34
2016,11,17,16,30,340.0,23.0,0.4,13.0,49.0,18.2,7.33
2016,11,17,16,45,170.0,11.5,0.3,13.0,24.5,10.96,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,15,167.0,13.5,4.85,11.0,27.5,85.58,0.0
