Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,30,334.0,27.0,4.8,11.0,55.0,219.08,145.31
2016,11,18,7,45,428.0,36.0,4.8,11.0,94.5,294.85,237.73
2016,11,18,8,0,522.0,45.0,4.8,11.0,134.0,375.08,311.69
2016,11,18,8,15,581.5,51.0,4.75,11.0,175.5,436.95,367.77
2016,11,18,8,30,641.0,57.0,4.7,11.0,217.0,501.29,423.97
2016,11,18,8,45,679.5,61.5,4.7,11.5,257.0,551.57,466.19
2016,11,18,9,0,718.0,66.0,4.7,12.0,297.0,597.67,503.38
2016,11,18,9,15,744.0,69.0,4.75,12.5,333.0,636.98,533.33
2016,11,18,9,30,770.0,72.0,4.8,13.0,369.0,674.67,561.32
2016,11,18,9,45,793.0,73.0,4.9,13.5,401.0,705.75,583.86
2016,11,18,10,0,816.0,74.0,5.0,14.0,433.0,734.48,604.33
2016,11,18,10,15,828.0,75.5,5.05,14.0,457.5,752.65,617.46
2016,11,18,10,30,840.0,77.0,5.1,14.0,482.0,767.8,628.34
2016,11,18,10,45,848.0,78.0,5.2,14.5,500.0,776.0,633.05
2016,11,18,11,0,856.0,79.0,5.3,15.0,518.0,780.91,635.37
2016,11,18,11,15,860.5,79.5,5.4,15.0,528.5,779.08,633.93
2016,11,18,11,30,865.0,80.0,5.5,15.0,539.0,773.88,630.07
2016,11,18,11,45,868.0,80.0,5.6,15.0,543.0,758.12,618.28
2016,11,18,12,0,871.0,80.0,5.7,15.0,547.0,744.79,608.47
2016,11,18,12,15,869.5,79.5,5.75,15.0,543.0,724.36,593.07
2016,11,18,12,30,868.0,79.0,5.8,15.0,539.0,700.92,575.4
2016,11,18,12,45,867.0,77.5,5.9,15.0,528.0,673.78,554.71
2016,11,18,13,0,866.0,76.0,6.0,15.0,517.0,643.83,530.42
2016,11,18,13,15,857.5,75.0,6.05,15.0,498.0,610.01,502.34
2016,11,18,13,30,849.0,74.0,6.1,15.0,479.0,570.86,469.54
2016,11,18,13,45,837.0,72.0,6.2,15.5,453.5,526.96,431.5
2016,11,18,14,0,825.0,70.0,6.3,16.0,428.0,481.77,391.65
2016,11,18,14,15,805.0,68.0,6.3,15.5,396.0,432.01,348.52
2016,11,18,14,30,785.0,66.0,6.3,15.0,364.0,382.21,304.2
2016,11,18,14,45,757.0,63.0,6.3,15.0,327.0,328.87,255.58
2016,11,18,15,0,729.0,60.0,6.3,15.0,290.0,276.92,207.48
2016,11,18,15,15,687.5,56.5,6.2,15.0,249.0,222.92,158.11
2016,11,18,15,30,646.0,53.0,6.1,15.0,208.0,172.41,112.84
2016,11,18,15,45,579.5,47.5,6.05,15.0,166.0,119.04,69.16
2016,11,18,16,0,513.0,42.0,6.0,15.0,124.0,73.89,37.48
2016,11,18,16,15,405.0,33.5,6.0,14.5,85.0,32.6,16.96
2016,11,18,16,30,297.0,25.0,6.0,14.0,46.0,20.17,8.17
2016,11,18,16,45,148.5,12.5,6.05,14.0,23.0,11.91,0.0
2016,11,18,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,7.15,15.0,12.5,11.91,0.0
2016,11,19,7,30,0.0,25.0,7.1,15.0,25.0,25.63,10.99
2016,11,19,7,45,15.5,43.0,7.05,15.0,45.5,59.81,43.15
2016,11,19,8,0,31.0,61.0,7.0,15.0,66.0,89.65,69.66
2016,11,19,8,15,43.0,78.5,6.95,15.0,88.0,117.04,93.86
2016,11,19,8,30,55.0,96.0,6.9,15.0,110.0,144.91,118.27
2016,11,19,8,45,65.0,113.0,6.85,15.0,132.0,171.26,141.06
2016,11,19,9,0,75.0,130.0,6.8,15.0,154.0,197.96,163.83
2016,11,19,9,15,82.0,145.0,6.8,15.0,174.0,220.09,182.44
2016,11,19,9,30,89.0,160.0,6.8,15.0,194.0,242.34,200.92
2016,11,19,9,45,44.5,133.0,6.85,15.0,150.0,173.36,142.11
2016,11,19,10,0,0.0,106.0,6.9,15.0,106.0,101.13,79.96
2016,11,19,10,15,3.5,135.5,6.9,15.0,137.5,134.37,107.81
2016,11,19,10,30,7.0,165.0,6.9,15.0,169.0,168.08,135.78
2016,11,19,10,45,4.5,164.5,6.9,15.0,167.5,164.54,132.56
2016,11,19,11,0,2.0,164.0,6.9,15.0,166.0,161.22,129.58
2016,11,19,11,15,1.0,137.5,6.75,15.0,138.5,132.28,105.44
2016,11,19,11,30,0.0,111.0,6.6,15.0,111.0,104.58,82.3
2016,11,19,11,45,27.0,168.5,6.5,15.0,183.0,190.84,154.69
2016,11,19,12,0,54.0,226.0,6.4,15.0,255.0,273.15,222.57
2016,11,19,12,15,27.0,194.0,6.25,15.0,208.5,215.85,174.86
2016,11,19,12,30,0.0,162.0,6.1,15.0,162.0,155.0,124.05
2016,11,19,12,45,256.0,164.5,6.0,15.0,294.0,350.25,290.0
2016,11,19,13,0,512.0,167.0,5.9,15.0,426.0,515.35,424.77
2016,11,19,13,15,394.0,182.5,5.75,15.0,378.0,440.05,361.59
2016,11,19,13,30,276.0,198.0,5.6,15.0,330.0,365.18,299.29
2016,11,19,13,45,167.0,188.0,5.45,15.0,267.0,278.26,227.33
2016,11,19,14,0,58.0,178.0,5.3,15.0,204.0,201.77,163.7
2016,11,19,14,15,40.0,160.0,5.15,15.0,177.5,172.26,139.27
2016,11,19,14,30,22.0,142.0,5.0,15.0,151.0,142.2,114.34
2016,11,19,14,45,18.5,128.5,4.9,15.0,135.5,126.63,101.35
2016,11,19,15,0,15.0,115.0,4.8,15.0,120.0,111.48,88.63
2016,11,19,15,15,9.5,100.0,4.65,15.0,103.0,94.9,74.69
2016,11,19,15,30,4.0,85.0,4.5,15.0,86.0,79.02,61.28
2016,11,19,15,45,2.0,68.0,4.4,15.0,68.5,62.55,47.13
2016,11,19,16,0,0.0,51.0,4.3,15.0,51.0,46.54,33.27
2016,11,19,16,15,0.0,34.5,4.3,14.5,34.5,31.54,20.04
2016,11,19,16,30,0.0,18.0,4.3,14.0,18.0,16.71,5.42
2016,11,19,16,45,0.0,9.0,4.3,14.0,9.0,8.58,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,7,15,36.5,14.0,3.0,14.0,16.5,29.06,0.0
2016,11,20,7,30,73.0,28.0,2.9,14.0,33.0,83.71,45.55
2016,11,20,7,45,117.0,44.5,2.8,14.0,60.0,132.95,102.74
2016,11,20,8,0,161.0,61.0,2.7,14.0,87.0,180.71,146.2
2016,11,20,8,15,187.5,77.5,2.65,14.0,116.5,220.94,182.02
2016,11,20,8,30,214.0,94.0,2.6,14.0,146.0,262.45,218.1
2016,11,20,8,45,230.0,109.5,2.6,14.5,174.5,296.64,246.78
2016,11,20,9,0,246.0,125.0,2.6,15.0,203.0,331.0,274.79
2016,11,20,9,15,263.0,136.5,2.75,15.0,229.0,360.74,299.24
2016,11,20,9,30,280.0,148.0,2.9,15.0,255.0,390.42,323.25
2016,11,20,9,45,271.5,163.0,3.1,15.0,273.5,405.07,334.43
2016,11,20,10,0,263.0,178.0,3.3,15.0,292.0,418.27,344.36
2016,11,20,10,15,258.5,190.0,3.35,15.0,307.5,429.48,352.55
2016,11,20,10,30,254.0,202.0,3.4,15.0,323.0,439.51,359.76
2016,11,20,10,45,531.5,145.5,3.5,15.0,410.5,601.23,491.84
2016,11,20,11,0,809.0,89.0,3.6,15.0,498.0,752.23,607.07
2016,11,20,11,15,814.5,89.5,3.45,15.0,509.0,751.48,604.31
2016,11,20,11,30,820.0,90.0,3.3,15.0,520.0,747.48,600.31
2016,11,20,11,45,827.5,88.5,3.15,15.0,524.5,739.42,593.43
2016,11,20,12,0,835.0,87.0,3.0,15.0,529.0,728.05,584.24
2016,11,20,12,15,833.5,87.0,2.8,15.0,525.0,708.61,568.94
2016,11,20,12,30,832.0,87.0,2.6,15.0,521.0,686.24,551.59
2016,11,20,12,45,833.5,84.0,2.4,15.0,511.0,659.69,530.21
2016,11,20,13,0,835.0,81.0,2.2,15.0,501.0,630.29,506.27
2016,11,20,13,15,825.5,80.0,2.0,15.0,482.5,593.74,476.46
2016,11,20,13,30,816.0,79.0,1.8,15.0,464.0,555.33,444.79
2016,11,20,13,45,807.5,75.5,1.65,15.0,439.0,513.1,409.9
2016,11,20,14,0,799.0,72.0,1.5,15.0,414.0,469.41,373.09
2016,11,20,14,15,779.0,70.0,1.5,15.0,383.0,421.0,332.3
2016,11,20,14,30,759.0,68.0,1.5,15.0,352.0,372.6,290.4
2016,11,20,14,45,733.5,64.0,1.5,15.0,316.0,320.57,244.66
2016,11,20,15,0,708.0,60.0,1.5,15.0,280.0,269.73,199.01
2016,11,20,15,15,666.0,56.0,1.4,15.0,240.0,216.44,151.54
2016,11,20,15,30,624.0,52.0,1.3,15.0,200.0,165.47,106.93
2016,11,20,15,45,559.0,46.5,1.2,15.0,159.0,115.01,66.3
2016,11,20,16,0,494.0,41.0,1.1,15.0,118.0,71.31,36.0
2016,11,20,16,15,386.0,32.0,1.1,14.5,80.5,30.81,15.81
2016,11,20,16,30,278.0,23.0,1.1,14.0,43.0,18.4,6.13
2016,11,20,16,45,139.0,11.5,1.1,14.0,21.5,10.96,0.0
2016,11,20,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,15,167.5,11.5,4.7,12.0,24.0,82.66,0.0
2016,11,21,7,30,335.0,23.0,4.7,12.0,48.0,208.88,111.31
2016,11,21,7,45,436.5,31.0,4.75,12.5,86.5,290.14,229.28
2016,11,21,8,0,538.0,39.0,4.8,13.0,125.0,372.53,305.83
2016,11,21,8,15,599.0,44.5,4.85,13.0,166.5,429.71,358.51
2016,11,21,8,30,660.0,50.0,4.9,13.0,208.0,494.85,415.68
2016,11,21,8,45,696.5,54.0,4.95,13.5,247.5,543.89,457.18
2016,11,21,9,0,733.0,58.0,5.0,14.0,287.0,592.65,496.57
2016,11,21,9,15,760.0,61.0,5.0,14.0,323.0,632.75,528.04
2016,11,21,9,30,787.0,64.0,5.0,14.0,359.0,671.32,557.65
2016,11,21,9,45,804.5,66.0,5.0,14.0,390.0,699.66,578.81
2016,11,21,10,0,822.0,68.0,5.0,14.0,421.0,725.53,597.84
2016,11,21,10,15,835.5,69.5,4.95,14.0,446.0,744.96,611.57
2016,11,21,10,30,849.0,71.0,4.9,14.0,471.0,761.41,622.98
2016,11,21,10,45,857.5,72.0,4.9,14.0,489.5,763.92,624.06
2016,11,21,11,0,866.0,73.0,4.9,14.0,508.0,769.52,627.69
2016,11,21,11,15,871.0,74.0,4.85,14.0,519.0,769.07,626.56
2016,11,21,11,30,876.0,75.0,4.8,14.0,530.0,765.23,623.04
2016,11,21,11,45,877.0,75.0,4.8,14.5,533.5,753.8,613.0
2016,11,21,12,0,878.0,75.0,4.8,15.0,537.0,739.11,600.68
2016,11,21,12,15,876.5,75.0,4.85,15.0,533.5,719.42,586.06
2016,11,21,12,30,875.0,75.0,4.9,15.0,530.0,696.69,569.16
2016,11,21,12,45,867.0,75.5,5.0,15.0,518.0,667.26,546.79
2016,11,21,13,0,859.0,76.0,5.1,15.0,506.0,638.7,523.66
2016,11,21,13,15,850.5,75.0,5.1,15.0,487.5,602.12,493.62
2016,11,21,13,30,842.0,74.0,5.1,15.0,469.0,563.52,461.41
2016,11,21,13,45,827.0,73.0,5.2,15.0,443.0,519.72,424.56
2016,11,21,14,0,812.0,72.0,5.3,15.0,417.0,474.86,385.95
2016,11,21,14,15,792.5,69.5,5.3,14.5,386.0,425.67,343.39
2016,11,21,14,30,773.0,67.0,5.3,14.0,355.0,376.41,299.63
2016,11,21,14,45,742.0,64.5,5.35,14.0,318.0,323.46,251.51
2016,11,21,15,0,711.0,62.0,5.4,14.0,281.0,272.17,204.18
2016,11,21,15,15,669.0,58.0,5.35,14.0,241.0,218.8,155.47
2016,11,21,15,30,627.0,54.0,5.3,14.0,201.0,167.73,109.86
2016,11,21,15,45,558.0,48.5,5.3,14.0,159.5,116.63,68.25
2016,11,21,16,0,489.0,43.0,5.3,14.0,118.0,72.77,37.61
2016,11,21,16,15,377.5,33.5,5.25,13.5,80.0,32.1,16.98
2016,11,21,16,30,266.0,24.0,5.2,13.0,42.0,19.44,6.3
2016,11,21,16,45,133.0,12.0,5.2,13.0,21.0,11.44,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.0,12.5,0.85,11.0,16.0,34.05,0.0
2016,11,22,7,30,104.0,25.0,0.9,11.0,32.0,91.95,40.42
2016,11,22,7,45,154.5,40.5,1.0,11.5,60.0,146.02,112.82
2016,11,22,8,0,205.0,56.0,1.1,12.0,88.0,197.34,160.09
2016,11,22,8,15,233.0,72.0,1.25,12.0,118.5,239.51,197.84
2016,11,22,8,30,261.0,88.0,1.4,12.0,149.0,282.89,235.7
2016,11,22,8,45,276.5,102.5,1.55,12.5,178.0,316.95,264.47
2016,11,22,9,0,292.0,117.0,1.7,13.0,207.0,351.04,292.46
2016,11,22,9,15,311.0,127.5,1.8,13.0,234.0,382.11,317.97
2016,11,22,9,30,330.0,138.0,1.9,13.0,261.0,413.08,342.93
2016,11,22,9,45,321.0,152.5,2.05,13.0,280.5,427.84,354.2
2016,11,22,10,0,312.0,167.0,2.2,13.0,300.0,440.97,364.08
2016,11,22,10,15,400.0,160.5,2.25,13.0,341.0,514.47,422.89
2016,11,22,10,30,488.0,154.0,2.3,13.0,382.0,575.83,471.11
2016,11,22,10,45,408.5,178.5,2.4,13.5,374.0,541.48,441.36
2016,11,22,11,0,329.0,203.0,2.5,14.0,366.0,493.39,401.71
2016,11,22,11,15,341.0,205.5,2.55,14.0,378.0,501.48,408.19
2016,11,22,11,30,353.0,208.0,2.6,14.0,390.0,508.12,413.2
2016,11,22,11,45,390.5,201.5,2.65,14.0,404.5,521.96,424.44
2016,11,22,12,0,428.0,195.0,2.7,14.0,419.0,544.24,441.76
2016,11,22,12,15,386.0,202.0,2.75,14.0,403.0,500.62,407.11
2016,11,22,12,30,344.0,209.0,2.8,14.0,387.0,468.04,380.91
2016,11,22,12,45,335.0,205.5,2.9,14.0,376.0,446.59,364.0
2016,11,22,13,0,326.0,202.0,3.0,14.0,365.0,424.61,346.43
2016,11,22,13,15,279.5,200.5,3.1,14.0,336.5,381.85,311.7
2016,11,22,13,30,233.0,199.0,3.2,14.0,308.0,341.48,278.68
2016,11,22,13,45,248.0,186.0,3.35,14.0,296.0,324.18,264.6
2016,11,22,14,0,263.0,173.0,3.5,14.0,284.0,305.25,248.67
2016,11,22,14,15,221.0,163.0,3.6,14.0,251.5,262.74,213.17
2016,11,22,14,30,179.0,153.0,3.7,14.0,219.0,220.21,177.6
2016,11,22,14,45,166.0,139.0,3.8,14.0,195.5,191.64,153.09
2016,11,22,15,0,153.0,125.0,3.9,14.0,172.0,164.26,129.35
2016,11,22,15,15,140.5,108.5,3.95,14.0,147.0,135.94,104.76
2016,11,22,15,30,128.0,92.0,4.0,14.0,122.0,109.01,81.48
2016,11,22,15,45,109.0,74.5,4.05,14.0,96.0,81.87,58.76
2016,11,22,16,0,90.0,57.0,4.1,14.0,70.0,57.1,38.87
2016,11,22,16,15,51.5,40.0,4.25,13.5,47.0,35.01,22.27
2016,11,22,16,30,13.0,23.0,4.4,13.0,24.0,20.74,6.53
2016,11,22,16,45,6.5,11.5,4.55,13.0,12.0,10.96,0.0
2016,11,22,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,60.0,14.5,4.3,12.0,18.5,39.22,0.0
2016,11,23,7,30,120.0,29.0,4.2,12.0,37.0,106.81,38.94
2016,11,23,7,45,229.0,42.5,4.1,12.5,72.5,197.38,152.78
2016,11,23,8,0,338.0,56.0,4.0,13.0,108.0,280.49,228.66
2016,11,23,8,15,411.0,65.0,3.95,13.0,147.5,344.65,286.05
2016,11,23,8,30,484.0,74.0,3.9,13.0,187.0,414.45,346.54
2016,11,23,8,45,533.0,80.5,3.9,13.0,226.0,469.61,393.56
2016,11,23,9,0,582.0,87.0,3.9,13.0,265.0,525.43,439.82
2016,11,23,9,15,616.0,92.0,3.85,13.0,300.5,569.29,475.22
2016,11,23,9,30,650.0,97.0,3.8,13.0,336.0,612.26,509.07
2016,11,23,9,45,689.0,96.0,3.8,13.0,369.0,650.69,538.59
2016,11,23,10,0,728.0,95.0,3.8,13.0,402.0,687.44,566.0
2016,11,23,10,15,744.0,97.5,3.75,13.0,427.0,708.84,581.18
2016,11,23,10,30,760.0,100.0,3.7,13.0,452.0,727.58,594.34
2016,11,23,10,45,772.5,100.5,3.65,13.5,471.0,738.33,600.34
2016,11,23,11,0,785.0,101.0,3.6,14.0,490.0,746.07,604.16
2016,11,23,11,15,790.5,102.0,3.6,14.0,501.0,742.23,600.75
2016,11,23,11,30,796.0,103.0,3.6,14.0,512.0,739.12,598.09
2016,11,23,11,45,799.0,103.0,3.6,14.0,516.0,729.83,590.92
2016,11,23,12,0,802.0,103.0,3.6,14.0,520.0,717.42,581.57
2016,11,23,12,15,800.5,102.5,3.65,14.0,516.0,698.18,567.34
2016,11,23,12,30,799.0,102.0,3.7,14.0,512.0,676.12,550.25
2016,11,23,12,45,794.5,100.5,3.8,14.0,501.0,648.27,528.49
2016,11,23,13,0,790.0,99.0,3.9,14.0,490.0,618.01,504.49
2016,11,23,13,15,780.5,97.5,4.0,14.0,471.5,582.5,475.89
2016,11,23,13,30,771.0,96.0,4.1,14.0,453.0,546.4,446.19
2016,11,23,13,45,760.5,92.5,4.2,14.0,429.0,504.7,411.49
2016,11,23,14,0,750.0,89.0,4.3,14.0,405.0,461.82,374.96
2016,11,23,14,15,728.5,86.0,4.25,13.5,374.0,413.71,333.66
2016,11,23,14,30,707.0,83.0,4.2,13.0,343.0,365.87,291.52
2016,11,23,14,45,682.0,78.0,4.2,13.0,307.5,315.38,245.89
2016,11,23,15,0,657.0,73.0,4.2,13.0,272.0,266.13,200.65
2016,11,23,15,15,610.5,68.0,4.05,13.0,232.5,213.34,153.05
2016,11,23,15,30,564.0,63.0,3.9,13.0,193.0,164.66,110.04
2016,11,23,15,45,499.0,55.0,3.8,13.0,152.5,115.23,69.8
2016,11,23,16,0,434.0,47.0,3.7,13.0,112.0,72.71,39.66
2016,11,23,16,15,319.5,36.0,3.65,12.5,75.0,33.84,18.93
2016,11,23,16,30,205.0,25.0,3.6,12.0,38.0,20.56,5.9
2016,11,23,16,45,102.5,12.5,3.55,12.0,19.0,11.91,0.0
2016,11,23,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,7,15,87.5,13.0,2.25,10.0,18.5,49.23,0.0
2016,11,24,7,30,175.0,26.0,2.4,10.0,37.0,133.05,36.73
2016,11,24,7,45,293.5,37.5,2.55,10.0,73.5,220.43,170.83
2016,11,24,8,0,412.0,49.0,2.7,10.0,110.0,310.22,254.51
2016,11,24,8,15,483.0,57.0,2.7,10.0,151.0,377.02,314.51
2016,11,24,8,30,554.0,65.0,2.7,10.0,192.0,447.0,375.28
2016,11,24,8,45,604.0,69.5,2.7,10.5,232.0,502.04,421.44
2016,11,24,9,0,654.0,74.0,2.7,11.0,272.0,557.71,466.48
2016,11,24,9,15,524.5,99.5,2.6,11.0,271.0,508.05,425.41
2016,11,24,9,30,395.0,125.0,2.5,11.0,270.0,455.48,381.29
2016,11,24,9,45,578.5,106.5,2.45,11.5,338.5,579.4,481.39
2016,11,24,10,0,762.0,88.0,2.4,12.0,407.0,702.83,574.32
2016,11,24,10,15,789.0,78.5,2.25,12.0,426.5,714.78,580.49
2016,11,24,10,30,816.0,69.0,2.1,12.0,446.0,727.86,588.34
2016,11,24,10,45,788.5,79.5,2.0,12.5,455.0,720.51,580.28
2016,11,24,11,0,761.0,90.0,1.9,13.0,464.0,709.54,569.86
2016,11,24,11,15,796.0,92.0,1.8,13.0,491.0,733.61,586.43
2016,11,24,11,30,831.0,94.0,1.7,13.0,518.0,754.1,599.9
2016,11,24,11,45,837.5,92.5,1.6,13.0,522.5,745.4,592.24
2016,11,24,12,0,844.0,91.0,1.5,13.0,527.0,733.39,582.59
2016,11,24,12,15,842.5,90.5,1.45,13.0,523.0,713.5,567.85
2016,11,24,12,30,841.0,90.0,1.4,13.0,519.0,690.66,550.89
2016,11,24,12,45,699.5,118.5,1.4,13.0,470.5,606.46,486.15
2016,11,24,13,0,558.0,147.0,1.4,13.0,422.0,519.91,419.1
2016,11,24,13,15,603.0,128.5,1.45,13.0,415.5,510.18,412.21
2016,11,24,13,30,648.0,110.0,1.5,13.0,409.0,491.67,397.4
2016,11,24,13,45,638.0,105.5,1.55,13.0,386.5,453.92,366.61
2016,11,24,14,0,628.0,101.0,1.6,13.0,364.0,415.29,334.44
2016,11,24,14,15,558.0,105.5,1.65,13.0,326.0,358.97,287.64
2016,11,24,14,30,488.0,110.0,1.7,13.0,288.0,304.94,242.25
2016,11,24,14,45,451.5,106.0,1.75,13.0,257.5,262.28,205.19
2016,11,24,15,0,415.0,102.0,1.8,13.0,227.0,222.35,170.02
2016,11,24,15,15,383.5,91.0,1.8,12.5,193.5,179.98,133.0
2016,11,24,15,30,352.0,80.0,1.8,12.0,160.0,140.56,98.87
2016,11,24,15,45,308.0,66.5,1.85,12.0,126.0,100.41,65.91
2016,11,24,16,0,264.0,53.0,1.9,12.0,92.0,65.04,39.49
2016,11,24,16,15,189.0,38.5,1.9,12.0,61.5,33.32,19.68
2016,11,24,16,30,114.0,24.0,1.9,12.0,31.0,18.88,4.42
2016,11,24,16,45,57.0,12.0,1.95,12.0,15.5,11.44,0.0
2016,11,24,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,4.6,12.0,8.0,7.63,0.0
2016,11,25,7,30,0.0,16.0,4.6,12.0,16.0,14.85,0.0
2016,11,25,7,45,1.5,33.0,4.65,12.0,33.0,35.37,22.39
2016,11,25,8,0,3.0,50.0,4.7,12.0,50.0,54.82,40.31
2016,11,25,8,15,12.5,67.0,4.7,12.0,69.5,78.27,61.1
2016,11,25,8,30,22.0,84.0,4.7,12.0,89.0,109.7,88.59
2016,11,25,8,45,28.5,100.0,4.7,12.5,108.0,131.52,107.49
2016,11,25,9,0,35.0,116.0,4.7,13.0,127.0,153.62,126.31
2016,11,25,9,15,41.0,130.0,4.75,13.0,144.0,172.9,142.71
2016,11,25,9,30,47.0,144.0,4.8,13.0,161.0,192.41,159.13
2016,11,25,9,45,118.5,160.0,4.85,13.0,208.5,274.5,229.22
2016,11,25,10,0,190.0,176.0,4.9,13.0,256.0,347.05,290.26
2016,11,25,10,15,204.0,186.5,4.9,13.0,276.5,369.77,308.52
2016,11,25,10,30,218.0,197.0,4.9,13.0,297.0,391.99,326.35
2016,11,25,10,45,109.0,172.0,4.95,13.5,222.0,275.72,228.14
2016,11,25,11,0,0.0,147.0,5.0,14.0,147.0,142.34,114.17
2016,11,25,11,15,1.0,156.5,5.0,14.0,157.5,152.52,122.7
2016,11,25,11,30,2.0,166.0,5.0,14.0,168.0,162.69,131.08
2016,11,25,11,45,30.5,192.5,5.0,14.0,208.5,220.77,179.79
2016,11,25,12,0,59.0,219.0,5.0,14.0,249.0,269.78,220.45
2016,11,25,12,15,44.5,210.0,4.95,14.0,233.0,246.84,201.18
2016,11,25,12,30,30.0,201.0,4.9,14.0,217.0,224.75,182.74
2016,11,25,12,45,15.0,149.5,4.9,14.0,157.5,152.46,122.91
2016,11,25,13,0,0.0,98.0,4.9,14.0,98.0,91.7,71.97
2016,11,25,13,15,7.5,133.5,4.9,14.0,137.5,130.85,105.02
2016,11,25,13,30,15.0,169.0,4.9,14.0,177.0,169.99,137.75
2016,11,25,13,45,32.0,169.0,4.95,14.0,183.5,182.68,148.53
2016,11,25,14,0,49.0,169.0,5.0,14.0,190.0,188.75,153.66
2016,11,25,14,15,24.5,118.5,5.0,14.0,129.0,124.56,100.05
2016,11,25,14,30,0.0,68.0,5.0,14.0,68.0,63.26,48.46
2016,11,25,14,45,0.0,61.0,5.05,14.0,61.0,56.73,42.96
2016,11,25,15,0,0.0,54.0,5.1,14.0,54.0,50.19,37.4
2016,11,25,15,15,0.0,46.0,5.1,14.0,46.0,42.73,30.98
2016,11,25,15,30,0.0,38.0,5.1,14.0,38.0,35.28,24.51
2016,11,25,15,45,0.0,30.0,5.1,14.0,30.0,27.84,17.98
2016,11,25,16,0,0.0,22.0,5.1,14.0,22.0,20.4,11.43
2016,11,25,16,15,0.0,14.5,5.1,13.5,14.5,13.43,5.17
2016,11,25,16,30,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,11,25,16,45,0.0,3.5,5.1,13.0,3.5,3.34,0.0
2016,11,25,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.2,12.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,5.0,12.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,14.0,4.85,12.0,14.0,12.97,4.52
2016,11,26,8,0,0.0,22.0,4.7,12.0,22.0,20.4,11.45
2016,11,26,8,15,0.0,31.0,4.75,12.0,31.0,28.77,18.88
2016,11,26,8,30,0.0,40.0,4.8,12.0,40.0,37.15,26.28
2016,11,26,8,45,0.0,48.5,4.9,12.5,48.5,45.07,33.16
2016,11,26,9,0,0.0,57.0,5.0,13.0,57.0,53.0,39.95
2016,11,26,9,15,0.0,65.5,5.1,13.0,65.5,60.98,46.79
2016,11,26,9,30,0.0,74.0,5.2,13.0,74.0,69.31,53.86
2016,11,26,9,45,0.0,40.5,5.35,13.0,40.5,37.61,26.69
2016,11,26,10,0,0.0,7.0,5.5,13.0,7.0,6.49,0.0
2016,11,26,10,15,38.0,101.0,5.6,13.0,118.0,130.46,106.86
2016,11,26,10,30,76.0,195.0,5.7,13.0,229.0,268.77,222.76
2016,11,26,10,45,335.5,165.0,5.85,13.0,326.5,453.74,380.75
2016,11,26,11,0,595.0,135.0,6.0,13.0,424.0,634.55,529.72
2016,11,26,11,15,580.0,143.0,6.05,13.0,430.0,627.21,522.38
2016,11,26,11,30,565.0,151.0,6.1,13.0,436.0,613.13,510.52
2016,11,26,11,45,526.5,163.5,6.2,13.0,430.5,589.61,490.68
2016,11,26,12,0,488.0,176.0,6.3,13.0,425.0,564.74,469.74
2016,11,26,12,15,563.5,152.5,6.3,13.0,438.5,580.18,483.25
2016,11,26,12,30,639.0,129.0,6.3,13.0,452.0,595.72,496.28
2016,11,26,12,45,545.0,151.0,6.3,13.0,422.0,533.7,444.4
2016,11,26,13,0,451.0,173.0,6.3,13.0,392.0,479.33,398.47
2016,11,26,13,15,267.5,185.0,6.4,13.0,313.5,357.58,296.81
2016,11,26,13,30,84.0,197.0,6.5,13.0,235.0,243.19,200.07
2016,11,26,13,45,177.0,182.5,6.6,13.0,257.5,277.64,229.44
2016,11,26,14,0,270.0,168.0,6.7,13.0,280.0,303.23,250.15
2016,11,26,14,15,155.5,155.5,6.9,13.0,219.0,222.44,182.25
2016,11,26,14,30,41.0,143.0,7.1,13.0,158.0,153.57,124.83
2016,11,26,14,45,32.0,128.5,7.35,13.0,139.5,133.51,107.87
2016,11,26,15,0,23.0,114.0,7.6,13.0,121.0,113.05,90.52
2016,11,26,15,15,16.5,98.0,7.75,13.0,102.5,94.84,74.99
2016,11,26,15,30,10.0,82.0,7.9,13.0,84.0,77.46,60.12
2016,11,26,15,45,5.0,64.0,8.05,13.0,65.0,59.37,44.54
2016,11,26,16,0,0.0,46.0,8.2,13.0,46.0,42.13,29.64
2016,11,26,16,15,0.0,30.0,8.2,12.5,30.0,27.6,16.57
2016,11,26,16,30,0.0,14.0,8.2,12.0,14.0,12.98,0.5
2016,11,26,16,45,0.0,7.0,8.2,12.0,7.0,6.67,0.0
2016,11,26,17,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,7,15,67.5,11.5,6.45,11.0,15.5,38.92,0.0
2016,11,27,7,30,135.0,23.0,6.4,11.0,31.0,106.84,0.0
2016,11,27,7,45,271.5,34.0,6.4,11.5,66.5,203.8,152.37
2016,11,27,8,0,408.0,45.0,6.4,12.0,102.0,300.68,245.59
2016,11,27,8,15,482.0,52.0,6.4,12.0,141.5,367.22,307.0
2016,11,27,8,30,556.0,59.0,6.4,12.0,181.0,437.17,369.5
2016,11,27,8,45,432.0,84.0,6.4,12.0,190.0,401.77,341.31
2016,11,27,9,0,308.0,109.0,6.4,12.0,199.0,348.98,296.83
2016,11,27,9,15,331.5,118.0,6.3,12.0,226.5,381.47,324.83
2016,11,27,9,30,355.0,127.0,6.2,12.0,254.0,426.85,362.48
2016,11,27,9,45,246.5,151.0,6.1,12.5,243.0,368.91,311.35
2016,11,27,10,0,138.0,175.0,6.0,13.0,232.0,306.8,256.42
2016,11,27,10,15,283.0,167.5,5.9,13.0,293.0,417.92,351.08
2016,11,27,10,30,428.0,160.0,5.8,13.0,354.0,532.22,445.59
2016,11,27,10,45,521.0,144.0,5.75,13.0,389.0,584.24,488.24
2016,11,27,11,0,614.0,128.0,5.7,13.0,424.0,640.34,533.53
2016,11,27,11,15,597.0,136.5,5.6,13.0,430.0,632.17,525.54
2016,11,27,11,30,580.0,145.0,5.5,13.0,436.0,621.58,515.93
2016,11,27,11,45,553.0,154.5,5.4,13.0,434.0,598.37,496.35
2016,11,27,12,0,526.0,164.0,5.3,13.0,432.0,578.42,479.26
2016,11,27,12,15,437.5,183.0,5.2,13.0,404.5,524.06,433.76
2016,11,27,12,30,349.0,202.0,5.1,13.0,377.0,462.17,382.34
2016,11,27,12,45,323.0,201.5,5.0,13.5,361.0,433.04,357.48
2016,11,27,13,0,297.0,201.0,4.9,14.0,345.0,404.28,332.83
2016,11,27,13,15,367.5,180.0,4.75,13.5,351.5,411.5,339.65
2016,11,27,13,30,438.0,159.0,4.6,13.0,358.0,420.44,346.99
2016,11,27,13,45,229.0,157.0,4.5,13.0,261.0,283.79,233.62
2016,11,27,14,0,20.0,155.0,4.4,13.0,164.0,156.89,127.33
2016,11,27,14,15,121.5,150.0,4.25,13.0,194.5,202.2,165.03
2016,11,27,14,30,223.0,145.0,4.1,13.0,225.0,232.96,188.6
2016,11,27,14,45,207.0,132.5,4.0,13.0,200.5,202.19,161.67
2016,11,27,15,0,191.0,120.0,3.9,13.0,176.0,172.79,135.88
2016,11,27,15,15,176.0,104.0,3.8,13.0,150.0,141.81,108.73
2016,11,27,15,30,161.0,88.0,3.7,13.0,124.0,112.43,83.17
2016,11,27,15,45,138.5,71.0,3.6,13.0,97.5,82.92,58.46
2016,11,27,16,0,116.0,54.0,3.5,13.0,71.0,56.11,37.12
2016,11,27,16,15,69.5,38.0,3.5,12.5,47.0,33.68,20.77
2016,11,27,16,30,23.0,22.0,3.5,12.0,23.0,19.79,3.19
2016,11,27,16,45,11.5,11.0,3.5,12.0,11.5,10.48,0.0
2016,11,27,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,2.5,7.95,12.0,2.5,2.38,0.0
2016,11,28,7,30,0.0,5.0,8.0,12.0,5.0,4.62,0.0
2016,11,28,7,45,0.0,12.5,8.1,12.0,12.5,11.58,3.17
2016,11,28,8,0,0.0,20.0,8.2,12.0,20.0,18.54,9.8
2016,11,28,8,15,0.0,28.5,8.2,12.0,28.5,26.44,16.83
2016,11,28,8,30,0.0,37.0,8.2,12.0,37.0,34.35,23.83
2016,11,28,8,45,0.0,46.0,8.2,12.5,46.0,42.74,31.12
2016,11,28,9,0,0.0,55.0,8.2,13.0,55.0,51.13,38.33
2016,11,28,9,15,0.0,62.5,8.15,13.0,62.5,58.13,44.35
