Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,30,0.0,56.0,2.9,13.0,56.0,52.0,38.83
2016,12,8,15,45,0.0,43.5,2.8,13.0,43.5,40.38,28.65
2016,12,8,16,0,0.0,31.0,2.7,13.0,31.0,28.79,18.44
2016,12,8,16,15,0.0,20.5,2.6,13.0,20.5,19.02,9.46
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,9.26,0.0
2016,12,8,16,45,0.0,5.0,2.45,13.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.2,13.0,5.0,0.0,0.0
2016,12,9,7,30,0.0,10.0,2.2,13.0,10.0,9.53,0.0
2016,12,9,7,45,102.5,23.0,2.25,13.0,34.0,96.07,30.04
2016,12,9,8,0,205.0,36.0,2.3,13.0,58.0,176.51,134.84
2016,12,9,8,15,241.0,50.0,2.35,13.0,87.0,219.58,177.63
2016,12,9,8,30,277.0,64.0,2.4,13.0,116.0,264.83,218.48
2016,12,9,8,45,299.0,77.0,2.5,13.0,144.5,301.75,251.34
2016,12,9,9,0,321.0,90.0,2.6,13.0,173.0,339.06,283.6
2016,12,9,9,15,332.0,103.0,2.6,13.0,200.0,369.04,308.81
2016,12,9,9,30,343.0,116.0,2.6,13.0,227.0,398.26,332.75
2016,12,9,9,45,345.5,128.0,2.65,13.0,249.0,406.84,339.83
2016,12,9,10,0,348.0,140.0,2.7,13.0,271.0,426.59,355.44
2016,12,9,10,15,359.5,148.5,2.7,13.0,292.5,447.27,371.64
2016,12,9,10,30,371.0,157.0,2.7,13.0,314.0,466.83,386.74
2016,12,9,10,45,354.5,168.0,2.75,13.5,323.5,467.18,385.39
2016,12,9,11,0,338.0,179.0,2.8,14.0,333.0,465.97,382.89
2016,12,9,11,15,280.0,193.0,2.8,14.0,323.0,435.98,357.49
2016,12,9,11,30,222.0,207.0,2.8,14.0,313.0,394.08,322.87
2016,12,9,11,45,312.5,194.5,2.85,14.0,345.0,451.7,370.24
2016,12,9,12,0,403.0,182.0,2.9,14.0,377.0,505.82,413.59
2016,12,9,12,15,326.0,194.0,2.85,14.0,351.5,445.87,364.6
2016,12,9,12,30,249.0,206.0,2.8,14.0,326.0,398.22,325.32
2016,12,9,12,45,176.5,205.0,2.75,14.0,289.0,332.75,271.9
2016,12,9,13,0,104.0,204.0,2.7,14.0,252.0,272.22,221.94
2016,12,9,13,15,134.5,196.5,2.65,14.0,257.0,284.8,232.6
2016,12,9,13,30,165.0,189.0,2.6,14.0,262.0,287.4,234.73
2016,12,9,13,45,216.0,174.5,2.55,14.0,264.0,290.67,237.29
2016,12,9,14,0,267.0,160.0,2.5,14.0,266.0,294.98,240.0
2016,12,9,14,15,263.0,147.5,2.35,13.5,245.5,266.9,216.28
2016,12,9,14,30,259.0,135.0,2.2,13.0,225.0,238.78,192.17
2016,12,9,14,45,252.5,121.0,2.1,13.0,201.0,208.34,165.43
2016,12,9,15,0,246.0,107.0,2.0,13.0,177.0,178.29,138.66
2016,12,9,15,15,231.0,93.0,1.95,13.0,151.0,146.66,110.69
2016,12,9,15,30,216.0,79.0,1.9,13.0,125.0,116.48,84.14
2016,12,9,15,45,191.5,63.5,1.9,13.0,98.0,85.19,57.85
2016,12,9,16,0,167.0,48.0,1.9,13.0,71.0,56.7,35.32
2016,12,9,16,15,112.5,34.0,1.95,13.0,47.0,31.71,17.79
2016,12,9,16,30,58.0,20.0,2.0,13.0,23.0,16.72,0.0
2016,12,9,16,45,29.0,10.0,2.1,13.0,11.5,9.53,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.2,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,5.1,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,6.5,5.05,14.0,6.5,6.01,0.0
2016,12,10,8,0,0.0,11.0,5.0,14.0,11.0,10.18,2.39
2016,12,10,8,15,0.0,17.5,4.8,13.5,17.5,16.22,7.89
2016,12,10,8,30,0.0,24.0,4.6,13.0,24.0,22.25,13.27
2016,12,10,8,45,0.0,30.5,4.45,13.0,30.5,28.3,18.61
2016,12,10,9,0,0.0,37.0,4.3,13.0,37.0,34.35,23.91
2016,12,10,9,15,0.0,43.5,4.15,13.0,43.5,40.4,29.16
2016,12,10,9,30,0.0,50.0,4.0,13.0,50.0,46.46,34.37
2016,12,10,9,45,0.0,55.0,3.85,13.0,55.0,51.12,38.34
2016,12,10,10,0,0.0,60.0,3.7,13.0,60.0,55.79,42.29
2016,12,10,10,15,0.0,50.0,3.65,13.0,50.0,46.47,34.26
2016,12,10,10,30,0.0,40.0,3.6,13.0,40.0,37.15,26.26
2016,12,10,10,45,0.0,42.0,3.6,13.0,42.0,39.02,27.82
2016,12,10,11,0,0.0,44.0,3.6,13.0,44.0,40.89,29.38
2016,12,10,11,15,0.0,64.0,3.55,13.0,64.0,59.54,45.22
2016,12,10,11,30,0.0,84.0,3.5,13.0,84.0,78.26,61.03
2016,12,10,11,45,0.0,94.5,3.5,13.0,94.5,88.55,69.67
2016,12,10,12,0,0.0,105.0,3.5,13.0,105.0,98.89,78.34
2016,12,10,12,15,0.0,126.0,3.45,13.0,126.0,119.81,95.87
2016,12,10,12,30,0.0,147.0,3.4,13.0,147.0,140.98,113.51
2016,12,10,12,45,26.5,170.0,3.4,13.0,182.5,188.5,153.61
2016,12,10,13,0,53.0,193.0,3.4,13.0,218.0,228.54,186.99
2016,12,10,13,15,26.5,151.0,3.45,13.0,163.5,165.36,134.38
2016,12,10,13,30,0.0,109.0,3.5,13.0,109.0,102.6,81.65
2016,12,10,13,45,0.0,103.5,3.6,13.0,103.5,97.23,77.28
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,91.9,72.89
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,84.69,66.87
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,77.53,60.85
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,68.99,53.62
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,60.5,46.37
2016,12,10,15,15,0.0,55.5,3.75,13.0,55.5,51.61,38.68
2016,12,10,15,30,0.0,46.0,3.7,13.0,46.0,42.75,30.95
2016,12,10,15,45,0.0,36.0,3.7,13.0,36.0,33.43,22.77
2016,12,10,16,0,0.0,26.0,3.7,13.0,26.0,24.13,14.54
2016,12,10,16,15,0.0,17.0,3.65,13.0,17.0,15.76,6.88
2016,12,10,16,30,0.0,8.0,3.6,13.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.55,13.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,45,25.5,18.0,3.6,9.0,20.5,35.99,1.93
2016,12,11,8,0,51.0,36.0,3.6,9.0,41.0,78.48,57.28
2016,12,11,8,15,67.0,53.0,3.55,9.0,63.0,109.3,87.24
2016,12,11,8,30,83.0,70.0,3.5,9.0,85.0,140.31,115.49
2016,12,11,8,45,94.0,86.0,3.5,9.5,107.0,167.22,139.51
2016,12,11,9,0,105.0,102.0,3.5,10.0,129.0,194.44,163.27
2016,12,11,9,15,110.5,117.5,3.45,10.0,149.5,217.5,183.22
2016,12,11,9,30,116.0,133.0,3.4,10.0,170.0,240.44,202.69
2016,12,11,9,45,120.5,145.5,3.4,10.0,187.5,258.43,217.73
2016,12,11,10,0,125.0,158.0,3.4,10.0,205.0,276.24,232.42
2016,12,11,10,15,165.0,168.0,3.4,10.0,234.0,316.61,266.53
2016,12,11,10,30,205.0,178.0,3.4,10.0,263.0,357.27,300.39
2016,12,11,10,45,228.0,184.5,3.4,10.5,283.5,392.54,328.34
2016,12,11,11,0,251.0,191.0,3.4,11.0,304.0,415.19,345.94
2016,12,11,11,15,254.5,196.0,3.35,11.0,313.5,420.49,349.68
2016,12,11,11,30,258.0,201.0,3.3,11.0,323.0,424.79,352.68
2016,12,11,11,45,230.5,206.5,3.3,11.0,316.5,395.21,328.09
2016,12,11,12,0,203.0,212.0,3.3,11.0,310.0,376.72,312.34
2016,12,11,12,15,156.0,211.5,3.4,11.0,287.0,337.88,279.83
2016,12,11,12,30,109.0,211.0,3.5,11.0,264.0,291.44,241.04
2016,12,11,12,45,101.5,206.5,3.6,11.0,254.5,277.61,229.64
2016,12,11,13,0,94.0,202.0,3.7,11.0,245.0,264.04,218.34
2016,12,11,13,15,47.0,162.5,3.7,11.0,184.0,189.7,156.06
2016,12,11,13,30,0.0,123.0,3.7,11.0,123.0,116.4,93.94
2016,12,11,13,45,0.0,122.5,3.75,11.0,122.5,115.87,93.69
2016,12,11,14,0,0.0,122.0,3.8,11.0,122.0,115.33,93.36
2016,12,11,14,15,0.0,112.5,3.65,11.0,112.5,105.99,85.53
2016,12,11,14,30,0.0,103.0,3.5,11.0,103.0,96.74,77.74
2016,12,11,14,45,0.0,92.5,3.35,11.0,92.5,86.6,69.13
2016,12,11,15,0,0.0,82.0,3.2,11.0,82.0,76.55,60.5
2016,12,11,15,15,0.0,70.0,3.1,10.5,70.0,65.16,50.74
2016,12,11,15,30,0.0,58.0,3.0,10.0,58.0,53.86,40.91
2016,12,11,15,45,0.0,45.5,2.9,10.0,45.5,42.21,30.59
2016,12,11,16,0,0.0,33.0,2.8,10.0,33.0,30.66,20.29
2016,12,11,16,15,0.0,21.5,2.8,10.0,21.5,19.95,10.41
2016,12,11,16,30,0.0,10.0,2.8,10.0,10.0,9.26,0.0
2016,12,11,16,45,0.0,5.0,2.8,10.0,5.0,4.77,0.0
2016,12,11,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,7,45,117.5,16.5,2.5,9.0,28.0,90.09,4.14
2016,12,12,8,0,235.0,33.0,2.5,9.0,56.0,186.77,142.01
2016,12,12,8,15,280.5,46.0,2.5,9.0,86.5,234.58,192.04
2016,12,12,8,30,326.0,59.0,2.5,9.0,117.0,285.32,238.6
2016,12,12,8,45,355.5,70.5,2.5,9.5,148.0,326.5,275.26
2016,12,12,9,0,385.0,82.0,2.5,10.0,179.0,368.44,311.31
2016,12,12,9,15,401.5,93.0,2.4,10.0,208.0,401.45,339.21
2016,12,12,9,30,418.0,104.0,2.3,10.0,237.0,433.81,365.76
2016,12,12,9,45,426.0,113.5,2.2,10.5,261.0,457.42,383.79
2016,12,12,10,0,434.0,123.0,2.1,11.0,285.0,479.67,400.22
2016,12,12,10,15,428.0,134.5,1.95,11.0,303.5,492.52,409.12
2016,12,12,10,30,422.0,146.0,1.8,11.0,322.0,503.41,416.26
2016,12,12,10,45,442.5,149.5,1.7,11.0,341.5,522.84,430.73
2016,12,12,11,0,463.0,153.0,1.6,11.0,361.0,540.62,443.61
2016,12,12,11,15,542.5,137.5,1.55,11.0,388.5,578.35,473.2
2016,12,12,11,30,622.0,122.0,1.5,11.0,416.0,619.24,504.3
2016,12,12,11,45,568.0,139.0,1.5,11.0,409.5,585.36,476.76
2016,12,12,12,0,514.0,156.0,1.5,11.0,403.0,556.08,453.12
2016,12,12,12,15,386.0,180.0,1.5,11.0,365.0,471.82,385.94
2016,12,12,12,30,258.0,204.0,1.5,11.0,327.0,402.39,329.34
2016,12,12,12,45,316.0,190.5,1.55,11.0,338.0,416.31,341.68
2016,12,12,13,0,374.0,177.0,1.6,11.0,349.0,426.47,350.16
2016,12,12,13,15,366.0,171.5,1.65,11.0,335.0,402.1,330.26
2016,12,12,13,30,358.0,166.0,1.7,11.0,321.0,377.23,309.9
2016,12,12,13,45,373.0,153.5,1.75,11.0,308.0,362.97,297.77
2016,12,12,14,0,388.0,141.0,1.8,11.0,295.0,339.73,277.95
2016,12,12,14,15,373.0,133.5,1.75,11.0,272.0,306.4,249.26
2016,12,12,14,30,358.0,126.0,1.7,11.0,249.0,273.57,220.58
2016,12,12,14,45,346.5,113.5,1.7,11.0,223.0,237.72,188.98
2016,12,12,15,0,335.0,101.0,1.7,11.0,197.0,202.49,157.41
2016,12,12,15,15,312.0,88.5,1.75,11.0,168.0,165.2,124.28
2016,12,12,15,30,289.0,76.0,1.8,11.0,139.0,130.01,93.2
2016,12,12,15,45,257.0,62.0,1.85,11.0,109.0,94.43,63.18
2016,12,12,16,0,225.0,48.0,1.9,11.0,79.0,62.27,37.9
2016,12,12,16,15,157.5,34.0,1.9,11.0,52.0,32.72,17.8
2016,12,12,16,30,90.0,20.0,1.9,11.0,25.0,15.67,0.33
2016,12,12,16,45,45.0,10.0,1.95,11.0,12.5,9.53,0.0
2016,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,42.5,17.0,2.6,9.5,21.5,47.94,0.0
2016,12,13,8,0,85.0,34.0,2.7,10.0,43.0,101.91,74.43
2016,12,13,8,15,116.0,50.0,2.65,10.0,67.5,140.73,113.08
2016,12,13,8,30,147.0,66.0,2.6,10.0,92.0,181.05,149.7
2016,12,13,8,45,163.0,82.0,2.6,10.0,117.5,213.7,179.01
2016,12,13,9,0,179.0,98.0,2.6,10.0,143.0,246.67,207.96
2016,12,13,9,15,191.0,112.5,2.65,10.0,167.0,275.08,232.47
2016,12,13,9,30,203.0,127.0,2.7,10.0,191.0,303.39,256.4
2016,12,13,9,45,209.0,139.5,2.8,10.0,211.5,324.55,273.97
2016,12,13,10,0,215.0,152.0,2.9,10.0,232.0,345.16,290.83
2016,12,13,10,15,206.0,164.5,2.95,10.0,245.5,342.2,287.98
2016,12,13,10,30,197.0,177.0,3.0,10.0,259.0,350.09,293.84
2016,12,13,10,45,202.0,185.5,3.05,10.5,273.0,362.51,303.16
2016,12,13,11,0,207.0,194.0,3.1,11.0,287.0,374.27,311.81
2016,12,13,11,15,171.5,201.5,3.1,11.0,280.0,353.93,294.03
2016,12,13,11,30,136.0,209.0,3.1,11.0,273.0,333.3,276.13
2016,12,13,11,45,142.5,211.5,3.15,11.0,279.0,337.34,279.43
2016,12,13,12,0,149.0,214.0,3.2,11.0,285.0,340.78,282.17
2016,12,13,12,15,147.5,213.5,3.2,11.0,284.0,334.52,276.86
2016,12,13,12,30,146.0,213.0,3.2,11.0,283.0,327.92,271.29
2016,12,13,12,45,74.5,185.0,3.25,11.0,220.5,236.35,195.03
2016,12,13,13,0,3.0,157.0,3.3,11.0,158.0,152.74,124.24
2016,12,13,13,15,1.5,138.0,3.35,11.0,138.5,132.35,107.34
2016,12,13,13,30,0.0,119.0,3.4,11.0,119.0,112.47,90.67
2016,12,13,13,45,100.0,142.5,3.45,11.0,182.0,197.54,163.34
2016,12,13,14,0,200.0,166.0,3.5,11.0,245.0,264.92,218.94
2016,12,13,14,15,191.0,155.0,3.5,11.0,225.5,239.74,197.02
2016,12,13,14,30,182.0,144.0,3.5,11.0,206.0,215.07,175.53
2016,12,13,14,45,173.0,130.0,3.5,11.0,184.0,188.0,151.8
2016,12,13,15,0,164.0,116.0,3.5,11.0,162.0,161.68,128.47
2016,12,13,15,15,149.0,100.5,3.6,11.0,138.0,133.28,103.48
2016,12,13,15,30,134.0,85.0,3.7,11.0,114.0,106.44,79.96
2016,12,13,15,45,112.0,68.5,3.85,11.0,89.0,79.4,57.02
2016,12,13,16,0,90.0,52.0,4.0,11.0,64.0,54.95,37.03
2016,12,13,16,15,45.0,36.0,4.05,11.0,42.0,33.03,20.05
2016,12,13,16,30,0.0,20.0,4.1,11.0,20.0,18.36,1.77
2016,12,13,16,45,0.0,10.0,4.2,11.0,10.0,9.53,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,15.0,4.95,13.0,15.0,13.92,0.0
2016,12,14,8,0,0.0,30.0,5.0,13.0,30.0,31.14,18.27
2016,12,14,8,15,8.0,46.5,5.0,13.0,48.0,53.79,39.11
2016,12,14,8,30,16.0,63.0,5.0,13.0,66.0,82.54,64.31
2016,12,14,8,45,23.5,78.5,5.05,13.0,84.0,104.3,83.56
2016,12,14,9,0,31.0,94.0,5.1,13.0,102.0,126.34,102.87
2016,12,14,9,15,36.5,108.5,5.1,13.0,119.5,145.93,119.84
2016,12,14,9,30,42.0,123.0,5.1,13.0,137.0,165.71,136.75
2016,12,14,9,45,44.5,135.5,5.2,13.5,151.5,180.84,149.23
2016,12,14,10,0,47.0,148.0,5.3,14.0,166.0,196.03,161.57
2016,12,14,10,15,77.5,163.0,5.4,14.0,194.5,234.9,194.6
2016,12,14,10,30,108.0,178.0,5.5,14.0,223.0,285.52,236.89
2016,12,14,10,45,74.5,180.0,5.6,14.0,211.5,249.31,205.85
2016,12,14,11,0,41.0,182.0,5.7,14.0,200.0,224.5,184.17
2016,12,14,11,15,67.5,193.5,5.8,14.0,225.0,255.91,210.75
2016,12,14,11,30,94.0,205.0,5.9,14.0,250.0,286.83,236.66
2016,12,14,11,45,99.5,208.5,6.0,14.0,256.0,292.17,240.97
2016,12,14,12,0,105.0,212.0,6.1,14.0,262.0,297.15,245.03
2016,12,14,12,15,105.0,211.0,6.05,14.0,261.0,292.65,241.16
2016,12,14,12,30,105.0,210.0,6.0,14.0,260.0,287.96,237.17
2016,12,14,12,45,99.0,205.5,5.95,14.0,252.0,275.23,226.48
2016,12,14,13,0,93.0,201.0,5.9,14.0,244.0,262.68,215.95
2016,12,14,13,15,57.0,183.0,5.85,14.0,209.0,217.91,178.37
2016,12,14,13,30,21.0,165.0,5.8,14.0,174.0,170.39,138.44
2016,12,14,13,45,15.5,154.0,5.8,14.0,160.5,155.42,126.01
2016,12,14,14,0,10.0,143.0,5.8,14.0,147.0,140.99,113.99
2016,12,14,14,15,7.0,133.0,5.8,14.0,135.5,129.22,104.19
2016,12,14,14,30,4.0,123.0,5.8,14.0,124.0,117.79,94.65
2016,12,14,14,45,2.0,110.0,5.8,14.0,110.5,104.15,83.19
2016,12,14,15,0,0.0,97.0,5.8,14.0,97.0,90.82,71.93
2016,12,14,15,15,0.0,82.5,5.9,14.0,82.5,76.9,60.01
2016,12,14,15,30,0.0,68.0,6.0,14.0,68.0,63.12,48.09
2016,12,14,15,45,0.0,53.0,6.15,14.0,53.0,49.05,35.82
2016,12,14,16,0,0.0,38.0,6.3,14.0,38.0,35.17,23.67
2016,12,14,16,15,0.0,25.0,6.4,14.0,25.0,23.21,12.83
2016,12,14,16,30,0.0,12.0,6.5,14.0,12.0,11.12,0.0
2016,12,14,16,45,0.0,6.0,6.6,14.0,6.0,5.72,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,6.45,13.0,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,6.1,13.0,14.0,12.97,4.22
2016,12,15,8,15,0.0,23.0,5.85,13.0,23.0,21.34,12.07
2016,12,15,8,30,0.0,32.0,5.6,13.0,32.0,29.71,19.51
2016,12,15,8,45,0.0,41.0,5.45,13.5,41.0,38.09,26.85
2016,12,15,9,0,0.0,50.0,5.3,14.0,50.0,46.47,34.11
2016,12,15,9,15,0.0,58.5,5.35,14.0,58.5,54.47,41.02
2016,12,15,9,30,0.0,67.0,5.4,14.0,67.0,62.81,48.16
2016,12,15,9,45,0.0,74.5,5.45,14.0,74.5,70.11,54.35
2016,12,15,10,0,0.0,82.0,5.5,14.0,82.0,77.42,60.52
2016,12,15,10,15,0.0,46.5,5.4,14.0,46.5,43.2,31.33
2016,12,15,10,30,0.0,11.0,5.3,14.0,11.0,10.2,3.09
2016,12,15,10,45,0.0,46.0,5.25,14.0,46.0,42.74,30.88
2016,12,15,11,0,0.0,81.0,5.2,14.0,81.0,75.45,58.57
2016,12,15,11,15,0.0,78.5,4.85,13.5,78.5,73.08,56.6
2016,12,15,11,30,0.0,76.0,4.5,13.0,76.0,70.74,54.69
2016,12,15,11,45,0.0,77.0,4.15,13.0,77.0,71.68,55.46
2016,12,15,12,0,0.0,78.0,3.8,13.0,78.0,72.62,56.23
2016,12,15,12,15,0.0,75.5,3.5,13.0,75.5,70.28,54.25
2016,12,15,12,30,0.0,73.0,3.2,13.0,73.0,67.94,52.29
2016,12,15,12,45,0.0,76.5,2.9,13.0,76.5,71.21,55.08
2016,12,15,13,0,0.0,80.0,2.6,13.0,80.0,74.48,57.87
2016,12,15,13,15,0.0,60.5,2.5,13.0,60.5,56.27,42.47
2016,12,15,13,30,0.0,41.0,2.4,13.0,41.0,38.09,27.03
2016,12,15,13,45,0.0,43.0,2.3,13.0,43.0,39.95,28.67
2016,12,15,14,0,0.0,45.0,2.2,13.0,45.0,41.81,30.3
2016,12,15,14,15,0.0,41.5,2.3,13.0,41.5,38.54,27.54
2016,12,15,14,30,0.0,38.0,2.4,13.0,38.0,35.28,24.78
2016,12,15,14,45,0.0,34.0,2.55,13.0,34.0,31.56,21.59
2016,12,15,15,0,0.0,30.0,2.7,13.0,30.0,27.83,18.38
2016,12,15,15,15,0.0,25.5,2.85,12.5,25.5,23.65,14.77
2016,12,15,15,30,0.0,21.0,3.0,12.0,21.0,19.46,11.13
2016,12,15,15,45,0.0,16.5,3.15,12.0,16.5,15.29,7.42
2016,12,15,16,0,0.0,12.0,3.3,12.0,12.0,11.11,3.71
2016,12,15,16,15,0.0,8.0,3.35,12.0,8.0,7.4,0.31
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,7,45,167.5,16.0,7.8,9.5,31.5,112.63,0.0
2016,12,16,8,0,335.0,32.0,7.8,10.0,63.0,233.79,172.34
2016,12,16,8,15,430.0,40.5,7.85,10.0,101.0,307.32,252.34
2016,12,16,8,30,525.0,49.0,7.9,10.0,139.0,386.69,325.73
2016,12,16,8,45,587.5,54.0,7.95,10.0,178.5,447.24,381.48
2016,12,16,9,0,650.0,59.0,8.0,10.0,218.0,509.58,437.27
2016,12,16,9,15,687.5,62.5,8.0,10.0,255.0,554.81,477.29
2016,12,16,9,30,725.0,66.0,8.0,10.0,292.0,595.04,512.22
2016,12,16,9,45,759.5,67.0,8.0,10.0,325.5,634.05,544.31
2016,12,16,10,0,794.0,68.0,8.0,10.0,359.0,671.33,574.38
2016,12,16,10,15,811.5,70.0,8.0,10.0,386.0,695.38,593.29
2016,12,16,10,30,829.0,72.0,8.0,10.0,413.0,716.73,609.88
2016,12,16,10,45,840.5,73.5,8.0,10.5,433.5,730.09,618.79
2016,12,16,11,0,852.0,75.0,8.0,11.0,454.0,740.31,625.2
2016,12,16,11,15,859.5,75.5,8.0,11.0,467.5,743.09,626.87
2016,12,16,11,30,867.0,76.0,8.0,11.0,481.0,742.56,626.01
2016,12,16,11,45,872.5,76.0,8.0,11.0,488.0,736.6,620.94
2016,12,16,12,0,878.0,76.0,8.0,11.0,495.0,727.28,613.32
2016,12,16,12,15,877.5,76.0,8.1,11.0,493.5,710.44,599.99
2016,12,16,12,30,877.0,76.0,8.2,11.0,492.0,690.48,584.12
2016,12,16,12,45,873.0,75.0,8.3,11.0,483.0,664.07,561.87
2016,12,16,13,0,869.0,74.0,8.4,11.0,474.0,634.96,537.08
2016,12,16,13,15,860.5,73.0,8.5,10.5,457.5,600.6,508.49
2016,12,16,13,30,852.0,72.0,8.6,10.0,441.0,564.13,477.49
2016,12,16,13,45,841.0,70.0,8.7,10.0,418.5,523.35,441.33
2016,12,16,14,0,830.0,68.0,8.8,10.0,396.0,481.07,403.13
2016,12,16,14,15,810.5,66.0,8.85,10.0,366.5,433.78,359.89
2016,12,16,14,30,791.0,64.0,8.9,10.0,337.0,386.21,315.52
2016,12,16,14,45,766.0,60.5,8.95,10.0,303.0,335.18,267.5
2016,12,16,15,0,741.0,57.0,9.0,10.0,269.0,285.0,219.61
2016,12,16,15,15,698.5,53.0,9.0,10.0,230.5,231.11,169.04
2016,12,16,15,30,656.0,49.0,9.0,10.0,192.0,180.51,122.28
2016,12,16,15,45,593.5,43.0,9.0,10.0,152.0,128.71,77.84
2016,12,16,16,0,531.0,37.0,9.0,10.0,112.0,83.1,43.11
2016,12,16,16,15,417.5,29.0,8.95,10.0,75.0,38.81,16.95
2016,12,16,16,30,304.0,21.0,8.9,10.0,38.0,16.87,2.53
2016,12,16,16,45,152.0,10.5,8.85,10.0,19.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,7,45,222.0,14.0,3.05,7.0,34.0,134.18,0.0
2016,12,17,8,0,444.0,28.0,2.9,7.0,68.0,275.2,201.64
2016,12,17,8,15,533.0,35.0,2.9,7.0,108.0,348.91,285.67
2016,12,17,8,30,622.0,42.0,2.9,7.0,148.0,427.1,357.37
2016,12,17,8,45,675.5,46.5,2.9,7.5,188.5,485.23,409.1
2016,12,17,9,0,729.0,51.0,2.9,8.0,229.0,544.2,459.41
2016,12,17,9,15,763.0,54.5,3.0,8.0,266.5,589.58,498.15
2016,12,17,9,30,797.0,58.0,3.1,8.0,304.0,633.93,534.32
2016,12,17,9,45,815.5,61.0,3.25,8.5,336.5,665.4,558.24
2016,12,17,10,0,834.0,64.0,3.4,9.0,369.0,694.55,579.89
2016,12,17,10,15,850.5,66.0,3.55,9.0,396.5,718.43,598.2
2016,12,17,10,30,867.0,68.0,3.7,9.0,424.0,739.48,614.22
2016,12,17,10,45,876.0,69.5,3.9,9.5,444.5,751.28,622.17
2016,12,17,11,0,885.0,71.0,4.1,10.0,465.0,759.82,627.66
2016,12,17,11,15,891.5,72.0,4.2,10.0,478.5,756.75,625.34
2016,12,17,11,30,898.0,73.0,4.3,10.0,492.0,756.21,625.12
2016,12,17,11,45,900.0,73.5,4.4,10.0,498.0,748.38,619.38
2016,12,17,12,0,902.0,74.0,4.5,10.0,504.0,737.22,611.19
2016,12,17,12,15,901.0,74.0,4.55,10.0,502.5,720.07,598.18
2016,12,17,12,30,900.0,74.0,4.6,10.0,501.0,699.79,582.81
2016,12,17,12,45,892.5,74.5,4.7,10.0,491.5,676.75,564.24
2016,12,17,13,0,885.0,75.0,4.8,10.0,482.0,646.73,539.68
2016,12,17,13,15,876.5,74.0,4.85,10.0,465.5,611.96,510.75
2016,12,17,13,30,868.0,73.0,4.9,10.0,449.0,575.02,479.47
2016,12,17,13,45,854.5,71.5,4.95,10.0,425.5,532.95,443.33
2016,12,17,14,0,841.0,70.0,5.0,10.0,402.0,489.51,405.22
2016,12,17,14,15,821.5,67.5,4.95,9.5,372.5,441.26,362.76
2016,12,17,14,30,802.0,65.0,4.9,9.0,343.0,392.7,318.92
2016,12,17,14,45,773.5,62.5,4.85,9.0,308.0,340.97,271.01
2016,12,17,15,0,745.0,60.0,4.8,9.0,273.0,290.38,223.38
2016,12,17,15,15,702.0,55.5,4.7,9.0,234.0,235.61,172.51
2016,12,17,15,30,659.0,51.0,4.6,9.0,195.0,184.18,125.31
2016,12,17,15,45,592.0,45.5,4.6,9.0,154.5,130.91,79.91
2016,12,17,16,0,525.0,40.0,4.6,9.0,114.0,85.1,45.05
2016,12,17,16,15,409.5,31.0,4.6,8.5,76.5,41.2,18.92
2016,12,17,16,30,294.0,22.0,4.6,8.0,39.0,17.78,3.56
2016,12,17,16,45,147.0,11.0,4.7,8.0,19.5,10.48,0.0
2016,12,17,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,7,45,232.5,13.0,3.5,7.0,33.5,134.33,0.0
2016,12,18,8,0,465.0,26.0,3.5,7.0,67.0,283.86,205.76
2016,12,18,8,15,554.5,32.5,3.5,7.0,107.0,357.37,292.64
2016,12,18,8,30,644.0,39.0,3.5,7.0,147.0,435.69,365.09
2016,12,18,8,45,697.0,43.0,3.5,7.5,188.0,493.32,416.86
2016,12,18,9,0,750.0,47.0,3.5,8.0,229.0,551.84,467.2
2016,12,18,9,15,784.5,50.0,3.45,8.0,267.0,597.39,505.95
2016,12,18,9,30,819.0,53.0,3.4,8.0,305.0,641.93,541.67
2016,12,18,9,45,840.5,55.5,3.35,8.5,338.5,675.33,566.37
2016,12,18,10,0,862.0,58.0,3.3,9.0,372.0,700.51,584.06
2016,12,18,10,15,878.0,60.0,3.15,9.0,399.5,724.38,601.01
2016,12,18,10,30,894.0,62.0,3.0,9.0,427.0,745.42,615.48
2016,12,18,10,45,904.5,63.0,2.95,9.5,448.5,758.03,622.8
2016,12,18,11,0,915.0,64.0,2.9,10.0,470.0,767.37,627.69
2016,12,18,11,15,921.0,64.5,2.85,10.0,483.5,769.35,628.26
2016,12,18,11,30,927.0,65.0,2.8,10.0,497.0,767.86,626.4
2016,12,18,11,45,929.0,65.5,2.75,10.0,503.0,759.97,619.89
2016,12,18,12,0,931.0,66.0,2.7,10.0,509.0,748.63,610.97
2016,12,18,12,15,930.0,66.0,2.7,10.0,507.5,731.2,597.9
2016,12,18,12,30,929.0,66.0,2.7,10.0,506.0,710.54,582.49
2016,12,18,12,45,925.0,65.5,2.75,10.0,497.0,684.19,562.4
2016,12,18,13,0,921.0,65.0,2.8,10.0,488.0,654.96,539.02
2016,12,18,13,15,913.5,64.0,2.8,10.0,471.5,620.35,510.79
2016,12,18,13,30,906.0,63.0,2.8,10.0,455.0,583.41,480.14
2016,12,18,13,45,893.0,62.0,2.85,10.5,432.0,541.44,444.13
2016,12,18,14,0,880.0,61.0,2.9,11.0,409.0,497.96,406.1
2016,12,18,14,15,862.0,59.0,2.85,11.0,379.0,449.9,364.01
2016,12,18,14,30,844.0,57.0,2.8,11.0,349.0,402.09,321.04
2016,12,18,14,45,816.5,54.5,2.8,11.0,314.0,348.91,272.9
2016,12,18,15,0,789.0,52.0,2.8,11.0,279.0,296.68,224.65
2016,12,18,15,15,749.0,49.0,2.8,10.5,240.0,242.06,174.75
2016,12,18,15,30,709.0,46.0,2.8,10.0,201.0,190.33,127.73
2016,12,18,15,45,645.5,41.0,2.8,10.0,160.0,136.42,81.76
2016,12,18,16,0,582.0,36.0,2.8,10.0,119.0,88.71,45.42
2016,12,18,16,15,472.0,28.5,2.7,10.0,80.5,43.38,18.86
2016,12,18,16,30,362.0,21.0,2.6,10.0,42.0,18.34,4.31
2016,12,18,16,45,181.0,10.5,2.55,10.0,21.0,10.01,0.0
2016,12,18,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
